Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,4.5,6.55,14.0,4.5,3.94,0.0
2016,1,22,8,0,0.0,9.0,6.4,14.0,9.0,7.9,0.71
2016,1,22,8,15,0.0,14.5,6.4,14.0,14.5,12.74,5.03
2016,1,22,8,30,0.0,20.0,6.4,14.0,20.0,17.58,9.31
2016,1,22,8,45,0.0,26.0,6.4,14.0,26.0,22.88,13.96
2016,1,22,9,0,0.0,32.0,6.4,14.0,32.0,28.18,18.57
2016,1,22,9,15,0.0,37.5,6.5,14.0,37.5,33.05,22.77
2016,1,22,9,30,0.0,43.0,6.6,14.0,43.0,37.92,26.93
2016,1,22,9,45,0.0,81.5,6.75,14.5,81.5,72.83,56.58
2016,1,22,10,0,0.0,120.0,6.9,15.0,120.0,110.32,88.01
2016,1,22,10,15,0.0,132.0,6.95,15.0,132.0,121.17,96.94
2016,1,22,10,30,0.0,144.0,7.0,15.0,144.0,131.91,105.76
2016,1,22,10,45,0.0,126.0,7.05,15.0,126.0,113.64,90.32
2016,1,22,11,0,0.0,108.0,7.1,15.0,108.0,96.38,75.75
2016,1,22,11,15,0.0,133.5,7.2,15.0,133.5,119.68,95.16
2016,1,22,11,30,0.0,159.0,7.3,15.0,159.0,142.73,114.24
2016,1,22,11,45,0.0,160.5,7.4,15.0,160.5,143.43,114.73
2016,1,22,12,0,0.0,162.0,7.5,15.0,162.0,144.16,115.28
2016,1,22,12,15,0.0,147.5,7.3,15.0,147.5,130.68,104.06
2016,1,22,12,30,0.0,133.0,7.1,15.0,133.0,117.53,93.12
2016,1,22,12,45,8.0,164.5,6.9,15.0,169.0,147.58,118.02
2016,1,22,13,0,16.0,196.0,6.7,15.0,205.0,175.9,141.26
2016,1,22,13,15,8.0,138.0,6.45,15.0,142.5,123.16,97.7
2016,1,22,13,30,0.0,80.0,6.2,15.0,80.0,70.81,54.22
2016,1,22,13,45,0.0,92.5,5.95,15.0,92.5,81.64,63.41
2016,1,22,14,0,0.0,105.0,5.7,15.0,105.0,91.9,72.11
2016,1,22,14,15,0.0,84.5,5.6,15.0,84.5,74.6,57.66
2016,1,22,14,30,0.0,64.0,5.5,15.0,64.0,56.56,42.51
2016,1,22,14,45,0.0,52.0,5.45,15.0,52.0,45.9,35.26
2016,1,22,15,0,0.0,40.0,5.4,15.0,40.0,35.27,25.86
2016,1,22,15,15,0.0,35.5,5.35,14.5,35.5,31.28,22.39
2016,1,22,15,30,0.0,31.0,5.3,14.0,31.0,27.3,18.87
2016,1,22,15,45,0.0,26.0,5.3,14.0,26.0,22.88,14.88
2016,1,22,16,0,0.0,21.0,5.3,14.0,21.0,18.46,10.86
2016,1,22,16,15,0.0,16.5,5.2,14.0,16.5,14.5,7.2
2016,1,22,16,30,0.0,12.0,5.1,14.0,12.0,10.53,3.53
2016,1,22,16,45,0.0,7.5,5.1,14.0,7.5,6.58,0.0
2016,1,22,17,0,0.0,3.0,5.1,14.0,3.0,2.63,0.0
2016,1,22,17,15,0.0,1.5,5.1,13.5,1.5,1.36,0.0
2016,1,22,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,4.5,5.8,11.0,4.5,0.0,0.0
2016,1,23,7,30,0.0,9.0,6.0,11.0,9.0,8.19,0.0
2016,1,23,7,45,57.0,29.5,6.2,11.5,35.5,80.39,36.34
2016,1,23,8,0,114.0,50.0,6.4,12.0,62.0,155.87,122.3
2016,1,23,8,15,194.0,66.5,6.5,12.0,99.5,221.52,182.93
2016,1,23,8,30,274.0,83.0,6.6,12.0,137.0,290.11,244.14
2016,1,23,8,45,312.0,99.0,6.75,12.5,174.0,332.92,281.75
2016,1,23,9,0,350.0,115.0,6.9,13.0,211.0,375.53,318.08
2016,1,23,9,15,175.0,63.0,6.9,13.0,111.0,191.84,162.34
2016,1,23,9,30,0.0,11.0,6.9,13.0,11.0,9.67,2.68
2016,1,23,9,45,161.5,84.5,6.95,13.0,150.5,204.78,172.87
2016,1,23,10,0,323.0,158.0,7.0,13.0,290.0,392.05,330.27
2016,1,23,10,15,231.5,180.5,6.95,13.0,278.5,351.55,294.03
2016,1,23,10,30,140.0,203.0,6.9,13.0,267.0,300.73,249.75
2016,1,23,10,45,438.5,159.0,6.9,13.0,374.5,453.42,378.82
2016,1,23,11,0,737.0,115.0,6.9,13.0,482.0,581.79,483.66
2016,1,23,11,15,746.5,116.5,6.85,13.0,499.0,569.82,471.73
2016,1,23,11,30,756.0,118.0,6.8,13.0,516.0,554.89,457.59
2016,1,23,11,45,582.5,164.5,6.8,13.0,474.0,479.05,393.52
2016,1,23,12,0,409.0,211.0,6.8,13.0,432.0,412.81,337.51
2016,1,23,12,15,301.5,230.0,6.8,13.0,393.0,356.29,290.15
2016,1,23,12,30,194.0,249.0,6.8,13.0,354.0,307.49,249.53
2016,1,23,12,45,286.5,231.0,6.8,13.0,385.0,318.94,256.84
2016,1,23,13,0,379.0,213.0,6.8,13.0,416.0,320.1,254.37
2016,1,23,13,15,190.5,190.5,6.85,13.0,292.5,222.71,176.64
2016,1,23,13,30,2.0,168.0,6.9,13.0,169.0,145.46,117.32
2016,1,23,13,45,69.0,190.0,6.95,13.0,223.0,173.28,138.12
2016,1,23,14,0,136.0,212.0,7.0,13.0,277.0,190.8,149.61
2016,1,23,14,15,257.5,186.0,7.0,13.0,300.0,172.32,128.99
2016,1,23,14,30,379.0,160.0,7.0,13.0,323.0,140.69,100.61
2016,1,23,14,45,389.0,144.5,7.05,13.0,300.5,105.18,80.55
2016,1,23,15,0,399.0,129.0,7.1,13.0,278.0,90.15,75.07
2016,1,23,15,15,507.5,104.5,6.95,12.5,272.5,74.89,61.69
2016,1,23,15,30,616.0,80.0,6.8,12.0,267.0,59.33,47.87
2016,1,23,15,45,562.5,74.0,6.7,12.0,226.0,56.06,44.89
2016,1,23,16,0,509.0,68.0,6.6,12.0,185.0,52.84,41.82
2016,1,23,16,15,431.5,59.5,6.4,11.5,143.5,47.31,36.61
2016,1,23,16,30,354.0,51.0,6.2,11.0,102.0,39.42,29.08
2016,1,23,16,45,242.0,37.5,6.05,11.0,66.5,29.29,18.86
2016,1,23,17,0,130.0,24.0,5.9,11.0,31.0,18.94,0.0
2016,1,23,17,15,65.0,12.0,5.75,11.0,15.5,10.91,0.0
2016,1,23,17,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,3.8,9.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,3.7,9.0,8.0,7.28,0.0
2016,1,24,7,45,41.5,24.5,3.65,9.5,29.0,60.44,28.65
2016,1,24,8,0,83.0,41.0,3.6,10.0,50.0,108.72,84.88
2016,1,24,8,15,111.5,59.0,3.6,10.0,77.5,147.71,121.28
2016,1,24,8,30,140.0,77.0,3.6,10.0,105.0,186.32,156.08
2016,1,24,8,45,158.5,95.0,3.6,10.5,133.5,218.32,184.11
2016,1,24,9,0,177.0,113.0,3.6,11.0,162.0,249.74,210.89
2016,1,24,9,15,195.5,127.0,3.6,11.0,189.0,286.89,242.09
2016,1,24,9,30,214.0,141.0,3.6,11.0,216.0,311.8,262.67
2016,1,24,9,45,247.0,153.0,3.6,11.5,248.0,342.96,287.76
2016,1,24,10,0,280.0,165.0,3.6,12.0,280.0,372.93,311.33
2016,1,24,10,15,260.5,181.0,3.45,12.0,294.5,371.7,308.82
2016,1,24,10,30,241.0,197.0,3.3,12.0,309.0,369.32,305.48
2016,1,24,10,45,211.5,211.0,3.15,12.0,312.5,347.99,286.88
2016,1,24,11,0,182.0,225.0,3.0,12.0,316.0,336.68,276.41
2016,1,24,11,15,303.0,213.0,2.95,12.0,370.5,395.59,324.21
2016,1,24,11,30,424.0,201.0,2.9,12.0,425.0,447.44,364.7
2016,1,24,11,45,463.5,195.0,2.85,12.5,444.0,446.39,361.57
2016,1,24,12,0,503.0,189.0,2.8,13.0,463.0,441.8,355.53
2016,1,24,12,15,297.5,218.0,2.9,13.0,380.0,344.7,277.31
2016,1,24,12,30,92.0,247.0,3.0,13.0,297.0,259.19,208.72
2016,1,24,12,45,482.5,163.5,3.1,13.5,423.0,342.46,270.9
2016,1,24,13,0,873.0,80.0,3.2,14.0,549.0,390.84,298.85
2016,1,24,13,15,867.0,79.0,3.4,14.0,535.0,348.54,259.71
2016,1,24,13,30,861.0,78.0,3.6,14.0,521.0,301.47,216.52
2016,1,24,13,45,847.0,78.0,3.85,14.0,499.5,255.29,174.34
2016,1,24,14,0,833.0,78.0,4.1,14.0,478.0,209.03,133.27
2016,1,24,14,15,818.0,76.5,4.2,13.5,450.5,161.57,94.56
2016,1,24,14,30,803.0,75.0,4.3,13.0,423.0,114.64,62.7
2016,1,24,14,45,777.0,73.5,4.4,13.0,388.5,68.26,43.65
2016,1,24,15,0,751.0,72.0,4.5,13.0,354.0,55.76,44.42
2016,1,24,15,15,720.5,68.5,4.25,12.5,315.5,53.93,42.93
2016,1,24,15,30,690.0,65.0,4.0,12.0,277.0,47.6,37.36
2016,1,24,15,45,649.0,59.5,3.75,12.0,236.0,44.39,34.44
2016,1,24,16,0,608.0,54.0,3.5,12.0,195.0,41.13,31.38
2016,1,24,16,15,538.5,47.5,3.3,11.5,153.0,36.89,27.39
2016,1,24,16,30,469.0,41.0,3.1,11.0,111.0,32.63,23.2
2016,1,24,16,45,356.5,31.0,2.95,11.0,73.5,25.06,15.54
2016,1,24,17,0,244.0,21.0,2.8,11.0,36.0,17.28,0.93
2016,1,24,17,15,122.0,10.5,2.65,10.5,18.0,9.55,0.0
2016,1,24,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,7,15,52.5,5.5,0.5,11.0,7.0,0.0,0.0
2016,1,25,7,30,105.0,11.0,0.5,11.0,14.0,66.87,0.0
2016,1,25,7,45,244.5,23.0,0.5,11.5,46.5,196.97,111.1
2016,1,25,8,0,384.0,35.0,0.5,12.0,79.0,303.6,239.36
2016,1,25,8,15,467.5,42.5,0.45,12.0,120.0,369.47,298.74
2016,1,25,8,30,551.0,50.0,0.4,12.0,161.0,436.97,354.94
2016,1,25,8,45,604.5,55.5,0.35,12.5,203.5,483.35,391.58
2016,1,25,9,0,658.0,61.0,0.3,13.0,246.0,528.86,425.73
2016,1,25,9,15,389.0,104.0,0.3,13.0,217.5,399.42,323.93
2016,1,25,9,30,120.0,147.0,0.3,13.0,189.0,245.79,199.77
2016,1,25,9,45,192.5,158.0,0.3,13.5,233.5,301.94,246.18
2016,1,25,10,0,265.0,169.0,0.3,14.0,278.0,368.54,297.49
2016,1,25,10,15,305.0,176.0,0.35,14.0,311.0,395.99,317.96
2016,1,25,10,30,345.0,183.0,0.4,14.0,344.0,421.65,337.13
2016,1,25,10,45,565.5,140.0,0.5,14.0,419.0,516.43,410.51
2016,1,25,11,0,786.0,97.0,0.6,14.0,494.0,596.51,469.85
2016,1,25,11,15,793.5,98.5,0.6,14.0,510.5,583.24,457.33
2016,1,25,11,30,801.0,100.0,0.6,14.0,527.0,566.97,443.52
2016,1,25,11,45,806.0,100.5,0.65,14.5,536.5,545.37,425.24
2016,1,25,12,0,811.0,101.0,0.7,15.0,546.0,521.02,404.54
2016,1,25,12,15,811.5,101.0,0.7,15.0,547.5,491.36,379.73
2016,1,25,12,30,812.0,101.0,0.7,15.0,549.0,459.43,352.64
2016,1,25,12,45,817.5,97.5,0.75,15.0,544.5,424.13,322.54
2016,1,25,13,0,823.0,94.0,0.8,15.0,540.0,386.54,289.74
2016,1,25,13,15,816.5,93.0,0.85,15.0,526.0,345.19,253.35
2016,1,25,13,30,810.0,92.0,0.9,15.0,512.0,302.77,215.49
2016,1,25,13,45,670.5,122.5,0.95,15.0,461.0,251.78,175.56
2016,1,25,14,0,531.0,153.0,1.0,15.0,410.0,213.32,147.83
2016,1,25,14,15,605.0,124.5,1.05,15.0,401.5,170.93,110.14
2016,1,25,14,30,679.0,96.0,1.1,15.0,393.0,119.27,69.62
2016,1,25,14,45,561.0,110.5,1.15,15.0,343.0,88.54,61.48
2016,1,25,15,0,443.0,125.0,1.2,15.0,293.0,87.32,71.81
2016,1,25,15,15,419.5,115.5,1.2,14.5,261.5,81.85,67.25
2016,1,25,15,30,396.0,106.0,1.2,14.0,230.0,76.27,62.5
2016,1,25,15,45,486.5,82.0,1.2,14.0,212.0,62.11,49.93
2016,1,25,16,0,577.0,58.0,1.2,14.0,194.0,44.17,33.86
2016,1,25,16,15,508.5,51.0,1.2,13.5,152.5,39.65,29.66
2016,1,25,16,30,440.0,44.0,1.2,13.0,111.0,35.09,25.23
2016,1,25,16,45,330.5,33.5,1.2,13.0,74.0,27.16,17.35
2016,1,25,17,0,221.0,23.0,1.2,13.0,37.0,19.01,3.53
2016,1,25,17,15,110.5,11.5,1.25,12.5,18.5,10.46,0.0
2016,1,25,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,7.5,1.35,10.0,7.5,0.0,0.0
2016,1,26,7,30,0.0,15.0,1.4,10.0,15.0,13.64,0.0
2016,1,26,7,45,199.0,25.5,1.5,10.5,48.5,174.23,104.43
2016,1,26,8,0,398.0,36.0,1.6,11.0,82.0,314.16,251.93
2016,1,26,8,15,481.0,44.0,1.7,11.0,124.5,380.99,313.75
2016,1,26,8,30,564.0,52.0,1.8,11.0,167.0,449.37,373.11
2016,1,26,8,45,619.0,57.0,1.9,11.5,210.0,496.53,412.71
2016,1,26,9,0,674.0,62.0,2.0,12.0,253.0,542.75,449.93
2016,1,26,9,15,343.5,96.0,2.05,12.0,194.0,360.78,301.66
2016,1,26,9,30,13.0,130.0,2.1,12.0,135.0,133.28,108.24
2016,1,26,9,45,34.0,150.5,2.2,12.5,164.5,176.7,145.16
2016,1,26,10,0,55.0,171.0,2.3,13.0,194.0,210.23,172.71
2016,1,26,10,15,101.0,189.0,2.3,13.0,235.0,256.37,210.96
2016,1,26,10,30,147.0,207.0,2.3,13.0,276.0,310.85,255.11
2016,1,26,10,45,351.0,181.5,2.35,13.5,357.0,415.88,340.62
2016,1,26,11,0,555.0,156.0,2.4,14.0,438.0,514.92,417.71
2016,1,26,11,15,706.5,122.5,2.4,14.0,493.5,560.35,451.76
2016,1,26,11,30,858.0,89.0,2.4,14.0,549.0,591.08,473.88
2016,1,26,11,45,862.5,89.5,2.4,14.5,559.0,567.89,452.69
2016,1,26,12,0,867.0,90.0,2.4,15.0,569.0,541.8,429.3
2016,1,26,12,15,751.0,119.5,2.4,15.0,535.0,482.07,380.64
2016,1,26,12,30,635.0,149.0,2.4,15.0,501.0,426.79,335.5
2016,1,26,12,45,548.0,174.0,2.45,15.0,476.0,381.84,298.39
2016,1,26,13,0,461.0,199.0,2.5,15.0,451.0,343.99,267.05
2016,1,26,13,15,543.5,169.0,2.5,15.0,458.5,320.68,244.0
2016,1,26,13,30,626.0,139.0,2.5,15.0,466.0,291.33,214.66
2016,1,26,13,45,553.5,152.5,2.5,15.0,433.5,250.37,180.52
2016,1,26,14,0,481.0,166.0,2.5,15.0,401.0,216.05,153.24
2016,1,26,14,15,498.0,152.0,2.5,15.0,383.0,178.88,121.79
2016,1,26,14,30,515.0,138.0,2.5,15.0,365.0,139.86,92.53
2016,1,26,14,45,546.0,120.0,2.5,15.0,344.0,96.65,67.44
2016,1,26,15,0,577.0,102.0,2.5,15.0,323.0,72.07,58.44
2016,1,26,15,15,637.5,85.5,2.35,14.5,306.5,61.4,49.2
2016,1,26,15,30,698.0,69.0,2.2,14.0,290.0,50.46,39.62
2016,1,26,15,45,650.5,64.5,2.1,14.0,247.5,48.11,37.5
2016,1,26,16,0,603.0,60.0,2.0,14.0,205.0,45.8,35.32
2016,1,26,16,15,534.5,53.0,2.05,13.5,162.0,41.31,31.15
2016,1,26,16,30,466.0,46.0,2.1,13.0,119.0,36.8,26.76
2016,1,26,16,45,351.5,35.5,2.15,12.5,79.5,28.9,18.99
2016,1,26,17,0,237.0,25.0,2.2,12.0,40.0,20.8,6.12
2016,1,26,17,15,118.5,12.5,2.25,12.0,20.0,11.37,0.0
2016,1,26,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,3.85,9.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,3.9,9.0,13.0,11.82,0.0
2016,1,27,7,45,122.0,27.5,3.95,9.5,42.0,135.01,84.15
2016,1,27,8,0,244.0,42.0,4.0,10.0,71.0,230.02,186.67
2016,1,27,8,15,300.5,56.0,3.85,10.0,107.0,283.68,237.22
2016,1,27,8,30,357.0,70.0,3.7,10.0,143.0,338.67,286.34
2016,1,27,8,45,395.5,81.5,3.55,10.5,180.5,379.2,321.24
2016,1,27,9,0,434.0,93.0,3.4,11.0,218.0,419.23,354.31
2016,1,27,9,15,475.0,98.0,3.3,11.5,252.5,451.98,380.55
2016,1,27,9,30,516.0,103.0,3.2,12.0,287.0,483.54,404.93
2016,1,27,9,45,522.5,114.0,3.1,12.5,317.0,497.36,413.97
2016,1,27,10,0,529.0,125.0,3.0,13.0,347.0,508.87,420.93
2016,1,27,10,15,618.5,111.5,2.75,13.5,389.5,551.99,453.03
2016,1,27,10,30,708.0,98.0,2.5,14.0,432.0,585.34,476.45
2016,1,27,10,45,782.0,89.5,2.25,14.5,475.5,608.22,490.84
2016,1,27,11,0,856.0,81.0,2.0,15.0,519.0,628.35,502.37
2016,1,27,11,15,863.0,82.0,1.75,15.0,536.0,613.16,487.46
2016,1,27,11,30,870.0,83.0,1.5,15.0,553.0,594.8,470.2
2016,1,27,11,45,874.5,83.5,1.3,15.0,563.0,569.84,448.07
2016,1,27,12,0,879.0,84.0,1.1,15.0,573.0,544.23,425.07
2016,1,27,12,15,879.5,84.0,1.05,15.0,574.5,513.37,398.73
2016,1,27,12,30,880.0,84.0,1.0,15.0,576.0,480.07,369.97
2016,1,27,12,45,880.0,83.0,0.95,15.5,570.5,443.32,337.3
2016,1,27,13,0,880.0,82.0,0.9,16.0,565.0,404.47,302.36
2016,1,27,13,15,874.5,81.0,0.95,16.0,551.5,361.86,264.88
2016,1,27,13,30,869.0,80.0,1.0,16.0,538.0,314.45,222.93
2016,1,27,13,45,861.5,78.5,1.05,16.5,517.0,267.84,180.99
2016,1,27,14,0,854.0,77.0,1.1,17.0,496.0,220.55,139.33
2016,1,27,14,15,840.5,75.0,1.05,17.0,468.5,171.57,99.33
2016,1,27,14,30,827.0,73.0,1.0,17.0,441.0,122.95,65.35
2016,1,27,14,45,808.5,70.5,1.0,17.0,407.5,74.37,42.57
2016,1,27,15,0,790.0,68.0,1.0,17.0,374.0,52.4,40.72
2016,1,27,15,15,762.0,65.0,0.85,16.5,335.5,50.88,39.57
2016,1,27,15,30,734.0,62.0,0.7,16.0,297.0,49.41,38.39
2016,1,27,15,45,695.5,57.0,0.55,16.0,255.0,46.2,35.54
2016,1,27,16,0,657.0,52.0,0.4,16.0,213.0,42.97,32.6
2016,1,27,16,15,594.0,46.0,0.45,15.5,169.0,38.71,28.68
2016,1,27,16,30,531.0,40.0,0.5,15.0,125.0,31.53,22.04
2016,1,27,16,45,425.5,31.5,0.6,15.0,85.0,25.26,15.87
2016,1,27,17,0,320.0,23.0,0.7,15.0,45.0,18.87,6.12
2016,1,27,17,15,160.0,11.5,0.75,14.5,22.5,10.46,0.0
2016,1,27,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.4,11.0,3.5,0.0,0.0
2016,1,28,7,30,0.0,7.0,0.4,11.0,7.0,6.37,0.0
2016,1,28,7,45,0.0,21.0,0.4,11.5,21.0,18.52,7.0
2016,1,28,8,0,0.0,35.0,0.4,12.0,35.0,33.17,21.92
2016,1,28,8,15,0.0,52.5,0.55,12.0,52.5,51.55,38.18
2016,1,28,8,30,0.0,70.0,0.7,12.0,70.0,69.07,53.55
2016,1,28,8,45,2.5,86.5,0.9,12.5,87.5,86.49,68.59
2016,1,28,9,0,5.0,103.0,1.1,13.0,105.0,103.71,83.21
2016,1,28,9,15,9.5,118.0,1.05,13.0,122.0,120.38,97.32
2016,1,28,9,30,14.0,133.0,1.0,13.0,139.0,137.0,111.16
2016,1,28,9,45,47.5,156.0,1.0,13.5,176.5,192.12,157.03
2016,1,28,10,0,81.0,179.0,1.0,14.0,214.0,236.93,193.26
2016,1,28,10,15,253.5,175.5,1.3,14.0,294.0,364.35,297.91
2016,1,28,10,30,426.0,172.0,1.6,14.0,374.0,477.39,387.39
2016,1,28,10,45,500.5,162.0,1.95,14.0,411.5,504.34,408.48
2016,1,28,11,0,575.0,152.0,2.3,14.0,449.0,527.38,426.74
2016,1,28,11,15,376.5,200.0,2.25,14.0,397.0,431.15,348.46
2016,1,28,11,30,178.0,248.0,2.2,14.0,345.0,343.06,276.4
2016,1,28,11,45,179.5,252.5,2.2,14.5,351.5,338.92,272.28
2016,1,28,12,0,181.0,257.0,2.2,15.0,358.0,334.02,267.15
2016,1,28,12,15,90.5,170.5,2.0,15.0,221.0,201.51,160.9
2016,1,28,12,30,0.0,84.0,1.8,15.0,84.0,74.4,56.81
2016,1,28,12,45,5.5,140.0,1.6,15.5,143.5,125.68,99.19
2016,1,28,13,0,11.0,196.0,1.4,16.0,203.0,174.77,138.65
2016,1,28,13,15,117.0,216.5,1.3,16.0,279.5,223.3,175.08
2016,1,28,13,30,223.0,237.0,1.2,16.0,356.0,259.83,199.91
2016,1,28,13,45,199.5,229.0,1.2,16.0,332.5,233.05,178.05
2016,1,28,14,0,176.0,221.0,1.2,16.0,309.0,208.25,158.46
2016,1,28,14,15,124.5,206.0,1.1,16.0,266.5,176.98,135.44
2016,1,28,14,30,73.0,191.0,1.0,16.0,224.0,155.77,121.17
2016,1,28,14,45,104.5,178.5,0.95,16.0,222.0,135.26,105.44
2016,1,28,15,0,136.0,166.0,0.9,16.0,220.0,122.02,101.39
2016,1,28,15,15,131.5,149.5,0.85,16.0,197.0,111.28,92.29
2016,1,28,15,30,127.0,133.0,0.8,16.0,174.0,100.22,82.8
2016,1,28,15,45,119.0,115.0,0.75,16.0,149.5,87.89,72.07
2016,1,28,16,0,111.0,97.0,0.7,16.0,125.0,75.22,60.86
2016,1,28,16,15,98.0,78.5,0.75,15.5,99.5,61.85,48.96
2016,1,28,16,30,85.0,60.0,0.8,15.0,74.0,48.13,36.52
2016,1,28,16,45,53.5,43.0,0.9,15.0,50.5,35.05,24.26
2016,1,28,17,0,22.0,26.0,1.0,15.0,27.0,22.2,9.29
2016,1,28,17,15,11.0,13.0,1.05,14.5,13.5,11.82,0.0
2016,1,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,3.0,3.0,14.0,3.0,0.0,0.0
2016,1,29,7,30,0.0,6.0,3.2,14.0,6.0,5.46,0.0
2016,1,29,7,45,0.0,19.0,3.4,14.5,19.0,16.74,5.97
2016,1,29,8,0,0.0,32.0,3.6,15.0,32.0,28.85,18.05
2016,1,29,8,15,0.0,48.0,3.65,15.0,48.0,45.35,32.48
2016,1,29,8,30,0.0,64.0,3.7,15.0,64.0,61.23,46.32
2016,1,29,8,45,0.0,80.5,3.8,15.0,80.5,77.31,60.2
2016,1,29,9,0,0.0,97.0,3.9,15.0,97.0,93.1,73.67
2016,1,29,9,15,0.5,112.0,3.95,15.0,112.0,107.3,85.64
2016,1,29,9,30,1.0,127.0,4.0,15.0,127.0,121.4,97.38
2016,1,29,9,45,0.5,95.5,4.1,15.5,95.5,86.63,67.87
2016,1,29,10,0,0.0,64.0,4.2,16.0,64.0,56.56,42.33
2016,1,29,10,15,0.0,84.5,4.2,16.0,84.5,74.94,57.72
2016,1,29,10,30,0.0,105.0,4.2,16.0,105.0,93.98,73.52
2016,1,29,10,45,0.0,92.5,4.25,16.0,92.5,82.14,63.5
2016,1,29,11,0,0.0,80.0,4.3,16.0,80.0,70.81,53.96
2016,1,29,11,15,36.5,160.5,4.3,16.0,180.5,172.04,138.3
2016,1,29,11,30,73.0,241.0,4.3,16.0,281.0,268.77,216.69
2016,1,29,11,45,38.0,210.0,4.35,16.0,230.5,214.75,172.23
2016,1,29,12,0,3.0,179.0,4.4,16.0,180.0,161.05,128.13
2016,1,29,12,15,1.5,144.5,4.4,16.0,145.0,128.83,101.72
2016,1,29,12,30,0.0,110.0,4.4,16.0,110.0,97.38,75.79
2016,1,29,12,45,0.0,109.0,4.45,16.0,109.0,96.39,75.02
2016,1,29,13,0,0.0,108.0,4.5,16.0,108.0,95.41,74.24
2016,1,29,13,15,0.0,103.5,4.55,16.0,103.5,91.4,70.97
2016,1,29,13,30,0.0,99.0,4.6,16.0,99.0,87.42,67.73
2016,1,29,13,45,0.0,111.0,4.65,16.0,111.0,97.44,76.16
2016,1,29,14,0,0.0,123.0,4.7,16.0,123.0,107.03,84.25
2016,1,29,14,15,37.0,158.0,4.75,16.0,175.0,135.56,106.4
2016,1,29,14,30,74.0,193.0,4.8,16.0,227.0,157.72,123.58
2016,1,29,14,45,72.5,178.5,4.85,16.0,210.0,140.04,110.54
2016,1,29,15,0,71.0,164.0,4.9,16.0,193.0,125.77,105.15
2016,1,29,15,15,68.0,148.0,4.9,15.5,173.0,114.58,95.75
2016,1,29,15,30,65.0,132.0,4.9,15.0,153.0,103.12,85.97
2016,1,29,15,45,58.5,114.5,4.95,15.0,131.5,90.45,74.8
2016,1,29,16,0,52.0,97.0,5.0,15.0,110.0,77.48,63.22
2016,1,29,16,15,42.0,78.5,5.0,15.0,88.0,63.59,50.64
2016,1,29,16,30,32.0,60.0,5.0,15.0,66.0,49.4,37.64
2016,1,29,16,45,16.0,42.5,5.05,15.0,45.5,35.6,24.79
2016,1,29,17,0,0.0,25.0,5.1,15.0,25.0,21.67,9.73
2016,1,29,17,15,0.0,12.5,5.1,14.5,12.5,11.37,0.0
2016,1,29,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,7,15,82.0,7.0,4.55,10.0,10.0,6.37,0.0
2016,1,30,7,30,164.0,14.0,4.7,10.0,20.0,103.76,0.0
2016,1,30,7,45,305.0,24.0,4.85,10.5,55.5,242.71,171.68
2016,1,30,8,0,446.0,34.0,5.0,11.0,91.0,345.89,283.87
2016,1,30,8,15,523.5,41.0,4.95,11.0,134.0,409.84,343.94
2016,1,30,8,30,601.0,48.0,4.9,11.0,177.0,475.3,402.06
2016,1,30,8,45,477.0,75.0,4.9,11.5,191.5,432.43,366.71
2016,1,30,9,0,353.0,102.0,4.9,12.0,206.0,380.43,322.27
2016,1,30,9,15,368.0,115.5,4.9,12.0,238.0,405.52,343.17
2016,1,30,9,30,383.0,129.0,4.9,12.0,270.0,429.05,361.99
2016,1,30,9,45,348.5,149.5,4.9,12.0,287.5,412.43,347.08
2016,1,30,10,0,314.0,170.0,4.9,12.0,305.0,407.2,341.22
2016,1,30,10,15,588.0,119.0,4.9,12.0,394.0,546.59,457.02
2016,1,30,10,30,862.0,68.0,4.9,12.0,483.0,654.63,544.2
2016,1,30,10,45,872.5,69.5,4.95,12.5,507.5,649.16,536.86
2016,1,30,11,0,883.0,71.0,5.0,13.0,532.0,640.37,527.33
2016,1,30,11,15,890.0,71.5,5.0,13.0,549.5,625.0,513.32
2016,1,30,11,30,897.0,72.0,5.0,13.0,567.0,606.44,496.59
2016,1,30,11,45,690.0,138.0,5.05,13.5,523.0,532.99,434.04
2016,1,30,12,0,483.0,204.0,5.1,14.0,479.0,456.71,369.95
2016,1,30,12,15,693.0,139.5,5.1,14.0,534.5,483.49,389.79
2016,1,30,12,30,903.0,75.0,5.1,14.0,590.0,491.68,392.47
2016,1,30,12,45,894.5,77.5,5.1,14.0,583.0,453.88,357.99
2016,1,30,13,0,886.0,80.0,5.1,14.0,576.0,414.42,321.63
2016,1,30,13,15,708.5,128.0,5.05,14.0,519.0,351.18,268.95
2016,1,30,13,30,531.0,176.0,5.0,14.0,462.0,301.38,228.86
2016,1,30,13,45,267.5,172.5,5.0,14.0,317.0,206.32,157.25
2016,1,30,14,0,4.0,169.0,5.0,14.0,172.0,144.81,116.12
2016,1,30,14,15,338.0,136.0,5.05,13.5,291.5,150.85,106.64
2016,1,30,14,30,672.0,103.0,5.1,13.0,411.0,135.32,81.81
2016,1,30,14,45,365.5,133.5,5.2,13.0,299.5,106.2,76.36
2016,1,30,15,0,59.0,164.0,5.3,13.0,188.0,125.89,106.5
2016,1,30,15,15,55.0,148.5,5.15,12.5,169.0,115.0,97.23
2016,1,30,15,30,51.0,133.0,5.0,12.0,150.0,103.85,87.61
2016,1,30,15,45,45.0,115.5,4.9,12.0,129.0,91.19,76.35
2016,1,30,16,0,39.0,98.0,4.8,12.0,108.0,78.25,64.67
2016,1,30,16,15,30.0,80.0,4.6,11.5,86.5,64.7,52.38
2016,1,30,16,30,21.0,62.0,4.4,11.0,65.0,50.87,39.64
2016,1,30,16,45,10.5,43.5,4.2,10.5,45.0,36.95,26.58
2016,1,30,17,0,0.0,25.0,4.0,10.0,25.0,21.75,10.77
2016,1,30,17,15,0.0,12.5,3.95,10.0,12.5,11.37,0.0
2016,1,30,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,3.3,9.0,9.5,8.64,0.0
2016,1,31,7,30,0.0,19.0,3.4,9.0,19.0,17.28,0.0
2016,1,31,7,45,140.5,31.0,3.55,9.5,49.5,156.9,112.2
2016,1,31,8,0,281.0,43.0,3.7,10.0,80.0,255.83,210.23
2016,1,31,8,15,327.5,57.0,3.95,10.0,116.0,305.19,256.56
2016,1,31,8,30,374.0,71.0,4.2,10.0,152.0,355.24,301.65
2016,1,31,8,45,409.0,82.5,4.5,10.0,189.0,394.43,336.45
2016,1,31,9,0,444.0,94.0,4.8,10.0,226.0,432.98,369.68
2016,1,31,9,15,470.0,103.0,5.05,10.0,261.0,461.2,393.47
2016,1,31,9,30,496.0,112.0,5.3,10.0,296.0,487.88,415.46
2016,1,31,9,45,305.0,150.0,5.55,10.5,266.5,384.42,325.89
2016,1,31,10,0,114.0,188.0,5.8,11.0,237.0,281.22,235.34
2016,1,31,10,15,280.5,180.5,5.95,11.0,313.5,390.79,329.05
2016,1,31,10,30,447.0,173.0,6.1,11.0,390.0,497.37,417.48
2016,1,31,10,45,676.0,124.0,6.35,11.0,470.5,590.03,494.42
2016,1,31,11,0,905.0,75.0,6.6,11.0,551.0,662.0,553.31
2016,1,31,11,15,913.0,76.0,6.85,11.0,569.5,647.25,539.77
2016,1,31,11,30,921.0,77.0,7.1,11.0,588.0,629.17,523.51
2016,1,31,11,45,927.5,76.5,7.35,11.5,599.0,605.37,501.36
2016,1,31,12,0,934.0,76.0,7.6,12.0,610.0,578.43,476.23
2016,1,31,12,15,935.0,76.0,7.85,12.0,612.0,546.15,447.1
2016,1,31,12,30,936.0,76.0,8.1,12.0,614.0,511.22,415.1
2016,1,31,12,45,928.0,78.0,8.4,12.0,607.0,471.82,378.76
2016,1,31,13,0,920.0,80.0,8.7,12.0,600.0,430.66,340.17
2016,1,31,13,15,914.0,79.5,8.9,12.0,586.0,386.45,298.25
2016,1,31,13,30,908.0,79.0,9.1,12.0,572.0,340.84,254.59
2016,1,31,13,45,892.0,80.0,9.35,12.0,549.0,292.8,209.16
2016,1,31,14,0,876.0,81.0,9.6,12.0,526.0,239.97,160.62
2016,1,31,14,15,862.0,79.5,9.65,11.5,497.5,189.76,116.91
2016,1,31,14,30,848.0,78.0,9.7,11.0,469.0,139.93,78.81
2016,1,31,14,45,819.5,78.0,9.75,11.0,433.0,91.27,52.29
2016,1,31,15,0,791.0,78.0,9.8,11.0,397.0,59.81,48.33
2016,1,31,15,15,762.0,74.5,9.8,10.5,357.0,58.1,46.98
2016,1,31,15,30,733.0,71.0,9.8,10.0,317.0,56.44,45.62
2016,1,31,15,45,683.5,67.5,9.8,10.0,272.5,49.9,39.71
2016,1,31,16,0,634.0,64.0,9.8,10.0,228.0,48.44,38.32
2016,1,31,16,15,568.0,57.5,9.8,9.5,183.5,44.48,34.61
2016,1,31,16,30,502.0,51.0,9.8,9.0,139.0,40.52,30.73
2016,1,31,16,45,395.5,41.0,9.85,9.0,97.0,33.24,23.56
2016,1,31,17,0,289.0,31.0,9.9,9.0,55.0,25.81,14.5
2016,1,31,17,15,144.5,15.5,9.95,9.0,27.5,14.1,0.0
2016,1,31,17,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,9.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,8.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,8.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,1,7,15,144.5,7.5,6.9,7.5,13.5,84.18,0.0
2016,2,1,7,30,289.0,15.0,7.0,8.0,27.0,196.35,0.0
2016,2,1,7,45,425.5,24.0,7.1,8.5,67.0,309.2,232.36
2016,2,1,8,0,562.0,33.0,7.2,9.0,107.0,411.95,344.01
2016,2,1,8,15,635.0,38.5,7.25,9.0,153.5,475.53,405.15
2016,2,1,8,30,708.0,44.0,7.3,9.0,200.0,539.48,463.34
2016,2,1,8,45,753.5,47.5,7.35,9.5,246.0,582.38,500.88
2016,2,1,9,0,799.0,51.0,7.4,10.0,292.0,623.67,534.85
