Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,15,764.5,59.0,7.3,10.0,316.0,613.9,526.36
2016,2,1,9,30,730.0,67.0,7.2,10.0,340.0,600.65,514.59
2016,2,1,9,45,803.0,67.5,7.1,10.5,395.0,649.34,552.49
2016,2,1,10,0,876.0,68.0,7.0,11.0,450.0,689.66,582.63
2016,2,1,10,15,890.5,69.5,6.85,11.0,481.5,693.12,583.83
2016,2,1,10,30,905.0,71.0,6.7,11.0,513.0,693.21,581.99
2016,2,1,10,45,910.0,74.0,6.6,11.5,537.5,685.27,572.47
2016,2,1,11,0,915.0,77.0,6.5,12.0,562.0,673.95,560.2
2016,2,1,11,15,921.0,78.0,6.4,12.0,579.5,657.75,545.05
2016,2,1,11,30,927.0,79.0,6.3,12.0,597.0,638.27,527.08
2016,2,1,11,45,924.5,81.5,6.2,12.0,605.5,612.26,503.61
2016,2,1,12,0,922.0,84.0,6.1,12.0,614.0,583.46,477.59
2016,2,1,12,15,922.0,84.0,6.0,12.0,615.5,550.88,448.14
2016,2,1,12,30,922.0,84.0,5.9,12.0,617.0,515.74,416.07
2016,2,1,12,45,918.5,84.0,5.8,12.0,610.5,476.69,380.21
2016,2,1,13,0,915.0,84.0,5.7,12.0,604.0,435.66,342.02
2016,2,1,13,15,909.0,83.0,5.7,12.0,590.0,391.07,300.38
2016,2,1,13,30,903.0,82.0,5.7,12.0,576.0,345.12,257.0
2016,2,1,13,45,896.0,80.0,5.7,12.0,554.5,296.92,211.61
2016,2,1,14,0,889.0,78.0,5.7,12.0,533.0,247.89,166.17
2016,2,1,14,15,875.0,76.5,5.65,12.0,504.0,192.18,117.73
2016,2,1,14,30,861.0,75.0,5.6,12.0,475.0,141.63,78.75
2016,2,1,14,45,845.0,72.0,5.6,12.0,440.5,90.39,49.34
2016,2,1,15,0,829.0,69.0,5.6,12.0,406.0,52.81,41.87
2016,2,1,15,15,802.0,66.0,5.35,11.5,366.0,51.3,40.69
2016,2,1,15,30,775.0,63.0,5.1,11.0,326.0,49.82,39.49
2016,2,1,15,45,737.0,59.0,4.95,11.0,282.0,47.48,37.39
2016,2,1,16,0,699.0,55.0,4.8,11.0,238.0,45.15,35.23
2016,2,1,16,15,639.5,49.5,4.65,10.5,192.5,41.41,31.76
2016,2,1,16,30,580.0,44.0,4.5,10.0,147.0,34.49,25.29
2016,2,1,16,45,483.5,35.5,4.4,10.0,104.5,28.32,19.26
2016,2,1,17,0,387.0,27.0,4.3,10.0,62.0,22.03,11.95
2016,2,1,17,15,193.5,13.5,4.3,9.5,31.0,10.82,0.0
2016,2,1,17,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.0,3.6,9.0,8.0,7.28,0.0
2016,2,2,7,30,0.0,16.0,3.6,9.0,16.0,14.93,0.0
2016,2,2,7,45,56.0,33.5,3.65,9.0,41.0,86.14,61.8
2016,2,2,8,0,112.0,51.0,3.7,9.0,66.0,152.67,124.62
2016,2,2,8,15,143.0,69.5,3.65,9.0,96.5,194.86,163.28
2016,2,2,8,30,174.0,88.0,3.6,9.0,127.0,237.04,201.0
2016,2,2,8,45,197.0,105.5,3.6,9.5,158.5,272.33,231.49
2016,2,2,9,0,220.0,123.0,3.6,10.0,190.0,307.12,260.68
2016,2,2,9,15,240.5,136.5,3.5,10.0,219.5,334.33,283.26
2016,2,2,9,30,261.0,150.0,3.4,10.0,249.0,360.8,304.73
2016,2,2,9,45,337.5,153.5,3.3,10.0,294.5,413.08,347.91
2016,2,2,10,0,414.0,157.0,3.2,10.0,340.0,477.14,399.17
2016,2,2,10,15,606.0,125.0,3.05,10.0,413.0,572.16,475.58
2016,2,2,10,30,798.0,93.0,2.9,10.0,486.0,654.08,539.16
2016,2,2,10,45,543.5,161.5,2.8,10.5,435.0,541.8,445.23
2016,2,2,11,0,289.0,230.0,2.7,11.0,384.0,425.36,348.3
2016,2,2,11,15,569.0,163.0,2.65,11.0,479.0,529.89,433.56
2016,2,2,11,30,849.0,96.0,2.6,11.0,574.0,615.46,499.58
2016,2,2,11,45,861.0,94.0,2.6,11.0,586.0,594.17,480.37
2016,2,2,12,0,873.0,92.0,2.6,11.0,598.0,569.61,458.98
2016,2,2,12,15,874.5,92.0,2.7,11.0,600.5,538.46,432.27
2016,2,2,12,30,876.0,92.0,2.8,11.0,603.0,504.78,402.87
2016,2,2,12,45,885.0,88.0,2.95,11.5,599.5,469.27,370.59
2016,2,2,13,0,894.0,84.0,3.1,12.0,596.0,430.78,335.03
2016,2,2,13,15,661.0,147.0,3.15,12.0,520.5,358.82,276.91
2016,2,2,13,30,428.0,210.0,3.2,12.0,445.0,303.45,234.3
2016,2,2,13,45,327.0,219.0,3.25,12.0,395.0,260.26,200.06
2016,2,2,14,0,226.0,228.0,3.3,12.0,345.0,227.74,175.89
2016,2,2,14,15,534.5,151.5,3.3,12.0,408.0,196.55,136.05
2016,2,2,14,30,843.0,75.0,3.3,12.0,471.0,142.62,79.7
2016,2,2,14,45,825.5,72.5,3.3,12.0,436.5,92.54,50.42
2016,2,2,15,0,808.0,70.0,3.3,12.0,402.0,53.3,42.3
2016,2,2,15,15,781.0,67.0,3.2,11.5,362.5,51.82,41.16
2016,2,2,15,30,754.0,64.0,3.1,11.0,323.0,50.38,40.01
2016,2,2,15,45,709.0,61.0,3.05,11.0,279.0,48.89,38.69
2016,2,2,16,0,664.0,58.0,3.0,11.0,235.0,43.42,33.7
2016,2,2,16,15,604.5,52.0,2.95,10.5,190.5,39.7,30.27
2016,2,2,16,30,545.0,46.0,2.9,10.0,146.0,35.95,26.65
2016,2,2,16,45,444.0,38.0,2.85,10.0,103.5,30.31,21.09
2016,2,2,17,0,343.0,30.0,2.8,10.0,61.0,24.6,14.4
2016,2,2,17,15,171.5,15.0,2.85,9.5,30.5,12.07,0.0
2016,2,2,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.5,2.8,6.5,13.5,12.28,0.0
2016,2,3,7,30,0.0,27.0,2.9,7.0,27.0,35.94,0.0
2016,2,3,7,45,213.0,34.0,3.05,7.5,63.5,204.86,157.36
2016,2,3,8,0,426.0,41.0,3.2,8.0,100.0,347.91,289.78
2016,2,3,8,15,501.0,49.0,3.2,8.0,143.5,412.82,349.09
2016,2,3,8,30,576.0,57.0,3.2,8.0,187.0,478.84,406.91
2016,2,3,8,45,624.5,62.0,3.25,8.5,231.0,523.6,444.59
2016,2,3,9,0,673.0,67.0,3.3,9.0,275.0,567.22,479.8
2016,2,3,9,15,706.0,71.0,3.3,9.5,316.0,597.25,502.69
2016,2,3,9,30,739.0,75.0,3.3,10.0,357.0,621.78,520.56
2016,2,3,9,45,557.5,120.5,3.3,10.5,345.0,548.07,457.41
2016,2,3,10,0,376.0,166.0,3.3,11.0,333.0,449.86,374.95
2016,2,3,10,15,593.5,127.5,3.2,11.0,412.0,568.65,471.53
2016,2,3,10,30,811.0,89.0,3.1,11.0,491.0,661.58,544.02
2016,2,3,10,45,820.5,91.5,3.05,11.5,515.5,656.56,536.71
2016,2,3,11,0,830.0,94.0,3.0,12.0,540.0,648.28,527.5
2016,2,3,11,15,838.0,95.0,3.0,12.0,557.5,634.19,514.95
2016,2,3,11,30,846.0,96.0,3.0,12.0,575.0,616.93,499.78
2016,2,3,11,45,846.0,98.0,3.0,12.5,584.5,592.93,478.26
2016,2,3,12,0,846.0,100.0,3.0,13.0,594.0,566.24,454.4
2016,2,3,12,15,465.5,182.5,3.0,13.0,455.0,414.53,333.19
2016,2,3,12,30,85.0,265.0,3.0,13.0,316.0,275.64,221.54
2016,2,3,12,45,42.5,184.5,3.05,13.0,210.0,181.53,145.64
2016,2,3,13,0,0.0,104.0,3.1,13.0,104.0,91.99,72.0
2016,2,3,13,15,5.0,149.5,3.1,13.0,152.5,132.63,105.92
2016,2,3,13,30,10.0,195.0,3.1,13.0,201.0,170.94,137.44
2016,2,3,13,45,44.0,211.5,3.15,13.0,234.5,187.55,149.95
2016,2,3,14,0,78.0,228.0,3.2,13.0,268.0,201.06,159.54
2016,2,3,14,15,254.0,199.0,3.15,13.0,321.0,192.54,144.65
2016,2,3,14,30,430.0,170.0,3.1,13.0,374.0,168.33,117.94
2016,2,3,14,45,346.5,169.5,3.1,13.0,326.5,140.67,103.44
2016,2,3,15,0,263.0,169.0,3.1,13.0,279.0,119.35,100.44
2016,2,3,15,15,245.5,156.0,3.05,12.5,250.5,111.48,93.92
2016,2,3,15,30,228.0,143.0,3.0,12.0,222.0,103.39,87.08
2016,2,3,15,45,212.0,125.5,3.0,12.0,191.5,92.14,77.15
2016,2,3,16,0,196.0,108.0,3.0,12.0,161.0,80.53,66.75
2016,2,3,16,15,174.0,89.5,2.95,11.5,130.5,67.84,55.32
2016,2,3,16,30,152.0,71.0,2.9,11.0,100.0,54.75,43.3
2016,2,3,16,45,115.5,52.5,2.9,11.0,71.0,41.19,30.6
2016,2,3,17,0,79.0,34.0,2.9,11.0,42.0,27.24,16.81
2016,2,3,17,15,39.5,17.0,2.9,11.0,21.0,13.98,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,7,15,100.0,9.5,3.6,8.0,14.0,63.03,0.0
2016,2,4,7,30,200.0,19.0,3.7,8.0,28.0,160.65,0.0
2016,2,4,7,45,323.5,29.5,3.8,8.5,66.0,266.45,207.73
2016,2,4,8,0,447.0,40.0,3.9,9.0,104.0,361.42,300.94
2016,2,4,8,15,521.5,47.5,3.85,9.0,148.0,425.97,360.02
2016,2,4,8,30,596.0,55.0,3.8,9.0,192.0,491.66,417.44
2016,2,4,8,45,642.0,60.5,3.75,9.5,236.0,535.79,454.28
2016,2,4,9,0,688.0,66.0,3.7,10.0,280.0,578.75,488.54
2016,2,4,9,15,720.5,70.0,3.7,10.0,321.5,605.1,509.37
2016,2,4,9,30,753.0,74.0,3.7,10.0,363.0,633.27,530.79
2016,2,4,9,45,771.5,78.0,3.7,10.5,399.0,648.86,540.93
2016,2,4,10,0,790.0,82.0,3.7,11.0,435.0,661.42,548.53
2016,2,4,10,15,806.5,84.0,3.65,11.0,466.5,667.13,551.36
2016,2,4,10,30,823.0,86.0,3.6,11.0,498.0,669.56,551.54
2016,2,4,10,45,834.0,87.5,3.6,11.5,522.5,664.36,544.92
2016,2,4,11,0,845.0,89.0,3.6,12.0,547.0,655.85,535.7
2016,2,4,11,15,852.5,90.5,3.5,12.0,565.0,641.78,522.74
2016,2,4,11,30,860.0,92.0,3.4,12.0,583.0,624.49,507.13
2016,2,4,11,45,864.0,92.5,3.35,12.5,593.0,600.96,485.76
2016,2,4,12,0,868.0,93.0,3.3,13.0,603.0,574.51,461.89
2016,2,4,12,15,869.0,93.0,3.15,13.0,605.0,543.21,434.44
2016,2,4,12,30,870.0,93.0,3.0,13.0,607.0,509.41,404.53
2016,2,4,12,45,870.5,91.5,2.9,13.5,602.0,471.61,370.3
2016,2,4,13,0,871.0,90.0,2.8,14.0,597.0,431.69,333.76
2016,2,4,13,15,865.5,89.5,2.65,14.0,583.5,388.56,294.6
2016,2,4,13,30,860.0,89.0,2.5,14.0,570.0,344.12,253.76
2016,2,4,13,45,724.0,120.0,2.45,14.0,514.5,287.17,206.9
2016,2,4,14,0,588.0,151.0,2.4,14.0,459.0,244.08,173.14
2016,2,4,14,15,491.0,165.0,2.3,14.0,413.5,203.33,142.16
2016,2,4,14,30,394.0,179.0,2.2,14.0,368.0,172.41,121.96
2016,2,4,14,45,452.0,154.0,2.15,14.0,355.5,131.93,91.98
2016,2,4,15,0,510.0,129.0,2.1,14.0,343.0,88.81,73.22
2016,2,4,15,15,483.5,122.5,2.05,13.5,309.5,85.55,70.7
2016,2,4,15,30,457.0,116.0,2.0,13.0,276.0,82.26,68.03
2016,2,4,15,45,437.5,102.5,2.0,13.0,240.0,73.91,60.67
2016,2,4,16,0,418.0,89.0,2.0,13.0,204.0,65.28,52.95
2016,2,4,16,15,379.0,76.0,2.0,12.5,166.0,56.64,45.17
2016,2,4,16,30,340.0,63.0,2.0,12.0,128.0,47.71,36.95
2016,2,4,16,45,281.0,48.5,2.05,11.5,92.0,37.27,27.19
2016,2,4,17,0,222.0,34.0,2.1,11.0,56.0,26.51,16.49
2016,2,4,17,15,111.0,17.0,2.2,11.0,28.0,13.35,0.0
2016,2,4,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,7,15,95.5,10.0,3.15,7.5,15.0,61.32,0.0
2016,2,5,7,30,191.0,20.0,3.2,8.0,30.0,158.49,2.88
2016,2,5,7,45,314.0,32.0,3.3,8.5,69.0,264.51,208.24
2016,2,5,8,0,437.0,44.0,3.4,9.0,108.0,361.28,300.87
2016,2,5,8,15,512.5,52.0,3.35,9.5,152.5,427.54,360.2
2016,2,5,8,30,588.0,60.0,3.3,10.0,197.0,494.77,417.58
2016,2,5,8,45,636.0,66.0,3.3,10.5,242.0,541.08,455.79
2016,2,5,9,0,684.0,72.0,3.3,11.0,287.0,586.17,491.41
2016,2,5,9,15,718.0,76.0,3.25,11.5,329.5,617.27,514.54
2016,2,5,9,30,752.0,80.0,3.2,12.0,372.0,642.32,532.15
2016,2,5,9,45,639.0,109.5,3.15,12.5,374.0,598.23,493.83
2016,2,5,10,0,526.0,139.0,3.1,13.0,376.0,540.51,445.26
2016,2,5,10,15,686.0,113.0,2.85,13.0,444.5,621.99,508.8
2016,2,5,10,30,846.0,87.0,2.6,13.0,513.0,689.61,558.95
2016,2,5,10,45,856.5,89.0,2.4,13.5,538.5,684.34,550.74
2016,2,5,11,0,867.0,91.0,2.2,14.0,564.0,675.66,540.43
2016,2,5,11,15,874.0,92.0,2.0,14.0,581.5,660.27,526.02
2016,2,5,11,30,881.0,93.0,1.8,14.0,599.0,641.62,509.03
2016,2,5,11,45,879.5,95.5,1.6,14.5,608.0,616.34,485.94
2016,2,5,12,0,878.0,98.0,1.4,15.0,617.0,588.32,460.63
2016,2,5,12,15,878.0,98.0,1.2,15.0,619.0,556.04,432.73
2016,2,5,12,30,878.0,98.0,1.0,15.0,621.0,521.29,402.49
2016,2,5,12,45,874.0,98.0,0.8,15.5,614.5,482.46,367.96
2016,2,5,13,0,870.0,98.0,0.6,16.0,608.0,441.79,331.54
2016,2,5,13,15,864.0,97.0,0.8,16.0,594.0,397.85,294.92
2016,2,5,13,30,858.0,96.0,1.0,16.0,580.0,352.67,255.94
2016,2,5,13,45,856.0,92.0,1.25,16.0,559.5,304.94,213.93
2016,2,5,14,0,854.0,88.0,1.5,16.0,539.0,256.09,170.62
2016,2,5,14,15,690.0,120.0,1.6,16.0,472.0,203.76,132.48
2016,2,5,14,30,526.0,152.0,1.7,16.0,405.0,169.17,112.44
2016,2,5,14,45,664.5,114.0,1.85,16.0,410.5,117.37,72.0
2016,2,5,15,0,803.0,76.0,2.0,16.0,416.0,57.49,45.24
2016,2,5,15,15,777.5,73.0,1.9,15.5,377.0,56.17,44.31
2016,2,5,15,30,752.0,70.0,1.8,15.0,338.0,54.89,43.35
2016,2,5,15,45,712.0,66.0,1.75,15.0,294.0,52.73,41.47
2016,2,5,16,0,672.0,62.0,1.7,15.0,250.0,46.22,35.67
2016,2,5,16,15,615.0,56.0,1.7,14.0,204.5,42.62,32.49
2016,2,5,16,30,558.0,50.0,1.7,13.0,159.0,38.99,29.13
2016,2,5,16,45,455.0,42.0,1.7,12.5,115.0,33.45,23.8
2016,2,5,17,0,352.0,34.0,1.7,12.0,71.0,27.88,17.79
2016,2,5,17,15,176.0,17.0,1.75,12.0,35.5,13.6,0.0
2016,2,5,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,6,7,15,114.0,10.0,3.55,8.0,16.5,71.79,0.0
2016,2,6,7,30,228.0,20.0,3.7,8.0,33.0,182.07,33.63
2016,2,6,7,45,344.0,31.0,3.85,8.5,72.0,282.81,225.14
2016,2,6,8,0,460.0,42.0,4.0,9.0,111.0,375.26,313.64
2016,2,6,8,15,531.5,49.0,3.9,9.5,155.5,438.19,370.26
2016,2,6,8,30,603.0,56.0,3.8,10.0,200.0,502.03,424.93
2016,2,6,8,45,654.0,60.5,3.7,10.5,244.5,548.77,463.42
2016,2,6,9,0,705.0,65.0,3.6,11.0,289.0,590.49,496.11
2016,2,6,9,15,735.5,68.5,3.5,11.5,330.5,619.5,517.17
2016,2,6,9,30,766.0,72.0,3.4,12.0,372.0,645.99,535.6
2016,2,6,9,45,790.0,74.0,3.35,12.5,409.5,663.31,546.64
2016,2,6,10,0,814.0,76.0,3.3,13.0,447.0,677.56,555.18
2016,2,6,10,15,829.0,78.0,3.1,13.5,478.0,682.27,555.75
2016,2,6,10,30,844.0,80.0,2.9,14.0,509.0,683.65,553.67
2016,2,6,10,45,856.0,80.5,2.75,14.5,534.0,677.89,546.06
2016,2,6,11,0,868.0,81.0,2.6,15.0,559.0,665.0,533.19
2016,2,6,11,15,874.5,82.0,2.5,15.0,576.0,650.09,519.79
2016,2,6,11,30,881.0,83.0,2.4,15.0,593.0,631.99,503.84
2016,2,6,11,45,665.5,154.5,2.35,15.5,544.0,553.47,439.48
2016,2,6,12,0,450.0,226.0,2.3,16.0,495.0,472.07,373.61
2016,2,6,12,15,671.0,154.5,2.4,16.0,556.5,504.6,398.46
2016,2,6,12,30,892.0,83.0,2.5,16.0,618.0,517.38,405.58
2016,2,6,12,45,887.5,83.5,2.6,16.0,611.5,479.3,372.6
2016,2,6,13,0,883.0,84.0,2.7,16.0,605.0,439.35,337.55
2016,2,6,13,15,878.0,83.0,2.7,16.0,591.5,396.21,298.95
2016,2,6,13,30,873.0,82.0,2.7,16.0,578.0,351.67,258.48
2016,2,6,13,45,865.5,80.5,2.75,16.5,557.0,304.83,215.39
2016,2,6,14,0,858.0,79.0,2.8,17.0,536.0,257.23,171.99
2016,2,6,14,15,581.5,139.5,2.8,16.5,442.5,203.46,137.23
2016,2,6,14,30,305.0,200.0,2.8,16.0,349.0,183.78,133.95
2016,2,6,14,45,372.5,173.0,2.8,16.0,342.0,148.57,106.53
2016,2,6,15,0,440.0,146.0,2.8,16.0,335.0,100.15,82.51
2016,2,6,15,15,465.5,126.5,2.65,15.5,310.0,87.84,72.12
2016,2,6,15,30,491.0,107.0,2.5,15.0,285.0,75.85,61.84
2016,2,6,15,45,466.5,97.0,2.35,15.0,248.5,69.88,56.64
2016,2,6,16,0,442.0,87.0,2.2,15.0,212.0,63.71,51.17
2016,2,6,16,15,405.0,75.0,2.15,14.5,174.0,55.81,44.12
2016,2,6,16,30,368.0,63.0,2.1,14.0,136.0,47.65,36.67
2016,2,6,16,45,312.5,49.0,2.05,13.5,99.0,37.62,27.38
2016,2,6,17,0,257.0,35.0,2.0,13.0,62.0,27.26,17.37
2016,2,6,17,15,128.5,17.5,1.95,13.0,31.0,13.71,0.0
2016,2,6,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,7,7,15,155.5,9.5,3.2,10.5,18.5,94.64,0.0
2016,2,7,7,30,311.0,19.0,3.4,11.0,37.0,225.21,71.04
2016,2,7,7,45,431.5,27.5,3.6,11.5,78.5,325.74,258.72
2016,2,7,8,0,552.0,36.0,3.8,12.0,120.0,421.47,348.55
2016,2,7,8,15,619.0,41.5,3.9,12.0,166.0,482.61,403.92
2016,2,7,8,30,686.0,47.0,4.0,12.0,212.0,544.03,456.96
2016,2,7,8,45,730.5,50.5,4.15,12.5,257.5,587.11,491.93
2016,2,7,9,0,775.0,54.0,4.3,13.0,303.0,628.63,524.41
2016,2,7,9,15,803.5,56.5,4.2,13.5,345.5,655.55,543.35
2016,2,7,9,30,832.0,59.0,4.1,14.0,388.0,673.95,555.18
2016,2,7,9,45,846.5,63.0,4.05,14.5,425.0,687.47,563.21
2016,2,7,10,0,861.0,67.0,4.0,15.0,462.0,697.8,568.68
2016,2,7,10,15,875.5,68.5,3.8,15.0,494.5,701.83,569.89
2016,2,7,10,30,890.0,70.0,3.6,15.0,527.0,702.51,568.62
2016,2,7,10,45,899.5,72.0,3.45,15.5,552.0,696.87,561.75
2016,2,7,11,0,909.0,74.0,3.3,16.0,577.0,687.78,551.54
2016,2,7,11,15,915.5,74.5,3.2,16.0,595.0,671.67,537.24
2016,2,7,11,30,922.0,75.0,3.1,16.0,613.0,652.25,520.31
2016,2,7,11,45,925.5,75.5,3.05,16.5,623.5,627.8,498.6
2016,2,7,12,0,929.0,76.0,3.0,17.0,634.0,600.3,474.32
2016,2,7,12,15,929.5,76.0,2.95,17.0,636.0,567.77,446.71
2016,2,7,12,30,930.0,76.0,2.9,17.0,638.0,532.61,416.51
2016,2,7,12,45,930.5,75.0,2.9,17.5,632.5,494.01,382.37
2016,2,7,13,0,931.0,74.0,2.9,18.0,627.0,453.11,345.69
2016,2,7,13,15,926.0,73.5,2.9,18.0,613.0,408.48,306.0
2016,2,7,13,30,921.0,73.0,2.9,18.0,599.0,362.34,264.29
2016,2,7,13,45,912.5,72.0,2.95,18.0,577.5,313.49,220.04
2016,2,7,14,0,904.0,71.0,3.0,18.0,556.0,263.88,175.27
2016,2,7,14,15,891.5,69.5,2.95,18.0,527.5,212.64,130.74
2016,2,7,14,30,879.0,68.0,2.9,18.0,499.0,161.49,90.13
2016,2,7,14,45,862.0,66.5,2.9,18.0,464.5,110.34,57.71
2016,2,7,15,0,845.0,65.0,2.9,18.0,430.0,60.17,47.19
2016,2,7,15,15,821.0,62.5,2.7,17.5,390.0,47.98,36.73
2016,2,7,15,30,797.0,60.0,2.5,17.0,350.0,46.82,35.86
2016,2,7,15,45,763.0,56.5,2.35,17.0,306.0,44.81,34.14
2016,2,7,16,0,729.0,53.0,2.2,17.0,262.0,42.82,32.37
2016,2,7,16,15,677.0,48.5,2.15,16.5,216.0,39.9,29.77
2016,2,7,16,30,625.0,44.0,2.1,16.0,170.0,37.0,27.05
2016,2,7,16,45,540.0,37.0,2.05,15.5,125.5,31.69,22.04
2016,2,7,17,0,455.0,30.0,2.0,15.0,81.0,26.33,16.58
2016,2,7,17,15,227.5,15.0,2.0,15.0,40.5,11.75,0.22
2016,2,7,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,11.0,4.5,11.5,18.5,78.7,0.0
2016,2,8,7,30,247.0,22.0,4.6,12.0,37.0,199.91,82.94
2016,2,8,7,45,365.0,32.5,4.75,12.5,78.0,299.88,239.46
2016,2,8,8,0,483.0,43.0,4.9,13.0,119.0,394.59,327.14
2016,2,8,8,15,555.5,50.0,4.8,13.5,165.0,459.24,384.38
2016,2,8,8,30,628.0,57.0,4.7,14.0,211.0,524.78,439.65
2016,2,8,8,45,672.5,62.0,4.6,14.5,256.0,568.49,475.02
2016,2,8,9,0,717.0,67.0,4.5,15.0,301.0,606.82,504.17
2016,2,8,9,15,748.5,70.5,4.35,15.5,343.5,636.91,525.46
2016,2,8,9,30,780.0,74.0,4.2,16.0,386.0,664.42,544.01
2016,2,8,9,45,813.5,74.0,4.05,16.5,426.0,686.36,558.1
2016,2,8,10,0,847.0,74.0,3.9,17.0,466.0,705.13,569.49
2016,2,8,10,15,861.5,75.5,3.8,17.0,498.0,708.82,570.69
2016,2,8,10,30,876.0,77.0,3.7,17.0,530.0,704.3,565.88
2016,2,8,10,45,887.5,78.0,3.6,17.5,555.5,698.95,559.43
2016,2,8,11,0,899.0,79.0,3.5,18.0,581.0,690.17,549.78
2016,2,8,11,15,905.5,80.0,3.4,18.5,599.0,674.69,535.05
2016,2,8,11,30,912.0,81.0,3.3,19.0,617.0,655.91,517.79
2016,2,8,11,45,915.5,81.0,3.2,19.5,627.0,631.07,495.88
2016,2,8,12,0,919.0,81.0,3.1,20.0,637.0,603.22,471.49
2016,2,8,12,15,919.5,81.5,3.0,20.0,639.0,571.36,444.6
2016,2,8,12,30,920.0,82.0,2.9,20.0,641.0,536.87,415.18
2016,2,8,12,45,922.0,80.0,2.8,20.5,636.0,498.25,381.26
2016,2,8,13,0,924.0,78.0,2.7,21.0,631.0,457.25,344.86
2016,2,8,13,15,919.0,77.5,2.65,21.0,617.0,412.78,305.84
2016,2,8,13,30,914.0,77.0,2.6,21.0,603.0,366.79,264.86
2016,2,8,13,45,905.0,76.0,2.55,21.0,581.5,317.97,221.24
2016,2,8,14,0,896.0,75.0,2.5,21.0,560.0,268.44,177.14
2016,2,8,14,15,884.0,73.5,2.4,21.0,531.5,217.5,133.32
2016,2,8,14,30,872.0,72.0,2.3,21.0,503.0,166.61,93.14
2016,2,8,14,45,854.0,70.5,2.25,21.0,468.5,108.94,55.19
2016,2,8,15,0,836.0,69.0,2.2,21.0,434.0,58.64,45.26
2016,2,8,15,15,812.0,66.0,2.05,20.5,394.0,50.48,38.43
2016,2,8,15,30,788.0,63.0,1.9,20.0,354.0,49.02,37.32
2016,2,8,15,45,753.0,60.0,1.75,20.0,309.5,47.5,36.05
2016,2,8,16,0,718.0,57.0,1.6,20.0,265.0,46.04,34.77
2016,2,8,16,15,665.0,52.0,1.6,19.5,219.0,42.8,31.93
2016,2,8,16,30,612.0,47.0,1.6,19.0,173.0,39.58,28.97
2016,2,8,16,45,526.0,39.5,1.65,18.5,128.0,31.05,21.23
2016,2,8,17,0,440.0,32.0,1.7,18.0,83.0,25.77,15.99
2016,2,8,17,15,282.5,21.0,1.7,17.5,48.0,17.05,4.12
2016,2,8,17,30,125.0,10.0,1.7,17.0,13.0,9.1,0.0
2016,2,8,17,45,62.5,5.0,1.75,17.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,7,15,142.0,11.0,3.2,11.5,20.5,89.46,0.0
2016,2,9,7,30,284.0,22.0,3.4,12.0,41.0,224.31,112.0
2016,2,9,7,45,399.5,32.0,3.6,12.5,83.0,321.87,257.76
2016,2,9,8,0,515.0,42.0,3.8,13.0,125.0,415.7,343.46
2016,2,9,8,15,585.0,48.5,3.85,13.5,171.5,478.91,399.01
2016,2,9,8,30,655.0,55.0,3.9,14.0,218.0,537.78,448.67
2016,2,9,8,45,700.5,59.5,3.95,14.5,264.5,583.04,484.72
2016,2,9,9,0,746.0,64.0,4.0,15.0,311.0,626.66,517.93
2016,2,9,9,15,722.0,72.5,3.75,15.5,336.5,623.32,512.84
2016,2,9,9,30,698.0,81.0,3.5,16.0,362.0,620.27,507.92
2016,2,9,9,45,646.5,104.0,3.25,16.5,383.5,607.87,494.7
2016,2,9,10,0,595.0,127.0,3.0,17.0,405.0,591.14,477.99
2016,2,9,10,15,648.0,121.0,2.7,17.5,442.5,614.93,493.59
2016,2,9,10,30,701.0,115.0,2.4,18.0,480.0,635.11,505.58
2016,2,9,10,45,594.0,157.5,2.15,18.5,477.0,592.64,468.48
2016,2,9,11,0,487.0,200.0,1.9,19.0,474.0,544.86,428.24
2016,2,9,11,15,479.5,210.0,1.75,19.0,487.0,534.71,418.94
2016,2,9,11,30,472.0,220.0,1.6,19.0,500.0,522.81,408.02
2016,2,9,11,45,696.0,153.0,1.45,19.5,572.5,578.11,447.98
2016,2,9,12,0,920.0,86.0,1.3,20.0,645.0,612.25,469.88
2016,2,9,12,15,920.0,86.0,1.2,20.0,647.0,579.45,442.31
2016,2,9,12,30,920.0,86.0,1.1,20.0,649.0,544.08,412.94
2016,2,9,12,45,919.5,84.5,1.05,20.5,643.5,504.66,379.57
2016,2,9,13,0,919.0,83.0,1.0,21.0,638.0,463.05,343.88
2016,2,9,13,15,914.0,82.5,1.05,21.0,624.0,418.62,306.39
2016,2,9,13,30,909.0,82.0,1.1,21.0,610.0,372.68,266.73
2016,2,9,13,45,633.5,152.5,1.2,21.0,514.0,301.49,214.86
2016,2,9,14,0,358.0,223.0,1.3,21.0,418.0,257.91,187.5
2016,2,9,14,15,316.0,217.5,1.35,20.5,383.5,222.8,160.88
2016,2,9,14,30,274.0,212.0,1.4,20.0,349.0,191.58,138.51
2016,2,9,14,45,265.5,199.0,1.5,20.0,324.5,161.97,117.85
2016,2,9,15,0,257.0,186.0,1.6,20.0,300.0,133.29,102.05
2016,2,9,15,15,230.0,169.5,1.5,19.5,264.5,119.51,97.94
2016,2,9,15,30,203.0,153.0,1.4,19.0,229.0,114.26,93.83
2016,2,9,15,45,189.0,136.5,1.35,18.5,200.0,103.07,84.51
2016,2,9,16,0,175.0,120.0,1.3,18.0,171.0,91.57,74.75
2016,2,9,16,15,159.5,101.0,1.25,17.5,141.5,78.18,63.13
2016,2,9,16,30,144.0,82.0,1.2,17.0,112.0,64.43,50.94
2016,2,9,16,45,120.0,62.5,1.15,16.5,83.0,49.96,37.88
2016,2,9,17,0,96.0,43.0,1.1,16.0,54.0,34.08,23.3
2016,2,9,17,15,48.0,26.0,1.1,15.5,31.5,21.67,8.19
2016,2,9,17,30,0.0,9.0,1.1,15.0,9.0,8.19,0.0
2016,2,9,17,45,0.0,4.5,1.15,15.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,88.0,12.0,2.0,12.0,18.5,60.45,0.0
2016,2,10,7,30,176.0,24.0,2.0,12.0,37.0,163.35,90.93
2016,2,10,7,45,258.5,38.5,2.0,12.5,73.0,241.78,193.54
2016,2,10,8,0,341.0,53.0,2.0,13.0,109.0,316.29,260.72
2016,2,10,8,15,390.5,66.0,2.0,13.0,149.5,369.52,307.52
2016,2,10,8,30,440.0,79.0,2.0,13.0,190.0,423.41,353.04
2016,2,10,8,45,489.5,84.0,2.0,13.5,229.5,472.22,392.25
2016,2,10,9,0,539.0,89.0,2.0,14.0,269.0,516.87,426.83
2016,2,10,9,15,650.5,84.5,1.85,14.0,330.0,593.37,485.65
2016,2,10,9,30,762.0,80.0,1.7,14.0,391.0,664.67,537.24
2016,2,10,9,45,747.5,85.5,1.6,14.5,414.0,658.53,529.17
2016,2,10,10,0,733.0,91.0,1.5,15.0,437.0,652.29,521.78
2016,2,10,10,15,789.0,89.5,1.5,15.5,484.5,680.11,540.25
2016,2,10,10,30,845.0,88.0,1.5,16.0,532.0,706.86,557.39
2016,2,10,10,45,854.5,90.0,1.55,16.5,557.0,701.05,550.95
2016,2,10,11,0,864.0,92.0,1.6,17.0,582.0,691.86,542.11
2016,2,10,11,15,871.0,93.0,1.65,17.0,600.0,676.55,529.78
2016,2,10,11,30,878.0,94.0,1.7,17.0,618.0,657.97,514.89
2016,2,10,11,45,582.0,184.5,1.8,17.0,534.0,538.56,422.8
2016,2,10,12,0,286.0,275.0,1.9,17.0,450.0,425.41,334.4
2016,2,10,12,15,587.0,184.5,1.9,17.0,546.0,494.24,387.94
2016,2,10,12,30,888.0,94.0,1.9,17.0,642.0,538.99,419.06
2016,2,10,12,45,887.5,93.0,1.95,17.5,636.5,501.06,385.88
2016,2,10,13,0,887.0,92.0,2.0,18.0,631.0,461.0,350.85
2016,2,10,13,15,882.0,91.5,2.0,18.0,617.5,417.69,313.04
2016,2,10,13,30,877.0,91.0,2.0,18.0,604.0,369.69,270.77
2016,2,10,13,45,868.0,90.0,2.0,18.5,582.5,321.43,227.26
2016,2,10,14,0,859.0,89.0,2.0,19.0,561.0,272.6,183.34
2016,2,10,14,15,714.0,118.5,1.95,19.0,498.0,218.44,142.25
2016,2,10,14,30,569.0,148.0,1.9,19.0,435.0,180.82,117.91
2016,2,10,14,45,514.0,149.0,1.9,19.0,395.0,142.35,93.47
2016,2,10,15,0,459.0,150.0,1.9,19.0,355.0,109.19,80.08
2016,2,10,15,15,332.5,152.5,1.8,18.5,294.0,109.59,89.89
2016,2,10,15,30,206.0,155.0,1.7,18.0,233.0,115.6,95.41
2016,2,10,15,45,190.5,138.5,1.6,17.5,203.5,104.42,86.04
2016,2,10,16,0,175.0,122.0,1.5,17.0,174.0,92.94,76.27
2016,2,10,16,15,159.0,103.0,1.5,16.5,144.0,79.58,64.64
2016,2,10,16,30,143.0,84.0,1.5,16.0,114.0,65.86,52.44
2016,2,10,16,45,120.0,64.0,1.55,16.0,85.0,51.09,39.0
2016,2,10,17,0,97.0,44.0,1.6,16.0,56.0,34.85,24.06
2016,2,10,17,15,48.5,27.0,1.6,15.5,33.0,22.49,9.76
2016,2,10,17,30,0.0,10.0,1.6,15.0,10.0,9.1,0.0
2016,2,10,17,45,0.0,5.0,1.6,15.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,102.0,12.5,1.85,12.5,20.0,69.14,0.0
2016,2,11,7,30,204.0,25.0,1.9,13.0,40.0,185.37,113.0
2016,2,11,7,45,279.5,39.0,1.95,13.5,76.5,256.11,205.23
2016,2,11,8,0,355.0,53.0,2.0,14.0,113.0,326.32,268.36
2016,2,11,8,15,403.5,65.5,1.8,14.0,153.0,378.81,313.84
2016,2,11,8,30,452.0,78.0,1.6,14.0,193.0,431.9,357.65
2016,2,11,8,45,490.5,85.5,1.45,14.5,232.0,476.67,392.28
2016,2,11,9,0,529.0,93.0,1.3,15.0,271.0,516.47,421.53
2016,2,11,9,15,600.0,91.0,1.1,15.5,318.0,567.29,457.96
2016,2,11,9,30,671.0,89.0,0.9,16.0,365.0,616.08,490.91
2016,2,11,9,45,551.5,130.0,0.75,16.5,370.5,566.8,448.66
2016,2,11,10,0,432.0,171.0,0.6,17.0,376.0,520.53,409.52
2016,2,11,10,15,386.5,194.0,0.6,17.0,387.0,493.05,387.94
2016,2,11,10,30,341.0,217.0,0.6,17.0,398.0,477.33,374.55
2016,2,11,10,45,346.0,227.5,0.6,17.5,418.5,482.26,376.62
2016,2,11,11,0,351.0,238.0,0.6,18.0,439.0,485.47,377.16
2016,2,11,11,15,482.5,205.0,0.6,18.0,490.5,535.7,414.51
2016,2,11,11,30,614.0,172.0,0.6,18.0,542.0,573.95,441.71
2016,2,11,11,45,605.5,180.5,0.6,18.0,550.0,555.08,425.96
2016,2,11,12,0,597.0,189.0,0.6,18.0,558.0,531.05,407.03
2016,2,11,12,15,485.0,225.0,0.6,18.0,525.5,478.25,366.38
2016,2,11,12,30,373.0,261.0,0.6,18.0,493.0,426.45,326.74
2016,2,11,12,45,333.5,267.0,0.65,18.0,473.0,393.17,301.26
2016,2,11,13,0,294.0,273.0,0.7,18.0,453.0,361.84,276.94
2016,2,11,13,15,344.5,255.5,0.65,18.0,462.0,348.08,264.28
2016,2,11,13,30,395.0,238.0,0.6,18.0,471.0,329.75,247.13
2016,2,11,13,45,479.0,204.5,0.6,18.5,477.0,301.85,220.68
2016,2,11,14,0,563.0,171.0,0.6,19.0,483.0,266.77,187.52
2016,2,11,14,15,614.0,146.0,0.65,18.5,470.5,224.25,150.15
2016,2,11,14,30,665.0,121.0,0.7,18.0,458.0,174.89,108.65
2016,2,11,14,45,653.0,114.5,0.8,18.0,427.0,129.51,77.54
2016,2,11,15,0,641.0,108.0,0.9,18.0,396.0,85.11,57.03
2016,2,11,15,15,626.5,106.0,0.95,17.5,366.5,73.37,58.83
2016,2,11,15,30,612.0,104.0,1.0,17.0,337.0,74.09,59.74
2016,2,11,15,45,573.5,97.0,1.1,17.0,294.5,70.74,56.9
2016,2,11,16,0,535.0,90.0,1.2,17.0,252.0,67.37,53.98
2016,2,11,16,15,479.5,80.5,1.3,16.5,208.0,59.72,47.28
2016,2,11,16,30,424.0,71.0,1.4,16.0,164.0,53.46,41.64
2016,2,11,16,45,347.0,58.0,1.5,16.0,121.5,44.28,33.15
2016,2,11,17,0,270.0,45.0,1.6,16.0,79.0,34.85,24.18
2016,2,11,17,15,135.0,29.0,1.65,15.5,46.0,22.67,10.71
2016,2,11,17,30,0.0,13.0,1.7,15.0,13.0,11.82,0.0
2016,2,11,17,45,0.0,6.5,1.8,15.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
