Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,124.0,13.5,1.65,12.0,23.0,82.95,0.0
2016,2,12,7,30,248.0,27.0,1.7,12.0,46.0,216.38,141.94
2016,2,12,7,45,356.0,38.0,1.8,12.5,87.5,306.05,246.96
2016,2,12,8,0,464.0,49.0,1.9,13.0,129.0,396.87,326.77
2016,2,12,8,15,531.5,56.5,1.8,13.0,174.5,459.86,380.67
2016,2,12,8,30,599.0,64.0,1.7,13.0,220.0,523.45,432.56
2016,2,12,8,45,555.5,80.5,1.65,13.5,246.0,519.19,427.95
2016,2,12,9,0,512.0,97.0,1.6,14.0,272.0,510.91,419.76
2016,2,12,9,15,499.5,114.0,1.55,14.0,303.0,517.2,423.54
2016,2,12,9,30,487.0,131.0,1.5,14.0,334.0,526.58,429.06
2016,2,12,9,45,422.0,159.5,1.5,14.5,346.5,507.84,411.37
2016,2,12,10,0,357.0,188.0,1.5,15.0,359.0,473.6,382.32
2016,2,12,10,15,438.0,182.5,1.6,15.0,406.5,531.78,427.41
2016,2,12,10,30,519.0,177.0,1.7,15.0,454.0,574.56,459.68
2016,2,12,10,45,674.5,139.0,1.8,15.5,517.0,637.36,506.81
2016,2,12,11,0,830.0,101.0,1.9,16.0,580.0,685.3,541.79
2016,2,12,11,15,837.0,102.5,1.95,16.0,597.5,671.05,529.58
2016,2,12,11,30,844.0,104.0,2.0,16.0,615.0,653.61,515.36
2016,2,12,11,45,843.5,106.0,2.15,16.5,624.0,628.94,495.13
2016,2,12,12,0,843.0,108.0,2.3,17.0,633.0,601.57,472.5
2016,2,12,12,15,843.5,108.0,2.35,16.5,635.0,570.26,447.75
2016,2,12,12,30,844.0,108.0,2.4,16.0,637.0,536.52,420.46
2016,2,12,12,45,838.0,109.0,2.5,16.0,630.0,498.37,388.4
2016,2,12,13,0,832.0,110.0,2.6,16.0,623.0,458.57,354.22
2016,2,12,13,15,826.0,109.0,2.65,16.0,609.0,415.57,316.57
2016,2,12,13,30,820.0,108.0,2.7,16.0,595.0,371.4,277.15
2016,2,12,13,45,688.0,141.5,2.75,16.0,540.5,314.62,230.62
2016,2,12,14,0,556.0,175.0,2.8,16.0,486.0,270.1,195.41
2016,2,12,14,15,477.5,185.0,2.8,16.0,443.0,229.33,163.16
2016,2,12,14,30,399.0,195.0,2.8,16.0,400.0,195.61,138.79
2016,2,12,14,45,467.0,166.0,2.8,16.0,390.0,153.86,105.05
2016,2,12,15,0,535.0,137.0,2.8,16.0,380.0,105.45,74.83
2016,2,12,15,15,527.5,124.5,2.65,15.5,346.0,85.86,70.27
2016,2,12,15,30,520.0,112.0,2.5,15.0,312.0,78.64,64.23
2016,2,12,15,45,475.0,107.0,2.45,15.0,273.0,76.2,62.19
2016,2,12,16,0,430.0,102.0,2.4,15.0,234.0,73.75,60.07
2016,2,12,16,15,390.0,89.0,2.45,14.5,194.0,65.43,52.74
2016,2,12,16,30,350.0,76.0,2.5,14.0,154.0,56.82,44.98
2016,2,12,16,45,287.5,61.5,2.55,14.0,115.5,46.69,35.58
2016,2,12,17,0,225.0,47.0,2.6,14.0,77.0,36.24,25.68
2016,2,12,17,15,112.5,31.0,2.65,14.0,46.0,24.93,13.14
2016,2,12,17,30,0.0,15.0,2.7,14.0,15.0,13.64,0.0
2016,2,12,17,45,0.0,7.5,2.75,14.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,7,15,170.5,13.0,3.8,11.0,26.5,109.61,0.0
2016,2,13,7,30,341.0,26.0,3.8,11.0,53.0,274.77,191.65
2016,2,13,7,45,451.0,34.5,3.85,11.5,97.0,363.37,297.25
2016,2,13,8,0,561.0,43.0,3.9,12.0,141.0,455.02,379.12
2016,2,13,8,15,624.5,49.0,3.75,12.5,189.0,509.96,427.17
2016,2,13,8,30,688.0,55.0,3.6,13.0,237.0,571.52,477.04
2016,2,13,8,45,344.0,81.0,3.45,13.5,172.0,364.88,306.98
2016,2,13,9,0,0.0,107.0,3.3,14.0,107.0,100.86,80.16
2016,2,13,9,15,0.5,125.0,3.15,14.0,125.5,118.39,95.08
2016,2,13,9,30,1.0,143.0,3.0,14.0,144.0,135.71,109.33
2016,2,13,9,45,45.5,177.0,2.9,14.5,199.5,213.68,174.53
2016,2,13,10,0,90.0,211.0,2.8,15.0,255.0,280.94,229.13
2016,2,13,10,15,501.0,141.5,2.65,15.5,408.5,534.57,435.79
2016,2,13,10,30,912.0,72.0,2.5,16.0,562.0,741.67,590.64
2016,2,13,10,45,923.0,72.5,2.45,16.5,588.5,735.2,581.8
2016,2,13,11,0,934.0,73.0,2.4,17.0,615.0,725.19,572.37
2016,2,13,11,15,940.5,73.5,2.45,17.0,633.5,708.61,559.09
2016,2,13,11,30,947.0,74.0,2.5,17.0,652.0,688.61,542.86
2016,2,13,11,45,952.5,73.5,2.6,17.5,663.0,663.58,521.91
2016,2,13,12,0,958.0,73.0,2.7,18.0,674.0,635.33,498.19
2016,2,13,12,15,959.0,73.5,2.8,18.0,676.5,602.44,471.39
2016,2,13,12,30,960.0,74.0,2.9,18.0,679.0,566.76,441.76
2016,2,13,12,45,951.5,77.0,3.0,18.0,672.0,526.27,407.66
2016,2,13,13,0,943.0,80.0,3.1,18.0,665.0,483.94,371.23
2016,2,13,13,15,938.0,79.0,3.35,18.0,651.0,437.79,331.12
2016,2,13,13,30,933.0,78.0,3.6,18.0,637.0,390.12,288.66
2016,2,13,13,45,923.5,77.5,3.9,18.0,614.5,340.21,243.69
2016,2,13,14,0,914.0,77.0,4.2,18.0,592.0,289.6,197.84
2016,2,13,14,15,901.5,76.0,4.5,17.5,562.5,237.53,152.06
2016,2,13,14,30,889.0,75.0,4.8,17.0,533.0,185.51,108.99
2016,2,13,14,45,871.0,73.0,5.1,17.0,497.0,132.56,71.58
2016,2,13,15,0,853.0,71.0,5.4,17.0,461.0,73.62,41.7
2016,2,13,15,15,829.5,68.5,5.3,16.5,420.5,51.89,40.25
2016,2,13,15,30,806.0,66.0,5.2,16.0,380.0,50.88,39.54
2016,2,13,15,45,768.0,63.5,5.1,16.0,334.0,49.81,38.67
2016,2,13,16,0,730.0,61.0,5.0,16.0,288.0,48.83,37.83
2016,2,13,16,15,679.5,56.0,4.8,15.0,240.5,45.71,35.17
2016,2,13,16,30,629.0,51.0,4.6,14.0,193.0,42.59,32.37
2016,2,13,16,45,542.5,44.5,4.45,13.5,146.0,34.74,25.14
2016,2,13,17,0,456.0,38.0,4.3,13.0,99.0,30.5,20.88
2016,2,13,17,15,228.0,30.0,4.25,12.5,60.5,23.52,12.69
2016,2,13,17,30,0.0,22.0,4.2,12.0,22.0,20.01,0.0
2016,2,13,17,45,0.0,11.0,4.2,12.0,11.0,10.01,0.0
2016,2,13,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,7,15,176.0,12.5,4.45,11.5,27.5,112.95,0.0
2016,2,14,7,30,352.0,25.0,4.5,12.0,55.0,283.62,204.95
2016,2,14,7,45,452.5,33.5,4.55,12.5,98.0,364.63,299.03
2016,2,14,8,0,553.0,42.0,4.6,13.0,141.0,450.52,375.98
2016,2,14,8,15,613.0,47.5,4.5,13.5,187.5,502.99,422.03
2016,2,14,8,30,673.0,53.0,4.4,14.0,234.0,561.44,469.52
2016,2,14,8,45,712.5,57.0,4.3,14.5,279.0,602.78,501.3
2016,2,14,9,0,752.0,61.0,4.2,15.0,324.0,642.44,530.41
2016,2,14,9,15,669.5,87.0,4.15,15.5,343.0,620.99,511.54
2016,2,14,9,30,587.0,113.0,4.1,16.0,362.0,590.06,484.34
2016,2,14,9,45,303.5,148.5,4.05,16.5,278.0,396.53,326.1
2016,2,14,10,0,20.0,184.0,4.0,17.0,194.0,188.0,150.58
2016,2,14,10,15,217.0,195.5,4.0,17.0,313.0,375.45,306.04
2016,2,14,10,30,414.0,207.0,4.0,17.0,432.0,534.63,431.92
2016,2,14,10,45,504.0,189.5,4.05,17.5,475.5,569.49,457.64
2016,2,14,11,0,594.0,172.0,4.1,18.0,519.0,604.76,483.53
2016,2,14,11,15,571.0,186.5,4.1,18.0,528.5,582.2,464.48
2016,2,14,11,30,548.0,201.0,4.1,18.0,538.0,562.9,448.05
2016,2,14,11,45,476.0,229.0,4.15,18.5,525.5,524.78,415.94
2016,2,14,12,0,404.0,257.0,4.2,19.0,513.0,482.15,380.68
2016,2,14,12,15,649.0,171.5,4.2,19.0,583.5,528.76,416.81
2016,2,14,12,30,894.0,86.0,4.2,19.0,654.0,547.74,429.47
2016,2,14,12,45,896.0,84.5,4.2,19.0,649.5,510.28,397.04
2016,2,14,13,0,898.0,83.0,4.2,19.0,645.0,470.48,362.21
2016,2,14,13,15,894.5,82.5,4.25,19.0,632.5,427.21,323.93
2016,2,14,13,30,891.0,82.0,4.3,19.0,620.0,382.33,283.52
2016,2,14,13,45,880.5,82.5,4.4,19.5,598.5,334.8,240.05
2016,2,14,14,0,870.0,83.0,4.5,20.0,577.0,286.69,196.08
2016,2,14,14,15,859.0,81.5,4.55,19.5,549.0,236.54,152.05
2016,2,14,14,30,848.0,80.0,4.6,19.0,521.0,180.25,105.53
2016,2,14,14,45,775.5,87.5,4.65,19.0,470.5,131.43,73.14
2016,2,14,15,0,703.0,95.0,4.7,19.0,420.0,83.54,50.86
2016,2,14,15,15,620.5,103.5,4.75,18.5,371.5,70.61,56.22
2016,2,14,15,30,538.0,112.0,4.8,18.0,323.0,79.09,63.88
2016,2,14,15,45,503.0,105.0,4.85,18.0,284.0,74.69,60.14
2016,2,14,16,0,468.0,98.0,4.9,18.0,245.0,70.82,56.81
2016,2,14,16,15,432.5,86.0,4.85,17.5,205.0,63.2,50.18
2016,2,14,16,30,397.0,74.0,4.8,17.0,165.0,55.32,43.16
2016,2,14,16,45,342.0,60.0,4.75,16.5,125.5,45.56,34.3
2016,2,14,17,0,287.0,46.0,4.7,16.0,86.0,35.49,24.95
2016,2,14,17,15,143.5,33.0,4.75,15.5,53.0,25.71,14.63
2016,2,14,17,30,0.0,20.0,4.8,15.0,20.0,16.95,0.0
2016,2,14,17,45,0.0,10.0,4.9,15.0,10.0,9.1,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,15,7,15,211.0,12.5,2.65,14.5,31.0,155.16,0.0
2016,2,15,7,30,422.0,25.0,2.7,15.0,62.0,319.35,233.93
2016,2,15,7,45,521.5,32.5,2.75,15.5,107.5,402.74,325.12
2016,2,15,8,0,621.0,40.0,2.8,16.0,153.0,489.76,400.57
2016,2,15,8,15,678.5,44.5,2.8,16.0,201.5,546.76,448.76
2016,2,15,8,30,736.0,49.0,2.8,16.0,250.0,603.5,494.2
2016,2,15,8,45,773.5,52.5,2.8,16.5,297.0,643.76,524.15
2016,2,15,9,0,811.0,56.0,2.8,17.0,344.0,682.18,551.48
2016,2,15,9,15,836.0,58.5,2.85,17.0,387.5,701.35,564.86
2016,2,15,9,30,861.0,61.0,2.9,17.0,431.0,724.31,580.88
2016,2,15,9,45,704.0,106.0,2.95,17.5,426.0,668.95,537.37
2016,2,15,10,0,547.0,151.0,3.0,18.0,421.0,590.71,474.28
2016,2,15,10,15,734.5,109.0,3.0,18.0,496.5,680.96,544.13
2016,2,15,10,30,922.0,67.0,3.0,18.0,572.0,750.38,593.69
2016,2,15,10,45,930.5,68.0,3.05,18.5,597.5,742.75,585.76
2016,2,15,11,0,939.0,69.0,3.1,19.0,623.0,731.58,576.01
2016,2,15,11,15,944.5,70.0,3.1,19.0,641.0,714.85,562.87
2016,2,15,11,30,950.0,71.0,3.1,19.0,659.0,694.7,546.25
2016,2,15,11,45,952.0,71.5,3.15,19.5,669.0,668.5,524.13
2016,2,15,12,0,954.0,72.0,3.2,20.0,679.0,639.21,499.43
2016,2,15,12,15,954.5,72.0,3.25,20.0,681.0,605.62,472.03
2016,2,15,12,30,955.0,72.0,3.3,20.0,683.0,569.3,441.93
2016,2,15,12,45,947.0,74.5,3.35,20.0,676.0,528.67,407.8
2016,2,15,13,0,939.0,77.0,3.4,20.0,669.0,486.18,371.4
2016,2,15,13,15,934.5,76.5,3.4,20.0,655.0,440.77,331.74
2016,2,15,13,30,930.0,76.0,3.4,20.0,641.0,393.77,289.91
2016,2,15,13,45,920.5,76.0,3.45,20.0,619.0,344.3,245.53
2016,2,15,14,0,911.0,76.0,3.5,20.0,597.0,294.11,200.3
2016,2,15,14,15,900.0,74.5,3.45,20.0,568.0,241.92,154.21
2016,2,15,14,30,889.0,73.0,3.4,20.0,539.0,189.67,110.68
2016,2,15,14,45,871.0,71.5,3.4,20.0,503.5,136.93,73.01
2016,2,15,15,0,853.0,70.0,3.4,20.0,468.0,85.29,47.88
2016,2,15,15,15,831.0,68.0,3.2,19.5,427.5,51.27,39.18
2016,2,15,15,30,809.0,66.0,3.0,19.0,387.0,50.65,38.83
2016,2,15,15,45,776.0,62.5,2.85,19.0,342.0,48.8,37.3
2016,2,15,16,0,743.0,59.0,2.7,19.0,297.0,46.96,35.73
2016,2,15,16,15,696.5,54.5,2.55,18.5,249.5,44.22,33.38
2016,2,15,16,30,650.0,50.0,2.4,18.0,202.0,41.49,30.92
2016,2,15,16,45,576.0,43.5,2.3,17.5,155.0,36.84,26.62
2016,2,15,17,0,502.0,37.0,2.2,17.0,108.0,29.45,19.75
2016,2,15,17,15,369.0,27.0,2.1,17.0,68.0,21.83,11.81
2016,2,15,17,30,236.0,17.0,2.0,17.0,28.0,13.99,0.0
2016,2,15,17,45,118.0,8.5,1.9,17.0,14.0,7.73,0.0
2016,2,15,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,16,7,15,199.5,13.5,2.3,13.5,32.0,155.19,0.0
2016,2,16,7,30,399.0,27.0,2.4,14.0,64.0,317.57,238.24
2016,2,16,7,45,496.0,35.0,2.5,14.5,109.0,391.12,317.61
2016,2,16,8,0,593.0,43.0,2.6,15.0,154.0,477.06,392.06
2016,2,16,8,15,651.0,48.5,2.5,15.0,202.0,535.53,441.06
2016,2,16,8,30,709.0,54.0,2.4,15.0,250.0,593.74,487.14
2016,2,16,8,45,746.0,58.0,2.3,15.5,297.0,634.13,516.57
2016,2,16,9,0,783.0,62.0,2.2,16.0,344.0,672.65,543.28
2016,2,16,9,15,809.5,65.0,2.15,16.5,387.0,699.85,560.89
2016,2,16,9,30,836.0,68.0,2.1,17.0,430.0,724.31,576.02
2016,2,16,9,45,857.5,69.0,2.1,17.5,469.0,733.36,580.02
2016,2,16,10,0,879.0,70.0,2.1,18.0,508.0,745.64,586.46
2016,2,16,10,15,891.5,71.5,2.15,18.5,540.0,748.5,586.46
2016,2,16,10,30,904.0,73.0,2.2,19.0,572.0,747.92,584.19
2016,2,16,10,45,911.5,75.0,2.25,19.5,597.5,740.8,577.39
2016,2,16,11,0,919.0,77.0,2.3,20.0,623.0,730.19,568.29
2016,2,16,11,15,925.0,77.5,2.35,20.0,641.0,713.47,555.58
2016,2,16,11,30,931.0,78.0,2.4,20.0,659.0,693.39,539.63
2016,2,16,11,45,932.5,79.0,2.45,20.5,668.5,667.7,518.32
2016,2,16,12,0,934.0,80.0,2.5,21.0,678.0,638.99,494.52
2016,2,16,12,15,934.5,80.0,2.5,21.0,680.0,605.84,467.76
2016,2,16,12,30,935.0,80.0,2.5,21.0,682.0,570.02,438.43
2016,2,16,12,45,934.5,79.0,2.55,21.0,676.5,530.24,405.6
2016,2,16,13,0,934.0,78.0,2.6,21.0,671.0,488.21,370.13
2016,2,16,13,15,929.5,77.5,2.6,21.0,657.0,442.93,331.12
2016,2,16,13,30,925.0,77.0,2.6,21.0,643.0,396.06,289.93
2016,2,16,13,45,917.0,76.0,2.6,21.5,621.5,346.33,245.32
2016,2,16,14,0,909.0,75.0,2.6,22.0,600.0,295.78,199.87
2016,2,16,14,15,898.0,73.5,2.55,22.0,571.0,243.63,154.28
2016,2,16,14,30,887.0,72.0,2.5,22.0,542.0,191.42,111.05
2016,2,16,14,45,872.0,70.0,2.45,22.0,507.0,138.61,73.14
2016,2,16,15,0,857.0,68.0,2.4,22.0,472.0,86.62,47.11
2016,2,16,15,15,832.5,63.5,2.2,21.5,428.0,55.11,42.14
2016,2,16,15,30,808.0,59.0,2.0,21.0,384.0,51.79,39.48
2016,2,16,15,45,768.5,59.0,1.85,21.0,339.5,45.85,34.42
2016,2,16,16,0,729.0,59.0,1.7,21.0,295.0,46.76,35.25
2016,2,16,16,15,694.0,54.0,1.55,20.5,250.0,43.66,32.61
2016,2,16,16,30,659.0,49.0,1.4,20.0,205.0,40.51,29.82
2016,2,16,16,45,582.5,43.0,1.3,19.5,158.0,36.26,25.93
2016,2,16,17,0,506.0,37.0,1.2,19.0,111.0,29.34,19.54
2016,2,16,17,15,253.0,33.0,1.15,18.5,70.0,25.81,15.18
2016,2,16,17,30,0.0,29.0,1.1,18.0,29.0,23.45,0.0
2016,2,16,17,45,0.0,14.5,1.05,18.0,14.5,13.19,0.0
2016,2,16,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,2,17,7,15,73.0,17.0,7.55,16.0,24.0,74.84,0.0
2016,2,17,7,30,146.0,34.0,7.6,16.0,48.0,169.87,127.91
2016,2,17,7,45,196.0,51.5,7.65,16.0,82.0,211.29,172.25
2016,2,17,8,0,246.0,69.0,7.7,16.0,116.0,282.46,235.13
2016,2,17,8,15,278.5,85.5,7.6,16.0,153.0,313.33,263.52
2016,2,17,8,30,311.0,102.0,7.5,16.0,190.0,358.19,302.12
2016,2,17,8,45,338.0,116.0,7.45,16.5,226.0,410.09,344.49
2016,2,17,9,0,365.0,130.0,7.4,17.0,262.0,446.86,373.7
2016,2,17,9,15,353.0,149.5,7.55,17.0,290.5,445.36,371.64
2016,2,17,9,30,341.0,169.0,7.7,17.0,319.0,456.55,379.43
2016,2,17,9,45,372.0,179.5,7.85,17.0,356.0,487.53,403.99
2016,2,17,10,0,403.0,190.0,8.0,17.0,393.0,530.13,437.26
2016,2,17,10,15,291.0,222.5,8.05,17.0,374.0,462.6,379.78
2016,2,17,10,30,179.0,255.0,8.1,17.0,355.0,395.9,322.9
2016,2,17,10,45,319.5,240.5,8.15,17.5,428.0,484.88,395.56
2016,2,17,11,0,460.0,226.0,8.2,18.0,501.0,567.91,461.45
2016,2,17,11,15,422.0,244.0,8.1,17.5,502.5,544.39,441.53
2016,2,17,11,30,384.0,262.0,8.0,17.0,504.0,512.79,415.6
2016,2,17,11,45,192.0,214.5,7.95,17.0,335.5,330.83,267.85
2016,2,17,12,0,0.0,167.0,7.9,17.0,167.0,148.65,117.09
2016,2,17,12,15,268.5,194.0,7.9,17.0,368.5,333.96,270.21
2016,2,17,12,30,537.0,221.0,7.9,17.0,570.0,489.69,393.1
2016,2,17,12,45,463.0,244.0,7.95,17.0,543.0,446.48,356.23
2016,2,17,13,0,389.0,267.0,8.0,17.0,516.0,405.8,322.0
2016,2,17,13,15,295.0,278.0,8.05,17.0,464.5,354.07,279.67
2016,2,17,13,30,201.0,289.0,8.1,17.0,413.0,310.81,244.92
2016,2,17,13,45,197.5,281.0,8.15,17.0,399.5,288.48,225.82
2016,2,17,14,0,194.0,273.0,8.2,17.0,386.0,266.21,206.77
2016,2,17,14,15,97.0,141.0,8.2,16.5,197.5,136.01,103.74
2016,2,17,14,30,0.0,9.0,8.2,16.0,9.0,7.93,1.03
2016,2,17,14,45,0.0,14.5,8.25,16.0,14.5,12.78,5.15
2016,2,17,15,0,0.0,20.0,8.3,16.0,20.0,17.62,9.29
2016,2,17,15,15,0.0,16.5,8.3,16.0,16.5,14.53,7.23
2016,2,17,15,30,0.0,13.0,8.3,16.0,13.0,11.44,4.51
2016,2,17,15,45,0.0,11.5,8.35,16.0,11.5,10.11,3.35
2016,2,17,16,0,0.0,10.0,8.4,16.0,10.0,8.79,2.18
2016,2,17,16,15,0.0,8.5,8.45,15.5,8.5,7.46,1.01
2016,2,17,16,30,0.0,7.0,8.5,15.0,7.0,6.14,0.0
2016,2,17,16,45,0.0,5.0,8.55,15.0,5.0,4.38,0.0
2016,2,17,17,0,0.0,3.0,8.6,15.0,3.0,2.63,0.0
2016,2,17,17,15,0.0,2.0,8.6,15.0,2.0,1.75,0.0
2016,2,17,17,30,0.0,1.0,8.6,15.0,1.0,0.87,0.0
2016,2,17,17,45,0.0,0.5,8.6,15.0,0.5,0.45,0.0
2016,2,17,18,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,83.5,21.0,6.0,12.0,29.5,89.85,0.0
2016,2,18,7,30,167.0,42.0,6.1,12.0,59.0,184.55,143.47
2016,2,18,7,45,268.5,56.5,6.25,12.5,101.5,280.15,232.37
2016,2,18,8,0,370.0,71.0,6.4,13.0,144.0,369.83,311.81
2016,2,18,8,15,439.0,81.0,6.35,13.0,190.0,434.61,368.86
2016,2,18,8,30,508.0,91.0,6.3,13.0,236.0,500.9,425.35
2016,2,18,8,45,370.0,119.5,6.3,13.5,235.0,439.07,371.44
2016,2,18,9,0,232.0,148.0,6.3,14.0,234.0,357.46,300.57
2016,2,18,9,15,454.5,131.0,6.2,14.0,324.0,515.78,433.72
2016,2,18,9,30,677.0,114.0,6.1,14.0,414.0,669.23,557.79
2016,2,18,9,45,338.5,119.5,6.1,14.0,269.5,409.02,342.94
2016,2,18,10,0,0.0,125.0,6.1,14.0,125.0,113.25,89.93
2016,2,18,10,15,86.5,191.5,6.05,14.0,240.0,252.65,208.03
2016,2,18,10,30,173.0,258.0,6.0,14.0,355.0,395.26,324.64
2016,2,18,10,45,140.0,268.5,6.0,14.0,349.5,374.99,306.46
2016,2,18,11,0,107.0,279.0,6.0,14.0,344.0,345.12,281.1
2016,2,18,11,15,257.0,268.5,5.95,14.0,430.0,448.9,366.49
2016,2,18,11,30,407.0,258.0,5.9,14.0,516.0,525.48,428.08
2016,2,18,11,45,397.5,268.5,5.85,14.5,524.0,512.89,415.6
2016,2,18,12,0,388.0,279.0,5.8,15.0,532.0,499.1,402.48
2016,2,18,12,15,275.5,295.5,5.7,15.0,475.5,431.3,346.81
2016,2,18,12,30,163.0,312.0,5.6,15.0,419.0,366.39,293.77
2016,2,18,12,45,332.0,272.0,5.6,15.0,487.0,405.48,324.46
2016,2,18,13,0,501.0,232.0,5.6,15.0,555.0,429.51,340.9
2016,2,18,13,15,442.0,244.5,5.5,15.0,525.0,387.61,305.29
2016,2,18,13,30,383.0,257.0,5.4,15.0,495.0,350.45,273.91
2016,2,18,13,45,221.0,255.5,5.35,15.0,392.0,277.77,217.24
2016,2,18,14,0,59.0,254.0,5.3,15.0,289.0,222.24,176.37
2016,2,18,14,15,431.0,178.0,5.2,14.5,412.0,224.0,163.11
2016,2,18,14,30,803.0,102.0,5.1,14.0,535.0,201.51,127.15
2016,2,18,14,45,785.5,99.0,5.0,14.0,500.0,151.02,88.72
2016,2,18,15,0,768.0,96.0,4.9,14.0,465.0,101.9,61.26
2016,2,18,15,15,743.0,92.5,4.75,14.0,424.5,62.6,50.09
2016,2,18,15,30,718.0,89.0,4.6,14.0,384.0,61.62,49.36
2016,2,18,15,45,689.0,83.0,4.5,14.0,340.0,58.76,46.92
2016,2,18,16,0,660.0,77.0,4.4,14.0,296.0,55.82,44.37
2016,2,18,16,15,609.5,71.0,4.1,13.5,249.5,52.71,41.68
2016,2,18,16,30,559.0,65.0,3.8,13.0,203.0,49.57,38.84
2016,2,18,16,45,486.5,56.0,3.55,12.5,157.0,43.71,33.4
2016,2,18,17,0,414.0,47.0,3.3,12.0,111.0,37.72,27.63
2016,2,18,17,15,289.0,34.5,3.15,12.0,71.5,28.17,18.08
2016,2,18,17,30,164.0,22.0,3.0,12.0,32.0,17.37,0.0
2016,2,18,17,45,82.0,11.0,2.95,12.0,16.0,10.01,0.0
2016,2,18,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,168.5,16.5,5.8,11.5,34.5,147.72,27.39
2016,2,19,7,30,337.0,33.0,6.1,12.0,69.0,290.13,230.88
2016,2,19,7,45,425.5,43.5,6.4,12.5,112.5,368.49,307.63
2016,2,19,8,0,514.0,54.0,6.7,13.0,156.0,450.55,380.92
2016,2,19,8,15,573.5,60.5,6.85,13.0,203.0,509.68,433.39
2016,2,19,8,30,633.0,67.0,7.0,13.0,250.0,568.96,483.64
2016,2,19,8,45,667.0,73.0,7.2,13.5,295.0,608.4,515.13
2016,2,19,9,0,701.0,79.0,7.4,14.0,340.0,646.17,544.3
2016,2,19,9,15,536.5,123.0,7.45,14.0,337.0,570.0,480.15
2016,2,19,9,30,372.0,167.0,7.5,14.0,334.0,480.09,403.04
2016,2,19,9,45,354.5,187.5,7.55,14.5,357.0,486.28,405.83
2016,2,19,10,0,337.0,208.0,7.6,15.0,380.0,490.43,406.72
2016,2,19,10,15,276.0,232.5,7.5,15.0,379.0,464.52,383.15
2016,2,19,10,30,215.0,257.0,7.4,15.0,378.0,425.71,349.55
2016,2,19,10,45,227.5,267.5,7.35,15.0,401.0,437.79,358.61
2016,2,19,11,0,240.0,278.0,7.3,15.0,424.0,448.44,366.37
2016,2,19,11,15,154.0,282.0,7.1,15.0,377.0,383.33,311.64
2016,2,19,11,30,68.0,286.0,6.9,15.0,330.0,313.63,253.36
2016,2,19,11,45,83.0,296.0,6.75,15.0,350.0,327.05,264.04
2016,2,19,12,0,98.0,306.0,6.6,15.0,370.0,338.98,273.29
2016,2,19,12,15,209.0,299.5,6.35,14.5,437.0,393.47,317.91
2016,2,19,12,30,320.0,293.0,6.1,14.0,504.0,437.51,352.85
2016,2,19,12,45,370.0,277.5,5.9,14.0,519.5,430.16,345.37
2016,2,19,13,0,420.0,262.0,5.7,14.0,535.0,419.61,334.75
2016,2,19,13,15,391.5,263.0,5.4,14.0,513.5,383.47,303.65
2016,2,19,13,30,363.0,264.0,5.1,14.0,492.0,350.07,274.82
2016,2,19,13,45,191.5,243.0,4.85,14.0,363.5,260.03,204.3
2016,2,19,14,0,20.0,222.0,4.6,14.0,235.0,193.34,154.56
2016,2,19,14,15,10.0,118.5,4.35,13.5,125.0,105.89,83.16
2016,2,19,14,30,0.0,15.0,4.1,13.0,15.0,13.23,5.64
2016,2,19,14,45,0.0,64.0,3.95,13.0,64.0,56.59,42.63
2016,2,19,15,0,0.0,113.0,3.8,13.0,113.0,97.84,77.6
2016,2,19,15,15,0.0,97.5,3.75,13.0,97.5,84.98,70.08
2016,2,19,15,30,0.0,82.0,3.7,13.0,82.0,72.17,58.91
2016,2,19,15,45,0.0,72.5,3.7,13.0,72.5,64.08,51.84
2016,2,19,16,0,0.0,63.0,3.7,13.0,63.0,55.67,44.41
2016,2,19,16,15,0.0,53.0,3.65,12.5,53.0,46.79,36.55
2016,2,19,16,30,0.0,43.0,3.6,12.0,43.0,37.92,28.57
2016,2,19,16,45,0.0,33.0,3.55,12.0,33.0,29.07,20.43
2016,2,19,17,0,0.0,23.0,3.5,12.0,23.0,20.24,12.26
2016,2,19,17,15,0.0,14.5,3.45,11.5,14.5,12.74,5.19
2016,2,19,17,30,0.0,6.0,3.4,11.0,6.0,5.26,0.0
2016,2,19,17,45,0.0,3.0,3.4,11.0,3.0,2.73,0.0
2016,2,19,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,7,15,83.0,20.0,3.6,8.0,29.0,88.24,28.73
2016,2,20,7,30,166.0,40.0,3.6,8.0,58.0,192.02,154.23
2016,2,20,7,45,215.0,58.0,3.6,8.5,94.0,234.82,197.26
2016,2,20,8,0,264.0,76.0,3.6,9.0,130.0,306.47,260.41
2016,2,20,8,15,296.0,92.5,3.45,9.5,168.0,337.78,288.29
2016,2,20,8,30,328.0,109.0,3.3,10.0,206.0,397.03,337.33
2016,2,20,8,45,361.5,119.5,3.15,10.5,242.5,435.72,368.35
2016,2,20,9,0,395.0,130.0,3.0,11.0,279.0,473.83,397.88
2016,2,20,9,15,473.5,131.0,2.85,11.0,330.0,533.89,445.57
2016,2,20,9,30,552.0,132.0,2.7,11.0,381.0,593.14,491.16
2016,2,20,9,45,681.5,115.5,2.55,11.5,450.0,677.35,554.11
2016,2,20,10,0,811.0,99.0,2.4,12.0,519.0,747.98,603.21
2016,2,20,10,15,825.0,101.5,2.25,12.0,551.0,752.87,603.92
2016,2,20,10,30,839.0,104.0,2.1,12.0,583.0,754.32,602.72
2016,2,20,10,45,717.5,143.0,1.95,12.5,565.0,694.98,554.49
2016,2,20,11,0,596.0,182.0,1.8,13.0,547.0,630.68,502.08
2016,2,20,11,15,529.5,214.0,1.65,13.0,545.5,594.54,472.32
2016,2,20,11,30,463.0,246.0,1.5,13.0,544.0,562.5,445.34
2016,2,20,11,45,411.0,265.0,1.4,13.5,532.5,521.14,411.52
2016,2,20,12,0,359.0,284.0,1.3,14.0,521.0,488.99,384.63
2016,2,20,12,15,323.0,293.5,1.3,14.0,507.0,458.78,360.66
2016,2,20,12,30,287.0,303.0,1.3,14.0,493.0,429.7,337.47
2016,2,20,12,45,464.0,243.5,1.35,14.0,548.0,451.59,353.67
2016,2,20,13,0,641.0,184.0,1.4,14.0,603.0,458.03,355.78
2016,2,20,13,15,768.5,139.0,1.5,14.0,631.0,438.18,336.33
2016,2,20,13,30,896.0,94.0,1.6,14.0,659.0,412.43,310.11
2016,2,20,13,45,889.0,93.0,1.7,14.5,637.5,363.72,266.16
2016,2,20,14,0,882.0,92.0,1.8,15.0,616.0,309.36,217.35
2016,2,20,14,15,871.0,90.0,1.9,15.0,587.0,256.8,170.61
2016,2,20,14,30,860.0,88.0,2.0,15.0,558.0,204.33,125.64
2016,2,20,14,45,848.5,84.5,2.15,15.0,523.5,150.96,84.6
2016,2,20,15,0,837.0,81.0,2.3,15.0,489.0,98.22,53.84
2016,2,20,15,15,815.5,78.0,2.4,14.5,448.0,57.99,45.88
2016,2,20,15,30,794.0,75.0,2.5,14.0,407.0,56.86,45.11
2016,2,20,15,45,766.5,70.5,2.6,14.0,362.0,54.49,43.12
2016,2,20,16,0,739.0,66.0,2.7,14.0,317.0,52.09,41.05
2016,2,20,16,15,694.0,61.5,2.65,13.5,269.0,49.57,38.9
2016,2,20,16,30,649.0,57.0,2.6,13.0,221.0,43.02,33.03
2016,2,20,16,45,579.5,50.0,2.55,12.5,172.5,38.58,28.9
2016,2,20,17,0,510.0,43.0,2.5,12.0,124.0,34.07,24.53
2016,2,20,17,15,390.5,32.5,2.5,11.5,81.5,26.21,16.79
2016,2,20,17,30,271.0,22.0,2.5,11.0,39.0,18.12,3.18
2016,2,20,17,45,135.5,11.0,2.55,11.0,19.5,10.01,0.0
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,16.5,3.2,9.5,41.0,178.88,84.61
2016,2,21,7,30,426.0,33.0,3.3,10.0,82.0,349.62,283.01
2016,2,21,7,45,518.5,41.5,3.45,10.5,129.5,431.34,359.87
2016,2,21,8,0,611.0,50.0,3.6,11.0,177.0,516.66,433.98
2016,2,21,8,15,667.0,55.5,3.6,11.5,227.0,569.04,477.34
2016,2,21,8,30,723.0,61.0,3.6,12.0,277.0,627.42,523.27
2016,2,21,8,45,762.5,64.0,3.6,12.5,325.5,669.48,554.58
2016,2,21,9,0,802.0,67.0,3.6,13.0,374.0,709.57,583.28
2016,2,21,9,15,827.5,70.0,3.55,13.0,418.5,736.62,602.17
2016,2,21,9,30,853.0,73.0,3.5,13.0,463.0,760.8,618.6
2016,2,21,9,45,872.5,75.0,3.5,13.5,502.5,769.56,622.4
2016,2,21,10,0,892.0,77.0,3.5,14.0,542.0,781.67,628.8
2016,2,21,10,15,905.0,78.5,3.45,14.0,575.0,784.79,629.49
2016,2,21,10,30,918.0,80.0,3.4,14.0,608.0,784.39,627.77
2016,2,21,10,45,927.5,81.0,3.4,14.5,634.5,777.23,620.33
2016,2,21,11,0,937.0,82.0,3.4,15.0,661.0,766.5,610.49
2016,2,21,11,15,942.5,83.0,3.4,15.0,679.5,749.37,597.25
2016,2,21,11,30,948.0,84.0,3.4,15.0,698.0,728.81,580.68
2016,2,21,11,45,950.5,84.5,3.4,15.0,708.0,702.43,559.14
2016,2,21,12,0,953.0,85.0,3.4,15.0,718.0,672.92,534.94
2016,2,21,12,15,953.5,85.0,3.5,15.0,720.0,638.76,507.12
2016,2,21,12,30,954.0,85.0,3.6,15.0,722.0,601.85,476.53
2016,2,21,12,45,952.0,85.0,3.7,15.5,716.0,561.1,441.36
2016,2,21,13,0,950.0,85.0,3.8,16.0,710.0,518.12,403.64
2016,2,21,13,15,945.0,84.5,3.9,16.0,695.5,471.4,362.84
2016,2,21,13,30,940.0,84.0,4.0,16.0,681.0,423.11,319.73
2016,2,21,13,45,929.0,84.5,4.15,16.0,657.5,372.37,273.9
2016,2,21,14,0,918.0,85.0,4.3,16.0,634.0,321.02,227.06
2016,2,21,14,15,906.5,83.5,4.45,15.5,604.5,267.62,179.19
2016,2,21,14,30,895.0,82.0,4.6,15.0,575.0,214.21,132.98
2016,2,21,14,45,703.5,120.0,4.75,15.0,492.5,159.05,97.42
2016,2,21,15,0,512.0,158.0,4.9,15.0,410.0,133.59,91.8
2016,2,21,15,15,524.5,140.5,4.95,14.5,379.5,94.86,78.31
2016,2,21,15,30,537.0,123.0,5.0,14.0,349.0,84.84,69.84
2016,2,21,15,45,508.0,115.0,5.05,14.0,310.5,80.66,66.31
2016,2,21,16,0,479.0,107.0,5.1,14.0,272.0,76.35,62.6
2016,2,21,16,15,450.0,94.0,4.95,13.5,230.5,68.29,55.58
2016,2,21,16,30,421.0,81.0,4.8,13.0,189.0,59.92,48.12
2016,2,21,16,45,372.0,67.5,4.65,12.5,148.0,50.78,39.77
2016,2,21,17,0,323.0,54.0,4.5,12.0,107.0,41.31,30.93
2016,2,21,17,15,242.5,39.0,4.4,11.5,71.0,30.26,20.35
2016,2,21,17,30,162.0,24.0,4.3,11.0,35.0,18.86,5.08
2016,2,21,17,45,81.0,12.0,4.25,11.0,17.5,10.91,0.0
2016,2,21,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
