Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.5,2.95,9.5,6.5,0.0,0.0
2016,2,22,7,0,0.0,13.0,2.9,10.0,13.0,11.82,0.0
2016,2,22,7,15,230.0,23.0,2.95,10.5,50.0,201.12,112.65
2016,2,22,7,30,460.0,33.0,3.0,11.0,87.0,373.09,302.23
2016,2,22,7,45,545.0,40.5,3.1,11.5,134.5,449.78,373.64
2016,2,22,8,0,630.0,48.0,3.2,12.0,182.0,523.88,437.55
2016,2,22,8,15,683.5,53.0,3.15,12.0,232.0,580.8,484.67
2016,2,22,8,30,737.0,58.0,3.1,12.0,282.0,637.14,529.15
2016,2,22,8,45,771.5,62.0,3.05,12.5,329.5,676.95,558.09
2016,2,22,9,0,806.0,66.0,3.0,13.0,377.0,714.71,584.42
2016,2,22,9,15,831.0,68.5,3.0,13.5,421.5,740.87,601.49
2016,2,22,9,30,856.0,71.0,3.0,14.0,466.0,764.16,616.11
2016,2,22,9,45,873.0,73.5,3.0,14.5,505.0,771.66,618.88
2016,2,22,10,0,890.0,76.0,3.0,15.0,544.0,782.54,624.28
2016,2,22,10,15,903.0,77.5,2.95,15.0,577.5,785.72,624.96
2016,2,22,10,30,916.0,79.0,2.9,15.0,611.0,785.39,623.25
2016,2,22,10,45,923.5,81.0,2.9,15.5,636.5,777.92,615.66
2016,2,22,11,0,931.0,83.0,2.9,16.0,662.0,766.89,605.72
2016,2,22,11,15,937.0,84.0,2.9,16.0,681.0,750.19,592.96
2016,2,22,11,30,943.0,85.0,2.9,16.0,700.0,730.05,577.05
2016,2,22,11,45,945.0,86.0,2.95,16.5,710.0,703.92,555.16
2016,2,22,12,0,947.0,87.0,3.0,17.0,720.0,674.69,530.71
2016,2,22,12,15,948.0,87.0,3.05,17.0,722.5,640.92,503.46
2016,2,22,12,30,949.0,87.0,3.1,17.0,725.0,604.39,473.51
2016,2,22,12,45,943.0,88.5,3.2,17.5,718.0,563.08,438.49
2016,2,22,13,0,937.0,90.0,3.3,18.0,711.0,519.82,401.18
2016,2,22,13,15,794.5,132.0,3.35,18.0,651.0,450.9,345.19
2016,2,22,13,30,652.0,174.0,3.4,18.0,591.0,389.02,295.07
2016,2,22,13,45,699.0,150.5,3.45,18.0,584.5,348.15,258.04
2016,2,22,14,0,746.0,127.0,3.5,18.0,578.0,302.28,215.74
2016,2,22,14,15,657.5,147.0,3.45,18.0,530.5,255.7,177.28
2016,2,22,14,30,569.0,167.0,3.4,18.0,483.0,216.62,147.12
2016,2,22,14,45,719.5,123.0,3.4,18.0,497.0,165.16,100.15
2016,2,22,15,0,870.0,79.0,3.4,18.0,511.0,103.43,54.55
2016,2,22,15,15,849.5,76.5,3.2,17.5,469.0,56.84,44.28
2016,2,22,15,30,829.0,74.0,3.0,17.0,427.0,56.04,43.82
2016,2,22,15,45,798.5,71.0,2.9,16.5,380.5,54.82,42.95
2016,2,22,16,0,768.0,68.0,2.8,16.0,334.0,53.64,42.08
2016,2,22,16,15,724.0,63.0,2.65,15.5,285.0,50.73,39.61
2016,2,22,16,30,680.0,58.0,2.5,15.0,236.0,47.81,37.03
2016,2,22,16,45,609.5,51.5,2.45,14.5,186.0,39.68,29.68
2016,2,22,17,0,539.0,45.0,2.4,14.0,136.0,35.62,25.76
2016,2,22,17,15,420.0,35.0,2.35,13.5,91.0,28.27,18.61
2016,2,22,17,30,301.0,25.0,2.3,13.0,46.0,20.73,7.37
2016,2,22,17,45,150.5,12.5,2.25,13.0,23.0,11.37,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.0,1.85,11.0,7.0,0.0,0.0
2016,2,23,7,0,0.0,14.0,2.0,11.0,14.0,12.73,0.0
2016,2,23,7,15,223.5,25.0,2.15,11.0,52.5,202.41,126.07
2016,2,23,7,30,447.0,36.0,2.3,11.0,91.0,370.19,300.54
2016,2,23,7,45,537.0,44.5,2.5,11.5,140.5,451.91,374.7
2016,2,23,8,0,627.0,53.0,2.7,12.0,190.0,536.82,446.83
2016,2,23,8,15,681.5,58.5,2.85,12.0,240.5,588.73,490.02
2016,2,23,8,30,736.0,64.0,3.0,12.0,291.0,646.78,536.23
2016,2,23,8,45,776.0,67.5,3.15,12.5,340.5,690.38,568.69
2016,2,23,9,0,816.0,71.0,3.3,13.0,390.0,731.94,598.64
2016,2,23,9,15,649.0,112.5,3.25,13.5,384.0,660.4,541.26
2016,2,23,9,30,482.0,154.0,3.2,14.0,378.0,571.13,467.86
2016,2,23,9,45,694.5,117.0,3.15,14.5,470.0,697.7,565.67
2016,2,23,10,0,907.0,80.0,3.1,15.0,562.0,803.99,640.92
2016,2,23,10,15,919.5,82.0,2.9,15.0,595.5,807.17,639.87
2016,2,23,10,30,932.0,84.0,2.7,15.0,629.0,806.74,637.08
2016,2,23,10,45,941.0,85.0,2.5,15.5,655.5,798.92,627.89
2016,2,23,11,0,950.0,86.0,2.3,16.0,682.0,787.47,616.3
2016,2,23,11,15,955.5,87.0,2.15,16.5,700.5,769.92,600.92
2016,2,23,11,30,961.0,88.0,2.0,17.0,719.0,748.88,582.66
2016,2,23,11,45,961.5,89.5,1.9,17.5,729.0,721.65,559.54
2016,2,23,12,0,962.0,91.0,1.8,18.0,739.0,691.33,534.05
2016,2,23,12,15,962.0,91.0,1.7,18.0,740.5,656.32,505.89
2016,2,23,12,30,962.0,91.0,1.6,18.0,742.0,618.58,475.24
2016,2,23,12,45,957.5,91.5,1.55,18.5,735.0,576.43,440.19
2016,2,23,13,0,953.0,92.0,1.5,19.0,728.0,532.22,402.91
2016,2,23,13,15,948.0,91.5,1.45,19.0,713.0,485.06,363.33
2016,2,23,13,30,943.0,91.0,1.4,19.0,698.0,436.32,321.52
2016,2,23,13,45,933.0,90.5,1.35,19.0,674.5,384.59,276.56
2016,2,23,14,0,923.0,90.0,1.3,19.0,651.0,332.19,230.43
2016,2,23,14,15,911.5,88.0,1.35,19.0,621.0,277.85,183.06
2016,2,23,14,30,900.0,86.0,1.4,19.0,591.0,223.53,137.07
2016,2,23,14,45,883.5,84.5,1.45,19.0,553.5,162.48,90.01
2016,2,23,15,0,867.0,83.0,1.5,19.0,516.0,108.77,57.72
2016,2,23,15,15,845.0,80.0,1.5,18.5,473.5,59.28,46.18
2016,2,23,15,30,823.0,77.0,1.5,18.0,431.0,58.17,45.49
2016,2,23,15,45,788.0,74.0,1.5,18.0,383.5,57.01,44.59
2016,2,23,16,0,753.0,71.0,1.5,18.0,336.0,55.9,43.71
2016,2,23,16,15,707.5,66.0,1.5,17.5,286.5,48.46,37.28
2016,2,23,16,30,662.0,61.0,1.5,17.0,237.0,45.9,35.06
2016,2,23,16,45,581.0,55.0,1.55,16.5,186.0,42.37,31.82
2016,2,23,17,0,500.0,49.0,1.6,16.0,135.0,38.89,28.43
2016,2,23,17,15,384.0,37.5,1.65,15.5,90.5,30.32,20.29
2016,2,23,17,30,268.0,26.0,1.7,15.0,46.0,21.49,8.8
2016,2,23,17,45,134.0,13.0,1.75,15.0,23.0,11.82,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.15,10.5,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.2,11.0,14.0,12.73,0.0
2016,2,24,7,15,180.5,26.5,1.3,11.0,49.5,179.0,119.4
2016,2,24,7,30,361.0,39.0,1.4,11.0,85.0,319.62,259.91
2016,2,24,7,45,452.0,48.5,1.55,11.5,132.0,401.55,332.5
2016,2,24,8,0,543.0,58.0,1.7,12.0,179.0,486.8,404.28
2016,2,24,8,15,598.0,64.5,1.65,12.5,227.5,544.53,450.14
2016,2,24,8,30,653.0,71.0,1.6,13.0,276.0,602.15,493.41
2016,2,24,8,45,695.5,75.0,1.6,13.5,323.5,646.41,525.04
2016,2,24,9,0,738.0,79.0,1.6,14.0,371.0,684.96,551.39
2016,2,24,9,15,764.0,82.5,1.5,14.5,414.5,712.78,568.3
2016,2,24,9,30,790.0,86.0,1.4,15.0,458.0,737.85,582.75
2016,2,24,9,45,811.0,88.0,1.3,15.5,496.5,754.25,590.65
2016,2,24,10,0,832.0,90.0,1.2,16.0,535.0,767.42,596.18
2016,2,24,10,15,845.5,92.0,1.15,16.5,567.5,771.38,595.85
2016,2,24,10,30,859.0,94.0,1.1,17.0,600.0,771.88,593.33
2016,2,24,10,45,867.5,95.5,1.05,17.5,625.5,764.55,585.55
2016,2,24,11,0,876.0,97.0,1.0,18.0,651.0,748.98,572.35
2016,2,24,11,15,882.0,98.0,0.95,18.0,668.5,733.07,560.24
2016,2,24,11,30,888.0,99.0,0.9,18.0,686.0,713.89,545.01
2016,2,24,11,45,889.5,100.0,0.9,18.5,696.0,688.54,524.73
2016,2,24,12,0,891.0,101.0,0.9,19.0,706.0,660.29,502.22
2016,2,24,12,15,891.5,101.0,1.0,19.0,707.5,627.72,478.21
2016,2,24,12,30,892.0,101.0,1.1,19.0,709.0,592.59,451.57
2016,2,24,12,45,892.0,99.5,1.2,19.0,703.5,553.42,421.1
2016,2,24,13,0,892.0,98.0,1.3,19.0,698.0,512.08,387.94
2016,2,24,13,15,887.0,97.5,1.4,19.0,683.5,467.44,351.17
2016,2,24,13,30,882.0,97.0,1.5,19.0,669.0,421.36,312.09
2016,2,24,13,45,874.5,95.5,1.65,19.0,647.0,372.39,269.83
2016,2,24,14,0,867.0,94.0,1.8,19.0,625.0,317.85,222.38
2016,2,24,14,15,855.0,92.5,1.85,19.0,596.0,265.85,176.67
2016,2,24,14,30,843.0,91.0,1.9,19.0,567.0,214.06,132.41
2016,2,24,14,45,826.0,89.0,1.95,19.0,531.0,161.73,91.75
2016,2,24,15,0,809.0,87.0,2.0,19.0,495.0,110.64,60.25
2016,2,24,15,15,787.0,84.0,2.0,18.5,454.0,61.64,48.22
2016,2,24,15,30,765.0,81.0,2.0,18.0,413.0,60.68,47.66
2016,2,24,15,45,733.0,77.0,2.05,18.0,367.5,58.88,46.21
2016,2,24,16,0,701.0,73.0,2.1,18.0,322.0,52.01,40.28
2016,2,24,16,15,656.5,67.5,2.05,17.0,274.5,49.18,38.0
2016,2,24,16,30,612.0,62.0,2.0,16.0,227.0,46.32,35.58
2016,2,24,16,45,544.5,54.5,1.95,15.5,179.0,41.65,31.34
2016,2,24,17,0,477.0,47.0,1.9,15.0,131.0,36.88,26.84
2016,2,24,17,15,370.0,36.0,1.9,14.5,88.5,28.77,19.14
2016,2,24,17,30,263.0,25.0,1.9,14.0,46.0,20.39,8.89
2016,2,24,17,45,131.5,12.5,1.95,14.0,23.0,11.37,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,38.5,6.5,0.2,12.5,7.5,0.0,0.0
2016,2,25,7,0,77.0,13.0,0.2,13.0,15.0,57.15,0.0
2016,2,25,7,15,201.0,28.0,0.25,13.0,50.5,196.76,136.67
2016,2,25,7,30,325.0,43.0,0.3,13.0,86.0,301.72,241.6
2016,2,25,7,45,404.0,54.5,0.35,13.5,131.0,377.53,306.39
2016,2,25,8,0,483.0,66.0,0.4,14.0,176.0,456.06,370.06
2016,2,25,8,15,538.5,74.0,0.45,14.0,223.5,515.29,416.93
2016,2,25,8,30,594.0,82.0,0.5,14.0,271.0,574.41,461.72
2016,2,25,8,45,631.0,88.5,0.55,14.5,317.0,617.03,491.64
2016,2,25,9,0,668.0,95.0,0.6,15.0,363.0,658.01,519.6
2016,2,25,9,15,696.0,99.0,0.65,15.5,405.5,686.92,538.25
2016,2,25,9,30,724.0,103.0,0.7,16.0,448.0,713.34,554.93
2016,2,25,9,45,748.0,105.0,0.75,16.5,486.5,731.45,565.62
2016,2,25,10,0,772.0,107.0,0.8,17.0,525.0,743.03,571.83
2016,2,25,10,15,786.5,109.5,0.8,17.5,556.5,748.58,573.28
2016,2,25,10,30,801.0,112.0,0.8,18.0,588.0,750.79,572.61
2016,2,25,10,45,814.5,112.5,0.8,18.5,614.0,746.68,567.77
2016,2,25,11,0,828.0,113.0,0.8,19.0,640.0,739.12,560.81
2016,2,25,11,15,578.5,204.0,0.75,19.0,577.0,629.68,479.0
2016,2,25,11,30,329.0,295.0,0.7,19.0,514.0,518.62,395.4
2016,2,25,11,45,329.5,299.5,0.65,19.5,522.0,507.83,386.7
2016,2,25,12,0,330.0,304.0,0.6,20.0,530.0,495.76,376.04
2016,2,25,12,15,591.0,209.5,0.45,20.0,615.0,555.1,418.79
2016,2,25,12,30,852.0,115.0,0.3,20.0,700.0,586.97,438.7
2016,2,25,12,45,659.5,187.0,0.2,20.0,638.0,513.51,382.04
2016,2,25,13,0,467.0,259.0,0.1,20.0,576.0,448.02,332.86
2016,2,25,13,15,664.5,181.0,0.2,20.0,621.0,442.19,326.53
2016,2,25,13,30,862.0,103.0,0.3,20.0,666.0,418.5,303.77
2016,2,25,13,45,852.0,103.0,0.4,20.5,644.0,369.93,262.88
2016,2,25,14,0,842.0,103.0,0.5,21.0,622.0,320.9,220.96
2016,2,25,14,15,830.5,101.0,0.7,21.0,593.5,269.67,177.74
2016,2,25,14,30,819.0,99.0,0.9,21.0,565.0,218.67,135.32
2016,2,25,14,45,798.5,98.0,1.1,21.0,529.0,167.81,96.52
2016,2,25,15,0,778.0,97.0,1.3,21.0,493.0,118.62,66.34
2016,2,25,15,15,755.5,93.5,1.55,20.5,452.5,69.39,54.44
2016,2,25,15,30,733.0,90.0,1.8,20.0,412.0,61.08,47.59
2016,2,25,15,45,701.0,85.5,2.05,19.5,367.0,59.39,46.35
2016,2,25,16,0,669.0,81.0,2.3,19.0,322.0,57.68,45.06
2016,2,25,16,15,624.5,75.0,2.25,18.5,274.5,54.72,42.61
2016,2,25,16,30,580.0,69.0,2.2,18.0,227.0,51.71,40.02
2016,2,25,16,45,522.0,59.5,2.15,17.5,180.5,45.63,34.57
2016,2,25,17,0,464.0,50.0,2.1,17.0,134.0,39.32,28.76
2016,2,25,17,15,359.0,38.5,2.0,16.5,91.0,30.86,20.82
2016,2,25,17,30,254.0,27.0,1.9,16.0,48.0,22.11,10.66
2016,2,25,17,45,127.0,13.5,1.85,15.5,24.0,12.28,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,3.0,1.2,12.5,3.0,2.73,0.0
2016,2,26,7,0,0.0,6.0,1.3,13.0,6.0,5.46,0.0
2016,2,26,7,15,0.0,19.5,1.4,13.0,19.5,17.17,7.24
2016,2,26,7,30,0.0,33.0,1.5,13.0,33.0,29.21,18.78
2016,2,26,7,45,0.0,49.5,1.65,13.5,49.5,46.07,33.53
2016,2,26,8,0,0.0,66.0,1.8,14.0,66.0,62.38,47.66
2016,2,26,8,15,0.0,83.5,1.85,14.0,83.5,79.5,62.39
2016,2,26,8,30,0.0,101.0,1.9,14.0,101.0,96.34,76.64
2016,2,26,8,45,0.0,117.5,1.95,14.5,117.5,111.83,89.38
2016,2,26,9,0,0.0,134.0,2.0,15.0,134.0,127.19,101.78
2016,2,26,9,15,169.0,162.0,2.0,15.0,243.0,312.79,258.14
2016,2,26,9,30,338.0,190.0,2.0,15.0,352.0,489.93,398.84
2016,2,26,9,45,375.0,199.0,2.05,15.5,392.5,524.68,423.16
2016,2,26,10,0,412.0,208.0,2.1,16.0,433.0,571.55,456.79
2016,2,26,10,15,494.0,195.0,2.05,16.0,480.5,613.95,488.34
2016,2,26,10,30,576.0,182.0,2.0,16.0,528.0,653.04,516.82
2016,2,26,10,45,583.0,189.0,2.0,16.5,551.5,652.73,513.99
2016,2,26,11,0,590.0,196.0,2.0,17.0,575.0,649.76,509.57
2016,2,26,11,15,551.0,217.0,2.0,17.0,578.5,625.16,489.51
2016,2,26,11,30,512.0,238.0,2.0,17.0,582.0,599.34,468.74
2016,2,26,11,45,471.5,258.5,2.05,17.0,579.0,571.31,446.54
2016,2,26,12,0,431.0,279.0,2.1,17.0,576.0,543.11,424.15
2016,2,26,12,15,525.5,243.5,2.15,17.0,606.5,546.2,426.68
2016,2,26,12,30,620.0,208.0,2.2,17.0,637.0,544.16,424.32
2016,2,26,12,45,594.0,215.0,2.3,17.5,622.5,504.1,391.59
2016,2,26,13,0,568.0,222.0,2.4,18.0,608.0,466.73,360.66
2016,2,26,13,15,705.5,167.5,2.45,17.5,637.5,450.51,345.58
2016,2,26,13,30,843.0,113.0,2.5,17.0,667.0,422.54,319.01
2016,2,26,13,45,574.5,193.5,2.65,17.0,565.5,349.22,262.45
2016,2,26,14,0,306.0,274.0,2.8,17.0,464.0,302.06,229.46
2016,2,26,14,15,554.5,188.5,2.85,17.0,513.5,271.3,194.5
2016,2,26,14,30,803.0,103.0,2.9,17.0,563.0,221.38,141.62
2016,2,26,14,45,791.5,98.0,2.95,17.0,528.0,169.21,99.84
2016,2,26,15,0,780.0,93.0,3.0,17.0,493.0,117.81,66.14
2016,2,26,15,15,757.0,90.0,3.05,16.5,452.0,68.75,54.8
2016,2,26,15,30,734.0,87.0,3.1,16.0,411.0,58.79,46.36
2016,2,26,15,45,707.0,81.5,3.15,16.0,367.0,56.33,44.32
2016,2,26,16,0,680.0,76.0,3.2,16.0,323.0,53.8,42.18
2016,2,26,16,15,636.0,70.5,3.1,15.5,276.0,51.09,39.92
2016,2,26,16,30,592.0,65.0,3.0,15.0,229.0,48.33,37.52
2016,2,26,16,45,527.5,57.5,2.9,14.5,182.0,43.79,33.4
2016,2,26,17,0,463.0,50.0,2.8,14.0,135.0,39.15,29.02
2016,2,26,17,15,357.0,39.0,2.55,13.5,92.5,31.15,21.42
2016,2,26,17,30,251.0,28.0,2.3,13.0,50.0,22.9,11.97
2016,2,26,17,45,125.5,14.0,2.05,13.0,25.0,12.73,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.0,11.5,11.5,10.46,0.0
2016,2,27,7,0,0.0,23.0,2.0,12.0,23.0,28.86,0.0
2016,2,27,7,15,219.0,31.5,2.1,12.0,62.5,215.41,162.03
2016,2,27,7,30,438.0,40.0,2.2,12.0,102.0,376.58,309.01
2016,2,27,7,45,523.0,47.0,2.3,12.5,150.0,454.39,377.25
2016,2,27,8,0,608.0,54.0,2.4,13.0,198.0,534.95,443.95
2016,2,27,8,15,657.5,59.5,2.35,13.0,247.0,589.2,487.14
2016,2,27,8,30,707.0,65.0,2.3,13.0,296.0,638.77,524.91
2016,2,27,8,45,743.0,68.5,2.3,13.5,344.0,679.36,553.71
2016,2,27,9,0,779.0,72.0,2.3,14.0,392.0,717.96,580.09
2016,2,27,9,15,803.0,75.0,2.25,14.5,435.5,744.11,596.27
2016,2,27,9,30,827.0,78.0,2.2,15.0,479.0,767.41,610.1
2016,2,27,9,45,842.5,80.5,2.15,15.5,517.5,780.26,616.18
2016,2,27,10,0,858.0,83.0,2.1,16.0,556.0,789.8,619.97
2016,2,27,10,15,870.5,85.0,2.05,16.0,588.5,786.79,616.06
2016,2,27,10,30,883.0,87.0,2.0,16.0,621.0,786.86,614.6
2016,2,27,10,45,889.5,89.0,1.95,16.0,646.0,778.82,607.49
2016,2,27,11,0,896.0,91.0,1.9,16.0,671.0,767.37,598.19
2016,2,27,11,15,901.5,92.0,1.9,16.0,688.5,750.73,585.79
2016,2,27,11,30,907.0,93.0,1.9,16.0,706.0,730.77,570.96
2016,2,27,11,45,751.0,155.0,1.95,16.5,668.0,664.42,518.27
2016,2,27,12,0,595.0,217.0,2.0,17.0,630.0,591.87,461.38
2016,2,27,12,15,599.0,215.5,2.05,17.0,631.5,569.37,443.91
2016,2,27,12,30,603.0,214.0,2.1,17.0,633.0,541.98,422.1
2016,2,27,12,45,531.5,240.5,2.2,17.0,607.5,495.46,385.31
2016,2,27,13,0,460.0,267.0,2.3,17.0,582.0,454.37,352.5
2016,2,27,13,15,507.0,242.0,2.35,17.0,583.5,427.12,329.58
2016,2,27,13,30,554.0,217.0,2.4,17.0,585.0,395.31,301.91
2016,2,27,13,45,523.0,221.0,2.45,17.0,559.0,355.08,267.99
2016,2,27,14,0,492.0,225.0,2.5,17.0,533.0,316.87,235.6
2016,2,27,14,15,673.0,158.5,2.5,17.0,559.0,278.09,195.48
2016,2,27,14,30,854.0,92.0,2.5,17.0,585.0,224.21,141.69
2016,2,27,14,45,841.5,89.0,2.5,17.0,550.0,170.77,98.68
2016,2,27,15,0,829.0,86.0,2.5,17.0,515.0,118.09,63.95
2016,2,27,15,15,686.5,108.5,2.5,16.5,444.5,76.55,61.57
2016,2,27,15,30,544.0,131.0,2.5,16.0,374.0,89.23,72.98
2016,2,27,15,45,540.0,116.0,2.5,16.0,336.0,81.15,66.08
2016,2,27,16,0,536.0,101.0,2.5,16.0,298.0,72.1,58.29
2016,2,27,16,15,594.5,81.0,2.45,15.5,271.0,58.95,46.88
2016,2,27,16,30,653.0,61.0,2.4,15.0,244.0,45.29,34.83
2016,2,27,16,45,595.5,54.0,2.35,14.5,195.5,41.02,30.98
2016,2,27,17,0,538.0,47.0,2.3,14.0,147.0,36.65,26.85
2016,2,27,17,15,431.5,37.5,2.4,13.5,102.0,29.85,20.36
2016,2,27,17,30,325.0,28.0,2.5,13.0,57.0,22.87,12.39
2016,2,27,17,45,162.5,14.0,2.6,13.0,28.5,12.73,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.5,2.75,10.5,9.5,8.64,0.0
2016,2,28,7,0,0.0,19.0,2.8,11.0,19.0,19.7,0.0
2016,2,28,7,15,98.5,36.5,2.85,11.5,51.0,133.73,101.09
2016,2,28,7,30,197.0,54.0,2.9,12.0,83.0,220.95,182.06
2016,2,28,7,45,240.5,72.0,3.0,12.5,121.0,275.87,231.11
2016,2,28,8,0,284.0,90.0,3.1,13.0,159.0,332.01,279.52
2016,2,28,8,15,310.5,107.5,3.05,13.0,198.0,375.6,316.2
2016,2,28,8,30,337.0,125.0,3.0,13.0,237.0,418.9,351.43
2016,2,28,8,45,366.5,136.0,2.95,13.5,274.5,470.91,391.75
2016,2,28,9,0,396.0,147.0,2.9,14.0,312.0,507.43,418.99
2016,2,28,9,15,213.5,170.0,2.8,14.0,260.0,373.18,307.63
2016,2,28,9,30,31.0,193.0,2.7,14.0,208.0,222.64,180.64
2016,2,28,9,45,31.0,206.5,2.65,14.5,223.0,233.84,189.26
2016,2,28,10,0,31.0,220.0,2.6,15.0,238.0,244.84,197.2
2016,2,28,10,15,189.5,238.5,2.55,15.0,353.5,398.49,322.79
2016,2,28,10,30,348.0,257.0,2.5,15.0,469.0,547.23,438.32
2016,2,28,10,45,298.5,279.0,2.5,15.5,466.5,522.02,415.24
2016,2,28,11,0,249.0,301.0,2.5,16.0,464.0,485.73,385.2
2016,2,28,11,15,411.0,260.0,2.55,16.0,537.0,570.21,451.46
2016,2,28,11,30,573.0,219.0,2.6,16.0,610.0,627.31,495.25
2016,2,28,11,45,508.0,249.5,2.65,16.5,599.5,590.78,464.52
2016,2,28,12,0,443.0,280.0,2.7,17.0,589.0,554.75,434.85
2016,2,28,12,15,413.0,290.0,2.75,17.0,578.5,518.91,406.81
2016,2,28,12,30,383.0,300.0,2.8,17.0,568.0,489.29,383.15
2016,2,28,12,45,262.0,316.0,2.9,17.0,498.5,417.71,327.2
2016,2,28,13,0,141.0,332.0,3.0,17.0,429.0,353.95,277.43
2016,2,28,13,15,475.0,232.0,3.05,17.0,550.5,406.56,316.0
2016,2,28,13,30,809.0,132.0,3.1,17.0,672.0,430.77,327.43
2016,2,28,13,45,543.0,208.0,3.15,17.0,565.0,353.36,267.17
2016,2,28,14,0,277.0,284.0,3.2,17.0,458.0,302.91,231.37
2016,2,28,14,15,305.5,264.5,3.2,16.5,448.5,274.92,207.08
2016,2,28,14,30,334.0,245.0,3.2,16.0,439.0,244.19,180.43
2016,2,28,14,45,272.0,237.5,3.25,16.0,389.5,206.78,153.07
2016,2,28,15,0,210.0,230.0,3.3,16.0,340.0,183.0,138.71
2016,2,28,15,15,267.0,203.5,3.3,16.0,331.5,142.59,111.33
2016,2,28,15,30,324.0,177.0,3.3,16.0,323.0,124.22,103.29
2016,2,28,15,45,223.5,165.5,3.3,16.0,261.5,116.93,97.25
2016,2,28,16,0,123.0,154.0,3.3,16.0,200.0,114.28,95.17
2016,2,28,16,15,108.0,135.0,3.3,15.5,171.5,101.47,84.28
2016,2,28,16,30,93.0,116.0,3.3,15.0,143.0,88.28,72.84
2016,2,28,16,45,79.5,94.5,3.3,14.5,114.0,73.15,59.41
2016,2,28,17,0,66.0,73.0,3.3,14.0,85.0,57.58,45.31
2016,2,28,17,15,41.0,52.0,3.3,13.5,59.0,42.91,31.75
2016,2,28,17,30,16.0,31.0,3.3,13.0,33.0,26.36,15.52
2016,2,28,17,45,8.0,15.5,3.3,13.0,16.5,13.54,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,6,45,93.5,9.5,2.35,10.5,14.0,62.48,0.0
2016,2,29,7,0,187.0,19.0,2.4,11.0,28.0,165.2,30.07
2016,2,29,7,15,316.5,30.5,2.45,11.5,69.0,280.69,222.69
2016,2,29,7,30,446.0,42.0,2.5,12.0,110.0,390.02,322.59
2016,2,29,7,45,533.5,49.0,2.6,12.5,159.5,470.88,392.7
2016,2,29,8,0,621.0,56.0,2.7,13.0,209.0,554.63,460.97
2016,2,29,8,15,310.5,82.5,2.7,13.5,159.0,359.75,301.96
2016,2,29,8,30,0.0,109.0,2.7,14.0,109.0,104.13,82.85
2016,2,29,8,45,77.0,144.0,2.7,14.5,176.5,212.86,176.03
2016,2,29,9,0,154.0,179.0,2.7,15.0,244.0,327.37,269.93
2016,2,29,9,15,167.5,198.5,2.65,15.5,276.0,357.43,292.36
2016,2,29,9,30,181.0,218.0,2.6,16.0,308.0,386.59,313.96
2016,2,29,9,45,179.0,236.5,2.55,16.5,331.0,401.02,323.33
2016,2,29,10,0,177.0,255.0,2.5,17.0,354.0,414.32,331.78
2016,2,29,10,15,269.5,255.5,2.4,17.0,416.5,495.08,394.48
2016,2,29,10,30,362.0,256.0,2.3,17.0,479.0,559.56,443.08
2016,2,29,10,45,629.0,175.0,2.25,17.5,580.5,688.33,540.62
2016,2,29,11,0,896.0,94.0,2.2,18.0,682.0,780.54,605.64
2016,2,29,11,15,901.5,94.5,2.1,18.0,700.0,763.21,591.11
2016,2,29,11,30,907.0,95.0,2.0,18.0,718.0,742.58,575.38
2016,2,29,11,45,915.0,93.5,1.95,18.5,729.0,718.4,555.48
2016,2,29,12,0,923.0,92.0,1.9,19.0,740.0,690.95,532.8
2016,2,29,12,15,924.0,92.0,1.9,19.0,742.0,657.44,506.72
2016,2,29,12,30,925.0,92.0,1.9,19.0,744.0,621.24,478.13
2016,2,29,12,45,927.0,90.0,1.9,19.0,738.5,581.2,446.07
2016,2,29,13,0,929.0,88.0,1.9,19.0,733.0,538.74,411.33
2016,2,29,13,15,924.5,87.5,1.85,19.0,718.5,492.44,372.54
2016,2,29,13,30,920.0,87.0,1.8,19.0,704.0,444.59,331.55
2016,2,29,13,45,770.0,134.5,1.8,19.5,639.5,376.79,276.68
2016,2,29,14,0,620.0,182.0,1.8,20.0,575.0,326.8,236.68
2016,2,29,14,15,749.0,133.5,1.75,20.0,587.0,282.76,194.17
2016,2,29,14,30,878.0,85.0,1.7,20.0,599.0,237.04,149.17
2016,2,29,14,45,855.5,85.5,1.65,20.0,561.5,177.02,101.27
2016,2,29,15,0,833.0,86.0,1.6,20.0,524.0,125.22,66.79
2016,2,29,15,15,812.0,83.0,1.5,20.0,482.0,72.89,45.3
2016,2,29,15,30,791.0,80.0,1.4,20.0,440.0,59.13,45.83
2016,2,29,15,45,757.0,77.5,1.3,20.0,393.5,58.47,45.4
2016,2,29,16,0,723.0,75.0,1.2,20.0,347.0,57.9,45.02
2016,2,29,16,15,681.0,70.5,1.1,19.5,298.0,50.75,38.96
2016,2,29,16,30,639.0,66.0,1.0,19.0,249.0,48.76,37.31
2016,2,29,16,45,569.0,59.5,0.95,18.5,199.5,45.02,34.01
2016,2,29,17,0,499.0,53.0,0.9,18.0,150.0,41.25,30.51
2016,2,29,17,15,398.0,42.5,0.85,18.0,105.0,33.8,23.52
2016,2,29,17,30,297.0,32.0,0.8,18.0,60.0,26.13,15.57
2016,2,29,17,45,148.5,16.0,0.8,18.0,30.0,12.89,0.0
2016,2,29,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,112.0,10.0,2.15,12.5,16.5,74.01,0.0
2016,3,1,7,0,224.0,20.0,2.3,13.0,33.0,192.03,69.42
2016,3,1,7,15,353.0,31.5,2.35,13.5,75.5,306.78,243.72
2016,3,1,7,30,482.0,43.0,2.4,14.0,118.0,417.6,342.8
2016,3,1,7,45,561.0,50.0,2.5,14.5,168.0,493.86,407.95
2016,3,1,8,0,640.0,57.0,2.6,15.0,218.0,572.45,471.15
2016,3,1,8,15,687.0,62.0,2.5,15.0,268.0,620.85,508.46
2016,3,1,8,30,734.0,67.0,2.4,15.0,318.0,674.13,547.86
2016,3,1,8,45,701.5,79.0,2.35,15.5,347.0,676.45,546.92
2016,3,1,9,0,669.0,91.0,2.3,16.0,376.0,670.61,539.96
2016,3,1,9,15,651.5,108.0,2.35,16.0,409.0,679.14,545.26
2016,3,1,9,30,634.0,125.0,2.4,16.0,442.0,683.97,547.66
2016,3,1,9,45,761.5,102.0,2.45,16.5,512.0,753.34,596.42
2016,3,1,10,0,889.0,79.0,2.5,17.0,582.0,817.02,639.45
2016,3,1,10,15,900.0,80.5,2.5,17.0,614.5,818.67,638.75
2016,3,1,10,30,911.0,82.0,2.5,17.0,647.0,816.79,636.26
2016,3,1,10,45,920.5,82.5,2.55,17.5,673.0,809.05,628.96
2016,3,1,11,0,930.0,83.0,2.6,18.0,699.0,797.73,619.33
2016,3,1,11,15,935.5,84.0,2.55,18.0,717.0,780.41,606.12
2016,3,1,11,30,941.0,85.0,2.5,18.0,735.0,759.64,590.63
2016,3,1,11,45,946.0,84.5,2.5,18.0,745.5,733.63,571.25
2016,3,1,12,0,951.0,84.0,2.5,18.0,756.0,704.39,548.36
2016,3,1,12,15,952.0,84.0,2.5,18.0,758.0,670.04,521.29
2016,3,1,12,30,953.0,84.0,2.5,18.0,760.0,632.91,491.62
2016,3,1,12,45,952.0,83.5,2.5,18.0,754.0,591.61,458.16
2016,3,1,13,0,951.0,83.0,2.5,18.0,748.0,548.03,422.1
2016,3,1,13,15,946.5,82.5,2.5,18.0,733.0,500.77,382.27
2016,3,1,13,30,942.0,82.0,2.5,18.0,718.0,451.92,340.11
2016,3,1,13,45,935.5,80.5,2.55,18.0,695.5,400.12,294.7
2016,3,1,14,0,929.0,79.0,2.6,18.0,673.0,347.39,247.6
2016,3,1,14,15,918.5,78.0,2.6,17.5,643.0,293.34,199.53
2016,3,1,14,30,908.0,77.0,2.6,17.0,613.0,239.19,152.06
2016,3,1,14,45,894.5,75.0,2.6,17.0,576.0,183.99,106.61
2016,3,1,15,0,881.0,73.0,2.6,17.0,539.0,129.49,68.87
2016,3,1,15,15,861.0,70.5,2.55,16.5,496.5,75.38,45.84
2016,3,1,15,30,841.0,68.0,2.5,16.0,454.0,58.24,45.8
2016,3,1,15,45,813.0,65.5,2.5,16.0,407.0,49.52,38.27
2016,3,1,16,0,785.0,63.0,2.5,16.0,360.0,48.57,37.53
2016,3,1,16,15,745.5,59.0,2.3,15.5,310.5,46.37,35.73
2016,3,1,16,30,706.0,55.0,2.1,15.0,261.0,44.16,33.85
2016,3,1,16,45,643.5,50.0,1.95,15.0,210.5,40.97,30.93
2016,3,1,17,0,581.0,45.0,1.8,15.0,160.0,37.8,27.87
2016,3,1,17,15,482.5,37.0,1.7,14.5,113.0,29.06,19.79
2016,3,1,17,30,384.0,29.0,1.6,14.0,66.0,23.38,13.81
2016,3,1,17,45,192.0,14.5,1.55,13.5,33.0,11.5,0.0
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,9.5,2.05,12.5,9.5,8.64,0.0
2016,3,2,7,0,0.0,19.0,2.2,13.0,19.0,16.85,2.94
2016,3,2,7,15,20.5,38.0,2.3,13.5,41.5,58.37,42.53
2016,3,2,7,30,41.0,57.0,2.4,14.0,64.0,94.39,74.73
2016,3,2,7,45,52.5,78.5,2.5,14.5,90.0,127.69,103.83
2016,3,2,8,0,64.0,100.0,2.6,15.0,116.0,160.28,131.78
2016,3,2,8,15,73.0,120.5,2.5,15.0,143.0,189.16,156.15
2016,3,2,8,30,82.0,141.0,2.4,15.0,170.0,217.73,179.73
2016,3,2,8,45,185.5,156.0,2.3,15.5,233.0,327.69,270.91
2016,3,2,9,0,289.0,171.0,2.2,16.0,296.0,440.99,360.66
2016,3,2,9,15,557.0,125.5,2.2,16.0,396.5,625.38,505.6
2016,3,2,9,30,825.0,80.0,2.2,16.0,497.0,784.97,620.56
2016,3,2,9,45,840.5,83.0,2.25,16.5,535.5,798.5,626.45
2016,3,2,10,0,856.0,86.0,2.3,17.0,574.0,808.69,631.38
2016,3,2,10,15,868.5,87.5,2.35,17.0,606.5,804.81,627.64
2016,3,2,10,30,881.0,89.0,2.4,17.0,639.0,804.29,626.56
2016,3,2,10,45,888.5,90.5,2.5,17.5,664.5,796.35,619.49
2016,3,2,11,0,896.0,92.0,2.6,18.0,690.0,784.96,610.16
2016,3,2,11,15,732.0,160.0,2.7,18.0,656.5,718.85,561.06
2016,3,2,11,30,568.0,228.0,2.8,18.0,623.0,640.7,500.74
2016,3,2,11,45,555.0,236.5,2.95,18.0,627.0,617.84,483.48
2016,3,2,12,0,542.0,245.0,3.1,18.0,631.0,593.55,464.54
2016,3,2,12,15,519.0,254.5,3.2,18.0,625.0,562.78,440.29
2016,3,2,12,30,496.0,264.0,3.3,18.0,619.0,531.71,415.58
2016,3,2,12,45,462.5,276.5,3.4,18.0,605.0,497.51,388.15
2016,3,2,13,0,429.0,289.0,3.5,18.0,591.0,464.37,361.31
2016,3,2,13,15,413.0,293.0,3.5,18.0,579.0,434.21,336.37
2016,3,2,13,30,397.0,297.0,3.5,18.0,567.0,405.1,311.96
2016,3,2,13,45,434.0,269.0,3.5,18.0,555.5,368.52,280.76
2016,3,2,14,0,471.0,241.0,3.5,18.0,544.0,329.84,246.88
2016,3,2,14,15,593.5,196.5,3.45,17.5,560.5,296.71,214.0
2016,3,2,14,30,716.0,152.0,3.4,17.0,577.0,250.2,169.12
2016,3,2,14,45,646.0,153.5,3.4,17.0,519.5,197.96,128.81
2016,3,2,15,0,576.0,155.0,3.4,17.0,462.0,153.2,99.34
2016,3,2,15,15,372.0,178.0,3.35,16.5,370.5,125.59,93.43
2016,3,2,15,30,168.0,201.0,3.3,16.0,279.0,144.36,120.56
2016,3,2,15,45,240.0,172.5,3.3,16.0,271.5,121.16,100.8
2016,3,2,16,0,312.0,144.0,3.3,16.0,264.0,104.31,86.41
2016,3,2,16,15,278.5,131.0,3.15,15.5,227.0,96.01,79.48
2016,3,2,16,30,245.0,118.0,3.0,15.0,190.0,87.43,72.11
2016,3,2,16,45,224.5,97.5,2.95,15.0,154.0,73.59,59.77
2016,3,2,17,0,204.0,77.0,2.9,15.0,118.0,59.23,46.75
2016,3,2,17,15,156.5,57.5,2.8,14.5,83.5,45.0,33.7
2016,3,2,17,30,109.0,38.0,2.7,14.0,49.0,30.33,19.75
2016,3,2,17,45,54.5,19.0,2.6,14.0,24.5,15.58,0.0
2016,3,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
