Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,2.2,13.5,8.5,7.73,0.0
2016,3,3,7,0,0.0,17.0,2.2,14.0,17.0,14.97,3.27
2016,3,3,7,15,0.0,36.0,2.3,14.0,36.0,35.13,23.21
2016,3,3,7,30,0.0,55.0,2.4,14.0,55.0,55.16,40.9
2016,3,3,7,45,8.5,75.0,2.5,14.0,77.5,81.58,64.06
2016,3,3,8,0,17.0,95.0,2.6,14.0,100.0,107.74,86.8
2016,3,3,8,15,24.0,115.0,2.5,14.0,123.0,143.64,117.29
2016,3,3,8,30,31.0,135.0,2.4,14.0,146.0,169.51,138.88
2016,3,3,8,45,73.5,161.0,2.3,14.5,192.0,231.11,190.33
2016,3,3,9,0,116.0,187.0,2.2,15.0,238.0,307.2,251.79
2016,3,3,9,15,58.0,168.0,2.1,15.0,193.5,218.3,177.56
2016,3,3,9,30,0.0,149.0,2.0,15.0,149.0,137.56,109.32
2016,3,3,9,45,5.5,174.5,1.95,15.5,177.5,166.41,132.74
2016,3,3,10,0,11.0,200.0,1.9,16.0,206.0,194.97,155.31
2016,3,3,10,15,26.5,231.5,1.9,16.0,247.5,237.21,189.13
2016,3,3,10,30,42.0,263.0,1.9,16.0,289.0,291.11,231.5
2016,3,3,10,45,70.0,288.0,1.95,16.0,334.0,334.58,265.5
2016,3,3,11,0,98.0,313.0,2.0,16.0,379.0,376.08,297.53
2016,3,3,11,15,64.0,297.5,2.2,16.0,341.0,329.07,260.15
2016,3,3,11,30,30.0,282.0,2.4,16.0,303.0,284.54,224.73
2016,3,3,11,45,31.0,284.5,2.6,16.5,307.0,283.55,223.66
2016,3,3,12,0,32.0,287.0,2.8,17.0,311.0,282.39,222.31
2016,3,3,12,15,53.5,309.5,2.7,16.5,349.0,311.63,245.62
2016,3,3,12,30,75.0,332.0,2.6,16.0,387.0,338.12,266.42
2016,3,3,12,45,67.5,324.5,2.55,16.0,373.5,320.45,252.25
2016,3,3,13,0,60.0,317.0,2.5,16.0,360.0,303.49,238.83
2016,3,3,13,15,61.0,310.0,2.4,16.0,353.0,291.5,229.24
2016,3,3,13,30,62.0,303.0,2.3,16.0,346.0,279.4,219.51
2016,3,3,13,45,31.0,237.5,2.25,16.0,259.5,210.9,165.82
2016,3,3,14,0,0.0,172.0,2.2,16.0,173.0,149.11,117.19
2016,3,3,14,15,4.5,187.0,2.1,16.0,190.5,161.5,127.35
2016,3,3,14,30,9.0,202.0,2.0,16.0,208.0,172.52,136.22
2016,3,3,14,45,8.5,192.5,1.95,16.0,198.0,162.92,128.69
2016,3,3,15,0,8.0,183.0,1.9,16.0,188.0,153.32,121.27
2016,3,3,15,15,34.5,189.0,1.9,16.0,205.5,147.17,116.28
2016,3,3,15,30,61.0,195.0,1.9,16.0,223.0,147.46,122.9
2016,3,3,15,45,36.0,167.0,1.9,16.0,183.0,128.97,107.35
2016,3,3,16,0,11.0,139.0,1.9,16.0,143.0,114.71,95.31
2016,3,3,16,15,5.5,121.0,1.75,15.5,123.5,100.43,83.23
2016,3,3,16,30,0.0,103.0,1.6,15.0,104.0,86.0,70.8
2016,3,3,16,45,0.0,83.5,1.5,15.0,84.0,70.37,56.93
2016,3,3,17,0,0.0,64.0,1.4,15.0,64.0,54.57,42.69
2016,3,3,17,15,0.0,45.5,1.3,15.0,45.5,39.32,28.77
2016,3,3,17,30,0.0,27.0,1.2,15.0,27.0,23.81,14.4
2016,3,3,17,45,0.0,13.5,1.2,15.0,13.5,11.88,0.0
2016,3,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.5,1.75,13.5,7.5,6.82,0.0
2016,3,4,7,0,0.0,15.0,1.9,14.0,15.0,13.2,3.05
2016,3,4,7,15,0.0,31.0,2.05,14.0,31.0,27.49,17.06
2016,3,4,7,30,0.0,47.0,2.2,14.0,47.0,43.81,31.43
2016,3,4,7,45,0.0,65.0,2.35,14.5,65.0,61.98,47.16
2016,3,4,8,0,0.0,83.0,2.5,15.0,83.0,79.66,62.26
2016,3,4,8,15,0.0,101.5,2.65,15.0,101.5,97.59,77.44
2016,3,4,8,30,0.0,120.0,2.8,15.0,120.0,115.27,92.16
2016,3,4,8,45,0.0,118.0,2.95,15.5,118.0,110.24,87.57
2016,3,4,9,0,0.0,116.0,3.1,16.0,116.0,106.46,84.03
2016,3,4,9,15,0.0,131.0,3.3,16.0,131.0,120.48,95.43
2016,3,4,9,30,0.0,146.0,3.5,16.0,146.0,134.39,106.64
2016,3,4,9,45,0.0,124.0,3.7,16.5,124.0,111.92,87.68
2016,3,4,10,0,0.0,102.0,3.9,17.0,102.0,90.82,69.97
2016,3,4,10,15,0.0,78.5,3.9,17.0,78.5,69.54,52.28
2016,3,4,10,30,0.0,55.0,3.9,17.0,55.0,48.67,34.92
2016,3,4,10,45,0.0,45.0,3.95,17.0,45.0,39.82,27.52
2016,3,4,11,0,0.0,35.0,4.0,17.0,35.0,30.96,20.13
2016,3,4,11,15,0.0,50.5,4.0,17.0,50.5,44.72,31.51
2016,3,4,11,30,0.0,66.0,4.0,17.0,66.0,58.5,42.85
2016,3,4,11,45,0.0,78.0,4.05,17.0,78.0,69.19,51.6
2016,3,4,12,0,0.0,90.0,4.1,17.0,90.0,79.89,60.34
2016,3,4,12,15,0.0,69.0,4.2,16.5,69.0,61.19,45.07
2016,3,4,12,30,0.0,48.0,4.3,16.0,48.0,42.52,29.73
2016,3,4,12,45,0.0,42.0,4.4,16.0,42.0,37.2,25.33
2016,3,4,13,0,0.0,36.0,4.5,16.0,36.0,31.87,20.91
2016,3,4,13,15,0.0,35.5,4.45,16.0,35.5,31.42,20.56
2016,3,4,13,30,0.0,35.0,4.4,16.0,35.0,30.97,20.21
2016,3,4,13,45,0.0,82.5,4.35,16.0,82.5,73.15,55.27
2016,3,4,14,0,0.0,130.0,4.3,16.0,130.0,114.12,89.08
2016,3,4,14,15,0.0,124.0,4.1,16.0,124.0,108.79,84.79
2016,3,4,14,30,0.0,118.0,3.9,16.0,118.0,103.48,80.58
2016,3,4,14,45,0.0,137.0,3.75,16.0,137.0,118.58,93.21
2016,3,4,15,0,0.0,156.0,3.6,16.0,156.0,132.52,104.88
2016,3,4,15,15,0.0,97.0,3.55,15.5,97.0,85.22,66.09
2016,3,4,15,30,0.0,38.0,3.5,15.0,38.0,33.53,24.12
2016,3,4,15,45,0.0,74.5,3.5,15.0,74.5,65.89,52.86
2016,3,4,16,0,0.0,111.0,3.5,15.0,111.0,94.48,78.16
2016,3,4,16,15,0.0,95.5,3.6,15.0,95.5,81.83,67.15
2016,3,4,16,30,0.0,80.0,3.7,15.0,80.0,69.04,55.91
2016,3,4,16,45,0.0,64.5,3.8,15.0,64.5,56.13,44.38
2016,3,4,17,0,0.0,49.0,3.9,15.0,49.0,43.07,32.58
2016,3,4,17,15,0.0,35.0,4.05,15.0,35.0,30.87,21.41
2016,3,4,17,30,0.0,21.0,4.2,15.0,21.0,18.49,9.98
2016,3,4,17,45,0.0,10.5,4.35,15.0,10.5,9.23,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,7.5,5.65,14.5,7.5,6.82,0.0
2016,3,5,7,0,0.0,15.0,6.0,15.0,15.0,13.19,3.59
2016,3,5,7,15,0.0,30.0,6.25,15.0,30.0,26.45,16.17
2016,3,5,7,30,0.0,45.0,6.5,15.0,45.0,40.92,28.88
2016,3,5,7,45,0.0,61.5,6.75,15.5,61.5,57.33,43.06
2016,3,5,8,0,0.0,78.0,7.0,16.0,78.0,73.37,56.76
2016,3,5,8,15,0.0,95.5,7.0,16.0,95.5,90.3,71.1
2016,3,5,8,30,0.0,113.0,7.0,16.0,113.0,107.02,85.07
2016,3,5,8,45,16.0,143.5,7.0,16.0,150.5,150.87,122.16
2016,3,5,9,0,32.0,174.0,7.0,16.0,188.0,207.97,169.68
2016,3,5,9,15,16.0,158.0,7.0,16.0,165.0,161.39,130.13
2016,3,5,9,30,0.0,142.0,7.0,16.0,142.0,130.26,103.42
2016,3,5,9,45,0.0,135.0,7.05,16.5,135.0,122.5,96.57
2016,3,5,10,0,0.0,128.0,7.1,17.0,128.0,115.25,90.19
2016,3,5,10,15,6.5,175.5,7.3,17.0,180.0,165.51,131.44
2016,3,5,10,30,13.0,223.0,7.5,17.0,232.0,215.7,172.15
2016,3,5,10,45,6.5,148.5,7.75,17.5,153.0,138.55,108.76
2016,3,5,11,0,0.0,74.0,8.0,18.0,74.0,65.6,48.55
2016,3,5,11,15,0.0,100.0,8.1,18.0,100.0,88.83,67.57
2016,3,5,11,30,0.0,126.0,8.2,18.0,126.0,112.22,86.61
2016,3,5,11,45,0.0,131.5,8.3,18.0,131.5,117.04,90.47
2016,3,5,12,0,0.0,137.0,8.4,18.0,137.0,121.8,94.31
2016,3,5,12,15,78.5,246.5,8.5,17.5,304.0,271.08,216.43
2016,3,5,12,30,157.0,356.0,8.6,17.0,471.0,410.46,327.73
2016,3,5,12,45,85.5,302.0,8.7,17.0,365.0,311.64,248.26
2016,3,5,13,0,14.0,248.0,8.8,17.0,259.0,223.65,177.27
2016,3,5,13,15,14.5,243.0,9.25,17.0,254.0,217.75,172.67
2016,3,5,13,30,15.0,238.0,9.7,17.0,249.0,211.78,167.95
2016,3,5,13,45,7.5,169.0,10.15,17.0,174.5,150.08,118.02
2016,3,5,14,0,0.0,100.0,10.6,17.0,100.0,88.55,67.81
2016,3,5,14,15,0.0,64.5,11.15,16.5,64.5,57.11,41.99
2016,3,5,14,30,0.0,29.0,11.7,16.0,29.0,25.62,15.83
2016,3,5,14,45,0.0,27.5,12.3,16.0,27.5,24.28,14.75
2016,3,5,15,0,0.0,26.0,12.9,16.0,26.0,22.94,13.67
2016,3,5,15,15,0.0,20.5,13.1,16.0,20.5,18.07,9.61
2016,3,5,15,30,0.0,15.0,13.3,16.0,15.0,13.21,6.03
2016,3,5,15,45,0.0,13.0,13.5,16.0,13.0,11.44,4.49
2016,3,5,16,0,0.0,11.0,13.7,16.0,11.0,9.68,2.94
2016,3,5,16,15,0.0,9.5,13.65,15.5,9.5,8.35,1.79
2016,3,5,16,30,0.0,8.0,13.6,15.0,8.0,7.03,0.63
2016,3,5,16,45,0.0,6.5,13.6,15.0,6.5,5.71,0.0
2016,3,5,17,0,0.0,5.0,13.6,15.0,5.0,4.39,0.0
2016,3,5,17,15,0.0,3.5,13.35,15.0,3.5,3.07,0.0
2016,3,5,17,30,0.0,2.0,13.1,15.0,2.0,1.75,0.0
2016,3,5,17,45,0.0,1.0,12.85,15.0,1.0,0.87,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,6,45,62.0,17.0,4.8,12.5,22.0,52.64,0.0
2016,3,6,7,0,124.0,34.0,4.8,13.0,44.0,149.73,106.59
2016,3,6,7,15,236.5,50.0,4.95,13.0,86.5,258.38,211.98
2016,3,6,7,30,349.0,66.0,5.1,13.0,129.0,361.28,303.38
2016,3,6,7,45,426.0,76.5,5.25,13.5,178.0,436.58,368.93
2016,3,6,8,0,503.0,87.0,5.4,14.0,227.0,518.61,437.54
2016,3,6,8,15,555.0,95.0,5.45,14.0,276.5,578.31,486.33
2016,3,6,8,30,607.0,103.0,5.5,14.0,326.0,637.42,532.79
2016,3,6,8,45,643.5,108.5,5.6,14.0,373.5,680.15,565.41
2016,3,6,9,0,680.0,114.0,5.7,14.0,421.0,720.98,596.03
2016,3,6,9,15,706.5,118.5,5.65,14.0,464.5,750.14,616.65
2016,3,6,9,30,733.0,123.0,5.6,14.0,508.0,776.61,635.03
2016,3,6,9,45,575.5,176.0,5.6,14.0,492.0,694.37,568.77
2016,3,6,10,0,418.0,229.0,5.6,14.0,476.0,615.11,502.37
2016,3,6,10,15,443.0,235.5,5.5,14.0,509.5,634.13,516.32
2016,3,6,10,30,468.0,242.0,5.4,14.0,543.0,650.64,527.83
2016,3,6,10,45,419.0,268.0,5.35,14.5,545.5,625.26,504.64
2016,3,6,11,0,370.0,294.0,5.3,15.0,548.0,589.13,473.77
2016,3,6,11,15,332.5,312.0,5.35,15.0,544.5,564.61,453.26
2016,3,6,11,30,295.0,330.0,5.4,15.0,541.0,539.87,432.59
2016,3,6,11,45,354.0,319.5,5.45,15.0,576.0,555.77,445.33
2016,3,6,12,0,413.0,309.0,5.5,15.0,611.0,567.44,454.31
2016,3,6,12,15,353.5,325.5,5.65,15.0,584.5,523.93,418.95
2016,3,6,12,30,294.0,342.0,5.8,15.0,558.0,482.87,385.59
2016,3,6,12,45,232.0,346.5,5.95,15.0,516.5,431.83,344.53
2016,3,6,13,0,170.0,351.0,6.1,15.0,475.0,387.94,309.1
2016,3,6,13,15,168.5,345.0,6.25,15.0,465.0,368.53,293.21
2016,3,6,13,30,167.0,339.0,6.4,15.0,455.0,349.01,277.0
2016,3,6,13,45,197.5,324.0,6.55,15.0,457.5,334.49,264.12
2016,3,6,14,0,228.0,309.0,6.7,15.0,460.0,317.0,248.23
2016,3,6,14,15,165.0,294.5,6.8,14.5,401.0,272.31,213.36
2016,3,6,14,30,102.0,280.0,6.9,14.0,342.0,240.85,190.05
2016,3,6,14,45,89.0,260.0,7.05,14.0,312.0,214.84,169.44
2016,3,6,15,0,76.0,240.0,7.2,14.0,282.0,190.61,150.83
2016,3,6,15,15,45.0,206.5,7.3,14.0,231.0,159.43,127.52
2016,3,6,15,30,14.0,173.0,7.4,14.0,180.0,141.79,119.48
2016,3,6,15,45,7.0,153.0,7.5,14.0,156.5,126.39,106.34
2016,3,6,16,0,0.0,133.0,7.6,14.0,133.0,110.79,92.89
2016,3,6,16,15,0.0,115.0,7.65,13.5,115.0,96.48,80.59
2016,3,6,16,30,0.0,97.0,7.7,13.0,97.0,82.01,67.94
2016,3,6,16,45,0.0,77.5,7.8,13.0,77.5,66.25,53.8
2016,3,6,17,0,0.0,58.0,7.9,13.0,58.0,50.27,39.28
2016,3,6,17,15,0.0,41.5,7.95,12.5,41.5,36.42,26.6
2016,3,6,17,30,0.0,25.0,8.0,12.0,25.0,22.03,13.32
2016,3,6,17,45,0.0,12.5,8.1,12.0,12.5,10.99,0.97
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,6,45,16.5,14.5,4.8,10.0,16.0,23.15,0.0
2016,3,7,7,0,33.0,29.0,5.0,10.0,32.0,66.18,46.06
2016,3,7,7,15,61.5,49.5,5.2,10.0,59.5,112.39,90.59
2016,3,7,7,30,90.0,70.0,5.4,10.0,87.0,157.76,131.83
2016,3,7,7,45,103.5,92.0,5.65,10.5,117.0,194.71,164.62
2016,3,7,8,0,117.0,114.0,5.9,11.0,147.0,231.07,196.08
2016,3,7,8,15,129.0,134.5,5.95,11.0,177.0,263.68,223.92
2016,3,7,8,30,141.0,155.0,6.0,11.0,207.0,295.92,250.87
2016,3,7,8,45,165.5,175.5,6.05,11.0,245.0,337.79,285.73
2016,3,7,9,0,190.0,196.0,6.1,11.0,283.0,379.26,319.7
2016,3,7,9,15,231.5,211.5,6.1,11.0,327.5,428.06,359.7
2016,3,7,9,30,273.0,227.0,6.1,11.0,372.0,491.52,410.67
2016,3,7,9,45,193.0,250.0,6.1,11.0,356.0,430.74,358.14
2016,3,7,10,0,113.0,273.0,6.1,11.0,340.0,370.09,305.76
2016,3,7,10,15,68.5,261.0,6.2,11.0,302.5,314.76,258.93
2016,3,7,10,30,24.0,249.0,6.3,11.0,265.0,250.0,204.12
2016,3,7,10,45,16.0,233.0,6.4,11.5,244.5,226.0,183.59
2016,3,7,11,0,8.0,217.0,6.5,12.0,224.0,203.06,163.97
2016,3,7,11,15,158.5,273.5,6.65,12.0,388.5,386.69,317.14
2016,3,7,11,30,309.0,330.0,6.8,12.0,553.0,550.97,449.42
2016,3,7,11,45,187.5,333.0,6.95,12.0,468.5,445.88,362.93
2016,3,7,12,0,66.0,336.0,7.1,12.0,384.0,350.23,283.69
2016,3,7,12,15,98.0,347.5,7.25,12.0,420.0,374.31,303.52
2016,3,7,12,30,130.0,359.0,7.4,12.0,456.0,397.91,322.47
2016,3,7,12,45,114.5,352.5,7.6,12.0,437.0,371.08,300.44
2016,3,7,13,0,99.0,346.0,7.8,12.0,418.0,348.16,281.63
2016,3,7,13,15,179.5,338.0,7.85,12.0,465.0,368.73,297.73
2016,3,7,13,30,260.0,330.0,7.9,12.0,512.0,379.24,304.5
2016,3,7,13,45,452.0,258.0,7.95,12.5,563.0,372.76,294.13
2016,3,7,14,0,644.0,186.0,8.0,13.0,614.0,349.3,266.77
2016,3,7,14,15,601.5,189.5,8.0,13.0,575.5,301.95,224.77
2016,3,7,14,30,559.0,193.0,8.0,13.0,537.0,257.84,186.47
2016,3,7,14,45,279.5,108.5,8.05,13.0,280.5,119.39,82.43
2016,3,7,15,0,0.0,24.0,8.1,13.0,24.0,21.18,12.38
2016,3,7,15,15,92.5,117.0,8.0,13.0,162.0,95.42,73.26
2016,3,7,15,30,185.0,210.0,7.9,13.0,300.0,149.99,127.15
2016,3,7,15,45,423.0,154.5,7.85,13.0,332.0,104.02,86.99
2016,3,7,16,0,661.0,99.0,7.8,13.0,364.0,68.94,56.08
2016,3,7,16,15,617.0,92.5,7.7,12.5,315.0,66.17,53.85
2016,3,7,16,30,573.0,86.0,7.6,12.0,266.0,63.33,51.47
2016,3,7,16,45,514.0,77.0,7.5,12.0,217.0,58.25,46.85
2016,3,7,17,0,455.0,68.0,7.4,12.0,168.0,53.01,41.92
2016,3,7,17,15,359.0,56.0,7.35,11.5,121.5,42.79,32.4
2016,3,7,17,30,263.0,44.0,7.3,11.0,75.0,34.11,23.92
2016,3,7,17,45,131.5,22.0,7.3,11.0,37.5,17.19,5.64
2016,3,7,18,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,7.3,10.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,9.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,6,45,144.5,15.5,4.0,9.5,28.5,130.61,0.0
2016,3,8,7,0,289.0,31.0,4.0,10.0,57.0,264.77,205.39
2016,3,8,7,15,398.0,42.0,3.95,10.5,103.0,360.18,300.14
2016,3,8,7,30,507.0,53.0,3.9,11.0,149.0,462.07,389.38
2016,3,8,7,45,564.0,61.5,3.9,11.5,199.0,527.36,444.48
2016,3,8,8,0,621.0,70.0,3.9,12.0,249.0,593.57,497.55
2016,3,8,8,15,664.5,76.0,3.8,12.0,299.0,646.29,538.41
2016,3,8,8,30,708.0,82.0,3.7,12.0,349.0,698.17,577.17
2016,3,8,8,45,723.0,90.5,3.65,12.5,394.0,728.61,597.5
2016,3,8,9,0,738.0,99.0,3.6,13.0,439.0,756.46,615.44
2016,3,8,9,15,760.0,102.5,3.5,13.0,482.0,781.22,631.65
2016,3,8,9,30,782.0,106.0,3.4,13.0,525.0,798.94,642.48
2016,3,8,9,45,611.5,166.5,3.3,13.0,508.5,724.63,584.45
2016,3,8,10,0,441.0,227.0,3.2,13.0,492.0,635.31,511.94
2016,3,8,10,15,451.0,237.5,3.15,13.0,521.0,646.09,519.26
2016,3,8,10,30,461.0,248.0,3.1,13.0,550.0,654.47,524.11
2016,3,8,10,45,385.5,281.0,3.05,13.0,540.0,603.35,482.64
2016,3,8,11,0,310.0,314.0,3.0,13.0,530.0,564.94,450.81
2016,3,8,11,15,204.5,329.0,2.9,13.0,472.5,476.68,380.55
2016,3,8,11,30,99.0,344.0,2.8,13.0,415.0,394.74,314.54
2016,3,8,11,45,53.0,280.0,2.75,13.0,318.5,294.95,235.65
2016,3,8,12,0,7.0,216.0,2.7,13.0,222.0,197.2,156.81
2016,3,8,12,15,53.0,285.5,2.7,13.0,325.5,290.48,232.27
2016,3,8,12,30,99.0,355.0,2.7,13.0,429.0,373.57,297.22
2016,3,8,12,45,78.5,341.0,2.75,13.0,399.5,341.65,271.56
2016,3,8,13,0,58.0,327.0,2.8,13.0,370.0,311.8,247.99
2016,3,8,13,15,30.0,252.5,2.9,13.0,275.0,231.45,184.35
2016,3,8,13,30,2.0,178.0,3.0,13.0,180.0,156.44,124.15
2016,3,8,13,45,7.5,204.0,3.2,13.0,209.5,179.35,143.02
2016,3,8,14,0,13.0,230.0,3.4,13.0,239.0,200.59,160.27
2016,3,8,14,15,6.5,200.5,3.3,12.5,205.0,173.24,138.57
2016,3,8,14,30,0.0,171.0,3.2,12.0,171.0,146.87,117.64
2016,3,8,14,45,1.0,172.5,3.15,12.0,173.0,147.09,118.06
2016,3,8,15,0,2.0,174.0,3.1,12.0,175.0,146.81,118.06
2016,3,8,15,15,1.0,160.5,2.8,12.0,161.0,134.84,108.43
2016,3,8,15,30,0.0,147.0,2.5,12.0,147.0,123.42,103.81
2016,3,8,15,45,0.0,109.5,2.25,12.0,109.5,94.4,78.6
2016,3,8,16,0,0.0,72.0,2.0,12.0,72.0,63.67,51.56
2016,3,8,16,15,0.0,62.5,1.65,11.5,62.5,55.22,44.25
2016,3,8,16,30,0.0,53.0,1.3,11.0,53.0,46.78,36.81
2016,3,8,16,45,0.0,43.5,1.0,11.0,43.5,38.36,29.2
2016,3,8,17,0,0.0,34.0,0.7,11.0,34.0,29.95,21.49
2016,3,8,17,15,0.0,24.5,1.05,10.5,24.5,21.56,13.72
2016,3,8,17,30,0.0,15.0,1.4,10.0,15.0,13.18,5.91
2016,3,8,17,45,0.0,8.5,1.75,10.0,8.5,7.46,0.0
2016,3,8,18,0,0.0,2.0,2.1,10.0,2.0,1.82,0.0
2016,3,8,18,15,0.0,1.0,2.2,10.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,6.5,4.35,11.5,6.5,5.7,0.0
2016,3,9,7,0,0.0,13.0,4.4,12.0,13.0,11.42,3.46
2016,3,9,7,15,0.0,23.0,4.4,12.0,23.0,20.24,11.46
2016,3,9,7,30,0.0,33.0,4.4,12.0,33.0,29.07,19.31
2016,3,9,7,45,0.0,44.0,4.4,12.5,44.0,38.81,27.83
2016,3,9,8,0,0.0,55.0,4.4,13.0,55.0,48.56,36.22
2016,3,9,8,15,0.0,66.0,4.3,13.0,66.0,58.33,44.58
2016,3,9,8,30,0.0,77.0,4.2,13.0,77.0,68.44,53.12
2016,3,9,8,45,0.0,87.0,4.1,13.5,87.0,77.73,60.74
2016,3,9,9,0,0.0,97.0,4.0,14.0,97.0,86.98,68.23
2016,3,9,9,15,77.0,170.0,3.9,14.0,212.0,236.03,194.44
2016,3,9,9,30,154.0,243.0,3.8,14.0,327.0,396.35,324.21
2016,3,9,9,45,189.0,259.5,3.75,14.5,369.5,439.07,356.53
2016,3,9,10,0,224.0,276.0,3.7,15.0,412.0,480.58,387.73
2016,3,9,10,15,231.5,291.0,3.7,15.0,438.0,495.98,398.52
2016,3,9,10,30,239.0,306.0,3.7,15.0,464.0,509.98,408.32
2016,3,9,10,45,214.0,321.0,3.7,15.5,466.5,496.38,395.5
2016,3,9,11,0,189.0,336.0,3.7,16.0,469.0,482.34,382.61
2016,3,9,11,15,202.5,344.0,3.7,16.0,489.5,490.5,388.47
2016,3,9,11,30,216.0,352.0,3.7,16.0,510.0,497.06,392.97
2016,3,9,11,45,167.5,356.5,3.75,16.5,480.0,454.78,358.5
2016,3,9,12,0,119.0,361.0,3.8,17.0,450.0,414.74,326.03
2016,3,9,12,15,88.0,347.5,3.8,17.0,413.5,368.43,289.75
2016,3,9,12,30,57.0,334.0,3.8,17.0,377.0,330.33,259.71
2016,3,9,12,45,43.5,314.5,3.85,17.0,347.5,299.8,235.8
2016,3,9,13,0,30.0,295.0,3.9,17.0,318.0,271.02,213.19
2016,3,9,13,15,27.0,284.5,3.9,17.0,304.5,256.3,201.65
2016,3,9,13,30,24.0,274.0,3.9,17.0,291.0,245.55,193.22
2016,3,9,13,45,50.5,290.0,3.9,17.0,324.5,259.71,204.06
2016,3,9,14,0,77.0,306.0,3.9,17.0,358.0,273.24,213.92
2016,3,9,14,15,53.0,276.0,3.9,17.0,311.0,236.68,185.41
2016,3,9,14,30,29.0,246.0,3.9,17.0,264.0,203.44,159.82
2016,3,9,14,45,54.5,246.5,3.9,17.0,278.0,202.03,157.84
2016,3,9,15,0,80.0,247.0,3.9,17.0,292.0,196.83,153.11
2016,3,9,15,15,59.0,221.5,3.85,17.0,253.5,170.33,133.86
2016,3,9,15,30,38.0,196.0,3.8,17.0,215.0,148.83,123.67
2016,3,9,15,45,49.0,181.5,3.8,17.0,203.0,138.72,115.38
2016,3,9,16,0,60.0,167.0,3.8,17.0,191.0,128.32,106.74
2016,3,9,16,15,53.0,146.5,3.65,16.5,166.0,113.9,94.68
2016,3,9,16,30,46.0,126.0,3.5,16.0,141.0,99.14,82.09
2016,3,9,16,45,38.5,105.0,3.35,15.5,116.0,83.73,68.68
2016,3,9,17,0,31.0,84.0,3.2,15.0,91.0,67.98,54.67
2016,3,9,17,15,17.5,63.0,3.15,14.5,67.0,51.89,40.09
2016,3,9,17,30,4.0,42.0,3.1,14.0,43.0,35.91,25.36
2016,3,9,17,45,2.0,24.5,3.1,14.0,25.0,21.32,9.79
2016,3,9,18,0,0.0,7.0,3.1,14.0,7.0,6.37,0.0
2016,3,9,18,15,0.0,3.5,3.15,14.0,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,15.5,6.05,13.5,15.5,13.66,0.0
2016,3,10,7,0,0.0,31.0,6.2,14.0,31.0,29.91,18.31
2016,3,10,7,15,10.5,51.5,6.3,14.0,54.0,59.76,44.78
2016,3,10,7,30,21.0,72.0,6.4,14.0,77.0,97.27,77.61
2016,3,10,7,45,30.0,93.5,6.5,14.5,101.5,127.75,104.08
2016,3,10,8,0,39.0,115.0,6.6,15.0,126.0,157.81,129.71
2016,3,10,8,15,46.5,135.0,6.8,15.0,151.0,184.35,152.14
2016,3,10,8,30,54.0,155.0,7.0,15.0,176.0,210.72,174.09
2016,3,10,8,45,91.0,180.0,7.2,15.5,221.0,267.56,221.54
2016,3,10,9,0,128.0,205.0,7.4,16.0,266.0,339.44,280.24
2016,3,10,9,15,64.0,133.5,7.4,16.0,164.0,184.74,151.13
2016,3,10,9,30,0.0,62.0,7.4,16.0,62.0,54.83,40.44
2016,3,10,9,45,0.0,104.0,7.4,16.5,104.0,92.74,71.81
2016,3,10,10,0,0.0,146.0,7.4,17.0,146.0,132.2,103.98
2016,3,10,10,15,0.0,80.0,7.3,17.0,80.0,70.9,53.29
2016,3,10,10,30,0.0,14.0,7.2,17.0,14.0,12.37,4.65
2016,3,10,10,45,0.0,20.5,7.1,17.0,20.5,18.13,9.43
2016,3,10,11,0,0.0,27.0,7.0,17.0,27.0,23.89,14.2
2016,3,10,11,15,0.0,71.5,6.85,17.0,71.5,63.41,46.84
2016,3,10,11,30,0.0,116.0,6.7,17.0,116.0,103.22,79.43
2016,3,10,11,45,0.0,117.5,6.6,17.0,117.5,104.5,80.4
2016,3,10,12,0,0.0,119.0,6.5,17.0,119.0,105.76,81.4
2016,3,10,12,15,3.0,160.5,6.35,17.0,163.0,144.43,112.88
2016,3,10,12,30,6.0,202.0,6.2,17.0,207.0,182.32,143.47
2016,3,10,12,45,3.0,135.5,6.05,17.0,138.0,121.67,94.35
2016,3,10,13,0,0.0,69.0,5.9,17.0,69.0,61.2,44.93
2016,3,10,13,15,0.0,43.0,5.65,17.0,43.0,38.09,25.92
2016,3,10,13,30,0.0,17.0,5.4,17.0,17.0,15.04,6.84
2016,3,10,13,45,0.0,52.0,5.2,17.0,52.0,46.06,32.6
2016,3,10,14,0,0.0,87.0,5.0,17.0,87.0,77.16,58.32
2016,3,10,14,15,0.0,82.0,4.8,17.0,82.0,72.69,54.72
2016,3,10,14,30,0.0,77.0,4.6,17.0,77.0,68.22,51.13
2016,3,10,14,45,0.0,44.0,4.45,17.0,44.0,38.9,26.88
2016,3,10,15,0,0.0,11.0,4.3,17.0,11.0,9.7,2.5
2016,3,10,15,15,0.0,39.5,4.2,16.5,39.5,34.88,23.75
2016,3,10,15,30,0.0,68.0,4.1,16.0,68.0,60.13,47.36
2016,3,10,15,45,0.0,61.0,4.05,16.0,61.0,53.9,42.01
2016,3,10,16,0,0.0,54.0,4.0,16.0,54.0,47.68,36.65
2016,3,10,16,15,0.0,46.5,4.0,15.5,46.5,41.02,30.92
2016,3,10,16,30,0.0,39.0,4.0,15.0,39.0,34.38,25.12
2016,3,10,16,45,0.0,32.0,4.0,15.0,32.0,28.18,19.57
2016,3,10,17,0,0.0,25.0,4.0,15.0,25.0,21.99,13.97
2016,3,10,17,15,0.0,18.5,4.2,15.0,18.5,16.26,8.72
2016,3,10,17,30,0.0,12.0,4.4,15.0,12.0,10.53,3.45
2016,3,10,17,45,0.0,6.5,4.6,15.0,6.5,5.7,0.0
2016,3,10,18,0,0.0,1.0,4.8,15.0,1.0,0.91,0.0
2016,3,10,18,15,0.0,0.5,4.95,14.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,10.85,13.0,1.5,1.31,0.0
2016,3,11,7,0,0.0,3.0,10.9,13.0,3.0,2.63,0.0
2016,3,11,7,15,0.0,6.0,10.5,13.0,6.0,5.26,0.0
2016,3,11,7,30,0.0,9.0,10.1,13.0,9.0,7.9,1.11
2016,3,11,7,45,0.0,11.5,9.75,13.0,11.5,10.1,3.05
2016,3,11,8,0,0.0,14.0,9.4,13.0,14.0,12.31,4.97
2016,3,11,8,15,0.0,17.0,9.25,13.0,17.0,14.95,7.25
2016,3,11,8,30,0.0,20.0,9.1,13.0,20.0,17.61,9.5
2016,3,11,8,45,0.0,65.5,8.95,13.0,65.5,57.89,43.95
2016,3,11,9,0,0.0,111.0,8.8,13.0,111.0,100.63,80.08
2016,3,11,9,15,0.0,81.5,8.55,13.0,81.5,72.15,55.75
2016,3,11,9,30,0.0,52.0,8.3,13.0,52.0,45.96,33.44
2016,3,11,9,45,4.5,128.5,8.05,13.5,131.5,119.72,95.41
2016,3,11,10,0,9.0,205.0,7.8,14.0,211.0,197.38,159.34
2016,3,11,10,15,12.0,220.5,7.75,14.0,228.5,213.63,172.36
2016,3,11,10,30,15.0,236.0,7.7,14.0,246.0,229.6,185.16
2016,3,11,10,45,8.0,203.5,7.7,14.0,209.5,191.29,153.34
2016,3,11,11,0,1.0,171.0,7.7,14.0,173.0,154.56,122.82
2016,3,11,11,15,17.5,237.5,7.7,14.0,251.0,228.22,183.39
2016,3,11,11,30,34.0,304.0,7.7,14.0,329.0,308.55,248.37
2016,3,11,11,45,133.0,335.0,7.7,14.0,435.0,410.94,332.16
2016,3,11,12,0,232.0,366.0,7.7,14.0,541.0,496.8,401.04
2016,3,11,12,15,365.5,324.5,7.75,14.0,600.5,535.91,433.25
2016,3,11,12,30,499.0,283.0,7.8,14.0,660.0,563.46,455.37
2016,3,11,12,45,529.0,269.0,7.9,14.0,665.5,541.1,436.41
2016,3,11,13,0,559.0,255.0,8.0,14.0,671.0,515.39,414.26
2016,3,11,13,15,499.5,272.5,8.15,14.0,638.5,469.03,375.02
2016,3,11,13,30,440.0,290.0,8.3,14.0,606.0,426.44,338.83
2016,3,11,13,45,236.0,282.5,8.5,14.0,452.0,317.29,251.71
2016,3,11,14,0,32.0,275.0,8.7,14.0,298.0,236.45,189.3
2016,3,11,14,15,29.5,260.5,8.65,13.5,280.5,219.71,176.12
2016,3,11,14,30,27.0,246.0,8.6,13.0,263.0,211.14,169.63
2016,3,11,14,45,17.5,218.5,8.6,13.0,229.0,185.15,148.81
2016,3,11,15,0,8.0,191.0,8.6,13.0,195.0,160.55,129.19
2016,3,11,15,15,4.0,118.5,8.55,12.5,120.5,103.02,81.73
2016,3,11,15,30,0.0,46.0,8.5,12.0,46.0,40.62,30.69
2016,3,11,15,45,0.0,26.0,8.5,12.0,26.0,22.92,14.93
2016,3,11,16,0,0.0,6.0,8.5,12.0,6.0,5.28,0.0
2016,3,11,16,15,0.0,5.0,8.45,11.5,5.0,4.39,0.0
2016,3,11,16,30,0.0,4.0,8.4,11.0,4.0,3.51,0.0
2016,3,11,16,45,0.0,3.0,8.4,11.0,3.0,2.63,0.0
2016,3,11,17,0,0.0,2.0,8.4,11.0,2.0,1.75,0.0
2016,3,11,17,15,0.0,1.5,8.35,11.0,1.5,1.31,0.0
2016,3,11,17,30,0.0,1.0,8.3,11.0,1.0,0.88,0.0
2016,3,11,17,45,0.0,0.5,8.25,11.0,0.5,0.44,0.0
2016,3,11,18,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,9.0,5.05,10.5,9.0,7.9,0.0
2016,3,12,7,0,0.0,18.0,5.3,11.0,18.0,15.83,7.41
2016,3,12,7,15,0.0,31.5,5.6,11.0,31.5,27.76,18.03
2016,3,12,7,30,0.0,45.0,5.9,11.0,45.0,39.71,28.62
2016,3,12,7,45,0.0,60.0,6.2,11.5,60.0,53.79,40.89
2016,3,12,8,0,0.0,75.0,6.5,12.0,75.0,68.23,53.28
2016,3,12,8,15,0.0,90.0,6.7,12.0,90.0,82.53,65.49
2016,3,12,8,30,0.0,105.0,6.9,12.0,105.0,96.71,77.44
2016,3,12,8,45,0.0,105.5,7.1,12.5,105.5,95.93,76.4
2016,3,12,9,0,0.0,106.0,7.3,13.0,106.0,95.61,75.76
2016,3,12,9,15,129.5,174.0,7.4,13.0,246.0,299.64,250.44
2016,3,12,9,30,259.0,242.0,7.5,13.0,386.0,500.88,416.04
2016,3,12,9,45,143.0,241.5,7.65,13.0,322.0,380.42,314.36
2016,3,12,10,0,27.0,241.0,7.8,13.0,258.0,248.82,202.61
2016,3,12,10,15,83.5,280.5,7.8,13.0,336.0,348.21,285.1
2016,3,12,10,30,140.0,320.0,7.8,13.0,414.0,444.64,363.32
2016,3,12,10,45,109.5,325.0,7.8,13.5,400.5,405.15,329.43
2016,3,12,11,0,79.0,330.0,7.8,14.0,387.0,379.37,306.79
2016,3,12,11,15,55.0,314.5,7.8,14.0,354.5,339.45,273.84
2016,3,12,11,30,31.0,299.0,7.8,14.0,322.0,301.52,242.48
2016,3,12,11,45,26.0,290.5,7.8,14.0,310.0,285.79,229.54
2016,3,12,12,0,21.0,282.0,7.8,14.0,298.0,266.05,213.38
2016,3,12,12,15,16.0,262.0,7.8,14.0,274.5,242.87,194.5
2016,3,12,12,30,11.0,242.0,7.8,14.0,251.0,220.48,176.26
2016,3,12,12,45,5.5,183.0,7.85,14.0,187.5,164.66,130.76
2016,3,12,13,0,0.0,124.0,7.9,14.0,124.0,109.78,85.68
2016,3,12,13,15,4.0,172.0,7.9,14.0,175.0,153.01,121.36
2016,3,12,13,30,8.0,220.0,7.9,14.0,226.0,194.46,155.32
2016,3,12,13,45,10.0,225.0,7.9,14.0,232.5,197.85,158.14
2016,3,12,14,0,12.0,230.0,7.9,14.0,239.0,200.71,160.56
2016,3,12,14,15,8.0,211.0,7.8,14.0,217.0,182.38,145.81
2016,3,12,14,30,4.0,192.0,7.7,14.0,195.0,164.7,131.63
2016,3,12,14,45,15.0,206.5,7.65,14.0,215.5,175.91,140.66
2016,3,12,15,0,26.0,221.0,7.6,14.0,236.0,184.53,147.64
2016,3,12,15,15,13.0,128.5,7.45,14.0,136.0,111.48,88.02
2016,3,12,15,30,0.0,36.0,7.3,14.0,36.0,31.77,22.58
2016,3,12,15,45,21.5,101.5,7.15,14.0,110.5,85.2,70.01
2016,3,12,16,0,43.0,167.0,7.0,14.0,185.0,128.68,108.5
2016,3,12,16,15,35.0,147.0,6.9,13.5,160.5,114.57,96.5
2016,3,12,16,30,27.0,127.0,6.8,13.0,136.0,100.13,84.03
2016,3,12,16,45,18.0,105.5,6.7,13.0,111.0,87.29,72.61
2016,3,12,17,0,9.0,84.0,6.6,13.0,86.0,70.19,57.17
2016,3,12,17,15,4.5,62.5,6.45,13.0,63.5,52.92,41.37
2016,3,12,17,30,0.0,41.0,6.3,13.0,41.0,35.41,25.24
2016,3,12,17,45,0.0,23.5,6.15,13.0,23.5,20.72,10.71
2016,3,12,18,0,0.0,6.0,6.0,13.0,6.0,5.46,0.0
2016,3,12,18,15,0.0,3.0,6.0,13.0,3.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,5.6,13.5,1.5,1.31,0.0
2016,3,13,7,0,0.0,3.0,5.8,14.0,3.0,2.63,0.0
2016,3,13,7,15,0.0,5.0,5.9,14.0,5.0,4.38,0.0
2016,3,13,7,30,0.0,7.0,6.0,14.0,7.0,6.14,0.0
2016,3,13,7,45,0.0,9.5,6.1,14.0,9.5,8.34,1.52
2016,3,13,8,0,0.0,12.0,6.2,14.0,12.0,10.55,3.43
2016,3,13,8,15,0.0,14.5,6.25,14.0,14.5,12.75,5.31
2016,3,13,8,30,0.0,17.0,6.3,14.0,17.0,14.96,7.19
2016,3,13,8,45,0.0,26.5,6.35,14.0,26.5,23.35,14.33
2016,3,13,9,0,0.0,36.0,6.4,14.0,36.0,31.76,21.43
2016,3,13,9,15,0.0,90.0,6.45,14.0,90.0,79.82,61.97
2016,3,13,9,30,0.0,144.0,6.5,14.0,144.0,131.44,104.91
2016,3,13,9,45,0.0,119.0,6.55,14.0,119.0,106.79,84.11
2016,3,13,10,0,0.0,94.0,6.6,14.0,94.0,83.37,64.42
2016,3,13,10,15,0.0,92.0,6.6,14.0,92.0,81.6,62.81
2016,3,13,10,30,0.0,90.0,6.6,14.0,90.0,79.84,61.23
2016,3,13,10,45,0.0,85.0,6.6,14.0,85.0,75.41,57.45
2016,3,13,11,0,0.0,80.0,6.6,14.0,80.0,70.98,53.69
2016,3,13,11,15,0.0,102.0,6.6,14.0,102.0,90.67,69.97
2016,3,13,11,30,0.0,124.0,6.6,14.0,124.0,110.43,86.22
2016,3,13,11,45,5.5,181.5,6.6,14.5,186.0,165.97,131.63
2016,3,13,12,0,11.0,239.0,6.6,15.0,248.0,220.62,175.62
2016,3,13,12,15,5.5,191.5,6.6,15.0,196.0,173.59,137.36
2016,3,13,12,30,0.0,144.0,6.6,15.0,144.0,127.67,99.87
2016,3,13,12,45,0.0,148.0,6.65,15.0,148.0,130.96,102.62
2016,3,13,13,0,0.0,152.0,6.7,15.0,152.0,134.19,105.31
2016,3,13,13,15,0.0,153.5,6.65,15.0,153.5,135.19,106.2
2016,3,13,13,30,0.0,155.0,6.6,15.0,155.0,136.15,107.08
2016,3,13,13,45,0.0,123.0,6.6,15.0,123.0,108.5,84.49
2016,3,13,14,0,0.0,91.0,6.6,15.0,91.0,80.74,61.69
2016,3,13,14,15,0.0,123.0,6.5,15.0,123.0,108.11,84.47
2016,3,13,14,30,0.0,155.0,6.4,15.0,155.0,134.24,106.18
2016,3,13,14,45,0.0,92.0,6.3,15.0,92.0,81.56,62.72
2016,3,13,15,0,0.0,29.0,6.2,15.0,29.0,25.61,15.96
