Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,15,0.0,55.0,6.1,14.5,55.0,48.62,35.52
2016,3,13,15,30,0.0,81.0,6.0,14.0,81.0,71.7,57.89
2016,3,13,15,45,0.0,44.5,5.95,14.0,44.5,39.28,29.34
2016,3,13,16,0,0.0,8.0,5.9,14.0,8.0,7.04,0.64
2016,3,13,16,15,0.0,6.5,5.85,14.0,6.5,5.71,0.0
2016,3,13,16,30,0.0,5.0,5.8,14.0,5.0,4.39,0.0
2016,3,13,16,45,0.0,4.0,5.75,14.0,4.0,3.51,0.0
2016,3,13,17,0,0.0,3.0,5.7,14.0,3.0,2.63,0.0
2016,3,13,17,15,0.0,2.0,5.55,14.0,2.0,1.75,0.0
2016,3,13,17,30,0.0,1.0,5.4,14.0,1.0,0.88,0.0
2016,3,13,17,45,0.0,0.5,5.3,14.0,0.5,0.44,0.0
2016,3,13,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.0,4.25,10.5,4.0,0.0,0.0
2016,3,14,6,30,0.0,8.0,4.3,11.0,8.0,7.28,0.0
2016,3,14,6,45,62.0,28.0,4.35,11.5,35.5,85.35,51.84
2016,3,14,7,0,124.0,48.0,4.4,12.0,63.0,168.61,136.2
2016,3,14,7,15,183.0,67.5,4.4,12.0,102.0,235.9,197.32
2016,3,14,7,30,242.0,87.0,4.4,12.0,141.0,305.96,259.19
2016,3,14,7,45,279.5,106.0,4.4,12.0,183.0,361.19,306.78
2016,3,14,8,0,317.0,125.0,4.4,12.0,225.0,417.16,353.55
2016,3,14,8,15,371.5,130.5,4.35,12.0,267.5,485.96,409.62
2016,3,14,8,30,426.0,136.0,4.3,12.0,310.0,540.64,453.23
2016,3,14,8,45,438.5,152.5,4.25,12.5,350.5,573.33,476.53
2016,3,14,9,0,451.0,169.0,4.2,13.0,391.0,604.13,497.91
2016,3,14,9,15,450.0,187.5,4.1,13.0,425.5,623.53,510.58
2016,3,14,9,30,449.0,206.0,4.0,13.0,460.0,640.46,521.39
2016,3,14,9,45,420.5,230.5,3.95,13.0,481.0,637.68,516.62
2016,3,14,10,0,392.0,255.0,3.9,13.0,502.0,618.38,499.81
2016,3,14,10,15,486.5,234.5,3.85,13.0,556.5,682.51,549.18
2016,3,14,10,30,581.0,214.0,3.8,13.0,611.0,728.92,584.25
2016,3,14,10,45,530.5,243.0,3.8,13.5,615.5,703.02,560.95
2016,3,14,11,0,480.0,272.0,3.8,14.0,620.0,675.3,536.93
2016,3,14,11,15,350.0,318.0,3.8,14.0,575.0,592.02,470.76
2016,3,14,11,30,220.0,364.0,3.8,14.0,530.0,514.36,408.4
2016,3,14,11,45,330.5,338.0,3.85,14.0,590.0,564.39,448.52
2016,3,14,12,0,441.0,312.0,3.9,14.0,650.0,604.63,479.76
2016,3,14,12,15,370.5,336.0,3.95,14.0,620.0,552.41,437.98
2016,3,14,12,30,300.0,360.0,4.0,14.0,590.0,508.54,402.81
2016,3,14,12,45,472.5,293.0,4.05,14.5,652.5,533.1,421.91
2016,3,14,13,0,645.0,226.0,4.1,15.0,715.0,542.15,427.1
2016,3,14,13,15,532.0,265.0,4.25,15.0,663.0,482.66,378.89
2016,3,14,13,30,419.0,304.0,4.4,15.0,611.0,431.46,337.58
2016,3,14,13,45,615.0,222.0,4.55,15.0,656.5,416.62,321.44
2016,3,14,14,0,811.0,140.0,4.7,15.0,702.0,384.95,288.46
2016,3,14,14,15,799.0,137.5,4.8,14.5,671.0,332.99,242.09
2016,3,14,14,30,787.0,135.0,4.9,14.0,640.0,275.5,191.27
2016,3,14,14,45,769.5,132.0,5.05,14.0,603.0,222.64,145.43
2016,3,14,15,0,752.0,129.0,5.2,14.0,566.0,171.29,104.89
2016,3,14,15,15,729.5,125.0,5.25,14.0,523.0,120.67,73.49
2016,3,14,15,30,707.0,121.0,5.3,14.0,480.0,78.58,63.88
2016,3,14,15,45,626.0,120.5,5.4,14.0,416.5,80.38,65.69
2016,3,14,16,0,545.0,120.0,5.5,14.0,353.0,82.57,67.82
2016,3,14,16,15,554.0,108.5,5.4,13.5,320.0,76.87,63.08
2016,3,14,16,30,563.0,97.0,5.3,13.0,287.0,70.79,57.9
2016,3,14,16,45,502.0,88.0,5.25,12.5,237.0,66.08,53.82
2016,3,14,17,0,441.0,79.0,5.2,12.0,187.0,58.82,47.27
2016,3,14,17,15,353.5,66.5,5.15,11.5,139.5,50.28,39.35
2016,3,14,17,30,266.0,54.0,5.1,11.0,92.0,41.5,30.93
2016,3,14,17,45,133.0,36.0,5.05,11.0,55.0,28.79,17.98
2016,3,14,18,0,0.0,18.0,5.0,11.0,18.0,15.53,0.0
2016,3,14,18,15,0.0,9.0,4.95,10.5,9.0,8.19,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,6.0,3.4,9.0,6.0,0.0,0.0
2016,3,15,6,30,0.0,12.0,3.4,9.0,12.0,10.91,0.0
2016,3,15,6,45,166.0,27.0,3.4,9.5,47.5,176.51,122.43
2016,3,15,7,0,332.0,42.0,3.4,10.0,83.0,314.41,260.0
2016,3,15,7,15,423.5,52.0,3.4,10.5,131.0,402.02,338.68
2016,3,15,7,30,515.0,62.0,3.4,11.0,179.0,493.95,417.0
2016,3,15,7,45,582.0,67.5,3.4,11.5,231.0,564.91,474.4
2016,3,15,8,0,649.0,73.0,3.4,12.0,283.0,637.02,530.17
2016,3,15,8,15,688.5,78.0,3.4,12.5,333.5,686.72,566.45
2016,3,15,8,30,728.0,83.0,3.4,13.0,384.0,735.34,600.78
2016,3,15,8,45,758.5,86.0,3.4,13.5,432.5,768.08,622.26
2016,3,15,9,0,789.0,89.0,3.4,14.0,481.0,803.28,645.21
2016,3,15,9,15,808.5,92.0,3.35,14.0,524.5,826.36,659.84
2016,3,15,9,30,828.0,95.0,3.3,14.0,568.0,846.42,672.25
2016,3,15,9,45,844.0,96.5,3.3,14.5,606.5,858.43,677.92
2016,3,15,10,0,860.0,98.0,3.3,15.0,645.0,867.06,681.3
2016,3,15,10,15,870.5,100.0,3.25,15.0,676.5,860.78,675.14
2016,3,15,10,30,881.0,102.0,3.2,15.0,708.0,858.66,672.25
2016,3,15,10,45,889.5,102.5,3.2,15.5,733.0,849.75,663.71
2016,3,15,11,0,898.0,103.0,3.2,16.0,758.0,837.37,652.95
2016,3,15,11,15,902.5,104.0,3.2,16.0,775.0,818.9,639.23
2016,3,15,11,30,907.0,105.0,3.2,16.0,792.0,797.14,623.29
2016,3,15,11,45,910.5,105.0,3.2,16.0,801.0,770.46,603.89
2016,3,15,12,0,914.0,105.0,3.2,16.0,810.0,740.74,581.64
2016,3,15,12,15,914.0,105.0,3.25,16.0,811.0,705.78,554.54
2016,3,15,12,30,914.0,105.0,3.3,16.0,812.0,668.26,525.0
2016,3,15,12,45,917.0,102.0,3.35,16.5,805.5,627.42,491.42
2016,3,15,13,0,920.0,99.0,3.4,17.0,799.0,584.18,455.28
2016,3,15,13,15,916.0,98.5,3.5,17.0,784.0,537.39,416.45
2016,3,15,13,30,912.0,98.0,3.6,17.0,769.0,489.07,375.29
2016,3,15,13,45,906.5,96.5,3.7,17.0,746.0,438.03,330.85
2016,3,15,14,0,901.0,95.0,3.8,17.0,723.0,386.05,284.55
2016,3,15,14,15,891.5,93.5,3.9,17.0,693.0,332.2,236.08
2016,3,15,14,30,882.0,92.0,4.0,17.0,663.0,278.26,187.54
2016,3,15,14,45,869.5,90.0,4.15,17.0,626.0,223.55,140.05
2016,3,15,15,0,857.0,88.0,4.3,17.0,589.0,169.51,97.45
2016,3,15,15,15,839.0,85.5,4.4,16.5,546.5,107.36,57.64
2016,3,15,15,30,821.0,83.0,4.5,16.0,504.0,59.39,46.6
2016,3,15,15,45,797.0,80.0,4.65,16.0,456.5,58.52,46.01
2016,3,15,16,0,773.0,77.0,4.8,16.0,409.0,57.65,45.39
2016,3,15,16,15,738.5,72.5,4.8,15.5,359.0,55.52,43.73
2016,3,15,16,30,704.0,68.0,4.8,15.0,309.0,53.35,41.98
2016,3,15,16,45,654.5,62.5,4.85,14.5,257.0,45.85,35.4
2016,3,15,17,0,605.0,57.0,4.9,14.0,205.0,42.96,32.8
2016,3,15,17,15,524.5,49.0,4.85,13.5,155.5,37.81,28.02
2016,3,15,17,30,444.0,41.0,4.8,13.0,106.0,32.54,22.91
2016,3,15,17,45,307.5,29.0,4.8,12.5,65.0,23.37,13.66
2016,3,15,18,0,171.0,17.0,4.8,12.0,24.0,13.87,0.0
2016,3,15,18,15,85.5,8.5,4.75,11.5,12.0,7.73,0.0
2016,3,15,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,7.5,1.35,10.5,7.5,0.0,0.0
2016,3,16,6,30,0.0,15.0,1.3,11.0,15.0,13.64,0.0
2016,3,16,6,45,193.0,27.0,1.3,11.5,52.5,195.54,141.41
2016,3,16,7,0,386.0,39.0,1.3,12.0,90.0,349.46,285.13
2016,3,16,7,15,475.0,48.5,1.35,12.0,139.0,436.28,360.8
2016,3,16,7,30,564.0,58.0,1.4,12.0,188.0,527.47,435.61
2016,3,16,7,45,621.0,64.0,1.45,12.5,240.0,592.67,486.06
2016,3,16,8,0,678.0,70.0,1.5,13.0,292.0,658.59,534.82
2016,3,16,8,15,716.0,74.5,1.6,13.5,343.5,702.4,565.68
2016,3,16,8,30,754.0,79.0,1.7,14.0,395.0,750.27,598.72
2016,3,16,8,45,782.0,82.0,1.85,14.5,443.5,786.03,622.62
2016,3,16,9,0,810.0,85.0,2.0,15.0,492.0,819.37,644.52
2016,3,16,9,15,829.5,88.0,2.05,15.0,536.0,842.63,659.36
2016,3,16,9,30,849.0,91.0,2.1,15.0,580.0,862.8,672.08
2016,3,16,9,45,864.0,93.0,2.2,15.5,618.5,866.68,672.69
2016,3,16,10,0,879.0,95.0,2.3,16.0,657.0,875.3,676.88
2016,3,16,10,15,889.0,96.5,2.35,16.0,689.0,875.57,676.15
2016,3,16,10,30,899.0,98.0,2.4,16.0,721.0,872.32,673.2
2016,3,16,10,45,906.5,99.0,2.45,16.5,745.5,862.89,664.88
2016,3,16,11,0,914.0,100.0,2.5,17.0,770.0,849.94,654.31
2016,3,16,11,15,918.5,100.5,2.5,17.0,787.0,830.62,640.28
2016,3,16,11,30,923.0,101.0,2.5,17.0,804.0,807.98,624.07
2016,3,16,11,45,925.5,101.0,2.55,17.5,812.5,780.14,603.44
2016,3,16,12,0,928.0,101.0,2.6,18.0,821.0,749.28,580.35
2016,3,16,12,15,927.5,101.0,2.65,18.0,821.5,713.52,553.27
2016,3,16,12,30,927.0,101.0,2.7,18.0,822.0,675.21,523.76
2016,3,16,12,45,929.5,98.0,2.75,18.5,815.5,633.57,490.23
2016,3,16,13,0,932.0,95.0,2.8,19.0,809.0,589.55,454.14
2016,3,16,13,15,927.5,94.5,2.85,19.0,793.0,541.99,415.27
2016,3,16,13,30,923.0,94.0,2.9,19.0,777.0,492.94,374.12
2016,3,16,13,45,916.5,92.5,2.95,19.0,753.0,440.98,329.58
2016,3,16,14,0,910.0,91.0,3.0,19.0,729.0,388.18,283.24
2016,3,16,14,15,900.5,89.5,3.05,19.0,698.0,333.89,234.97
2016,3,16,14,30,891.0,88.0,3.1,19.0,667.0,279.5,186.55
2016,3,16,14,45,878.0,86.0,3.2,19.0,630.0,224.24,139.0
2016,3,16,15,0,865.0,84.0,3.3,19.0,593.0,169.72,96.18
2016,3,16,15,15,847.0,81.5,3.3,18.5,550.0,115.47,62.81
2016,3,16,15,30,829.0,79.0,3.3,18.0,507.0,56.48,43.67
2016,3,16,15,45,804.5,76.0,3.35,18.0,459.5,55.5,42.99
2016,3,16,16,0,780.0,73.0,3.4,18.0,412.0,54.51,42.27
2016,3,16,16,15,746.5,69.0,3.35,17.5,361.5,52.67,40.86
2016,3,16,16,30,713.0,65.0,3.3,17.0,311.0,50.8,39.39
2016,3,16,16,45,663.5,60.0,3.25,16.5,259.5,47.97,37.0
2016,3,16,17,0,614.0,55.0,3.2,16.0,208.0,41.27,31.05
2016,3,16,17,15,536.5,47.5,3.2,15.5,158.5,36.48,26.64
2016,3,16,17,30,459.0,40.0,3.2,15.0,109.0,31.58,21.92
2016,3,16,17,45,325.5,28.5,3.25,14.5,67.5,22.84,13.28
2016,3,16,18,0,192.0,17.0,3.3,14.0,26.0,13.79,0.0
2016,3,16,18,15,96.0,8.5,3.35,14.0,13.0,7.73,0.0
2016,3,16,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,17,6,15,73.5,6.5,2.7,12.5,9.0,5.91,0.0
2016,3,17,6,30,147.0,13.0,2.8,13.0,18.0,101.19,0.0
2016,3,17,6,45,294.0,25.5,2.95,13.5,58.0,262.95,196.85
2016,3,17,7,0,441.0,38.0,3.1,14.0,98.0,387.32,317.05
2016,3,17,7,15,525.5,46.0,3.05,14.0,148.5,470.98,390.54
2016,3,17,7,30,610.0,54.0,3.0,14.0,199.0,558.65,462.91
2016,3,17,7,45,663.5,59.5,2.95,14.5,251.5,616.67,507.97
2016,3,17,8,0,717.0,65.0,2.9,15.0,304.0,681.0,555.65
2016,3,17,8,15,753.0,69.5,2.75,15.5,356.0,729.39,588.79
2016,3,17,8,30,789.0,74.0,2.6,16.0,408.0,776.27,619.5
2016,3,17,8,45,814.5,77.0,2.5,16.5,456.5,810.4,640.22
2016,3,17,9,0,840.0,80.0,2.4,17.0,505.0,841.98,658.65
2016,3,17,9,15,858.5,82.5,2.35,17.0,549.5,864.01,671.66
2016,3,17,9,30,877.0,85.0,2.3,17.0,594.0,874.91,676.9
2016,3,17,9,45,890.0,87.0,2.25,17.5,632.5,885.26,680.66
2016,3,17,10,0,903.0,89.0,2.2,18.0,671.0,892.16,682.12
2016,3,17,10,15,912.5,90.5,2.1,18.5,703.0,891.92,678.35
2016,3,17,10,30,922.0,92.0,2.0,19.0,735.0,888.08,672.35
2016,3,17,10,45,928.5,93.0,1.95,19.5,759.5,877.56,662.53
2016,3,17,11,0,935.0,94.0,1.9,20.0,784.0,863.48,650.57
2016,3,17,11,15,939.0,95.0,1.85,20.0,801.0,843.89,636.3
2016,3,17,11,30,943.0,96.0,1.8,20.0,818.0,820.91,619.88
2016,3,17,11,45,944.5,96.5,1.75,20.5,826.5,792.29,598.58
2016,3,17,12,0,946.0,97.0,1.7,21.0,835.0,760.64,575.29
2016,3,17,12,15,946.0,97.0,1.65,21.0,835.5,724.6,548.29
2016,3,17,12,30,946.0,97.0,1.6,21.0,836.0,685.92,518.97
2016,3,17,12,45,943.5,96.5,1.55,21.0,828.5,642.85,485.92
2016,3,17,13,0,941.0,96.0,1.5,21.0,821.0,597.69,450.61
2016,3,17,13,15,937.0,95.5,1.5,21.0,805.0,549.89,412.72
2016,3,17,13,30,933.0,95.0,1.5,21.0,789.0,500.54,372.52
2016,3,17,13,45,926.0,94.0,1.5,21.5,765.0,448.23,328.31
2016,3,17,14,0,919.0,93.0,1.5,22.0,741.0,395.1,282.45
2016,3,17,14,15,909.5,91.5,1.55,22.0,710.0,340.25,235.16
2016,3,17,14,30,900.0,90.0,1.6,22.0,679.0,285.3,187.51
2016,3,17,14,45,886.5,88.5,1.65,22.0,641.0,229.74,140.69
2016,3,17,15,0,873.0,87.0,1.7,22.0,603.0,174.95,98.31
2016,3,17,15,15,855.5,84.5,1.75,21.5,559.5,111.76,57.93
2016,3,17,15,30,838.0,82.0,1.8,21.0,516.0,58.56,44.88
2016,3,17,15,45,813.5,78.5,1.9,21.0,468.5,57.29,43.99
2016,3,17,16,0,789.0,75.0,2.0,21.0,421.0,55.99,43.0
2016,3,17,16,15,755.5,71.0,1.95,20.5,370.0,54.2,41.67
2016,3,17,16,30,722.0,67.0,1.9,20.0,319.0,52.38,40.28
2016,3,17,16,45,673.0,61.5,1.9,19.5,266.5,49.19,37.61
2016,3,17,17,0,624.0,56.0,1.9,19.0,214.0,42.01,31.32
2016,3,17,17,15,546.5,48.5,1.95,18.5,163.5,37.24,26.99
2016,3,17,17,30,469.0,41.0,2.0,18.0,113.0,32.36,22.35
2016,3,17,17,45,336.5,29.5,2.05,17.5,70.5,23.65,13.9
2016,3,17,18,0,204.0,18.0,2.1,17.0,28.0,14.63,0.0
2016,3,17,18,15,102.0,9.0,2.2,16.5,14.0,8.19,0.0
2016,3,17,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,2.5,3.15,11.0,2.5,2.27,0.0
2016,3,18,6,30,0.0,5.0,3.2,11.0,5.0,4.38,0.0
2016,3,18,6,45,0.0,16.0,3.25,11.5,16.0,14.07,5.43
2016,3,18,7,0,0.0,27.0,3.3,12.0,27.0,23.78,14.42
2016,3,18,7,15,0.0,40.5,3.2,12.0,40.5,35.73,25.0
2016,3,18,7,30,0.0,54.0,3.1,12.0,54.0,47.91,35.72
2016,3,18,7,45,0.0,68.0,3.05,12.5,68.0,61.33,47.27
2016,3,18,8,0,0.0,82.0,3.0,13.0,82.0,74.63,58.5
2016,3,18,8,15,34.0,129.5,3.0,13.0,144.0,163.55,134.73
2016,3,18,8,30,68.0,177.0,3.0,13.0,206.0,247.44,204.69
2016,3,18,8,45,34.5,169.0,3.0,13.5,183.5,204.25,166.92
2016,3,18,9,0,1.0,161.0,3.0,14.0,161.0,151.54,121.53
2016,3,18,9,15,3.0,173.5,3.0,14.0,175.5,164.37,131.9
2016,3,18,9,30,5.0,186.0,3.0,14.0,190.0,177.19,142.08
2016,3,18,9,45,6.5,197.5,3.0,14.5,202.0,188.52,150.7
2016,3,18,10,0,8.0,209.0,3.0,15.0,214.0,199.78,159.19
2016,3,18,10,15,228.0,242.5,2.95,15.0,402.5,459.77,370.49
2016,3,18,10,30,448.0,276.0,2.9,15.0,591.0,687.29,543.01
2016,3,18,10,45,451.5,284.0,2.9,15.0,610.5,684.91,538.53
2016,3,18,11,0,455.0,292.0,2.9,15.0,630.0,680.3,534.12
2016,3,18,11,15,496.5,282.5,2.85,15.0,659.0,686.8,538.62
2016,3,18,11,30,538.0,273.0,2.8,15.0,688.0,689.67,540.26
2016,3,18,11,45,728.5,193.0,2.75,15.5,761.0,735.05,574.67
2016,3,18,12,0,919.0,113.0,2.7,16.0,834.0,759.35,592.49
2016,3,18,12,15,919.0,113.0,2.65,16.0,835.0,723.88,564.52
2016,3,18,12,30,919.0,113.0,2.6,16.0,836.0,685.86,534.67
2016,3,18,12,45,907.5,117.5,2.6,16.0,825.5,642.57,500.47
2016,3,18,13,0,896.0,122.0,2.6,16.0,815.0,597.84,464.44
2016,3,18,13,15,891.5,121.0,2.65,16.0,799.0,550.91,426.08
2016,3,18,13,30,887.0,120.0,2.7,16.0,783.0,502.59,385.53
2016,3,18,13,45,880.5,118.5,2.8,16.0,759.5,448.27,339.36
2016,3,18,14,0,874.0,117.0,2.9,16.0,736.0,395.93,293.43
2016,3,18,14,15,863.5,115.0,2.95,16.0,705.0,341.53,245.02
2016,3,18,14,30,853.0,113.0,3.0,16.0,674.0,287.32,196.58
2016,3,18,14,45,841.0,110.0,3.15,16.0,637.0,232.48,148.93
2016,3,18,15,0,829.0,107.0,3.3,16.0,600.0,178.47,105.62
2016,3,18,15,15,711.5,124.5,3.3,15.5,526.5,126.02,75.41
2016,3,18,15,30,594.0,142.0,3.3,15.0,453.0,93.02,76.1
2016,3,18,15,45,529.0,142.5,3.35,15.0,400.5,94.85,77.96
2016,3,18,16,0,464.0,143.0,3.4,15.0,348.0,96.75,79.86
2016,3,18,16,15,429.5,133.5,3.3,14.5,305.5,92.17,76.22
2016,3,18,16,30,395.0,124.0,3.2,14.0,263.0,87.39,72.32
2016,3,18,16,45,367.0,107.0,3.15,14.0,220.0,77.0,63.18
2016,3,18,17,0,339.0,90.0,3.1,14.0,177.0,66.12,53.43
2016,3,18,17,15,291.5,72.5,2.95,13.5,135.0,54.28,42.71
2016,3,18,17,30,244.0,55.0,2.8,13.0,93.0,41.94,31.3
2016,3,18,17,45,159.0,37.5,2.65,12.5,58.5,29.02,18.92
2016,3,18,18,0,74.0,20.0,2.5,12.0,24.0,16.37,0.0
2016,3,18,18,15,37.0,10.0,2.45,11.5,12.0,9.1,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.9,12.0,7.5,6.82,0.0
2016,3,19,6,30,0.0,15.0,2.0,12.0,15.0,13.22,0.0
2016,3,19,6,45,42.0,34.0,2.15,12.5,40.0,80.07,59.04
2016,3,19,7,0,84.0,53.0,2.3,13.0,65.0,132.84,107.57
2016,3,19,7,15,106.0,74.5,2.35,13.0,96.5,176.5,146.42
2016,3,19,7,30,128.0,96.0,2.4,13.0,128.0,220.0,184.3
2016,3,19,7,45,145.5,117.0,2.5,13.5,161.0,259.34,217.3
2016,3,19,8,0,163.0,138.0,2.6,14.0,194.0,298.6,249.29
2016,3,19,8,15,351.5,131.0,2.6,14.0,276.0,476.37,395.63
2016,3,19,8,30,540.0,124.0,2.6,14.0,358.0,629.55,515.54
2016,3,19,8,45,660.0,106.0,2.65,14.5,424.5,723.96,583.28
2016,3,19,9,0,780.0,88.0,2.7,15.0,491.0,805.67,639.95
2016,3,19,9,15,799.0,91.0,2.75,15.0,534.0,828.3,654.14
2016,3,19,9,30,818.0,94.0,2.8,15.0,577.0,847.93,666.68
2016,3,19,9,45,828.0,97.5,2.85,15.5,613.0,857.03,670.54
2016,3,19,10,0,838.0,101.0,2.9,16.0,649.0,862.76,672.22
2016,3,19,10,15,848.0,103.0,2.9,16.0,680.0,855.81,666.01
2016,3,19,10,30,858.0,105.0,2.9,16.0,711.0,853.36,663.26
2016,3,19,10,45,863.0,107.0,2.95,16.0,734.5,843.26,655.55
2016,3,19,11,0,868.0,109.0,3.0,16.0,758.0,829.84,645.68
2016,3,19,11,15,873.0,110.0,2.95,16.0,775.0,812.13,632.27
2016,3,19,11,30,878.0,111.0,2.9,16.0,792.0,791.2,616.72
2016,3,19,11,45,880.0,111.5,2.9,16.0,800.5,764.44,597.37
2016,3,19,12,0,882.0,112.0,2.9,16.0,809.0,734.81,575.52
2016,3,19,12,15,883.0,112.0,2.85,16.0,810.0,701.31,549.29
2016,3,19,12,30,884.0,112.0,2.8,16.0,811.0,665.28,520.77
2016,3,19,12,45,627.5,228.0,2.8,16.0,722.0,576.01,449.61
2016,3,19,13,0,371.0,344.0,2.8,16.0,633.0,497.35,387.01
2016,3,19,13,15,627.5,224.5,2.8,16.0,701.5,504.12,391.75
2016,3,19,13,30,884.0,105.0,2.8,16.0,770.0,491.29,377.91
2016,3,19,13,45,880.0,103.0,2.8,16.0,748.0,441.58,334.67
2016,3,19,14,0,876.0,101.0,2.8,16.0,726.0,390.87,289.71
2016,3,19,14,15,868.0,99.5,2.8,16.0,696.5,338.54,242.73
2016,3,19,14,30,860.0,98.0,2.8,16.0,667.0,286.0,195.42
2016,3,19,14,45,851.5,94.5,2.85,16.0,631.5,231.92,148.06
2016,3,19,15,0,843.0,91.0,2.9,16.0,596.0,170.24,98.11
2016,3,19,15,15,826.0,88.5,2.95,15.5,554.0,116.63,63.16
2016,3,19,15,30,809.0,86.0,3.0,15.0,512.0,64.79,51.45
2016,3,19,15,45,481.5,138.0,3.15,15.0,385.0,91.34,74.9
2016,3,19,16,0,154.0,190.0,3.3,15.0,258.0,137.54,115.34
2016,3,19,16,15,147.0,168.0,3.3,14.5,227.0,123.63,103.7
2016,3,19,16,30,140.0,146.0,3.3,14.0,196.0,109.22,91.51
2016,3,19,16,45,133.5,123.5,3.3,14.0,165.0,94.03,78.23
2016,3,19,17,0,127.0,101.0,3.3,14.0,134.0,78.34,64.26
2016,3,19,17,15,109.0,79.5,3.1,13.5,103.0,62.76,50.24
2016,3,19,17,30,91.0,58.0,2.9,13.0,72.0,46.75,35.57
2016,3,19,17,45,47.0,39.0,2.7,13.0,46.0,32.0,21.53
2016,3,19,18,0,3.0,20.0,2.5,13.0,20.0,17.43,1.07
2016,3,19,18,15,1.5,10.0,2.4,12.5,10.0,9.1,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.0,4.2,12.5,10.0,9.1,0.0
2016,3,20,6,30,0.0,20.0,4.4,13.0,20.0,20.07,0.0
2016,3,20,6,45,95.5,36.5,4.6,13.5,51.0,131.8,101.99
2016,3,20,7,0,191.0,53.0,4.8,14.0,82.0,219.53,181.56
2016,3,20,7,15,228.0,72.0,4.9,14.0,120.0,274.57,230.91
2016,3,20,7,30,265.0,91.0,5.0,14.0,158.0,330.6,279.74
2016,3,20,7,45,288.5,109.0,5.1,14.5,196.5,375.37,317.07
2016,3,20,8,0,312.0,127.0,5.2,15.0,235.0,420.06,353.12
2016,3,20,8,15,241.5,156.5,5.25,15.0,248.0,401.18,334.94
2016,3,20,8,30,171.0,186.0,5.3,15.0,261.0,361.3,299.75
2016,3,20,8,45,313.0,184.0,5.35,15.5,340.5,494.28,408.77
2016,3,20,9,0,455.0,182.0,5.4,16.0,420.0,632.0,517.03
2016,3,20,9,15,392.0,216.0,5.45,16.0,433.0,597.36,486.72
2016,3,20,9,30,329.0,250.0,5.5,16.0,446.0,577.06,467.85
2016,3,20,9,45,223.5,279.0,5.6,16.5,416.0,495.26,399.78
2016,3,20,10,0,118.0,308.0,5.7,17.0,386.0,428.41,342.9
2016,3,20,10,15,70.0,287.5,5.8,17.0,334.5,344.0,274.94
2016,3,20,10,30,22.0,267.0,5.9,17.0,283.0,265.17,210.59
2016,3,20,10,45,11.0,184.5,6.0,17.0,192.5,175.8,138.58
2016,3,20,11,0,0.0,102.0,6.1,17.0,102.0,90.72,69.05
2016,3,20,11,15,0.0,115.0,6.15,17.0,115.0,102.42,78.58
2016,3,20,11,30,0.0,128.0,6.2,17.0,128.0,114.06,87.98
2016,3,20,11,45,0.0,98.5,6.3,17.5,98.5,87.56,66.22
2016,3,20,12,0,0.0,69.0,6.4,18.0,69.0,61.27,44.64
2016,3,20,12,15,3.0,136.0,6.35,17.5,138.5,122.83,94.94
2016,3,20,12,30,6.0,203.0,6.3,17.0,208.0,183.42,144.02
2016,3,20,12,45,6.0,204.5,6.3,17.0,209.5,183.87,144.34
2016,3,20,13,0,6.0,206.0,6.3,17.0,211.0,184.26,144.69
2016,3,20,13,15,3.0,141.0,6.2,17.0,143.5,125.96,97.67
2016,3,20,13,30,0.0,76.0,6.1,17.0,76.0,67.45,50.01
2016,3,20,13,45,0.0,81.5,6.05,17.0,81.5,72.33,54.1
2016,3,20,14,0,0.0,87.0,6.0,17.0,87.0,77.21,58.19
2016,3,20,14,15,0.0,57.5,5.85,16.5,57.5,50.94,36.7
2016,3,20,14,30,0.0,28.0,5.7,16.0,28.0,24.76,15.05
2016,3,20,14,45,0.0,26.0,5.6,16.0,26.0,22.97,13.61
2016,3,20,15,0,0.0,24.0,5.5,16.0,24.0,21.19,12.16
2016,3,20,15,15,0.0,22.0,5.35,16.0,22.0,19.41,10.71
2016,3,20,15,30,0.0,20.0,5.2,16.0,20.0,17.64,9.91
2016,3,20,15,45,0.0,21.5,5.1,16.0,21.5,18.95,11.12
2016,3,20,16,0,0.0,23.0,5.0,16.0,23.0,20.26,12.33
2016,3,20,16,15,0.0,20.0,4.8,15.5,20.0,17.61,10.05
2016,3,20,16,30,0.0,17.0,4.6,15.0,17.0,14.96,7.74
2016,3,20,16,45,0.0,14.5,4.45,15.0,14.5,12.75,5.77
2016,3,20,17,0,0.0,12.0,4.3,15.0,12.0,10.54,3.78
2016,3,20,17,15,0.0,9.0,4.1,14.5,9.0,7.9,1.39
2016,3,20,17,30,0.0,6.0,3.9,14.0,6.0,5.26,0.0
2016,3,20,17,45,0.0,3.5,3.75,14.0,3.5,3.07,0.0
2016,3,20,18,0,0.0,1.0,3.6,14.0,1.0,0.87,0.0
2016,3,20,18,15,0.0,0.5,3.5,14.0,0.5,0.45,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,16.0,10.5,4.15,12.0,11.5,18.92,0.0
2016,3,21,6,30,32.0,21.0,4.3,12.0,23.0,52.11,13.86
2016,3,21,6,45,109.5,40.5,4.5,12.5,56.0,148.1,116.78
2016,3,21,7,0,187.0,60.0,4.7,13.0,89.0,228.69,189.97
2016,3,21,7,15,239.5,78.0,4.9,13.0,130.5,292.61,247.12
2016,3,21,7,30,292.0,96.0,5.1,13.0,172.0,359.01,304.95
2016,3,21,7,45,348.5,105.5,5.3,13.5,215.5,435.63,368.93
2016,3,21,8,0,405.0,115.0,5.5,14.0,259.0,498.54,420.31
2016,3,21,8,15,324.0,148.5,5.6,14.0,274.5,460.15,386.45
2016,3,21,8,30,243.0,182.0,5.7,14.0,290.0,434.03,361.99
2016,3,21,8,45,372.0,177.5,5.85,14.5,363.5,538.22,447.39
2016,3,21,9,0,501.0,173.0,6.0,15.0,437.0,663.43,545.95
2016,3,21,9,15,639.5,145.5,6.1,15.0,511.0,761.43,621.6
2016,3,21,9,30,778.0,118.0,6.2,15.0,585.0,845.65,683.99
2016,3,21,9,45,793.5,120.5,6.3,15.0,622.5,858.17,691.88
2016,3,21,10,0,809.0,123.0,6.4,15.0,660.0,867.36,697.73
2016,3,21,10,15,413.0,190.0,6.5,15.0,465.0,581.61,474.4
2016,3,21,10,30,17.0,257.0,6.6,15.0,270.0,251.08,200.59
2016,3,21,10,45,8.5,189.5,6.75,15.5,196.0,178.37,141.43
2016,3,21,11,0,0.0,122.0,6.9,16.0,122.0,108.82,84.16
2016,3,21,11,15,1.0,145.0,7.0,16.0,146.0,130.36,101.73
2016,3,21,11,30,2.0,168.0,7.1,16.0,170.0,151.7,119.03
2016,3,21,11,45,1.0,130.0,7.2,16.0,131.0,116.49,90.27
2016,3,21,12,0,0.0,92.0,7.3,16.0,92.0,81.77,61.84
2016,3,21,12,15,0.0,92.0,7.25,16.0,92.0,81.77,61.84
2016,3,21,12,30,0.0,92.0,7.2,16.0,92.0,81.76,61.84
2016,3,21,12,45,4.0,156.0,7.2,16.0,159.0,140.39,109.81
2016,3,21,13,0,8.0,220.0,7.2,16.0,226.0,197.42,155.99
2016,3,21,13,15,7.5,216.0,7.1,16.0,221.5,192.58,152.09
2016,3,21,13,30,7.0,212.0,7.0,16.0,217.0,187.78,148.3
2016,3,21,13,45,6.0,205.0,6.9,16.0,209.5,180.34,142.39
2016,3,21,14,0,5.0,198.0,6.8,16.0,202.0,173.02,136.62
2016,3,21,14,15,2.5,113.5,6.7,15.5,115.5,100.9,78.07
2016,3,21,14,30,0.0,29.0,6.6,15.0,29.0,25.64,15.85
2016,3,21,14,45,0.0,27.0,6.55,15.0,27.0,23.86,14.41
2016,3,21,15,0,0.0,25.0,6.5,15.0,25.0,22.08,12.96
2016,3,21,15,15,0.0,23.0,6.4,15.0,23.0,20.3,11.5
2016,3,21,15,30,0.0,21.0,6.3,15.0,21.0,18.52,10.04
2016,3,21,15,45,0.0,19.5,6.25,15.0,19.5,17.19,9.6
2016,3,21,16,0,0.0,18.0,6.2,15.0,18.0,15.85,8.46
2016,3,21,16,15,49.5,82.5,6.0,14.5,100.5,66.63,53.71
2016,3,21,16,30,99.0,147.0,5.8,14.0,183.0,109.74,92.12
2016,3,21,16,45,257.0,120.5,5.65,14.0,193.5,89.12,73.96
2016,3,21,17,0,415.0,94.0,5.5,14.0,204.0,69.12,56.14
2016,3,21,17,15,336.5,80.0,5.3,13.5,156.5,59.85,47.72
2016,3,21,17,30,258.0,66.0,5.1,13.0,109.0,50.26,38.74
2016,3,21,17,45,182.0,46.0,4.9,13.0,71.0,36.41,25.52
2016,3,21,18,0,106.0,26.0,4.7,13.0,33.0,21.02,5.93
2016,3,21,18,15,53.0,13.0,4.75,12.5,16.5,11.82,0.0
2016,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,15,82.5,12.0,4.15,10.5,16.5,59.54,0.0
2016,3,22,6,30,165.0,24.0,4.3,11.0,33.0,164.56,79.4
2016,3,22,6,45,298.5,36.5,4.45,11.5,76.0,284.16,230.88
2016,3,22,7,0,432.0,49.0,4.6,12.0,119.0,403.05,337.84
2016,3,22,7,15,511.5,57.5,4.6,12.0,170.0,485.73,410.39
2016,3,22,7,30,591.0,66.0,4.6,12.0,221.0,571.59,481.89
2016,3,22,7,45,647.5,71.0,4.7,12.0,274.5,637.05,534.69
2016,3,22,8,0,704.0,76.0,4.8,12.0,328.0,702.98,586.11
2016,3,22,8,15,739.0,80.0,4.75,12.0,380.0,744.66,616.59
2016,3,22,8,30,774.0,84.0,4.7,12.0,432.0,790.23,649.33
2016,3,22,8,45,804.5,85.5,4.7,12.5,481.5,826.83,673.62
2016,3,22,9,0,835.0,87.0,4.7,13.0,531.0,860.96,695.66
2016,3,22,9,15,853.0,89.5,4.75,13.0,575.0,882.45,709.79
2016,3,22,9,30,871.0,92.0,4.8,13.0,619.0,892.39,715.53
2016,3,22,9,45,888.5,92.0,4.85,13.5,658.5,904.19,721.46
2016,3,22,10,0,906.0,92.0,4.9,14.0,698.0,912.59,725.0
2016,3,22,10,15,915.0,93.5,4.95,14.0,729.5,911.64,723.3
2016,3,22,10,30,924.0,95.0,5.0,14.0,761.0,907.1,719.2
2016,3,22,10,45,695.5,194.5,5.05,14.0,705.0,811.27,647.86
2016,3,22,11,0,467.0,294.0,5.1,14.0,649.0,697.3,556.58
2016,3,22,11,15,707.0,195.5,5.1,14.0,746.0,780.63,624.33
2016,3,22,11,30,947.0,97.0,5.1,14.0,843.0,838.1,667.2
2016,3,22,11,45,948.0,97.5,5.2,14.5,851.0,808.7,644.1
2016,3,22,12,0,949.0,98.0,5.3,15.0,859.0,776.3,619.27
2016,3,22,12,15,949.0,98.0,5.4,15.0,859.5,739.89,591.24
2016,3,22,12,30,949.0,98.0,5.5,15.0,860.0,700.84,560.02
2016,3,22,12,45,945.0,98.5,5.6,15.0,851.0,657.37,524.68
2016,3,22,13,0,941.0,99.0,5.7,15.0,842.0,611.94,486.94
2016,3,22,13,15,937.0,98.5,5.8,15.0,825.5,563.88,446.19
2016,3,22,13,30,933.0,98.0,5.9,15.0,809.0,514.29,403.11
2016,3,22,13,45,926.5,96.5,6.05,15.0,785.0,461.54,356.46
2016,3,22,14,0,920.0,95.0,6.2,15.0,761.0,407.97,307.98
2016,3,22,14,15,911.0,94.0,6.25,14.5,730.0,353.41,258.31
2016,3,22,14,30,902.0,93.0,6.3,14.0,699.0,298.7,208.17
2016,3,22,14,45,891.0,90.5,6.35,14.0,661.5,242.57,157.65
2016,3,22,15,0,880.0,88.0,6.4,14.0,624.0,187.0,111.21
2016,3,22,15,15,863.0,85.5,6.35,14.0,580.5,131.71,73.22
2016,3,22,15,30,846.0,83.0,6.3,14.0,537.0,69.16,44.63
2016,3,22,15,45,823.0,80.0,6.25,14.0,489.0,57.85,45.7
2016,3,22,16,0,800.0,77.0,6.2,14.0,441.0,56.99,45.09
2016,3,22,16,15,768.0,73.0,6.1,13.5,389.5,55.27,43.79
2016,3,22,16,30,736.0,69.0,6.0,13.0,338.0,53.52,42.43
2016,3,22,16,45,690.0,64.0,5.95,13.0,285.0,50.82,40.07
2016,3,22,17,0,644.0,59.0,5.9,13.0,232.0,43.95,33.88
2016,3,22,17,15,570.5,52.0,5.7,12.5,180.5,39.68,29.94
2016,3,22,17,30,497.0,45.0,5.5,12.0,129.0,35.34,25.74
2016,3,22,17,45,373.0,34.5,5.35,12.0,84.5,27.66,18.22
2016,3,22,18,0,249.0,24.0,5.2,12.0,40.0,19.75,6.43
2016,3,22,18,15,124.5,12.0,5.15,11.5,20.0,10.91,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,6,15,31.0,11.5,3.1,9.5,13.5,28.85,0.0
2016,3,23,6,30,62.0,23.0,3.1,10.0,27.0,85.24,46.84
2016,3,23,6,45,119.5,42.0,3.1,10.5,58.5,155.54,125.53
2016,3,23,7,0,177.0,61.0,3.1,11.0,90.0,222.52,186.31
2016,3,23,7,15,207.0,81.0,3.05,11.0,127.5,273.35,231.56
2016,3,23,7,30,237.0,101.0,3.0,11.0,165.0,324.77,275.86
2016,3,23,7,45,262.0,118.5,3.0,11.5,203.0,369.12,312.4
2016,3,23,8,0,287.0,136.0,3.0,12.0,241.0,413.67,347.88
2016,3,23,8,15,321.5,152.5,2.95,12.5,286.0,464.78,387.66
2016,3,23,8,30,356.0,169.0,2.9,13.0,331.0,515.8,426.18
2016,3,23,8,45,290.0,201.5,2.9,13.5,342.5,498.05,407.88
2016,3,23,9,0,224.0,234.0,2.9,14.0,354.0,459.72,374.25
2016,3,23,9,15,546.5,164.5,2.8,14.5,489.5,696.35,560.5
2016,3,23,9,30,869.0,95.0,2.7,15.0,625.0,905.36,706.99
2016,3,23,9,45,811.5,119.0,2.65,15.5,637.5,877.59,682.19
2016,3,23,10,0,754.0,143.0,2.6,16.0,650.0,850.36,660.25
2016,3,23,10,15,575.5,223.5,2.5,16.0,621.0,762.57,594.26
2016,3,23,10,30,397.0,304.0,2.4,16.0,592.0,665.81,518.89
2016,3,23,10,45,519.0,266.5,2.35,16.0,656.0,731.24,568.35
2016,3,23,11,0,641.0,229.0,2.3,16.0,720.0,782.63,605.59
2016,3,23,11,15,790.5,166.0,2.4,16.0,784.0,816.83,631.65
2016,3,23,11,30,940.0,103.0,2.5,16.0,848.0,841.08,648.67
2016,3,23,11,45,940.5,104.0,2.6,16.5,856.0,811.81,627.09
2016,3,23,12,0,941.0,105.0,2.7,17.0,864.0,779.57,603.83
2016,3,23,12,15,820.0,164.0,2.85,17.0,825.0,717.42,556.83
2016,3,23,12,30,699.0,223.0,3.0,17.0,786.0,655.79,509.39
2016,3,23,12,45,654.0,240.0,3.2,17.0,763.5,607.87,472.81
2016,3,23,13,0,609.0,257.0,3.4,17.0,741.0,561.65,436.71
2016,3,23,13,15,759.5,184.5,3.5,17.0,775.5,543.81,421.87
2016,3,23,13,30,910.0,112.0,3.6,17.0,810.0,517.27,397.97
2016,3,23,13,45,898.5,113.5,3.75,17.0,784.5,465.72,353.74
2016,3,23,14,0,887.0,115.0,3.9,17.0,759.0,413.78,308.16
2016,3,23,14,15,876.5,113.0,4.0,17.0,727.5,353.87,255.44
2016,3,23,14,30,866.0,111.0,4.1,17.0,696.0,298.83,206.12
2016,3,23,14,45,691.0,157.5,4.2,17.0,608.0,242.26,163.21
2016,3,23,15,0,516.0,204.0,4.3,17.0,520.0,209.05,143.14
2016,3,23,15,15,656.0,153.0,4.35,16.5,526.0,150.18,94.55
2016,3,23,15,30,796.0,102.0,4.4,16.0,532.0,83.73,55.5
2016,3,23,15,45,646.5,122.0,4.5,16.0,450.5,79.4,64.15
2016,3,23,16,0,497.0,142.0,4.6,16.0,369.0,95.52,78.44
2016,3,23,16,15,460.5,134.0,4.6,15.5,325.5,91.98,75.71
2016,3,23,16,30,424.0,126.0,4.6,15.0,282.0,88.27,72.8
2016,3,23,16,45,391.5,110.5,4.65,15.0,237.0,79.05,64.76
2016,3,23,17,0,359.0,95.0,4.7,15.0,192.0,69.38,56.16
2016,3,23,17,15,310.0,78.0,4.55,14.0,149.0,58.06,46.09
2016,3,23,17,30,261.0,61.0,4.4,13.0,106.0,46.26,35.31
2016,3,23,17,45,179.0,43.5,4.3,12.5,69.5,33.51,23.3
