Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,18,0,97.0,26.0,4.2,12.0,33.0,21.08,8.24
2016,3,23,18,15,48.5,13.0,4.1,12.0,16.5,11.82,0.0
2016,3,23,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,6,15,84.0,12.5,4.95,10.5,18.5,61.51,0.0
2016,3,24,6,30,168.0,25.0,5.1,11.0,37.0,172.47,111.69
2016,3,24,6,45,278.0,39.5,5.3,11.5,79.0,273.27,224.96
2016,3,24,7,0,388.0,54.0,5.5,12.0,121.0,380.83,321.38
2016,3,24,7,15,462.5,63.5,5.5,12.5,170.5,460.41,391.07
2016,3,24,7,30,537.0,73.0,5.5,13.0,220.0,542.85,459.49
2016,3,24,7,45,579.5,82.0,5.5,13.5,270.5,601.19,505.7
2016,3,24,8,0,622.0,91.0,5.5,14.0,321.0,659.44,550.11
2016,3,24,8,15,658.0,97.0,5.5,14.0,371.5,707.9,586.55
2016,3,24,8,30,694.0,103.0,5.5,14.0,422.0,755.05,621.2
2016,3,24,8,45,697.0,116.5,5.5,14.5,465.5,780.65,637.56
2016,3,24,9,0,700.0,130.0,5.5,15.0,509.0,803.09,651.4
2016,3,24,9,15,721.5,134.0,5.4,15.0,552.0,827.94,667.71
2016,3,24,9,30,743.0,138.0,5.3,15.0,595.0,849.93,681.76
2016,3,24,9,45,753.0,144.0,5.25,15.5,631.5,860.84,686.57
2016,3,24,10,0,763.0,150.0,5.2,16.0,668.0,868.48,689.12
2016,3,24,10,15,775.5,152.0,5.1,16.0,698.5,870.56,688.77
2016,3,24,10,30,788.0,154.0,5.0,16.0,729.0,864.58,682.71
2016,3,24,10,45,810.0,149.0,4.95,16.5,756.5,861.4,677.92
2016,3,24,11,0,832.0,144.0,4.9,17.0,784.0,854.47,670.56
2016,3,24,11,15,837.5,145.0,4.85,17.0,801.0,836.36,656.58
2016,3,24,11,30,843.0,146.0,4.8,17.0,818.0,815.05,640.46
2016,3,24,11,45,839.0,150.5,4.8,17.5,825.0,786.81,618.37
2016,3,24,12,0,835.0,155.0,4.8,18.0,832.0,756.0,593.2
2016,3,24,12,15,835.5,155.5,4.85,18.0,832.5,722.25,567.1
2016,3,24,12,30,836.0,156.0,4.9,18.0,833.0,686.13,538.75
2016,3,24,12,45,858.0,142.5,4.95,18.0,831.5,648.45,508.98
2016,3,24,13,0,880.0,129.0,5.0,18.0,830.0,607.6,475.92
2016,3,24,13,15,875.5,128.0,5.05,18.0,814.0,561.07,437.35
2016,3,24,13,30,871.0,127.0,5.1,18.0,798.0,510.81,394.93
2016,3,24,13,45,865.0,125.0,5.15,18.0,774.5,459.45,350.55
2016,3,24,14,0,859.0,123.0,5.2,18.0,751.0,407.41,304.55
2016,3,24,14,15,848.5,121.5,5.25,17.5,720.0,353.93,257.17
2016,3,24,14,30,838.0,120.0,5.3,17.0,689.0,300.68,209.54
2016,3,24,14,45,816.5,120.5,5.35,17.0,650.0,247.27,162.66
2016,3,24,15,0,795.0,121.0,5.4,17.0,611.0,195.77,120.45
2016,3,24,15,15,775.5,117.5,5.4,17.0,568.0,143.58,84.25
2016,3,24,15,30,756.0,114.0,5.4,17.0,525.0,85.73,56.1
2016,3,24,15,45,717.5,113.5,5.45,17.0,475.5,73.8,59.02
2016,3,24,16,0,679.0,113.0,5.5,17.0,426.0,75.87,61.03
2016,3,24,16,15,643.0,106.5,5.55,16.5,375.5,73.64,59.38
2016,3,24,16,30,607.0,100.0,5.6,16.0,325.0,71.31,57.61
2016,3,24,16,45,567.0,89.5,5.7,15.5,274.5,65.58,52.74
2016,3,24,17,0,527.0,79.0,5.8,15.0,224.0,59.54,47.46
2016,3,24,17,15,454.5,68.0,5.7,14.5,174.0,52.62,41.2
2016,3,24,17,30,382.0,57.0,5.6,14.0,124.0,43.53,32.79
2016,3,24,17,45,283.5,41.5,5.5,13.5,82.0,32.14,22.09
2016,3,24,18,0,185.0,26.0,5.4,13.0,40.0,20.4,8.5
2016,3,24,18,15,92.5,13.0,5.35,12.5,20.0,11.82,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,100.5,14.0,4.7,10.5,21.5,73.1,0.0
2016,3,25,6,30,201.0,28.0,4.9,11.0,43.0,201.77,140.83
2016,3,25,6,45,306.5,42.5,5.1,11.5,86.5,297.98,246.32
2016,3,25,7,0,412.0,57.0,5.3,12.0,130.0,402.82,340.0
2016,3,25,7,15,485.0,66.0,5.4,12.0,180.5,482.0,409.76
2016,3,25,7,30,558.0,75.0,5.5,12.0,231.0,563.67,478.19
2016,3,25,7,45,612.5,80.5,5.6,12.5,283.5,628.08,529.36
2016,3,25,8,0,667.0,86.0,5.7,13.0,336.0,692.77,578.99
2016,3,25,8,15,701.0,91.0,5.8,13.5,386.5,739.19,612.89
2016,3,25,8,30,735.0,96.0,5.9,14.0,437.0,784.16,644.93
2016,3,25,8,45,767.0,97.0,6.0,14.5,485.5,815.82,666.23
2016,3,25,9,0,799.0,98.0,6.1,15.0,534.0,850.49,689.6
2016,3,25,9,15,817.0,100.5,6.05,15.0,577.5,871.66,703.24
2016,3,25,9,30,835.0,103.0,6.0,15.0,621.0,889.72,714.61
2016,3,25,9,45,850.0,104.5,5.95,15.5,658.5,900.61,719.35
2016,3,25,10,0,865.0,106.0,5.9,16.0,696.0,899.78,715.59
2016,3,25,10,15,874.5,107.5,5.8,16.0,727.5,899.21,713.37
2016,3,25,10,30,884.0,109.0,5.7,16.0,759.0,895.18,708.77
2016,3,25,10,45,888.5,112.0,5.65,16.5,782.5,884.89,698.72
2016,3,25,11,0,893.0,115.0,5.6,17.0,806.0,871.17,686.39
2016,3,25,11,15,897.5,115.5,5.5,17.0,822.5,851.58,671.03
2016,3,25,11,30,902.0,116.0,5.4,17.0,839.0,828.76,653.46
2016,3,25,11,45,904.5,116.5,5.35,17.0,847.5,801.27,632.84
2016,3,25,12,0,907.0,117.0,5.3,17.0,856.0,770.83,610.1
2016,3,25,12,15,907.0,117.0,5.25,17.0,856.0,735.39,582.12
2016,3,25,12,30,907.0,117.0,5.2,17.0,856.0,697.46,551.66
2016,3,25,12,45,914.5,111.5,5.2,17.5,850.0,657.0,518.03
2016,3,25,13,0,922.0,106.0,5.2,18.0,844.0,613.88,481.71
2016,3,25,13,15,917.5,105.0,5.25,18.0,827.5,565.8,441.74
2016,3,25,13,30,913.0,104.0,5.3,18.0,811.0,516.31,399.63
2016,3,25,13,45,907.5,102.5,5.35,18.0,787.5,464.81,354.82
2016,3,25,14,0,902.0,101.0,5.4,18.0,764.0,412.42,308.19
2016,3,25,14,15,892.5,99.5,5.5,17.5,732.5,358.12,259.8
2016,3,25,14,30,883.0,98.0,5.6,17.0,701.0,303.77,210.88
2016,3,25,14,45,870.0,96.0,5.75,17.0,663.0,248.54,161.78
2016,3,25,15,0,857.0,94.0,5.9,17.0,625.0,186.11,109.91
2016,3,25,15,15,840.0,91.5,6.0,17.0,581.5,131.5,71.49
2016,3,25,15,30,823.0,89.0,6.1,17.0,538.0,78.7,48.08
2016,3,25,15,45,794.0,87.0,6.25,17.0,489.0,62.3,48.99
2016,3,25,16,0,765.0,85.0,6.4,17.0,440.0,62.38,49.23
2016,3,25,16,15,732.0,81.0,6.45,16.5,389.0,60.93,48.21
2016,3,25,16,30,699.0,77.0,6.5,16.0,338.0,54.11,42.41
2016,3,25,16,45,644.5,72.5,6.6,15.5,285.0,52.3,40.97
2016,3,25,17,0,590.0,68.0,6.7,15.0,232.0,50.53,39.46
2016,3,25,17,15,517.0,59.5,6.6,14.5,181.5,45.36,34.78
2016,3,25,17,30,444.0,51.0,6.5,14.0,131.0,40.04,29.75
2016,3,25,17,45,322.0,39.0,6.45,13.5,87.0,31.25,21.38
2016,3,25,18,0,200.0,27.0,6.4,13.0,43.0,21.18,9.69
2016,3,25,18,15,100.0,13.5,6.35,12.5,21.5,12.28,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,144.0,12.5,4.1,11.5,24.5,98.41,0.0
2016,3,26,6,30,288.0,25.0,4.2,12.0,49.0,258.57,189.38
2016,3,26,6,45,398.0,35.0,4.3,12.5,93.5,354.67,292.78
2016,3,26,7,0,508.0,45.0,4.4,13.0,138.0,459.22,384.63
2016,3,26,7,15,574.0,52.0,4.35,13.5,189.0,532.84,446.44
2016,3,26,7,30,640.0,59.0,4.3,14.0,240.0,608.93,507.1
2016,3,26,7,45,684.0,63.5,4.3,14.5,292.0,660.98,546.44
2016,3,26,8,0,728.0,68.0,4.3,15.0,344.0,717.86,587.94
2016,3,26,8,15,758.0,71.5,4.25,15.0,394.5,760.71,618.29
2016,3,26,8,30,788.0,75.0,4.2,15.0,445.0,801.8,646.71
2016,3,26,8,45,810.0,78.0,4.2,15.5,492.0,833.06,666.41
2016,3,26,9,0,832.0,81.0,4.2,16.0,539.0,861.71,683.96
2016,3,26,9,15,847.5,83.0,4.15,16.0,581.5,871.95,689.09
2016,3,26,9,30,863.0,85.0,4.1,16.0,624.0,887.68,698.4
2016,3,26,9,45,871.5,88.5,4.1,16.5,660.5,895.59,701.07
2016,3,26,10,0,880.0,92.0,4.1,17.0,697.0,900.04,701.46
2016,3,26,10,15,888.5,93.5,4.1,17.0,727.0,898.75,699.27
2016,3,26,10,30,897.0,95.0,4.1,17.0,757.0,893.96,694.82
2016,3,26,10,45,902.0,96.0,4.2,17.5,780.0,882.1,684.72
2016,3,26,11,0,907.0,97.0,4.3,18.0,803.0,866.83,672.4
2016,3,26,11,15,910.5,98.0,4.35,18.0,818.5,846.97,658.05
2016,3,26,11,30,914.0,99.0,4.4,18.0,834.0,823.87,641.54
2016,3,26,11,45,916.0,98.5,4.5,18.5,842.0,795.01,620.0
2016,3,26,12,0,918.0,98.0,4.6,19.0,850.0,763.25,596.36
2016,3,26,12,15,918.0,98.0,4.7,19.0,849.5,727.78,570.26
2016,3,26,12,30,918.0,98.0,4.8,19.0,849.0,689.79,540.77
2016,3,26,12,45,904.5,103.5,4.9,19.0,837.5,646.07,506.15
2016,3,26,13,0,891.0,109.0,5.0,19.0,826.0,601.07,469.78
2016,3,26,13,15,886.5,108.5,5.05,19.0,810.0,554.76,431.47
2016,3,26,13,30,882.0,108.0,5.1,19.0,794.0,507.1,391.09
2016,3,26,13,45,679.0,193.0,5.2,19.0,711.5,436.46,333.66
2016,3,26,14,0,476.0,278.0,5.3,19.0,629.0,387.15,294.34
2016,3,26,14,15,555.5,236.0,5.4,18.5,629.5,349.45,260.4
2016,3,26,14,30,635.0,194.0,5.5,18.0,630.0,302.59,217.46
2016,3,26,14,45,704.0,156.5,5.6,18.0,615.0,248.69,168.04
2016,3,26,15,0,773.0,119.0,5.7,18.0,600.0,194.61,119.95
2016,3,26,15,15,654.0,144.5,5.7,17.5,532.0,148.24,91.71
2016,3,26,15,30,535.0,170.0,5.7,17.0,464.0,122.36,87.58
2016,3,26,15,45,477.0,166.5,5.75,17.0,411.5,108.51,89.08
2016,3,26,16,0,419.0,163.0,5.8,17.0,359.0,108.3,89.19
2016,3,26,16,15,511.5,125.5,5.7,16.5,337.5,86.18,70.32
2016,3,26,16,30,604.0,88.0,5.6,16.0,316.0,61.56,48.98
2016,3,26,16,45,544.5,85.0,5.6,16.0,267.0,61.41,48.95
2016,3,26,17,0,485.0,82.0,5.6,16.0,218.0,61.5,49.02
2016,3,26,17,15,414.5,71.0,5.45,15.5,170.0,53.04,41.44
2016,3,26,17,30,344.0,60.0,5.3,15.0,122.0,45.57,34.52
2016,3,26,17,45,243.0,44.5,5.15,14.5,81.5,34.29,23.98
2016,3,26,18,0,142.0,29.0,5.0,14.0,41.0,22.65,11.25
2016,3,26,18,15,71.0,14.5,4.85,13.5,20.5,13.19,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,6,15,126.0,14.5,4.25,12.0,25.5,89.82,0.0
2016,3,27,6,30,252.0,29.0,4.4,12.0,51.0,240.76,181.85
2016,3,27,6,45,361.0,41.0,4.55,12.5,96.0,338.28,280.24
2016,3,27,7,0,470.0,53.0,4.7,13.0,141.0,443.89,373.18
2016,3,27,7,15,540.5,61.0,4.7,13.0,193.0,521.66,439.48
2016,3,27,7,30,611.0,69.0,4.7,13.0,245.0,601.95,504.97
2016,3,27,7,45,470.0,104.5,4.7,13.5,255.5,539.47,453.32
2016,3,27,8,0,329.0,140.0,4.7,14.0,266.0,456.46,382.49
2016,3,27,8,15,543.5,116.5,4.8,14.0,359.0,639.72,531.1
2016,3,27,8,30,758.0,93.0,4.9,14.0,452.0,800.35,652.72
2016,3,27,8,45,505.5,167.0,5.0,14.0,416.5,668.82,548.65
2016,3,27,9,0,253.0,241.0,5.1,14.0,381.0,512.35,419.22
2016,3,27,9,15,192.5,265.5,5.25,14.0,377.0,465.44,380.14
2016,3,27,9,30,132.0,290.0,5.4,14.0,373.0,433.59,352.15
2016,3,27,9,45,97.5,298.0,5.55,14.5,361.5,389.71,315.17
2016,3,27,10,0,63.0,306.0,5.7,15.0,350.0,362.11,291.02
2016,3,27,10,15,152.5,329.5,5.8,15.0,441.5,476.1,382.9
2016,3,27,10,30,242.0,353.0,5.9,15.0,533.0,571.56,458.19
2016,3,27,10,45,568.0,237.0,6.0,15.0,676.5,748.97,601.31
2016,3,27,11,0,894.0,121.0,6.1,15.0,820.0,882.62,702.99
2016,3,27,11,15,899.0,122.0,6.1,15.0,837.0,863.69,687.74
2016,3,27,11,30,904.0,123.0,6.1,15.0,854.0,841.47,670.89
2016,3,27,11,45,906.5,123.5,6.15,15.5,862.5,813.68,648.93
2016,3,27,12,0,909.0,124.0,6.2,16.0,871.0,782.95,624.87
2016,3,27,12,15,909.5,124.0,6.2,16.0,871.5,747.57,596.82
2016,3,27,12,30,910.0,124.0,6.2,16.0,872.0,709.66,566.19
2016,3,27,12,45,912.5,121.5,6.25,16.0,865.5,668.48,532.67
2016,3,27,13,0,915.0,119.0,6.3,16.0,859.0,625.0,496.6
2016,3,27,13,15,911.5,118.5,6.4,15.5,843.0,577.89,457.73
2016,3,27,13,30,908.0,118.0,6.5,15.0,827.0,529.28,416.47
2016,3,27,13,45,896.0,119.5,6.6,15.0,801.5,477.36,370.7
2016,3,27,14,0,884.0,121.0,6.7,15.0,776.0,420.64,320.15
2016,3,27,14,15,874.5,119.0,6.8,15.0,744.5,365.71,270.09
2016,3,27,14,30,865.0,117.0,6.9,15.0,713.0,310.89,219.8
2016,3,27,14,45,850.0,115.0,7.0,15.0,674.5,255.29,169.9
2016,3,27,15,0,835.0,113.0,7.1,15.0,636.0,200.88,123.89
2016,3,27,15,15,592.5,167.0,7.15,14.5,525.0,160.6,105.18
2016,3,27,15,30,350.0,221.0,7.2,14.0,414.0,159.01,121.63
2016,3,27,15,45,390.5,191.5,7.25,14.0,389.5,123.73,103.43
2016,3,27,16,0,431.0,162.0,7.3,14.0,365.0,107.55,89.59
2016,3,27,16,15,304.5,158.5,7.25,13.5,294.0,112.93,94.8
2016,3,27,16,30,178.0,155.0,7.2,13.0,223.0,115.6,97.6
2016,3,27,16,45,150.5,136.0,7.15,13.0,187.5,102.57,86.21
2016,3,27,17,0,123.0,117.0,7.1,13.0,152.0,89.18,74.3
2016,3,27,17,15,102.5,94.0,7.1,12.5,119.0,72.94,59.72
2016,3,27,17,30,82.0,71.0,7.1,12.0,86.0,56.23,44.44
2016,3,27,17,45,47.5,49.5,7.1,12.0,57.5,40.03,29.29
2016,3,27,18,0,13.0,28.0,7.1,12.0,29.0,23.97,12.84
2016,3,27,18,15,6.5,14.0,7.15,12.0,14.5,12.73,0.0
2016,3,27,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,9.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,162.0,15.0,8.5,9.0,29.5,141.58,0.0
2016,3,28,6,30,324.0,30.0,8.6,9.0,59.0,289.75,228.54
2016,3,28,6,45,442.0,39.0,8.7,9.5,108.0,393.14,333.38
2016,3,28,7,0,560.0,48.0,8.8,10.0,157.0,504.67,433.3
2016,3,28,7,15,625.0,54.5,8.75,10.0,210.5,579.08,498.83
2016,3,28,7,30,690.0,61.0,8.7,10.0,264.0,650.4,559.13
2016,3,28,7,45,734.0,65.0,8.7,10.5,318.0,708.6,605.44
2016,3,28,8,0,778.0,69.0,8.7,11.0,372.0,766.22,649.66
2016,3,28,8,15,807.0,73.0,8.6,11.0,424.5,809.93,682.54
2016,3,28,8,30,836.0,77.0,8.5,11.0,477.0,851.68,713.21
2016,3,28,8,45,857.0,79.5,8.4,11.5,525.5,882.04,733.12
2016,3,28,9,0,878.0,82.0,8.3,12.0,574.0,900.94,743.9
2016,3,28,9,15,893.5,84.0,8.25,12.0,618.5,919.97,756.35
2016,3,28,9,30,909.0,86.0,8.2,12.0,663.0,935.75,766.35
2016,3,28,9,45,920.5,88.0,8.15,12.5,701.0,944.45,769.61
2016,3,28,10,0,932.0,90.0,8.1,13.0,739.0,949.58,770.31
2016,3,28,10,15,940.0,91.5,8.05,13.0,770.5,947.34,767.07
2016,3,28,10,30,948.0,93.0,8.0,13.0,802.0,941.42,761.27
2016,3,28,10,45,953.0,94.5,7.95,13.0,825.5,929.21,750.91
2016,3,28,11,0,958.0,96.0,7.9,13.0,849.0,913.38,738.03
2016,3,28,11,15,961.5,96.5,7.9,13.0,865.0,891.75,721.08
2016,3,28,11,30,965.0,97.0,7.9,13.0,881.0,866.73,701.69
2016,3,28,11,45,965.5,97.5,7.9,13.0,888.5,836.12,678.11
2016,3,28,12,0,966.0,98.0,7.9,13.0,896.0,802.51,652.27
2016,3,28,12,15,965.0,98.0,7.85,13.0,895.5,764.54,622.47
2016,3,28,12,30,964.0,98.0,7.8,13.0,895.0,723.99,588.79
2016,3,28,12,45,944.0,107.5,7.75,13.5,881.0,677.73,548.77
2016,3,28,13,0,924.0,117.0,7.7,14.0,867.0,630.44,507.49
2016,3,28,13,15,919.0,116.5,7.65,14.0,850.0,582.14,465.86
2016,3,28,13,30,914.0,116.0,7.6,14.0,833.0,532.49,422.2
2016,3,28,13,45,907.5,114.0,7.6,14.0,808.0,479.87,375.26
2016,3,28,14,0,901.0,112.0,7.6,14.0,783.0,426.51,326.68
2016,3,28,14,15,890.5,110.5,7.5,14.0,750.5,371.71,276.16
2016,3,28,14,30,880.0,109.0,7.4,14.0,718.0,317.0,225.48
2016,3,28,14,45,866.0,107.0,7.35,14.0,679.5,254.39,169.39
2016,3,28,15,0,852.0,105.0,7.3,14.0,641.0,199.28,122.29
2016,3,28,15,15,833.5,102.0,7.2,13.5,596.5,144.3,82.16
2016,3,28,15,30,815.0,99.0,7.1,13.0,552.0,91.34,56.17
2016,3,28,15,45,447.5,149.5,7.0,13.0,395.0,96.94,80.31
2016,3,28,16,0,80.0,200.0,6.9,13.0,238.0,150.76,127.85
2016,3,28,16,15,219.5,167.5,6.7,13.0,255.5,117.84,99.24
2016,3,28,16,30,359.0,135.0,6.5,13.0,273.0,93.39,77.87
2016,3,28,16,45,485.5,102.0,6.35,13.0,259.5,73.01,59.88
2016,3,28,17,0,612.0,69.0,6.2,13.0,246.0,51.05,40.26
2016,3,28,17,15,541.0,61.5,6.05,12.5,194.0,46.74,36.35
2016,3,28,17,30,470.0,54.0,5.9,12.0,142.0,42.35,32.15
2016,3,28,17,45,357.5,42.0,5.75,11.5,96.5,33.65,23.86
2016,3,28,18,0,245.0,30.0,5.6,11.0,51.0,24.64,13.85
2016,3,28,18,15,122.5,15.0,5.5,10.5,25.5,13.64,0.0
2016,3,28,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,29,6,15,158.0,15.5,2.3,9.5,30.5,142.22,0.0
2016,3,29,6,30,316.0,31.0,2.3,10.0,61.0,286.75,226.29
2016,3,29,6,45,433.0,40.0,2.35,10.5,109.5,389.69,323.9
2016,3,29,7,0,550.0,49.0,2.4,11.0,158.0,500.63,418.08
2016,3,29,7,15,614.0,55.5,2.55,11.0,211.0,574.17,479.17
2016,3,29,7,30,678.0,62.0,2.7,11.0,264.0,644.56,535.3
2016,3,29,7,45,726.5,65.0,2.9,11.5,319.0,704.96,580.82
2016,3,29,8,0,775.0,68.0,3.1,12.0,374.0,764.99,624.53
2016,3,29,8,15,804.0,71.5,3.1,12.0,426.0,808.02,654.45
2016,3,29,8,30,833.0,75.0,3.1,12.0,478.0,849.11,682.4
2016,3,29,8,45,856.0,77.0,3.1,12.5,527.0,871.94,695.35
2016,3,29,9,0,879.0,79.0,3.1,13.0,576.0,900.78,712.62
2016,3,29,9,15,894.5,81.5,2.85,13.5,620.0,920.48,721.24
2016,3,29,9,30,910.0,84.0,2.6,14.0,664.0,936.9,727.32
2016,3,29,9,45,921.5,85.5,2.4,14.5,702.5,945.05,727.95
2016,3,29,10,0,933.0,87.0,2.2,15.0,741.0,949.63,726.16
2016,3,29,10,15,941.5,88.5,2.0,15.0,772.5,947.86,721.42
2016,3,29,10,30,950.0,90.0,1.8,15.0,804.0,942.4,714.25
2016,3,29,10,45,955.0,91.0,1.65,15.0,828.0,929.65,702.91
2016,3,29,11,0,960.0,92.0,1.5,15.0,852.0,913.31,689.34
2016,3,29,11,15,963.5,92.5,1.6,15.0,868.0,891.68,675.68
2016,3,29,11,30,967.0,93.0,1.7,15.0,884.0,866.66,659.68
2016,3,29,11,45,967.5,94.0,1.8,15.0,891.5,836.52,640.04
2016,3,29,12,0,968.0,95.0,1.9,15.0,899.0,803.35,618.12
2016,3,29,12,15,967.5,95.0,2.1,15.0,898.0,765.68,593.34
2016,3,29,12,30,967.0,95.0,2.3,15.0,897.0,725.4,564.16
2016,3,29,12,45,963.0,95.5,2.55,15.5,887.5,680.96,530.15
2016,3,29,13,0,959.0,96.0,2.8,16.0,878.0,634.55,493.5
2016,3,29,13,15,954.5,95.5,2.95,15.5,861.0,585.26,454.87
2016,3,29,13,30,950.0,95.0,3.1,15.0,844.0,534.5,413.62
2016,3,29,13,45,941.0,95.0,3.3,15.0,818.0,480.95,368.12
2016,3,29,14,0,932.0,95.0,3.5,15.0,792.0,426.79,320.72
2016,3,29,14,15,922.5,94.0,3.6,15.0,760.0,371.32,271.03
2016,3,29,14,30,913.0,93.0,3.7,15.0,728.0,315.78,220.7
2016,3,29,14,45,897.0,92.5,3.8,15.0,688.5,259.41,170.51
2016,3,29,15,0,881.0,92.0,3.9,15.0,649.0,204.11,123.85
2016,3,29,15,15,864.0,89.5,3.95,15.0,604.5,148.61,83.4
2016,3,29,15,30,847.0,87.0,4.0,15.0,560.0,85.79,49.32
2016,3,29,15,45,821.5,85.0,4.05,15.0,511.0,60.58,47.83
2016,3,29,16,0,796.0,83.0,4.1,15.0,462.0,60.61,48.02
2016,3,29,16,15,764.5,79.0,4.1,14.5,410.0,59.09,46.94
2016,3,29,16,30,733.0,75.0,4.1,14.0,358.0,57.53,45.79
2016,3,29,16,45,687.0,69.5,4.1,13.5,304.5,49.8,39.07
2016,3,29,17,0,641.0,64.0,4.1,13.0,251.0,47.1,36.75
2016,3,29,17,15,573.0,57.0,3.9,12.5,198.5,43.02,33.05
2016,3,29,17,30,505.0,50.0,3.7,12.0,146.0,38.84,29.08
2016,3,29,17,45,393.0,39.5,3.55,11.5,100.0,31.35,21.92
2016,3,29,18,0,281.0,29.0,3.4,11.0,54.0,23.62,13.39
2016,3,29,18,15,140.5,14.5,3.35,10.5,27.0,11.74,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,116.0,18.5,2.65,10.0,30.0,119.41,15.66
2016,3,30,6,30,232.0,37.0,2.7,10.0,60.0,238.64,190.43
2016,3,30,6,45,331.5,50.0,2.8,10.5,105.5,329.65,275.56
2016,3,30,7,0,431.0,63.0,2.9,11.0,151.0,431.97,364.13
2016,3,30,7,15,499.0,72.5,2.8,11.0,202.5,509.59,429.25
2016,3,30,7,30,567.0,82.0,2.7,11.0,254.0,589.42,492.7
2016,3,30,7,45,616.0,88.0,2.65,11.5,306.5,650.95,538.49
2016,3,30,8,0,665.0,94.0,2.6,12.0,359.0,712.44,582.48
2016,3,30,8,15,698.0,99.0,2.6,12.0,409.5,758.27,614.68
2016,3,30,8,30,731.0,104.0,2.6,12.0,460.0,802.56,645.14
2016,3,30,8,45,759.5,106.0,2.65,12.5,508.5,837.11,667.13
2016,3,30,9,0,788.0,108.0,2.7,13.0,557.0,864.69,683.9
2016,3,30,9,15,806.0,111.0,2.8,13.0,600.0,886.27,698.0
2016,3,30,9,30,824.0,114.0,2.9,13.0,643.0,904.72,709.97
2016,3,30,9,45,839.0,115.5,3.0,13.5,681.0,915.42,715.25
2016,3,30,10,0,854.0,117.0,3.1,14.0,719.0,922.68,718.3
2016,3,30,10,15,863.5,118.5,3.15,14.0,749.5,921.46,716.5
2016,3,30,10,30,873.0,120.0,3.2,14.0,780.0,908.6,706.77
2016,3,30,10,45,881.0,120.5,3.3,14.0,804.0,898.49,699.53
2016,3,30,11,0,889.0,121.0,3.4,14.0,828.0,884.96,689.94
2016,3,30,11,15,893.5,122.0,3.4,14.0,844.0,865.62,675.73
2016,3,30,11,30,898.0,123.0,3.4,14.0,860.0,843.05,659.34
2016,3,30,11,45,901.5,122.5,3.45,14.5,868.0,815.17,638.28
2016,3,30,12,0,905.0,122.0,3.5,15.0,876.0,784.35,615.18
2016,3,30,12,15,905.0,122.0,3.5,15.0,876.0,748.71,588.35
2016,3,30,12,30,905.0,122.0,3.5,15.0,876.0,710.62,558.68
2016,3,30,12,45,908.0,118.5,3.5,15.0,868.5,669.1,525.95
2016,3,30,13,0,911.0,115.0,3.5,15.0,861.0,625.29,490.72
2016,3,30,13,15,906.5,114.0,3.55,15.0,844.5,577.45,451.59
2016,3,30,13,30,902.0,113.0,3.6,15.0,828.0,528.27,410.32
2016,3,30,13,45,896.5,111.5,3.65,15.0,803.5,477.1,366.36
2016,3,30,14,0,891.0,110.0,3.7,15.0,779.0,425.1,320.53
2016,3,30,14,15,881.5,108.5,3.75,15.0,747.5,371.18,272.26
2016,3,30,14,30,872.0,107.0,3.8,15.0,716.0,317.26,223.48
2016,3,30,14,45,859.0,104.5,3.9,15.0,678.0,254.83,168.53
2016,3,30,15,0,846.0,102.0,4.0,15.0,640.0,199.92,121.98
2016,3,30,15,15,828.5,99.5,4.1,14.5,596.5,145.74,82.25
2016,3,30,15,30,811.0,97.0,4.2,14.0,553.0,93.47,55.65
2016,3,30,15,45,787.5,93.5,4.3,14.0,504.5,66.3,53.03
2016,3,30,16,0,764.0,90.0,4.4,14.0,456.0,65.49,52.51
2016,3,30,16,15,732.0,85.5,4.45,13.5,405.0,57.92,46.07
2016,3,30,16,30,700.0,81.0,4.5,13.0,354.0,56.42,44.97
2016,3,30,16,45,654.0,75.0,4.6,13.0,301.0,53.64,42.59
2016,3,30,17,0,608.0,69.0,4.7,13.0,248.0,50.76,40.03
2016,3,30,17,15,540.0,61.5,4.6,12.5,196.5,46.47,36.14
2016,3,30,17,30,472.0,54.0,4.5,12.0,145.0,42.07,31.97
2016,3,30,17,45,362.0,42.5,4.4,11.5,99.5,33.84,24.14
2016,3,30,18,0,252.0,31.0,4.3,11.0,54.0,25.32,15.03
2016,3,30,18,15,126.0,15.5,4.2,11.0,27.0,12.23,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,11.5,2.65,11.0,11.5,10.11,0.0
2016,3,31,6,30,0.0,23.0,2.7,11.0,23.0,20.26,10.98
2016,3,31,6,45,0.0,39.0,2.75,11.5,39.0,34.82,23.98
2016,3,31,7,0,0.0,55.0,2.8,12.0,55.0,50.75,37.97
2016,3,31,7,15,0.0,72.5,2.75,12.0,72.5,68.06,53.07
2016,3,31,7,30,0.0,90.0,2.7,12.0,90.0,85.05,67.66
2016,3,31,7,45,0.0,108.5,2.65,12.0,108.5,102.94,82.79
2016,3,31,8,0,0.0,127.0,2.6,12.0,127.0,120.62,97.5
2016,3,31,8,15,0.0,138.5,2.55,12.0,138.5,130.52,105.48
2016,3,31,8,30,0.0,150.0,2.5,12.0,150.0,140.55,113.49
2016,3,31,8,45,5.5,173.0,2.5,12.5,176.5,167.64,135.54
2016,3,31,9,0,11.0,196.0,2.5,13.0,203.0,194.6,157.11
2016,3,31,9,15,51.0,244.5,2.55,13.0,278.0,295.86,239.76
2016,3,31,9,30,91.0,293.0,2.6,13.0,353.0,383.13,308.84
2016,3,31,9,45,193.5,307.0,2.7,13.5,441.5,503.23,402.99
2016,3,31,10,0,296.0,321.0,2.8,14.0,530.0,620.63,491.51
2016,3,31,10,15,601.0,213.5,2.85,14.0,662.5,793.19,624.41
2016,3,31,10,30,906.0,106.0,2.9,14.0,795.0,925.36,717.31
2016,3,31,10,45,913.5,106.0,3.0,14.5,819.0,914.02,706.71
2016,3,31,11,0,921.0,106.0,3.1,15.0,843.0,899.19,695.13
2016,3,31,11,15,925.0,107.0,3.15,15.0,858.5,878.98,680.83
2016,3,31,11,30,929.0,108.0,3.2,15.0,874.0,855.47,664.28
2016,3,31,11,45,932.0,107.5,3.3,15.5,882.0,826.55,643.0
2016,3,31,12,0,935.0,107.0,3.4,16.0,890.0,794.63,619.57
2016,3,31,12,15,934.5,107.0,3.55,16.0,889.5,757.83,593.46
2016,3,31,12,30,934.0,107.0,3.7,16.0,889.0,718.53,563.6
2016,3,31,12,45,938.5,103.0,3.85,16.0,882.0,676.52,531.05
2016,3,31,13,0,943.0,99.0,4.0,16.0,875.0,632.03,495.68
2016,3,31,13,15,939.0,98.5,4.15,16.0,858.0,583.66,456.23
2016,3,31,13,30,935.0,98.0,4.3,16.0,841.0,533.81,414.57
2016,3,31,13,45,928.5,97.0,4.45,16.0,816.5,481.2,369.5
2016,3,31,14,0,922.0,96.0,4.6,16.0,792.0,427.79,322.47
2016,3,31,14,15,913.5,94.5,4.65,15.5,760.5,372.77,273.47
2016,3,31,14,30,905.0,93.0,4.7,15.0,729.0,317.61,223.62
2016,3,31,14,45,892.0,91.5,4.8,15.0,690.5,261.57,173.24
2016,3,31,15,0,879.0,90.0,4.9,15.0,652.0,206.32,125.99
2016,3,31,15,15,863.5,88.0,4.95,14.5,608.5,151.47,85.33
2016,3,31,15,30,848.0,86.0,5.0,14.0,565.0,89.04,50.13
2016,3,31,15,45,825.0,83.5,5.05,14.0,516.5,59.31,46.87
2016,3,31,16,0,802.0,81.0,5.1,14.0,468.0,58.93,46.71
2016,3,31,16,15,772.5,77.0,5.05,13.5,416.5,57.37,45.58
2016,3,31,16,30,743.0,73.0,5.0,13.0,365.0,55.76,44.37
2016,3,31,16,45,698.5,68.5,5.0,13.0,311.5,53.6,42.55
2016,3,31,17,0,654.0,64.0,5.0,13.0,258.0,46.95,36.61
2016,3,31,17,15,590.0,57.5,4.85,12.5,206.0,43.28,33.3
2016,3,31,17,30,526.0,51.0,4.7,12.0,154.0,39.53,29.73
2016,3,31,17,45,417.0,41.0,4.55,12.0,107.0,32.51,22.97
2016,3,31,18,0,308.0,31.0,4.4,12.0,60.0,25.28,15.17
2016,3,31,18,15,154.0,15.5,4.25,11.5,30.0,12.51,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,167.5,17.5,3.45,11.0,36.5,158.39,75.87
2016,4,1,6,30,335.0,35.0,3.5,11.0,73.0,307.27,249.68
2016,4,1,6,45,428.0,46.0,3.55,11.5,120.5,398.21,333.22
2016,4,1,7,0,521.0,57.0,3.6,12.0,168.0,495.18,416.06
2016,4,1,7,15,263.0,83.0,3.55,12.0,139.5,338.12,286.31
2016,4,1,7,30,5.0,109.0,3.5,12.0,111.0,111.27,89.91
2016,4,1,7,45,10.0,128.0,3.45,12.5,132.5,133.5,108.88
2016,4,1,8,0,15.0,147.0,3.4,13.0,154.0,155.8,127.25
2016,4,1,8,15,17.5,165.0,3.35,13.0,174.0,174.82,142.73
2016,4,1,8,30,20.0,183.0,3.3,13.0,194.0,193.8,157.99
2016,4,1,8,45,65.5,221.0,3.3,13.0,259.0,290.17,237.67
2016,4,1,9,0,111.0,259.0,3.3,13.0,324.0,372.24,303.68
2016,4,1,9,15,153.0,280.5,3.25,13.0,376.5,447.63,362.73
2016,4,1,9,30,195.0,302.0,3.2,13.0,429.0,505.4,407.09
2016,4,1,9,45,199.5,320.0,3.15,13.5,456.5,523.47,418.69
2016,4,1,10,0,204.0,338.0,3.1,14.0,484.0,540.28,429.44
2016,4,1,10,15,553.5,222.0,3.05,14.0,640.0,754.89,597.43
2016,4,1,10,30,903.0,106.0,3.0,14.0,796.0,924.91,717.92
2016,4,1,10,45,910.0,106.5,2.95,14.5,820.0,913.66,705.92
2016,4,1,11,0,917.0,107.0,2.9,15.0,844.0,898.94,693.35
2016,4,1,11,15,921.0,107.5,2.85,15.0,859.5,878.27,678.1
2016,4,1,11,30,925.0,108.0,2.8,15.0,875.0,854.34,660.71
2016,4,1,11,45,928.0,107.5,2.75,15.0,883.0,825.51,639.95
2016,4,1,12,0,931.0,107.0,2.7,15.0,891.0,793.69,617.13
2016,4,1,12,15,931.0,107.0,2.7,15.0,890.0,757.36,591.01
2016,4,1,12,30,931.0,107.0,2.7,15.0,889.0,718.51,561.23
2016,4,1,12,45,932.0,105.0,2.75,15.0,881.0,676.19,528.55
2016,4,1,13,0,933.0,103.0,2.8,15.0,873.0,631.65,493.35
2016,4,1,13,15,929.0,102.5,2.9,15.0,856.5,583.66,454.68
2016,4,1,13,30,925.0,102.0,3.0,15.0,840.0,534.21,413.69
2016,4,1,13,45,920.0,100.0,3.1,15.5,816.0,481.88,368.52
2016,4,1,14,0,915.0,98.0,3.2,16.0,792.0,428.65,321.48
2016,4,1,14,15,906.5,96.5,3.3,15.5,760.5,373.97,273.4
2016,4,1,14,30,898.0,95.0,3.4,15.0,729.0,319.17,224.37
2016,4,1,14,45,886.5,93.0,3.5,15.0,691.0,263.44,174.54
2016,4,1,15,0,875.0,91.0,3.6,15.0,653.0,208.36,127.51
2016,4,1,15,15,859.0,89.0,3.7,15.0,609.5,153.67,86.68
2016,4,1,15,30,843.0,87.0,3.8,15.0,566.0,91.47,51.05
2016,4,1,15,45,821.5,84.0,3.9,15.0,517.5,59.51,46.85
2016,4,1,16,0,800.0,81.0,4.0,15.0,469.0,58.8,46.4
2016,4,1,16,15,770.5,77.0,4.0,14.5,417.5,57.24,45.28
2016,4,1,16,30,741.0,73.0,4.0,14.0,366.0,55.63,44.08
2016,4,1,16,45,698.0,68.5,4.05,14.0,313.0,53.49,42.27
2016,4,1,17,0,655.0,64.0,4.1,14.0,260.0,46.85,36.38
2016,4,1,17,15,592.0,57.0,3.95,13.5,208.0,42.77,32.72
2016,4,1,17,30,529.0,50.0,3.8,13.0,156.0,38.58,28.79
2016,4,1,17,45,424.5,40.5,3.7,12.5,109.0,31.97,22.5
2016,4,1,18,0,320.0,31.0,3.6,12.0,62.0,25.18,15.29
2016,4,1,18,15,160.0,15.5,3.5,11.5,31.0,12.44,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,10.5,1.4,10.0,10.5,9.22,0.0
2016,4,2,6,30,0.0,21.0,1.3,10.0,21.0,18.48,9.8
2016,4,2,6,45,0.0,35.0,1.25,10.5,35.0,30.86,20.84
2016,4,2,7,0,0.0,49.0,1.2,11.0,49.0,43.3,31.82
2016,4,2,7,15,0.0,64.0,1.1,11.0,64.0,57.86,44.55
2016,4,2,7,30,0.0,79.0,1.0,11.0,79.0,72.24,56.93
2016,4,2,7,45,0.0,94.0,0.9,11.5,94.0,86.5,68.85
2016,4,2,8,0,0.0,109.0,0.8,12.0,109.0,100.65,80.44
2016,4,2,8,15,6.0,142.5,0.75,12.0,145.5,139.64,112.93
2016,4,2,8,30,12.0,176.0,0.7,12.0,182.0,178.72,144.71
2016,4,2,8,45,218.5,197.0,0.7,12.5,324.0,433.81,351.82
2016,4,2,9,0,425.0,218.0,0.7,13.0,466.0,663.06,520.59
2016,4,2,9,15,487.0,213.0,0.75,13.5,517.0,712.71,552.35
2016,4,2,9,30,549.0,208.0,0.8,14.0,568.0,760.78,584.69
2016,4,2,9,45,677.0,176.0,0.9,14.5,645.0,845.5,642.43
2016,4,2,10,0,805.0,144.0,1.0,15.0,722.0,913.9,686.21
2016,4,2,10,15,815.5,146.5,1.15,15.0,752.5,914.64,687.11
2016,4,2,10,30,826.0,149.0,1.3,15.0,783.0,911.91,686.63
2016,4,2,10,45,834.5,149.5,1.45,15.5,806.5,901.87,679.99
2016,4,2,11,0,843.0,150.0,1.6,16.0,830.0,888.43,671.07
2016,4,2,11,15,847.5,151.0,1.75,16.0,845.5,868.76,659.11
2016,4,2,11,30,852.0,152.0,1.9,16.0,861.0,845.93,644.86
2016,4,2,11,45,860.0,148.5,2.05,16.5,869.5,818.48,626.06
2016,4,2,12,0,868.0,145.0,2.2,17.0,878.0,787.98,604.81
2016,4,2,12,15,867.5,144.5,2.35,17.0,877.0,751.3,578.77
2016,4,2,12,30,867.0,144.0,2.5,17.0,876.0,712.32,550.37
2016,4,2,12,45,874.5,138.0,2.65,17.0,869.5,670.2,519.03
2016,4,2,13,0,882.0,132.0,2.8,17.0,863.0,628.17,486.65
2016,4,2,13,15,877.0,131.0,2.9,17.0,846.0,581.08,449.16
2016,4,2,13,30,872.0,130.0,3.0,17.0,829.0,532.77,409.62
2016,4,2,13,45,782.5,166.0,3.15,17.0,779.0,473.44,361.15
2016,4,2,14,0,693.0,202.0,3.3,17.0,729.0,418.01,315.47
2016,4,2,14,15,761.0,164.5,3.3,17.0,722.0,369.75,272.03
2016,4,2,14,30,829.0,127.0,3.3,17.0,715.0,319.9,225.52
2016,4,2,14,45,809.5,127.0,3.35,17.0,675.5,266.7,178.85
2016,4,2,15,0,790.0,127.0,3.4,17.0,636.0,215.25,135.68
2016,4,2,15,15,771.5,123.5,3.4,16.5,593.0,155.96,91.24
2016,4,2,15,30,753.0,120.0,3.4,16.0,550.0,105.4,63.61
2016,4,2,15,45,719.5,110.0,3.4,16.0,493.0,69.72,55.53
2016,4,2,16,0,686.0,100.0,3.4,16.0,436.0,65.03,51.65
2016,4,2,16,15,656.5,101.5,3.4,15.5,394.0,68.31,54.82
2016,4,2,16,30,627.0,103.0,3.4,15.0,352.0,72.03,58.38
2016,4,2,16,45,571.0,97.0,3.4,15.0,299.5,69.99,56.7
2016,4,2,17,0,515.0,91.0,3.4,15.0,247.0,67.96,54.95
2016,4,2,17,15,448.5,80.0,3.3,14.5,197.0,59.34,47.32
2016,4,2,17,30,382.0,69.0,3.2,14.0,147.0,52.08,40.64
2016,4,2,17,45,282.5,54.0,3.15,13.5,102.0,41.38,30.66
2016,4,2,18,0,183.0,39.0,3.1,13.0,57.0,30.34,19.69
2016,4,2,18,15,91.5,19.5,3.0,12.5,28.5,15.33,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
