Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,21.0,4.5,2.05,8.5,5.0,0.0,0.0
2016,4,3,6,0,42.0,9.0,2.1,9.0,10.0,33.1,0.0
2016,4,3,6,15,178.0,25.0,2.1,9.0,44.5,178.27,115.18
2016,4,3,6,30,314.0,41.0,2.1,9.0,79.0,301.79,248.43
2016,4,3,6,45,407.5,52.0,2.15,9.5,127.0,393.62,330.71
2016,4,3,7,0,501.0,63.0,2.2,10.0,175.0,491.06,413.11
2016,4,3,7,15,252.0,87.0,2.15,10.0,143.5,318.31,270.55
2016,4,3,7,30,3.0,111.0,2.1,10.0,112.0,111.13,90.21
2016,4,3,7,45,8.0,130.0,2.1,10.5,133.5,133.38,109.32
2016,4,3,8,0,13.0,149.0,2.1,11.0,155.0,155.69,127.73
2016,4,3,8,15,23.5,173.5,2.1,11.5,185.0,189.09,155.22
2016,4,3,8,30,34.0,198.0,2.1,12.0,215.0,238.0,194.77
2016,4,3,8,45,424.5,151.5,2.15,12.5,399.5,586.46,480.05
2016,4,3,9,0,815.0,105.0,2.2,13.0,584.0,895.08,702.99
2016,4,3,9,15,831.5,108.0,2.25,13.0,627.0,915.37,712.55
2016,4,3,9,30,848.0,111.0,2.3,13.0,670.0,932.44,723.01
2016,4,3,9,45,859.5,113.5,2.35,13.5,707.5,940.93,726.32
2016,4,3,10,0,871.0,116.0,2.4,14.0,745.0,945.93,727.46
2016,4,3,10,15,880.5,117.5,2.45,14.0,775.5,935.79,719.7
2016,4,3,10,30,890.0,119.0,2.5,14.0,806.0,931.16,716.05
2016,4,3,10,45,894.5,121.0,2.55,14.5,829.0,919.11,706.04
2016,4,3,11,0,899.0,123.0,2.6,15.0,852.0,903.66,693.89
2016,4,3,11,15,731.0,211.0,2.65,15.0,811.0,836.22,646.21
2016,4,3,11,30,563.0,299.0,2.7,15.0,770.0,755.0,584.33
2016,4,3,11,45,733.5,214.5,2.75,15.5,833.5,786.85,609.91
2016,4,3,12,0,904.0,130.0,2.8,16.0,897.0,798.48,618.93
2016,4,3,12,15,715.0,224.0,2.9,16.0,830.0,718.12,557.21
2016,4,3,12,30,526.0,318.0,3.0,16.0,763.0,637.99,495.13
2016,4,3,12,45,707.5,226.5,3.15,16.0,819.5,644.59,502.35
2016,4,3,13,0,889.0,135.0,3.3,16.0,876.0,636.42,496.52
2016,4,3,13,15,884.5,134.0,3.4,16.0,859.0,589.21,458.36
2016,4,3,13,30,880.0,133.0,3.5,16.0,842.0,540.73,418.33
2016,4,3,13,45,867.5,135.0,3.65,16.0,816.0,486.91,373.2
2016,4,3,14,0,855.0,137.0,3.8,16.0,790.0,435.23,328.47
2016,4,3,14,15,844.5,135.0,3.9,16.0,758.0,381.27,280.88
2016,4,3,14,30,834.0,133.0,4.0,16.0,726.0,327.63,232.92
2016,4,3,14,45,820.5,130.0,4.1,16.0,688.0,273.12,184.66
2016,4,3,15,0,807.0,127.0,4.2,16.0,650.0,219.72,139.28
2016,4,3,15,15,788.5,123.5,4.25,15.5,606.0,166.74,99.57
2016,4,3,15,30,770.0,120.0,4.3,15.0,562.0,107.96,64.77
2016,4,3,15,45,752.5,113.5,4.35,15.0,515.0,72.21,57.93
2016,4,3,16,0,735.0,107.0,4.4,15.0,468.0,70.15,56.34
2016,4,3,16,15,702.5,101.5,4.35,14.5,416.5,68.52,55.21
2016,4,3,16,30,670.0,96.0,4.3,14.0,365.0,66.8,53.97
2016,4,3,16,45,631.0,88.0,4.3,14.0,313.0,63.0,50.72
2016,4,3,17,0,592.0,80.0,4.3,14.0,261.0,58.99,47.21
2016,4,3,17,15,526.5,71.0,4.15,13.5,209.0,53.83,42.61
2016,4,3,17,30,461.0,62.0,4.0,13.0,157.0,48.48,37.64
2016,4,3,17,45,362.5,49.5,3.85,12.5,110.5,39.64,29.31
2016,4,3,18,0,264.0,37.0,3.7,12.0,64.0,28.87,18.72
2016,4,3,18,15,132.0,18.5,3.6,11.5,32.0,14.55,0.0
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,5.4,11.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,5.5,12.0,12.0,10.91,0.0
2016,4,4,6,15,159.5,27.5,5.6,12.0,47.5,173.43,118.99
2016,4,4,6,30,319.0,43.0,5.7,12.0,83.0,308.41,254.7
2016,4,4,6,45,417.0,53.5,5.8,12.5,132.5,403.61,340.66
2016,4,4,7,0,515.0,64.0,5.9,13.0,182.0,504.52,427.5
2016,4,4,7,15,577.0,71.5,5.85,13.0,235.5,578.35,489.01
2016,4,4,7,30,639.0,79.0,5.8,13.0,289.0,653.84,549.47
2016,4,4,7,45,683.5,84.5,5.75,13.5,343.5,713.14,593.95
2016,4,4,8,0,728.0,90.0,5.7,14.0,398.0,772.08,636.66
2016,4,4,8,15,758.0,94.0,5.8,14.0,449.5,815.41,668.17
2016,4,4,8,30,788.0,98.0,5.9,14.0,501.0,852.11,694.27
2016,4,4,8,45,811.0,101.0,6.0,14.5,549.5,884.25,715.37
2016,4,4,9,0,834.0,104.0,6.1,15.0,598.0,913.65,734.26
2016,4,4,9,15,850.0,107.0,6.1,15.0,641.5,933.55,746.94
2016,4,4,9,30,866.0,110.0,6.1,15.0,685.0,950.18,757.31
2016,4,4,9,45,877.5,112.0,6.15,15.5,722.5,958.04,760.2
2016,4,4,10,0,889.0,114.0,6.2,16.0,760.0,953.41,754.18
2016,4,4,10,15,897.5,115.5,6.05,16.0,790.5,951.21,750.51
2016,4,4,10,30,906.0,117.0,5.9,16.0,821.0,945.48,744.43
2016,4,4,10,45,911.0,119.0,5.8,16.5,844.0,933.6,732.95
2016,4,4,11,0,916.0,121.0,5.7,17.0,867.0,918.26,719.22
2016,4,4,11,15,919.5,122.0,5.65,17.0,882.5,897.26,703.26
2016,4,4,11,30,923.0,123.0,5.6,17.0,898.0,873.02,685.09
2016,4,4,11,45,923.0,124.0,5.6,17.0,905.0,842.9,662.98
2016,4,4,12,0,923.0,125.0,5.6,17.0,912.0,809.96,638.83
2016,4,4,12,15,922.5,125.0,5.5,17.0,911.0,773.12,610.73
2016,4,4,12,30,922.0,125.0,5.4,17.0,910.0,733.85,579.38
2016,4,4,12,45,923.5,122.5,5.35,17.0,901.5,691.46,545.42
2016,4,4,13,0,925.0,120.0,5.3,17.0,893.0,646.88,509.09
2016,4,4,13,15,920.5,119.0,5.3,17.0,875.5,598.25,468.96
2016,4,4,13,30,916.0,118.0,5.3,17.0,858.0,548.28,426.78
2016,4,4,13,45,906.5,118.0,5.35,17.0,832.0,495.75,381.64
2016,4,4,14,0,897.0,118.0,5.4,17.0,806.0,442.75,335.01
2016,4,4,14,15,886.5,116.5,5.75,17.0,773.5,388.06,286.4
2016,4,4,14,30,876.0,115.0,6.1,17.0,741.0,327.14,232.12
2016,4,4,14,45,859.5,113.5,6.5,17.0,701.0,270.94,181.97
2016,4,4,15,0,843.0,112.0,6.9,17.0,661.0,216.1,134.95
2016,4,4,15,15,825.0,109.5,7.05,16.5,616.5,161.95,93.8
2016,4,4,15,30,807.0,107.0,7.2,16.0,572.0,109.8,64.38
2016,4,4,15,45,779.5,104.0,7.4,16.0,522.5,73.21,58.59
2016,4,4,16,0,752.0,101.0,7.6,16.0,473.0,66.0,52.48
2016,4,4,16,15,719.5,96.5,7.4,15.5,421.5,64.9,51.8
2016,4,4,16,30,687.0,92.0,7.2,15.0,370.0,63.76,51.06
2016,4,4,16,45,638.0,86.5,7.0,14.5,316.5,61.71,49.47
2016,4,4,17,0,589.0,81.0,6.8,14.0,263.0,59.64,47.77
2016,4,4,17,15,521.0,72.5,6.4,13.5,210.5,54.92,43.58
2016,4,4,17,30,453.0,64.0,6.0,13.0,158.0,50.07,39.06
2016,4,4,17,45,347.0,51.5,5.6,13.0,111.5,39.52,29.17
2016,4,4,18,0,241.0,39.0,5.2,13.0,65.0,30.36,20.01
2016,4,4,18,15,120.5,19.5,4.95,12.5,32.5,15.31,0.0
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,45.5,6.5,2.75,10.5,7.5,0.0,0.0
2016,4,5,6,0,91.0,13.0,2.7,11.0,15.0,66.42,0.0
2016,4,5,6,15,240.5,26.5,2.65,11.5,53.0,229.03,165.96
2016,4,5,6,30,390.0,40.0,2.6,12.0,91.0,355.22,291.71
2016,4,5,6,45,476.5,49.5,2.55,12.5,140.5,443.28,369.19
2016,4,5,7,0,563.0,59.0,2.5,13.0,190.0,536.37,445.52
2016,4,5,7,15,621.5,65.5,2.4,13.5,244.0,607.51,500.7
2016,4,5,7,30,680.0,72.0,2.3,14.0,298.0,680.15,554.15
2016,4,5,7,45,723.0,76.0,2.2,14.5,352.5,732.15,589.7
2016,4,5,8,0,766.0,80.0,2.1,15.0,407.0,789.39,627.63
2016,4,5,8,15,793.5,83.5,2.15,15.0,459.0,831.14,655.59
2016,4,5,8,30,821.0,87.0,2.2,15.0,511.0,870.82,681.73
2016,4,5,8,45,844.5,89.0,2.25,15.5,560.0,902.59,700.73
2016,4,5,9,0,868.0,91.0,2.3,16.0,609.0,922.44,711.36
2016,4,5,9,15,882.5,93.0,2.4,16.5,652.0,940.16,721.14
2016,4,5,9,30,897.0,95.0,2.5,17.0,695.0,954.65,728.78
2016,4,5,9,45,907.5,97.0,2.7,17.5,732.0,962.0,732.59
2016,4,5,10,0,918.0,99.0,2.9,18.0,769.0,965.83,734.11
2016,4,5,10,15,925.5,100.5,2.95,18.0,799.5,962.74,731.18
2016,4,5,10,30,933.0,102.0,3.0,18.0,830.0,956.05,726.02
2016,4,5,10,45,938.0,103.0,3.15,18.5,853.0,943.0,716.09
2016,4,5,11,0,943.0,104.0,3.3,19.0,876.0,926.45,703.86
2016,4,5,11,15,946.0,105.0,3.3,19.0,891.0,904.75,688.5
2016,4,5,11,30,949.0,106.0,3.3,19.0,906.0,879.74,670.97
2016,4,5,11,45,950.5,106.0,3.35,19.5,913.0,849.41,648.83
2016,4,5,12,0,952.0,106.0,3.4,20.0,920.0,816.12,624.66
2016,4,5,12,15,951.5,106.0,3.35,20.0,919.0,778.6,598.15
2016,4,5,12,30,951.0,106.0,3.3,20.0,918.0,738.56,567.9
2016,4,5,12,45,950.0,104.5,3.3,20.5,909.0,694.57,533.26
2016,4,5,13,0,949.0,103.0,3.3,21.0,900.0,648.49,496.44
2016,4,5,13,15,945.0,102.5,3.3,21.0,882.5,599.73,457.71
2016,4,5,13,30,941.0,102.0,3.3,21.0,865.0,549.5,416.8
2016,4,5,13,45,934.0,101.0,3.3,21.0,839.5,496.3,372.52
2016,4,5,14,0,927.0,100.0,3.3,21.0,814.0,442.37,326.47
2016,4,5,14,15,918.0,98.5,3.3,21.0,782.0,386.89,278.18
2016,4,5,14,30,909.0,97.0,3.3,21.0,750.0,331.33,229.13
2016,4,5,14,45,896.5,95.5,3.35,21.0,711.0,275.15,179.94
2016,4,5,15,0,884.0,94.0,3.4,21.0,672.0,219.72,133.24
2016,4,5,15,15,867.5,91.5,3.45,20.5,627.5,164.1,91.7
2016,4,5,15,30,851.0,89.0,3.5,20.0,583.0,101.03,54.06
2016,4,5,15,45,828.0,86.5,3.6,20.0,533.5,60.87,47.01
2016,4,5,16,0,805.0,84.0,3.7,20.0,484.0,60.59,46.95
2016,4,5,16,15,775.5,80.0,3.7,19.5,432.0,59.13,45.94
2016,4,5,16,30,746.0,76.0,3.7,19.0,380.0,57.61,44.87
2016,4,5,16,45,703.0,71.5,3.7,18.5,326.0,55.55,43.28
2016,4,5,17,0,660.0,67.0,3.7,18.0,272.0,48.77,37.46
2016,4,5,17,15,598.0,60.0,3.55,17.5,219.5,44.79,33.98
2016,4,5,17,30,536.0,53.0,3.4,17.0,167.0,40.68,30.23
2016,4,5,17,45,435.0,43.5,3.25,16.5,118.5,34.17,24.15
2016,4,5,18,0,334.0,34.0,3.1,16.0,70.0,27.48,17.47
2016,4,5,18,15,167.0,17.0,2.95,15.5,35.0,13.49,0.0
2016,4,5,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,48.5,6.5,3.2,13.5,8.0,5.91,0.0
2016,4,6,6,0,97.0,13.0,3.3,14.0,16.0,70.35,0.0
2016,4,6,6,15,238.5,27.0,3.4,14.5,54.5,228.87,169.7
2016,4,6,6,30,380.0,41.0,3.5,15.0,93.0,350.84,286.76
2016,4,6,6,45,468.5,50.5,3.6,16.0,143.0,440.26,364.3
2016,4,6,7,0,557.0,60.0,3.7,17.0,193.0,534.86,441.06
2016,4,6,7,15,614.5,66.5,3.65,17.0,246.5,605.17,496.74
2016,4,6,7,30,672.0,73.0,3.6,17.0,300.0,676.93,551.19
2016,4,6,7,45,711.0,78.0,3.55,17.5,353.5,731.83,589.81
2016,4,6,8,0,750.0,83.0,3.5,18.0,407.0,781.37,623.17
2016,4,6,8,15,778.0,87.0,3.45,18.5,458.5,823.91,650.45
2016,4,6,8,30,806.0,91.0,3.4,19.0,510.0,864.42,675.63
2016,4,6,8,45,826.5,94.0,3.4,19.5,558.0,894.47,693.25
2016,4,6,9,0,847.0,97.0,3.4,20.0,606.0,921.72,708.77
2016,4,6,9,15,862.5,99.5,3.4,20.5,649.5,940.66,718.47
2016,4,6,9,30,878.0,102.0,3.4,21.0,693.0,947.14,719.7
2016,4,6,9,45,888.0,104.5,3.45,21.5,730.0,954.44,722.08
2016,4,6,10,0,898.0,107.0,3.5,22.0,767.0,958.26,722.23
2016,4,6,10,15,906.0,108.5,3.4,22.0,797.0,955.61,718.54
2016,4,6,10,30,914.0,110.0,3.3,22.0,827.0,949.41,712.66
2016,4,6,10,45,917.0,112.5,3.25,22.5,849.5,936.23,701.25
2016,4,6,11,0,920.0,115.0,3.2,23.0,872.0,919.62,687.75
2016,4,6,11,15,923.0,115.5,3.1,23.5,886.5,897.69,670.53
2016,4,6,11,30,926.0,116.0,3.0,24.0,901.0,872.56,651.35
2016,4,6,11,45,926.0,117.0,2.9,24.5,907.5,842.45,628.95
2016,4,6,12,0,926.0,118.0,2.8,25.0,914.0,809.52,604.78
2016,4,6,12,15,925.0,118.0,2.65,25.0,912.0,772.32,578.43
2016,4,6,12,30,924.0,118.0,2.5,25.0,910.0,732.73,548.69
2016,4,6,12,45,915.0,120.5,2.45,25.5,898.5,687.98,514.31
2016,4,6,13,0,906.0,123.0,2.4,26.0,887.0,641.78,478.37
2016,4,6,13,15,901.0,122.5,2.25,26.0,869.0,594.12,441.21
2016,4,6,13,30,896.0,122.0,2.1,26.0,851.0,545.2,402.26
2016,4,6,13,45,887.5,121.0,1.95,26.5,825.5,493.28,359.51
2016,4,6,14,0,879.0,120.0,1.8,27.0,800.0,440.87,315.57
2016,4,6,14,15,869.0,118.0,1.7,27.0,767.5,386.93,270.46
2016,4,6,14,30,859.0,116.0,1.6,27.0,735.0,326.76,220.15
2016,4,6,14,45,691.5,166.5,1.5,27.0,648.0,269.68,177.76
2016,4,6,15,0,524.0,217.0,1.4,27.0,561.0,235.66,156.09
2016,4,6,15,15,462.5,220.0,1.3,27.0,509.0,196.09,129.45
2016,4,6,15,30,401.0,223.0,1.2,27.0,457.0,163.33,112.41
2016,4,6,15,45,508.0,173.5,1.1,27.0,444.0,111.2,87.11
2016,4,6,16,0,615.0,124.0,1.0,27.0,431.0,80.56,62.13
2016,4,6,16,15,646.0,107.5,0.85,26.5,400.0,71.91,55.27
2016,4,6,16,30,677.0,91.0,0.7,26.0,369.0,62.65,47.77
2016,4,6,16,45,629.0,85.5,0.55,26.0,316.0,60.58,46.16
2016,4,6,17,0,581.0,80.0,0.4,26.0,263.0,58.47,44.43
2016,4,6,17,15,516.0,71.5,0.35,25.5,211.5,53.74,40.45
2016,4,6,17,30,451.0,63.0,0.3,25.0,160.0,48.84,36.15
2016,4,6,17,45,355.0,51.0,0.3,24.5,114.0,39.07,27.48
2016,4,6,18,0,259.0,39.0,0.3,24.0,68.0,30.31,19.26
2016,4,6,18,15,129.5,19.5,0.45,23.5,34.0,15.28,1.6
2016,4,6,18,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.0,3.25,14.0,7.0,6.37,0.0
2016,4,7,6,0,0.0,14.0,3.3,14.0,14.0,12.34,0.0
2016,4,7,6,15,71.0,33.0,3.45,14.5,43.0,98.65,72.1
2016,4,7,6,30,142.0,52.0,3.6,15.0,72.0,185.7,150.95
2016,4,7,6,45,187.0,72.5,3.75,15.5,110.5,247.78,205.63
2016,4,7,7,0,232.0,93.0,3.9,16.0,149.0,311.75,260.4
2016,4,7,7,15,278.5,106.5,3.9,16.0,190.0,368.59,308.38
2016,4,7,7,30,325.0,120.0,3.9,16.0,231.0,427.86,356.9
2016,4,7,7,45,388.0,130.5,3.95,16.0,284.5,517.48,428.06
2016,4,7,8,0,451.0,141.0,4.0,16.0,338.0,591.13,485.12
2016,4,7,8,15,440.5,164.0,3.9,16.0,375.0,615.09,500.77
2016,4,7,8,30,430.0,187.0,3.8,16.0,412.0,636.18,514.2
2016,4,7,8,45,444.0,203.5,3.75,16.5,454.5,669.71,536.61
2016,4,7,9,0,458.0,220.0,3.7,17.0,497.0,701.3,557.11
2016,4,7,9,15,478.5,228.0,3.6,17.0,535.5,727.43,574.58
2016,4,7,9,30,499.0,236.0,3.5,17.0,574.0,751.51,590.4
2016,4,7,9,45,538.5,236.5,3.45,17.0,619.0,782.92,612.16
2016,4,7,10,0,578.0,237.0,3.4,17.0,664.0,811.75,631.79
2016,4,7,10,15,709.5,187.0,3.3,17.0,732.0,875.36,676.83
2016,4,7,10,30,841.0,137.0,3.2,17.0,800.0,922.27,707.45
2016,4,7,10,45,844.5,139.5,3.15,17.5,821.0,909.64,695.79
2016,4,7,11,0,848.0,142.0,3.1,18.0,842.0,893.72,682.55
2016,4,7,11,15,851.0,142.5,3.05,18.0,856.0,872.16,666.87
2016,4,7,11,30,854.0,143.0,3.0,18.0,870.0,847.56,649.2
2016,4,7,11,45,851.5,145.5,2.95,18.0,875.0,817.6,627.85
2016,4,7,12,0,849.0,148.0,2.9,18.0,880.0,785.11,604.75
2016,4,7,12,15,640.0,253.5,2.9,18.0,804.5,695.76,535.77
2016,4,7,12,30,431.0,359.0,2.9,18.0,729.0,612.1,470.7
2016,4,7,12,45,478.0,338.0,2.9,18.0,745.0,598.0,460.56
2016,4,7,13,0,525.0,317.0,2.9,18.0,761.0,579.49,446.16
2016,4,7,13,15,655.0,243.5,2.9,17.5,786.5,558.37,430.72
2016,4,7,13,30,785.0,170.0,2.9,17.0,812.0,528.73,407.0
2016,4,7,13,45,531.5,267.0,2.95,17.0,696.0,446.0,342.02
2016,4,7,14,0,278.0,364.0,3.0,17.0,580.0,389.3,298.93
2016,4,7,14,15,229.5,354.5,3.0,17.0,528.5,351.72,269.59
2016,4,7,14,30,181.0,345.0,3.0,17.0,477.0,312.48,239.37
2016,4,7,14,45,229.5,319.5,3.0,17.0,477.0,290.38,219.56
2016,4,7,15,0,278.0,294.0,3.0,17.0,477.0,253.87,188.17
2016,4,7,15,15,304.0,267.5,2.95,16.5,456.0,218.25,159.9
2016,4,7,15,30,330.0,241.0,2.9,16.0,435.0,180.39,133.45
2016,4,7,15,45,198.0,225.5,2.9,16.0,339.0,159.83,132.87
2016,4,7,16,0,66.0,210.0,2.9,16.0,243.0,157.7,131.51
2016,4,7,16,15,106.5,191.0,2.8,15.5,237.5,138.05,115.28
2016,4,7,16,30,147.0,172.0,2.7,15.0,232.0,126.29,105.68
2016,4,7,16,45,129.0,151.5,2.6,15.0,199.0,112.75,94.15
2016,4,7,17,0,111.0,131.0,2.5,15.0,166.0,98.78,82.05
2016,4,7,17,15,93.0,107.5,2.35,15.0,133.5,82.54,67.71
2016,4,7,17,30,75.0,84.0,2.2,15.0,101.0,65.8,52.67
2016,4,7,17,45,50.5,62.0,2.1,15.0,72.0,50.87,38.97
2016,4,7,18,0,26.0,40.0,2.0,15.0,43.0,33.68,23.02
2016,4,7,18,15,13.0,20.0,1.9,14.5,21.5,17.52,4.15
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.6,12.5,3.5,3.18,0.0
2016,4,8,6,0,0.0,7.0,1.6,13.0,7.0,6.14,0.0
2016,4,8,6,15,0.0,22.0,1.6,13.0,22.0,19.38,9.75
2016,4,8,6,30,0.0,37.0,1.6,13.0,37.0,33.2,22.33
2016,4,8,6,45,0.0,55.5,1.65,13.5,55.5,52.31,38.98
2016,4,8,7,0,0.0,74.0,1.7,14.0,74.0,70.8,54.92
2016,4,8,7,15,0.0,94.0,1.6,14.0,94.0,90.66,71.85
2016,4,8,7,30,0.0,114.0,1.5,14.0,114.0,110.15,88.16
2016,4,8,7,45,0.0,126.0,1.45,14.5,126.0,120.27,96.18
2016,4,8,8,0,0.0,138.0,1.4,15.0,138.0,130.62,104.23
2016,4,8,8,15,12.0,168.5,1.35,15.0,174.5,171.92,138.21
2016,4,8,8,30,24.0,199.0,1.3,15.0,211.0,213.28,171.49
2016,4,8,8,45,32.0,223.0,1.3,15.5,241.5,259.96,207.82
2016,4,8,9,0,40.0,247.0,1.3,16.0,272.0,291.03,231.18
2016,4,8,9,15,56.0,275.5,1.3,16.0,312.5,334.23,264.3
2016,4,8,9,30,72.0,304.0,1.3,16.0,353.0,376.66,296.22
2016,4,8,9,45,36.0,181.5,1.3,16.0,206.0,208.66,164.78
2016,4,8,10,0,0.0,59.0,1.3,16.0,59.0,52.31,37.66
2016,4,8,10,15,51.0,219.0,1.3,16.0,259.5,256.61,203.6
2016,4,8,10,30,102.0,379.0,1.3,16.0,460.0,462.51,359.11
2016,4,8,10,45,92.0,386.0,1.35,16.0,461.0,453.98,350.57
2016,4,8,11,0,82.0,393.0,1.4,16.0,462.0,445.43,343.71
2016,4,8,11,15,68.0,389.0,1.45,16.0,447.0,422.87,326.48
2016,4,8,11,30,54.0,385.0,1.5,16.0,432.0,401.12,309.9
2016,4,8,11,45,31.0,299.5,1.55,16.0,326.5,298.03,231.72
2016,4,8,12,0,8.0,214.0,1.6,16.0,221.0,196.57,152.9
2016,4,8,12,15,8.5,213.5,1.65,16.0,221.0,195.6,152.47
2016,4,8,12,30,9.0,213.0,1.7,16.0,221.0,194.56,151.69
2016,4,8,12,45,16.5,267.0,1.75,16.0,281.5,245.09,191.4
2016,4,8,13,0,24.0,321.0,1.8,16.0,342.0,293.44,228.72
2016,4,8,13,15,27.5,325.5,1.85,16.0,348.5,292.31,227.76
2016,4,8,13,30,31.0,330.0,1.9,16.0,355.0,292.64,228.11
2016,4,8,13,45,96.5,355.0,2.0,16.0,431.0,335.29,260.72
2016,4,8,14,0,162.0,380.0,2.1,16.0,507.0,362.35,280.07
2016,4,8,14,15,93.0,328.0,2.1,16.0,400.5,294.92,228.74
2016,4,8,14,30,24.0,276.0,2.1,16.0,294.0,238.05,186.27
2016,4,8,14,45,12.0,210.0,2.15,16.0,219.0,181.21,142.03
2016,4,8,15,0,0.0,144.0,2.2,16.0,144.0,124.97,97.56
2016,4,8,15,15,85.5,205.0,2.15,16.0,255.5,164.34,126.16
2016,4,8,15,30,171.0,266.0,2.1,16.0,367.0,196.56,150.84
2016,4,8,15,45,315.5,218.0,2.1,16.0,385.0,146.18,121.02
2016,4,8,16,0,460.0,170.0,2.1,16.0,403.0,110.88,91.24
2016,4,8,16,15,239.0,160.5,2.0,15.5,281.0,113.04,93.63
2016,4,8,16,30,18.0,151.0,1.9,15.0,159.0,124.17,103.76
2016,4,8,16,45,11.5,131.5,1.85,15.0,136.0,108.74,90.57
2016,4,8,17,0,5.0,112.0,1.8,15.0,113.0,93.16,77.08
2016,4,8,17,15,2.5,90.0,1.7,14.5,90.5,75.67,61.79
2016,4,8,17,30,0.0,68.0,1.6,14.0,68.0,57.97,45.99
2016,4,8,17,45,0.0,48.0,1.5,14.0,48.0,41.54,31.01
2016,4,8,18,0,0.0,28.0,1.4,14.0,28.0,24.69,15.55
2016,4,8,18,15,0.0,14.0,1.3,14.0,14.0,12.31,1.93
2016,4,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.0,1.8,13.0,4.0,3.64,0.0
2016,4,9,6,0,0.0,8.0,1.8,13.0,8.0,7.02,0.0
2016,4,9,6,15,0.0,21.0,1.85,13.0,21.0,18.49,9.22
2016,4,9,6,30,0.0,34.0,1.9,13.0,34.0,29.99,19.68
2016,4,9,6,45,0.0,51.0,2.0,13.5,51.0,46.46,34.04
2016,4,9,7,0,0.0,68.0,2.1,14.0,68.0,63.27,48.55
2016,4,9,7,15,0.0,86.5,2.05,14.0,86.5,81.49,64.12
2016,4,9,7,30,0.0,105.0,2.0,14.0,105.0,99.44,79.2
2016,4,9,7,45,8.0,132.5,2.0,14.0,136.5,134.18,108.41
2016,4,9,8,0,16.0,160.0,2.0,14.0,168.0,168.93,137.1
2016,4,9,8,15,8.0,144.5,1.95,14.0,148.5,142.28,114.27
2016,4,9,8,30,0.0,129.0,1.9,14.0,129.0,117.78,93.35
2016,4,9,8,45,0.0,133.0,1.9,14.5,133.0,120.94,95.53
2016,4,9,9,0,0.0,137.0,1.9,15.0,137.0,124.23,97.75
2016,4,9,9,15,7.0,186.5,1.85,15.0,191.5,178.58,141.9
2016,4,9,9,30,14.0,236.0,1.8,15.0,246.0,233.24,185.28
2016,4,9,9,45,21.5,265.0,1.8,15.0,281.5,267.5,211.93
2016,4,9,10,0,29.0,294.0,1.8,15.0,317.0,316.37,249.61
2016,4,9,10,15,21.5,278.0,1.75,15.0,295.0,276.34,217.63
2016,4,9,10,30,14.0,262.0,1.7,15.0,273.0,252.37,198.44
2016,4,9,10,45,16.5,279.0,1.7,15.5,292.5,269.21,211.07
2016,4,9,11,0,19.0,296.0,1.7,16.0,312.0,285.65,223.13
2016,4,9,11,15,18.0,295.5,1.65,16.0,311.0,282.46,220.3
2016,4,9,11,30,17.0,295.0,1.6,16.0,310.0,279.33,217.64
2016,4,9,11,45,29.5,335.5,1.6,16.0,361.5,330.0,256.58
2016,4,9,12,0,42.0,376.0,1.6,16.0,413.0,371.51,287.78
2016,4,9,12,15,47.0,382.5,1.55,16.0,423.5,375.01,290.03
2016,4,9,12,30,52.0,389.0,1.5,16.0,434.0,377.7,291.88
2016,4,9,12,45,100.0,407.0,1.5,16.0,493.0,416.52,321.49
2016,4,9,13,0,148.0,425.0,1.5,16.0,552.0,447.96,344.75
2016,4,9,13,15,127.5,412.5,1.55,16.0,520.0,412.98,318.21
2016,4,9,13,30,107.0,400.0,1.6,16.0,488.0,384.79,297.04
2016,4,9,13,45,106.5,387.5,1.65,16.0,473.0,364.32,281.54
2016,4,9,14,0,106.0,375.0,1.7,16.0,458.0,343.98,265.92
2016,4,9,14,15,80.0,346.5,1.7,16.0,407.5,303.87,235.41
2016,4,9,14,30,54.0,318.0,1.7,16.0,357.0,267.24,207.73
2016,4,9,14,45,50.0,298.5,1.75,16.0,333.5,245.26,190.89
2016,4,9,15,0,46.0,279.0,1.8,16.0,310.0,224.05,174.63
2016,4,9,15,15,51.0,264.0,1.8,16.0,296.5,207.48,161.77
2016,4,9,15,30,56.0,249.0,1.8,16.0,283.0,190.37,149.04
2016,4,9,15,45,33.5,212.5,1.85,16.0,232.5,160.66,133.22
2016,4,9,16,0,11.0,176.0,1.9,16.0,182.0,144.86,120.29
2016,4,9,16,15,5.5,113.0,1.85,15.5,116.0,97.41,80.0
2016,4,9,16,30,0.0,50.0,1.8,15.0,50.0,44.13,33.64
2016,4,9,16,45,0.0,43.0,1.8,15.0,43.0,37.92,28.26
2016,4,9,17,0,0.0,36.0,1.8,15.0,36.0,31.72,22.78
2016,4,9,17,15,0.0,29.0,1.7,14.5,29.0,25.53,17.27
2016,4,9,17,30,0.0,22.0,1.6,14.0,22.0,19.35,11.69
2016,4,9,17,45,0.0,16.0,1.55,14.0,16.0,14.06,6.81
2016,4,9,18,0,0.0,10.0,1.5,14.0,10.0,8.78,1.92
2016,4,9,18,15,0.0,5.5,1.4,14.0,5.5,4.82,0.0
2016,4,9,18,30,0.0,1.0,1.3,14.0,1.0,0.91,0.0
2016,4,9,18,45,0.0,0.5,1.25,14.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,2.9,13.0,1.0,0.91,0.0
2016,4,10,6,0,0.0,2.0,3.0,13.0,2.0,1.75,0.0
2016,4,10,6,15,0.0,5.5,3.1,13.0,5.5,4.82,0.0
2016,4,10,6,30,0.0,9.0,3.2,13.0,9.0,7.9,1.03
2016,4,10,6,45,0.0,13.5,3.3,13.5,13.5,11.86,4.51
2016,4,10,7,0,0.0,18.0,3.4,14.0,18.0,15.82,7.97
2016,4,10,7,15,0.0,23.0,3.45,14.0,23.0,20.24,11.79
2016,4,10,7,30,0.0,28.0,3.5,14.0,28.0,24.66,15.57
2016,4,10,7,45,0.0,24.0,3.6,14.0,24.0,21.14,12.5
2016,4,10,8,0,0.0,20.0,3.7,14.0,20.0,17.62,9.44
2016,4,10,8,15,0.0,23.0,3.7,14.0,23.0,20.28,11.66
2016,4,10,8,30,0.0,26.0,3.7,14.0,26.0,22.94,13.87
2016,4,10,8,45,0.0,44.5,3.75,14.0,44.5,39.33,27.67
2016,4,10,9,0,0.0,63.0,3.8,14.0,63.0,55.77,41.38
2016,4,10,9,15,0.0,84.0,3.85,14.0,84.0,74.47,56.87
2016,4,10,9,30,0.0,105.0,3.9,14.0,105.0,93.54,72.52
2016,4,10,9,45,0.0,111.5,3.95,14.0,111.5,99.51,77.27
2016,4,10,10,0,0.0,118.0,4.0,14.0,118.0,105.45,82.01
2016,4,10,10,15,0.0,126.0,4.05,14.0,126.0,112.74,87.84
2016,4,10,10,30,0.0,134.0,4.1,14.0,134.0,119.98,93.63
2016,4,10,10,45,0.0,113.5,4.2,14.5,113.5,101.26,78.05
2016,4,10,11,0,0.0,93.0,4.3,15.0,93.0,82.77,62.72
2016,4,10,11,15,0.5,121.0,4.35,15.0,121.5,108.37,83.61
2016,4,10,11,30,1.0,149.0,4.4,15.0,150.0,133.85,104.24
2016,4,10,11,45,2.0,155.5,4.5,15.0,157.5,140.23,109.38
2016,4,10,12,0,3.0,162.0,4.6,15.0,165.0,146.48,114.43
2016,4,10,12,15,3.5,167.5,4.6,15.0,171.0,151.33,118.34
2016,4,10,12,30,4.0,173.0,4.6,15.0,177.0,156.06,122.17
2016,4,10,12,45,5.5,186.5,4.7,15.0,192.0,168.29,132.08
2016,4,10,13,0,7.0,200.0,4.8,15.0,207.0,180.17,141.7
2016,4,10,13,15,3.5,117.5,4.8,14.5,121.0,106.02,81.86
2016,4,10,13,30,0.0,35.0,4.8,14.0,35.0,31.05,20.23
2016,4,10,13,45,0.0,74.0,4.8,14.0,74.0,65.73,49.07
2016,4,10,14,0,0.0,113.0,4.8,14.0,113.0,99.93,77.34
2016,4,10,14,15,1.0,142.5,4.75,14.0,143.0,125.28,98.25
2016,4,10,14,30,2.0,172.0,4.7,14.0,173.0,149.63,118.3
2016,4,10,14,45,1.5,173.0,4.7,14.0,174.0,149.52,118.42
2016,4,10,15,0,1.0,174.0,4.7,14.0,175.0,149.26,118.5
2016,4,10,15,15,0.5,148.5,4.65,14.0,149.0,128.05,101.35
2016,4,10,15,30,0.0,123.0,4.6,14.0,123.0,106.96,84.19
2016,4,10,15,45,0.0,130.5,4.55,14.0,130.5,112.17,92.96
2016,4,10,16,0,0.0,138.0,4.5,14.0,138.0,117.25,97.67
2016,4,10,16,15,47.5,156.0,4.4,13.5,176.5,123.42,103.57
2016,4,10,16,30,95.0,174.0,4.3,13.0,215.0,133.26,112.71
2016,4,10,16,45,81.5,152.5,4.2,13.0,184.5,118.07,99.63
2016,4,10,17,0,68.0,131.0,4.1,13.0,154.0,102.56,86.09
2016,4,10,17,15,55.0,108.0,3.95,13.0,124.5,85.79,71.2
2016,4,10,17,30,42.0,85.0,3.8,13.0,95.0,68.66,55.71
2016,4,10,17,45,24.5,63.0,3.65,13.0,68.5,51.83,40.26
2016,4,10,18,0,7.0,41.0,3.5,13.0,42.0,35.08,24.69
2016,4,10,18,15,3.5,23.0,3.4,12.5,23.5,20.09,8.35
2016,4,10,18,30,0.0,5.0,3.3,12.0,5.0,4.55,0.0
2016,4,10,18,45,0.0,2.5,3.2,12.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,39.5,11.0,1.05,11.5,13.5,32.84,0.0
2016,4,11,6,0,79.0,22.0,1.0,12.0,27.0,92.41,36.22
2016,4,11,6,15,182.5,39.5,1.05,12.0,65.0,208.8,166.24
2016,4,11,6,30,286.0,57.0,1.1,12.0,103.0,308.71,254.86
2016,4,11,6,45,367.0,69.0,1.15,12.5,151.0,391.46,325.25
2016,4,11,7,0,448.0,81.0,1.2,13.0,199.0,479.56,396.89
2016,4,11,7,15,503.0,90.0,1.3,13.0,249.5,553.0,454.44
2016,4,11,7,30,558.0,99.0,1.4,13.0,300.0,623.61,507.66
2016,4,11,7,45,598.0,105.5,1.5,13.5,351.0,679.06,546.97
2016,4,11,8,0,638.0,112.0,1.6,14.0,402.0,733.96,584.87
2016,4,11,8,15,448.5,170.5,1.65,14.0,386.0,634.23,507.78
2016,4,11,8,30,259.0,229.0,1.7,14.0,370.0,514.92,412.97
2016,4,11,8,45,167.5,251.0,1.8,14.5,345.0,435.89,349.51
2016,4,11,9,0,76.0,273.0,1.9,15.0,320.0,354.35,282.61
2016,4,11,9,15,40.5,234.5,1.9,15.0,259.5,273.18,217.79
2016,4,11,9,30,5.0,196.0,1.9,15.0,199.0,184.85,146.03
2016,4,11,9,45,23.5,256.5,1.95,15.0,273.5,260.72,206.94
2016,4,11,10,0,42.0,317.0,2.0,15.0,348.0,352.65,278.25
2016,4,11,10,15,41.5,328.0,2.05,15.0,360.0,359.29,282.43
2016,4,11,10,30,41.0,339.0,2.1,15.0,372.0,365.6,286.82
2016,4,11,10,45,40.0,347.5,2.15,15.5,380.5,368.61,288.18
2016,4,11,11,0,39.0,356.0,2.2,16.0,389.0,371.33,289.38
2016,4,11,11,15,31.5,342.5,2.2,16.0,369.5,347.07,270.44
2016,4,11,11,30,24.0,329.0,2.2,16.0,350.0,316.2,246.53
2016,4,11,11,45,30.5,348.5,2.25,16.0,375.0,342.74,267.02
2016,4,11,12,0,37.0,368.0,2.3,16.0,400.0,360.53,280.5
2016,4,11,12,15,22.0,284.5,2.3,16.0,304.0,270.42,211.03
2016,4,11,12,30,7.0,201.0,2.3,16.0,208.0,182.73,142.31
2016,4,11,12,45,64.0,312.5,2.35,16.0,368.0,314.18,246.24
2016,4,11,13,0,121.0,424.0,2.4,16.0,528.0,431.58,335.16
2016,4,11,13,15,473.0,286.5,2.4,16.0,680.5,498.48,387.36
2016,4,11,13,30,825.0,149.0,2.4,16.0,833.0,537.42,414.47
2016,4,11,13,45,820.0,146.0,2.4,16.0,809.0,487.67,372.67
2016,4,11,14,0,815.0,143.0,2.4,16.0,785.0,437.36,329.82
2016,4,11,14,15,805.0,140.5,2.35,16.0,753.5,385.34,284.6
2016,4,11,14,30,795.0,138.0,2.3,16.0,722.0,333.68,238.97
2016,4,11,14,45,785.0,133.5,2.3,16.0,685.5,281.05,192.6
2016,4,11,15,0,775.0,129.0,2.3,16.0,649.0,229.23,148.06
2016,4,11,15,15,757.5,125.5,2.25,16.0,606.0,178.21,108.06
2016,4,11,15,30,740.0,122.0,2.2,16.0,563.0,121.45,70.84
2016,4,11,15,45,717.0,117.5,2.2,16.0,516.0,73.26,58.46
2016,4,11,16,0,694.0,113.0,2.2,16.0,469.0,72.58,58.12
2016,4,11,16,15,662.5,107.5,2.2,15.5,419.5,71.19,57.22
2016,4,11,16,30,631.0,102.0,2.2,15.0,370.0,69.71,56.23
2016,4,11,16,45,593.5,94.0,2.2,15.0,319.5,66.16,53.25
2016,4,11,17,0,556.0,86.0,2.2,15.0,269.0,62.4,50.02
2016,4,11,17,15,496.0,77.0,2.2,14.5,218.5,57.48,45.75
2016,4,11,17,30,436.0,68.0,2.2,14.0,168.0,52.37,41.11
2016,4,11,17,45,354.0,55.5,2.2,14.0,122.5,42.25,31.73
2016,4,11,18,0,272.0,43.0,2.2,14.0,77.0,33.24,23.09
2016,4,11,18,15,155.0,26.5,2.3,13.5,44.0,20.72,9.35
2016,4,11,18,30,38.0,10.0,2.4,13.0,11.0,9.1,0.0
2016,4,11,18,45,19.0,5.0,2.5,13.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,6.5,3.75,11.5,6.5,5.91,0.0
2016,4,12,6,0,0.0,13.0,3.9,12.0,13.0,11.43,0.62
2016,4,12,6,15,0.0,31.0,3.95,12.0,31.0,28.21,17.61
2016,4,12,6,30,0.0,49.0,4.0,12.0,49.0,47.15,34.43
2016,4,12,6,45,1.5,70.0,4.1,12.5,70.5,70.19,54.56
2016,4,12,7,0,3.0,91.0,4.2,13.0,92.0,92.55,73.85
2016,4,12,7,15,11.0,111.5,4.2,13.0,115.5,119.13,96.8
2016,4,12,7,30,19.0,132.0,4.2,13.0,139.0,145.85,119.5
2016,4,12,7,45,9.5,105.5,4.25,13.0,109.0,105.31,84.67
2016,4,12,8,0,0.0,79.0,4.3,13.0,79.0,69.9,54.06
2016,4,12,8,15,0.0,108.0,4.35,13.0,108.0,97.49,77.18
2016,4,12,8,30,0.0,137.0,4.4,13.0,137.0,125.55,100.37
2016,4,12,8,45,0.0,151.0,4.45,13.5,151.0,138.55,110.61
2016,4,12,9,0,0.0,165.0,4.5,14.0,165.0,151.48,120.72
2016,4,12,9,15,0.0,133.0,4.55,14.0,133.0,119.88,94.4
2016,4,12,9,30,0.0,101.0,4.6,14.0,101.0,89.85,69.41
2016,4,12,9,45,1.0,136.5,4.65,14.0,137.5,123.64,97.18
2016,4,12,10,0,2.0,172.0,4.7,14.0,174.0,157.57,124.74
2016,4,12,10,15,5.5,201.0,4.8,14.0,206.0,187.63,149.03
2016,4,12,10,30,9.0,230.0,4.9,14.0,238.0,217.38,172.9
2016,4,12,10,45,9.0,230.0,5.0,14.5,238.0,216.42,171.57
2016,4,12,11,0,9.0,230.0,5.1,15.0,238.0,215.49,170.35
2016,4,12,11,15,17.5,283.0,5.1,15.0,298.5,270.49,214.2
2016,4,12,11,30,26.0,336.0,5.1,15.0,359.0,331.92,262.43
2016,4,12,11,45,22.5,323.0,5.2,15.0,343.0,307.17,242.73
2016,4,12,12,0,19.0,310.0,5.3,15.0,327.0,290.56,229.59
2016,4,12,12,15,42.0,358.5,5.3,15.0,395.5,350.35,276.95
2016,4,12,12,30,65.0,407.0,5.3,15.0,464.0,402.24,317.38
2016,4,12,12,45,64.5,399.5,5.35,15.0,455.5,387.95,306.11
2016,4,12,13,0,64.0,392.0,5.4,15.0,447.0,373.79,295.08
2016,4,12,13,15,425.5,283.5,5.45,15.0,638.5,470.69,373.58
2016,4,12,13,30,787.0,175.0,5.5,15.0,830.0,540.87,425.98
2016,4,12,13,45,783.5,171.5,5.6,15.0,807.0,493.03,384.7
2016,4,12,14,0,780.0,168.0,5.7,15.0,784.0,444.58,342.26
2016,4,12,14,15,769.5,165.5,5.75,15.0,753.0,388.57,293.02
2016,4,12,14,30,759.0,163.0,5.8,15.0,722.0,337.66,247.15
2016,4,12,14,45,684.0,177.5,5.9,15.0,662.5,284.48,201.88
2016,4,12,15,0,609.0,192.0,6.0,15.0,603.0,239.39,165.19
2016,4,12,15,15,653.0,169.5,6.0,14.5,583.5,190.56,123.85
2016,4,12,15,30,697.0,147.0,6.0,14.0,564.0,137.33,85.72
2016,4,12,15,45,544.0,168.5,6.05,14.0,478.0,109.02,90.23
2016,4,12,16,0,391.0,190.0,6.1,14.0,392.0,122.49,102.3
2016,4,12,16,15,412.0,164.5,6.0,13.5,358.0,108.94,90.94
2016,4,12,16,30,433.0,139.0,5.9,13.0,324.0,94.56,78.7
2016,4,12,16,45,375.5,133.5,5.8,13.0,279.0,92.67,77.25
2016,4,12,17,0,318.0,128.0,5.7,13.0,234.0,94.34,78.88
2016,4,12,17,15,276.0,110.0,5.55,12.5,190.0,82.3,68.28
2016,4,12,17,30,234.0,92.0,5.4,12.0,146.0,69.82,57.02
2016,4,12,17,45,177.5,71.5,5.25,12.0,106.5,55.15,43.43
2016,4,12,18,0,121.0,51.0,5.1,12.0,67.0,40.04,29.23
2016,4,12,18,15,60.5,30.0,5.0,12.0,38.0,24.83,12.99
2016,4,12,18,30,0.0,9.0,4.9,12.0,9.0,8.19,0.0
2016,4,12,18,45,0.0,4.5,4.8,12.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
