Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,47.5,13.0,3.05,11.5,16.0,39.56,0.0
2016,4,13,6,0,95.0,26.0,3.1,12.0,32.0,111.99,65.29
2016,4,13,6,15,200.5,43.5,3.25,12.0,72.5,226.88,184.02
2016,4,13,6,30,306.0,61.0,3.4,12.0,113.0,329.47,275.64
2016,4,13,6,45,399.5,70.5,3.55,12.5,163.0,419.24,353.49
2016,4,13,7,0,493.0,80.0,3.7,13.0,213.0,520.59,437.42
2016,4,13,7,15,546.5,88.5,3.7,13.0,265.5,589.66,492.23
2016,4,13,7,30,600.0,97.0,3.7,13.0,318.0,659.75,545.98
2016,4,13,7,45,639.5,103.0,3.7,13.5,370.5,715.23,585.74
2016,4,13,8,0,679.0,109.0,3.7,14.0,423.0,770.05,623.87
2016,4,13,8,15,707.5,114.0,3.65,14.0,473.0,812.58,652.89
2016,4,13,8,30,736.0,119.0,3.6,14.0,523.0,853.28,680.13
2016,4,13,8,45,757.0,123.0,3.55,14.5,569.5,883.58,698.17
2016,4,13,9,0,778.0,127.0,3.5,15.0,616.0,905.5,710.09
2016,4,13,9,15,793.5,130.0,3.4,15.0,657.5,924.32,720.83
2016,4,13,9,30,809.0,133.0,3.3,15.0,699.0,939.99,729.37
2016,4,13,9,45,834.5,128.0,3.2,15.5,738.5,953.03,734.75
2016,4,13,10,0,860.0,123.0,3.1,16.0,778.0,962.59,737.79
2016,4,13,10,15,868.0,125.0,3.1,16.0,807.0,950.63,728.33
2016,4,13,10,30,876.0,127.0,3.1,16.0,836.0,944.9,723.51
2016,4,13,10,45,880.5,128.5,3.1,16.0,858.0,932.06,713.89
2016,4,13,11,0,885.0,130.0,3.1,16.0,880.0,915.94,702.19
2016,4,13,11,15,888.5,131.0,3.05,16.0,894.0,895.24,687.09
2016,4,13,11,30,892.0,132.0,3.0,16.0,908.0,871.44,669.95
2016,4,13,11,45,891.0,133.5,3.0,16.5,914.0,841.51,647.7
2016,4,13,12,0,890.0,135.0,3.0,17.0,920.0,808.95,623.7
2016,4,13,12,15,889.5,135.0,3.0,17.0,918.5,773.01,598.22
2016,4,13,12,30,889.0,135.0,3.0,17.0,917.0,734.8,569.41
2016,4,13,12,45,884.0,136.0,3.05,17.0,906.5,692.39,537.16
2016,4,13,13,0,879.0,137.0,3.1,17.0,896.0,648.39,502.98
2016,4,13,13,15,875.0,136.0,3.15,17.0,879.0,601.98,466.16
2016,4,13,13,30,871.0,135.0,3.2,17.0,862.0,554.32,427.36
2016,4,13,13,45,858.0,137.0,3.3,17.0,835.5,500.74,383.15
2016,4,13,14,0,845.0,139.0,3.4,17.0,809.0,449.34,339.38
2016,4,13,14,15,835.5,137.0,3.4,16.5,777.5,396.38,293.72
2016,4,13,14,30,826.0,135.0,3.4,16.0,746.0,343.67,247.35
2016,4,13,14,45,686.0,175.5,3.45,16.0,665.5,284.88,200.19
2016,4,13,15,0,546.0,216.0,3.5,16.0,585.0,247.17,172.6
2016,4,13,15,15,647.5,173.0,3.55,15.5,583.0,193.81,125.65
2016,4,13,15,30,749.0,130.0,3.6,15.0,581.0,130.88,77.59
2016,4,13,15,45,722.0,126.5,3.65,15.0,532.5,82.74,66.95
2016,4,13,16,0,695.0,123.0,3.7,15.0,484.0,79.19,64.11
2016,4,13,16,15,663.5,117.5,3.75,14.5,433.5,78.1,63.51
2016,4,13,16,30,632.0,112.0,3.8,14.0,383.0,76.94,62.83
2016,4,13,16,45,586.0,105.0,3.9,14.0,330.5,74.44,60.79
2016,4,13,17,0,540.0,98.0,4.0,14.0,278.0,71.83,58.6
2016,4,13,17,15,479.0,88.0,3.9,13.5,227.0,64.51,52.2
2016,4,13,17,30,418.0,78.0,3.8,13.0,176.0,58.2,46.49
2016,4,13,17,45,319.5,64.5,3.75,12.5,128.5,48.87,37.84
2016,4,13,18,0,221.0,51.0,3.7,12.0,81.0,39.26,28.64
2016,4,13,18,15,121.5,31.5,3.6,11.5,46.5,25.34,13.92
2016,4,13,18,30,22.0,12.0,3.5,11.0,12.0,10.91,0.0
2016,4,13,18,45,11.0,6.0,3.45,11.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,59.0,14.5,4.0,10.5,18.5,47.81,0.0
2016,4,14,6,0,118.0,29.0,4.1,11.0,37.0,133.71,86.56
2016,4,14,6,15,233.5,45.0,4.2,11.0,79.5,251.3,206.22
2016,4,14,6,30,349.0,61.0,4.3,11.0,122.0,360.48,303.94
2016,4,14,6,45,424.0,72.5,4.45,11.5,171.5,441.24,374.57
2016,4,14,7,0,499.0,84.0,4.6,12.0,221.0,531.12,449.67
2016,4,14,7,15,425.5,106.5,4.6,12.0,241.0,508.99,430.68
2016,4,14,7,30,352.0,129.0,4.6,12.0,261.0,484.55,408.75
2016,4,14,7,45,368.0,148.0,4.6,12.5,304.0,527.86,441.89
2016,4,14,8,0,384.0,167.0,4.6,13.0,347.0,570.14,473.07
2016,4,14,8,15,378.0,190.0,4.6,13.0,383.5,577.49,477.06
2016,4,14,8,30,372.0,213.0,4.6,13.0,420.0,601.17,493.41
2016,4,14,8,45,380.5,232.0,4.6,13.5,459.0,631.49,514.13
2016,4,14,9,0,389.0,251.0,4.6,14.0,498.0,660.05,533.18
2016,4,14,9,15,442.0,249.5,4.65,14.0,547.5,723.39,580.55
2016,4,14,9,30,495.0,248.0,4.7,14.0,597.0,767.99,613.54
2016,4,14,9,45,356.5,306.5,4.8,14.5,564.5,676.89,539.4
2016,4,14,10,0,218.0,365.0,4.9,15.0,532.0,585.4,464.72
2016,4,14,10,15,539.5,252.5,4.95,15.0,686.0,789.07,626.13
2016,4,14,10,30,861.0,140.0,5.0,15.0,840.0,955.37,747.98
2016,4,14,10,45,853.5,149.0,5.1,15.0,858.5,938.84,734.97
2016,4,14,11,0,846.0,158.0,5.2,15.0,877.0,919.11,720.9
2016,4,14,11,15,849.5,159.0,5.3,15.0,891.5,898.04,705.9
2016,4,14,11,30,853.0,160.0,5.4,15.0,906.0,873.89,688.68
2016,4,14,11,45,837.0,171.5,5.5,15.5,908.0,840.96,663.73
2016,4,14,12,0,821.0,183.0,5.6,16.0,910.0,806.0,636.61
2016,4,14,12,15,821.0,182.5,5.7,16.0,908.0,770.52,609.6
2016,4,14,12,30,821.0,182.0,5.8,16.0,906.0,732.92,580.52
2016,4,14,12,45,849.0,162.5,5.95,16.0,904.5,695.32,551.53
2016,4,14,13,0,877.0,143.0,6.1,16.0,903.0,653.46,518.4
2016,4,14,13,15,872.5,142.0,6.2,16.0,885.5,606.78,479.99
2016,4,14,13,30,868.0,141.0,6.3,16.0,868.0,557.1,438.32
2016,4,14,13,45,851.5,145.0,6.4,16.0,841.0,505.72,394.26
2016,4,14,14,0,835.0,149.0,6.5,16.0,814.0,454.73,349.52
2016,4,14,14,15,825.0,147.0,6.55,15.5,782.0,402.04,303.04
2016,4,14,14,30,815.0,145.0,6.6,15.0,750.0,349.7,256.02
2016,4,14,14,45,801.0,142.0,6.7,15.0,711.5,296.18,207.69
2016,4,14,15,0,787.0,139.0,6.8,15.0,673.0,243.9,161.67
2016,4,14,15,15,769.0,135.5,6.85,15.0,629.0,184.47,113.46
2016,4,14,15,30,751.0,132.0,6.9,15.0,585.0,134.1,79.89
2016,4,14,15,45,737.0,123.5,7.0,15.0,538.5,82.7,66.97
2016,4,14,16,0,723.0,115.0,7.1,15.0,492.0,73.72,59.35
2016,4,14,16,15,691.5,110.0,7.1,14.5,441.0,72.74,58.81
2016,4,14,16,30,660.0,105.0,7.1,14.0,390.0,71.69,58.19
2016,4,14,16,45,620.0,97.5,7.1,14.0,337.5,68.58,55.61
2016,4,14,17,0,580.0,90.0,7.1,14.0,285.0,65.3,52.8
2016,4,14,17,15,519.5,81.5,7.0,13.5,233.5,60.91,48.99
2016,4,14,17,30,459.0,73.0,6.9,13.0,182.0,56.37,44.87
2016,4,14,17,45,370.0,61.0,6.8,12.5,134.5,46.32,35.59
2016,4,14,18,0,281.0,49.0,6.7,12.0,87.0,37.79,27.4
2016,4,14,18,15,161.5,31.5,6.55,12.0,51.5,24.59,13.68
2016,4,14,18,30,42.0,14.0,6.4,12.0,16.0,12.73,0.0
2016,4,14,18,45,21.0,7.0,6.3,12.0,8.0,6.37,0.0
2016,4,14,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,15,5,45,108.5,13.5,4.4,9.5,22.0,76.26,0.0
2016,4,15,6,0,217.0,27.0,4.4,10.0,44.0,209.96,147.56
2016,4,15,6,15,335.0,39.5,4.45,10.5,88.0,314.26,260.29
2016,4,15,6,30,453.0,52.0,4.5,11.0,132.0,426.64,360.22
2016,4,15,6,45,525.0,60.5,4.55,11.5,184.0,507.71,429.79
2016,4,15,7,0,597.0,69.0,4.6,12.0,236.0,592.19,498.66
2016,4,15,7,15,646.5,75.5,4.7,12.0,290.0,658.42,551.4
2016,4,15,7,30,696.0,82.0,4.8,12.0,344.0,725.39,603.04
2016,4,15,7,45,726.0,88.0,4.9,12.5,397.0,774.89,638.63
2016,4,15,8,0,756.0,94.0,5.0,13.0,450.0,817.8,668.39
2016,4,15,8,15,782.0,98.0,4.95,13.5,501.5,858.73,695.21
2016,4,15,8,30,808.0,102.0,4.9,14.0,553.0,897.48,719.86
2016,4,15,8,45,824.5,106.5,4.85,14.5,600.0,925.41,736.19
2016,4,15,9,0,841.0,111.0,4.8,15.0,647.0,950.4,750.29
2016,4,15,9,15,856.0,113.5,4.65,15.0,689.5,968.5,760.01
2016,4,15,9,30,871.0,116.0,4.5,15.0,732.0,983.29,767.38
2016,4,15,9,45,887.5,115.0,4.4,15.5,770.0,982.4,762.74
2016,4,15,10,0,904.0,114.0,4.3,16.0,808.0,988.12,763.01
2016,4,15,10,15,912.0,115.0,4.25,16.0,837.5,984.46,759.02
2016,4,15,10,30,920.0,116.0,4.2,16.0,867.0,977.28,752.75
2016,4,15,10,45,927.5,116.0,4.2,16.5,890.0,965.08,742.07
2016,4,15,11,0,935.0,116.0,4.2,17.0,913.0,949.39,729.17
2016,4,15,11,15,938.0,116.5,4.3,17.0,927.5,926.85,713.53
2016,4,15,11,30,941.0,117.0,4.4,17.0,942.0,901.1,695.95
2016,4,15,11,45,943.5,116.0,4.55,17.0,948.5,870.48,675.26
2016,4,15,12,0,946.0,115.0,4.7,17.0,955.0,836.96,652.32
2016,4,15,12,15,945.0,115.0,4.85,17.0,953.0,799.01,625.92
2016,4,15,12,30,944.0,115.0,5.0,17.0,951.0,758.68,596.31
2016,4,15,12,45,945.5,112.5,5.15,17.5,941.5,715.64,562.13
2016,4,15,13,0,947.0,110.0,5.3,18.0,932.0,670.43,525.54
2016,4,15,13,15,942.0,109.0,5.4,18.0,913.5,620.78,485.49
2016,4,15,13,30,937.0,108.0,5.5,18.0,895.0,569.86,443.34
2016,4,15,13,45,932.0,106.0,5.65,18.0,869.5,517.07,398.66
2016,4,15,14,0,927.0,104.0,5.8,18.0,844.0,463.44,352.02
2016,4,15,14,15,917.5,102.5,5.8,18.0,811.0,407.95,302.67
2016,4,15,14,30,908.0,101.0,5.8,18.0,778.0,352.49,252.59
2016,4,15,14,45,895.0,99.5,5.85,18.0,738.5,296.43,202.11
2016,4,15,15,0,882.0,98.0,5.9,18.0,699.0,241.21,153.63
2016,4,15,15,15,866.5,95.5,5.85,18.0,654.5,186.01,109.0
2016,4,15,15,30,851.0,93.0,5.8,18.0,610.0,123.23,65.99
2016,4,15,15,45,829.0,90.5,5.75,18.0,560.5,70.93,46.64
2016,4,15,16,0,807.0,88.0,5.7,18.0,511.0,62.39,48.8
2016,4,15,16,15,780.0,84.0,5.6,17.5,459.0,61.08,47.93
2016,4,15,16,30,753.0,80.0,5.5,17.0,407.0,59.7,46.99
2016,4,15,16,45,716.0,75.0,5.45,16.5,354.0,57.39,45.19
2016,4,15,17,0,679.0,70.0,5.4,16.0,301.0,50.14,38.96
2016,4,15,17,15,624.5,64.0,5.3,15.5,248.0,47.05,36.31
2016,4,15,17,30,570.0,58.0,5.2,15.0,195.0,43.88,33.45
2016,4,15,17,45,487.5,49.0,5.15,14.5,145.5,37.97,27.98
2016,4,15,18,0,405.0,40.0,5.1,14.0,96.0,31.88,22.1
2016,4,15,18,15,267.5,27.0,5.05,13.5,57.5,21.77,11.68
2016,4,15,18,30,130.0,14.0,5.0,13.0,19.0,11.27,0.0
2016,4,15,18,45,65.0,7.0,4.95,13.0,9.5,6.37,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.5,13.5,1.4,11.5,23.5,84.28,0.0
2016,4,16,6,0,243.0,27.0,1.3,12.0,47.0,229.18,165.63
2016,4,16,6,15,352.0,39.0,1.3,12.5,91.0,326.2,265.67
2016,4,16,6,30,461.0,51.0,1.3,13.0,135.0,432.51,356.42
2016,4,16,6,45,529.5,59.5,1.3,13.5,186.5,511.23,420.18
2016,4,16,7,0,598.0,68.0,1.3,14.0,238.0,593.19,482.95
2016,4,16,7,15,645.5,74.5,1.3,14.5,291.5,657.84,529.63
2016,4,16,7,30,693.0,81.0,1.3,15.0,345.0,723.16,574.77
2016,4,16,7,45,724.5,86.5,1.3,15.5,398.0,773.26,607.28
2016,4,16,8,0,756.0,92.0,1.3,16.0,451.0,817.2,634.56
2016,4,16,8,15,781.0,96.0,1.35,16.5,501.5,857.18,659.12
2016,4,16,8,30,806.0,100.0,1.4,17.0,552.0,894.98,681.79
2016,4,16,8,45,823.0,104.0,1.5,17.5,599.0,922.76,698.15
2016,4,16,9,0,840.0,108.0,1.6,18.0,646.0,947.64,712.6
2016,4,16,9,15,854.0,110.5,1.6,18.0,688.0,964.77,721.91
2016,4,16,9,30,868.0,113.0,1.6,18.0,730.0,978.63,729.22
2016,4,16,9,45,878.0,115.5,1.65,18.5,766.0,975.52,724.92
2016,4,16,10,0,888.0,118.0,1.7,19.0,802.0,978.88,725.22
2016,4,16,10,15,895.5,119.5,1.75,19.5,831.5,975.34,721.07
2016,4,16,10,30,903.0,121.0,1.8,20.0,861.0,968.31,714.87
2016,4,16,10,45,913.0,119.5,1.85,20.5,884.5,957.05,706.07
2016,4,16,11,0,923.0,118.0,1.9,21.0,908.0,942.31,695.16
2016,4,16,11,15,926.5,118.0,1.95,21.0,922.0,919.95,680.66
2016,4,16,11,30,930.0,118.0,2.0,21.0,936.0,894.42,664.13
2016,4,16,11,45,936.5,115.0,2.05,21.0,944.0,865.47,645.28
2016,4,16,12,0,943.0,112.0,2.1,21.0,952.0,833.47,624.3
2016,4,16,12,15,942.0,112.0,2.15,21.0,950.0,795.7,599.24
2016,4,16,12,30,941.0,112.0,2.2,21.0,948.0,755.55,571.37
2016,4,16,12,45,939.5,111.0,2.25,21.5,938.0,712.04,538.54
2016,4,16,13,0,938.0,110.0,2.3,22.0,928.0,666.57,503.61
2016,4,16,13,15,934.0,109.5,2.35,22.0,910.0,618.33,466.72
2016,4,16,13,30,930.0,109.0,2.4,22.0,892.0,568.73,427.71
2016,4,16,13,45,924.0,107.5,2.5,22.0,866.5,516.24,385.52
2016,4,16,14,0,918.0,106.0,2.6,22.0,841.0,463.01,341.4
2016,4,16,14,15,909.5,104.5,2.65,22.0,808.5,408.36,294.86
2016,4,16,14,30,901.0,103.0,2.7,22.0,776.0,353.65,247.31
2016,4,16,14,45,890.5,100.5,2.8,22.0,737.5,297.87,198.74
2016,4,16,15,0,880.0,98.0,2.9,22.0,699.0,242.69,151.6
2016,4,16,15,15,865.0,95.5,2.95,21.5,655.0,187.71,108.32
2016,4,16,15,30,850.0,93.0,3.0,21.0,611.0,125.07,66.02
2016,4,16,15,45,830.5,90.0,3.05,21.0,562.5,72.56,45.97
2016,4,16,16,0,811.0,87.0,3.1,21.0,514.0,61.6,47.51
2016,4,16,16,15,784.5,83.5,3.05,20.5,462.5,60.64,46.95
2016,4,16,16,30,758.0,80.0,3.0,20.0,411.0,59.63,46.34
2016,4,16,16,45,712.5,77.0,3.0,19.5,356.5,53.59,41.32
2016,4,16,17,0,667.0,74.0,3.0,19.0,302.0,52.99,40.98
2016,4,16,17,15,614.0,67.5,2.8,18.5,249.5,49.65,38.16
2016,4,16,17,30,561.0,61.0,2.6,18.0,197.0,46.21,35.1
2016,4,16,17,45,457.0,53.5,2.4,17.5,146.0,41.65,30.87
2016,4,16,18,0,353.0,46.0,2.2,17.0,95.0,37.09,26.36
2016,4,16,18,15,231.0,31.0,2.1,16.5,57.5,24.24,13.72
2016,4,16,18,30,109.0,16.0,2.0,16.0,20.0,12.62,0.0
2016,4,16,18,45,54.5,8.0,1.9,16.0,10.0,7.28,0.0
2016,4,16,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,108.0,15.0,0.95,13.5,24.0,77.94,0.0
2016,4,17,6,0,216.0,30.0,1.0,14.0,48.0,213.88,157.53
2016,4,17,6,15,318.5,43.0,1.1,14.5,91.5,308.79,250.01
2016,4,17,6,30,421.0,56.0,1.2,15.0,135.0,410.7,336.42
2016,4,17,6,45,489.0,65.5,1.3,15.5,185.0,489.28,400.53
2016,4,17,7,0,557.0,75.0,1.4,16.0,235.0,571.02,463.56
2016,4,17,7,15,604.5,82.0,1.35,16.0,288.0,635.29,510.58
2016,4,17,7,30,652.0,89.0,1.3,16.0,341.0,700.2,556.16
2016,4,17,7,45,688.0,94.0,1.3,16.5,393.5,752.63,590.49
2016,4,17,8,0,724.0,99.0,1.3,17.0,446.0,804.21,623.23
2016,4,17,8,15,749.5,103.5,1.3,17.5,496.0,844.24,647.11
2016,4,17,8,30,775.0,108.0,1.3,18.0,546.0,877.19,665.81
2016,4,17,8,45,795.0,111.0,1.3,18.5,592.5,906.22,681.68
2016,4,17,9,0,815.0,114.0,1.3,19.0,639.0,932.48,695.59
2016,4,17,9,15,829.5,116.5,1.35,19.5,680.5,949.91,704.43
2016,4,17,9,30,844.0,119.0,1.4,20.0,722.0,964.14,711.36
2016,4,17,9,45,860.0,118.5,1.5,20.5,759.0,973.05,715.71
2016,4,17,10,0,876.0,118.0,1.6,21.0,796.0,969.05,711.85
2016,4,17,10,15,883.5,119.5,1.65,21.5,825.5,965.6,707.92
2016,4,17,10,30,891.0,121.0,1.7,22.0,855.0,958.73,701.91
2016,4,17,10,45,898.0,121.5,1.75,22.5,877.5,946.95,692.88
2016,4,17,11,0,905.0,122.0,1.8,23.0,900.0,931.78,681.81
2016,4,17,11,15,908.5,122.5,1.8,23.0,914.0,910.24,667.43
2016,4,17,11,30,912.0,123.0,1.8,23.0,928.0,885.57,651.12
2016,4,17,11,45,914.5,122.5,1.8,23.5,934.5,856.16,630.48
2016,4,17,12,0,917.0,122.0,1.8,24.0,941.0,823.95,608.06
2016,4,17,12,15,916.5,122.0,1.7,24.0,939.5,787.29,582.9
2016,4,17,12,30,916.0,122.0,1.6,24.0,938.0,748.31,554.94
2016,4,17,12,45,916.0,120.0,1.55,24.5,928.5,705.82,523.02
2016,4,17,13,0,916.0,118.0,1.5,25.0,919.0,661.36,489.17
2016,4,17,13,15,912.0,117.5,1.35,25.0,901.5,614.04,452.82
2016,4,17,13,30,908.0,117.0,1.2,25.0,884.0,565.4,414.72
2016,4,17,13,45,904.5,114.0,1.1,25.0,859.5,513.93,373.99
2016,4,17,14,0,901.0,111.0,1.0,25.0,835.0,461.54,331.49
2016,4,17,14,15,892.5,109.5,1.05,25.0,803.0,407.75,287.56
2016,4,17,14,30,884.0,108.0,1.1,25.0,771.0,353.92,242.49
2016,4,17,14,45,875.5,104.5,1.15,25.0,733.5,298.83,195.96
2016,4,17,15,0,867.0,101.0,1.2,25.0,696.0,244.15,150.42
2016,4,17,15,15,852.5,98.5,1.3,24.5,652.0,189.96,108.65
2016,4,17,15,30,838.0,96.0,1.4,24.0,608.0,128.14,67.38
2016,4,17,15,45,820.5,92.0,1.5,24.0,560.5,75.66,46.59
2016,4,17,16,0,803.0,88.0,1.6,24.0,513.0,62.13,47.33
2016,4,17,16,15,777.0,84.0,1.7,23.5,461.5,60.84,46.52
2016,4,17,16,30,751.0,80.0,1.8,23.0,410.0,59.47,45.61
2016,4,17,16,45,715.0,75.0,1.9,22.5,357.0,57.17,43.87
2016,4,17,17,0,679.0,70.0,2.0,22.0,304.0,49.94,37.82
2016,4,17,17,15,627.5,64.0,1.95,21.0,251.5,46.86,35.34
2016,4,17,17,30,576.0,58.0,1.9,20.0,199.0,43.69,32.62
2016,4,17,17,45,495.5,49.0,1.85,19.5,149.5,37.79,27.28
2016,4,17,18,0,415.0,40.0,1.8,19.0,100.0,31.67,21.55
2016,4,17,18,15,288.0,27.5,1.7,18.5,61.0,22.06,12.07
2016,4,17,18,30,161.0,15.0,1.6,18.0,22.0,12.06,0.0
2016,4,17,18,45,80.5,7.5,1.55,17.5,11.0,6.82,0.0
2016,4,17,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,45,130.5,15.0,0.35,15.0,26.5,119.46,0.0
2016,4,18,6,0,261.0,30.0,0.4,15.0,53.0,245.05,182.89
2016,4,18,6,15,366.0,42.0,0.5,15.5,98.5,341.17,273.41
2016,4,18,6,30,471.0,54.0,0.6,16.0,144.0,445.83,359.96
2016,4,18,6,45,539.5,62.0,0.75,16.5,196.0,524.69,422.37
2016,4,18,7,0,608.0,70.0,0.9,17.0,248.0,606.66,484.28
2016,4,18,7,15,654.5,76.5,0.95,17.0,302.0,670.96,530.64
2016,4,18,7,30,701.0,83.0,1.0,17.0,356.0,735.81,575.8
2016,4,18,7,45,733.5,88.0,1.1,17.5,409.0,786.38,609.07
2016,4,18,8,0,766.0,93.0,1.2,18.0,462.0,830.82,637.43
2016,4,18,8,15,790.0,96.5,1.25,18.5,513.0,869.45,660.64
2016,4,18,8,30,814.0,100.0,1.3,19.0,564.0,905.84,682.02
2016,4,18,8,45,834.0,102.5,1.4,19.5,611.5,934.71,698.93
2016,4,18,9,0,854.0,105.0,1.5,20.0,659.0,960.74,713.95
2016,4,18,9,15,867.5,107.5,1.55,20.5,700.5,977.45,722.16
2016,4,18,9,30,881.0,110.0,1.6,21.0,742.0,981.02,722.05
2016,4,18,9,45,896.0,109.0,1.7,21.5,779.5,988.74,725.62
2016,4,18,10,0,911.0,108.0,1.8,22.0,817.0,993.07,727.03
2016,4,18,10,15,918.0,109.5,1.85,22.5,846.0,989.0,722.52
2016,4,18,10,30,925.0,111.0,1.9,23.0,875.0,981.39,715.98
2016,4,18,10,45,930.5,111.5,2.0,23.5,897.0,967.86,706.36
2016,4,18,11,0,936.0,112.0,2.1,24.0,919.0,950.89,694.62
2016,4,18,11,15,938.5,112.5,2.1,24.0,932.5,927.94,679.34
2016,4,18,11,30,941.0,113.0,2.1,24.0,946.0,901.83,662.09
2016,4,18,11,45,941.0,113.5,2.15,24.0,952.0,870.65,641.96
2016,4,18,12,0,941.0,114.0,2.2,24.0,958.0,836.7,619.9
2016,4,18,12,15,940.0,114.0,2.15,24.0,955.5,798.97,594.37
2016,4,18,12,30,939.0,114.0,2.1,24.0,953.0,758.89,566.31
2016,4,18,12,45,931.5,116.5,2.1,24.5,941.0,714.49,532.97
2016,4,18,13,0,924.0,119.0,2.1,25.0,929.0,668.55,497.97
2016,4,18,13,15,919.5,118.5,2.1,24.5,911.0,620.58,462.65
2016,4,18,13,30,915.0,118.0,2.1,24.0,893.0,571.34,425.24
2016,4,18,13,45,901.5,120.0,2.1,24.0,865.5,518.75,383.4
2016,4,18,14,0,888.0,122.0,2.1,24.0,838.0,466.11,340.38
2016,4,18,14,15,879.0,120.5,2.1,24.0,805.5,412.71,295.65
2016,4,18,14,30,870.0,119.0,2.1,24.0,773.0,359.34,250.02
2016,4,18,14,45,848.5,121.0,2.15,24.0,732.5,298.65,199.0
2016,4,18,15,0,827.0,123.0,2.2,24.0,692.0,246.21,155.1
2016,4,18,15,15,810.0,120.0,2.25,23.5,648.0,192.88,113.47
2016,4,18,15,30,793.0,117.0,2.3,23.0,604.0,141.48,79.58
2016,4,18,15,45,764.5,115.5,2.35,22.5,554.5,85.13,53.92
2016,4,18,16,0,736.0,114.0,2.4,22.0,505.0,72.52,56.58
2016,4,18,16,15,706.5,108.5,2.45,21.5,454.0,71.18,55.75
2016,4,18,16,30,677.0,103.0,2.5,21.0,403.0,69.71,54.8
2016,4,18,16,45,632.0,97.5,2.55,20.5,349.5,68.04,53.64
2016,4,18,17,0,587.0,92.0,2.6,20.0,296.0,66.31,52.38
2016,4,18,17,15,530.5,83.5,2.6,19.0,244.0,62.0,48.87
2016,4,18,17,30,474.0,75.0,2.6,18.0,192.0,57.51,45.02
2016,4,18,17,45,390.5,63.0,2.65,17.5,144.0,47.68,36.17
2016,4,18,18,0,307.0,51.0,2.7,17.0,96.0,39.21,28.27
2016,4,18,18,15,153.5,36.0,2.65,16.5,58.5,27.97,17.18
2016,4,18,18,30,0.0,21.0,2.6,16.0,21.0,17.89,0.0
2016,4,18,18,45,0.0,10.5,2.6,15.5,10.5,9.55,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,116.5,16.5,0.65,14.0,27.0,111.55,0.0
2016,4,19,6,0,233.0,33.0,0.6,14.0,54.0,229.46,175.01
2016,4,19,6,15,334.0,45.5,0.6,14.5,98.5,324.02,261.87
2016,4,19,6,30,435.0,58.0,0.6,15.0,143.0,425.51,345.81
2016,4,19,6,45,514.0,65.0,0.6,15.5,195.5,510.28,412.21
2016,4,19,7,0,593.0,72.0,0.6,16.0,248.0,598.69,477.35
2016,4,19,7,15,639.0,78.5,0.65,16.0,301.0,662.2,522.77
2016,4,19,7,30,685.0,85.0,0.7,16.0,354.0,726.25,567.17
2016,4,19,7,45,720.5,89.0,0.75,16.5,407.5,777.77,600.34
2016,4,19,8,0,756.0,93.0,0.8,17.0,461.0,823.41,628.71
2016,4,19,8,15,780.5,97.0,0.9,17.5,511.5,862.91,653.23
2016,4,19,8,30,805.0,101.0,1.0,18.0,562.0,900.22,676.02
2016,4,19,8,45,817.5,106.5,1.15,18.5,607.0,925.42,691.44
2016,4,19,9,0,830.0,112.0,1.3,19.0,652.0,947.62,704.96
2016,4,19,9,15,844.0,114.5,1.3,19.5,694.0,964.61,712.71
2016,4,19,9,30,858.0,117.0,1.3,20.0,736.0,978.35,718.47
2016,4,19,9,45,861.0,123.0,1.35,20.5,769.5,982.09,718.75
2016,4,19,10,0,864.0,129.0,1.4,21.0,803.0,982.29,717.04
2016,4,19,10,15,765.5,185.5,1.4,21.0,799.0,942.48,690.34
2016,4,19,10,30,667.0,242.0,1.4,21.0,795.0,892.53,656.72
2016,4,19,10,45,773.0,192.0,1.45,21.5,848.5,921.41,675.56
2016,4,19,11,0,879.0,142.0,1.5,22.0,902.0,930.73,680.04
2016,4,19,11,15,882.0,142.5,1.5,22.0,916.0,908.93,665.29
2016,4,19,11,30,885.0,143.0,1.5,22.0,930.0,884.13,649.01
2016,4,19,11,45,713.0,243.0,1.5,22.0,879.5,816.78,602.49
2016,4,19,12,0,541.0,343.0,1.5,22.0,829.0,741.24,547.46
2016,4,19,12,15,431.0,383.5,1.6,22.0,770.0,666.36,494.97
2016,4,19,12,30,321.0,424.0,1.7,22.0,711.0,597.31,445.45
2016,4,19,12,45,385.5,390.5,1.8,22.0,731.5,590.04,441.85
2016,4,19,13,0,450.0,357.0,1.9,22.0,752.0,575.91,432.28
2016,4,19,13,15,387.0,376.0,1.95,22.0,711.0,529.3,397.35
2016,4,19,13,30,324.0,395.0,2.0,22.0,670.0,485.26,364.35
2016,4,19,13,45,288.0,390.5,2.15,22.0,630.5,441.34,331.73
2016,4,19,14,0,252.0,386.0,2.3,22.0,591.0,400.84,301.3
2016,4,19,14,15,152.5,357.5,2.4,21.5,480.0,332.69,251.57
2016,4,19,14,30,53.0,329.0,2.5,21.0,369.0,276.98,211.75
2016,4,19,14,45,76.0,323.0,2.6,21.0,377.5,270.8,206.47
2016,4,19,15,0,99.0,317.0,2.7,21.0,386.0,261.7,198.56
2016,4,19,15,15,142.5,298.5,2.75,20.5,390.5,234.62,176.3
2016,4,19,15,30,186.0,280.0,2.8,20.0,395.0,212.84,159.38
2016,4,19,15,45,152.5,257.0,2.9,19.5,346.0,181.81,140.26
2016,4,19,16,0,119.0,234.0,3.0,19.0,297.0,163.56,134.61
2016,4,19,16,15,109.5,210.0,3.0,18.5,263.5,149.47,123.41
2016,4,19,16,30,100.0,186.0,3.0,18.0,230.0,141.45,117.24
2016,4,19,16,45,90.5,164.5,3.0,18.0,201.0,126.47,104.73
2016,4,19,17,0,81.0,143.0,3.0,18.0,172.0,111.14,91.76
2016,4,19,17,15,279.5,109.0,2.9,17.5,183.5,81.66,66.35
2016,4,19,17,30,478.0,75.0,2.8,17.0,195.0,57.36,45.07
2016,4,19,17,45,416.5,61.5,2.7,16.5,148.5,48.16,36.77
2016,4,19,18,0,355.0,48.0,2.6,16.0,102.0,38.5,27.82
2016,4,19,18,15,234.5,33.0,2.5,15.5,63.0,25.72,15.59
2016,4,19,18,30,114.0,18.0,2.4,15.0,24.0,14.16,0.0
2016,4,19,18,45,57.0,9.0,2.35,15.0,12.0,8.19,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,5,45,145.0,16.0,2.0,13.5,30.0,133.31,0.0
2016,4,20,6,0,290.0,32.0,2.1,14.0,60.0,267.28,208.27
2016,4,20,6,15,391.5,43.0,2.15,14.5,106.0,361.85,296.35
2016,4,20,6,30,493.0,54.0,2.2,15.0,152.0,464.28,383.02
2016,4,20,6,45,561.0,61.0,2.3,15.5,204.5,542.43,446.03
2016,4,20,7,0,629.0,68.0,2.4,16.0,257.0,623.61,508.46
2016,4,20,7,15,673.0,73.5,2.3,16.0,310.5,685.21,553.46
2016,4,20,7,30,717.0,79.0,2.2,16.0,364.0,747.21,596.93
2016,4,20,7,45,749.0,83.0,2.15,16.5,417.0,791.85,625.5
2016,4,20,8,0,781.0,87.0,2.1,17.0,470.0,840.36,656.0
2016,4,20,8,15,804.0,90.5,2.1,17.5,520.0,878.29,678.71
2016,4,20,8,30,827.0,94.0,2.1,18.0,570.0,913.95,699.52
2016,4,20,8,45,845.5,96.0,2.1,18.5,616.5,940.93,714.16
2016,4,20,9,0,864.0,98.0,2.1,19.0,663.0,955.28,720.29
2016,4,20,9,15,695.0,171.5,2.1,19.0,644.5,893.25,676.57
2016,4,20,9,30,526.0,245.0,2.1,19.0,626.0,799.74,609.11
2016,4,20,9,45,720.5,173.0,2.1,19.5,722.0,909.47,685.1
2016,4,20,10,0,915.0,101.0,2.1,20.0,818.0,992.28,736.49
2016,4,20,10,15,921.5,103.0,2.1,20.0,847.0,988.35,731.9
2016,4,20,10,30,928.0,105.0,2.1,20.0,876.0,980.87,726.11
2016,4,20,10,45,923.5,111.0,2.15,20.0,895.0,963.86,714.78
2016,4,20,11,0,919.0,117.0,2.2,20.0,914.0,943.55,701.43
2016,4,20,11,15,922.0,118.0,2.2,20.0,928.0,921.79,686.68
2016,4,20,11,30,925.0,119.0,2.2,20.0,942.0,896.89,669.89
2016,4,20,11,45,915.5,125.5,2.2,20.5,945.0,863.85,646.41
2016,4,20,12,0,906.0,132.0,2.2,21.0,948.0,828.44,621.4
2016,4,20,12,15,905.0,132.0,2.2,21.0,946.0,791.64,596.56
2016,4,20,12,30,904.0,132.0,2.2,21.0,944.0,752.62,568.74
2016,4,20,12,45,901.5,131.5,2.25,21.0,933.5,710.14,537.79
2016,4,20,13,0,899.0,131.0,2.3,21.0,923.0,665.91,504.8
2016,4,20,13,15,894.0,130.0,2.3,20.5,905.0,618.3,469.13
2016,4,20,13,30,889.0,129.0,2.3,20.0,887.0,569.53,431.48
2016,4,20,13,45,880.5,128.5,2.35,20.0,861.0,518.54,390.36
2016,4,20,14,0,872.0,128.0,2.4,20.0,835.0,467.12,347.68
2016,4,20,14,15,862.5,126.0,2.4,20.0,802.5,414.02,302.5
2016,4,20,14,30,853.0,124.0,2.4,20.0,770.0,354.9,251.87
2016,4,20,14,45,840.0,122.0,2.45,20.0,731.5,300.65,204.64
2016,4,20,15,0,827.0,120.0,2.5,20.0,693.0,247.44,158.93
2016,4,20,15,15,810.0,117.0,2.45,19.5,649.0,194.18,116.27
2016,4,20,15,30,793.0,114.0,2.4,19.0,605.0,142.84,81.14
2016,4,20,15,45,775.0,108.5,2.4,19.0,557.5,91.77,57.69
2016,4,20,16,0,757.0,103.0,2.4,19.0,510.0,72.26,57.03
2016,4,20,16,15,728.5,98.5,2.35,18.5,458.5,64.18,50.36
2016,4,20,16,30,700.0,94.0,2.3,18.0,407.0,63.12,49.73
2016,4,20,16,45,664.5,87.5,2.3,17.5,355.0,60.46,47.67
2016,4,20,17,0,629.0,81.0,2.3,17.0,303.0,57.64,45.4
2016,4,20,17,15,575.5,74.0,2.25,16.5,251.0,54.16,42.47
2016,4,20,17,30,522.0,67.0,2.2,16.0,199.0,50.55,39.28
2016,4,20,17,45,446.0,56.5,2.15,15.5,151.0,43.7,33.04
2016,4,20,18,0,370.0,46.0,2.1,15.0,103.0,36.56,26.31
2016,4,20,18,15,185.0,36.0,2.05,14.5,64.5,27.95,17.68
2016,4,20,18,30,0.0,26.0,2.0,14.0,26.0,21.69,0.0
2016,4,20,18,45,0.0,13.0,1.95,14.0,13.0,11.82,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,2.0,16.5,1.2,14.5,17.0,15.76,0.0
2016,4,21,6,0,4.0,33.0,1.3,15.0,34.0,35.43,22.88
2016,4,21,6,15,24.0,54.0,1.45,15.0,59.0,80.14,61.96
2016,4,21,6,30,44.0,75.0,1.6,15.0,84.0,119.17,96.19
2016,4,21,6,45,57.5,98.0,1.75,15.5,113.0,156.57,128.2
2016,4,21,7,0,71.0,121.0,1.9,16.0,142.0,193.84,159.36
2016,4,21,7,15,84.0,142.5,1.95,16.0,172.5,228.61,188.02
2016,4,21,7,30,97.0,164.0,2.0,16.0,203.0,263.58,216.24
2016,4,21,7,45,80.5,183.5,2.15,16.0,219.0,269.85,219.98
2016,4,21,8,0,64.0,203.0,2.3,16.0,235.0,274.97,222.78
2016,4,21,8,15,145.0,228.5,2.4,16.0,310.0,394.43,318.97
2016,4,21,8,30,226.0,254.0,2.5,16.0,385.0,498.43,399.85
2016,4,21,8,45,143.5,269.0,2.6,16.5,355.0,434.54,346.19
2016,4,21,9,0,61.0,284.0,2.7,17.0,325.0,350.71,277.66
2016,4,21,9,15,205.5,299.0,2.75,17.0,446.5,520.26,411.39
2016,4,21,9,30,350.0,314.0,2.8,17.0,568.0,689.02,537.24
2016,4,21,9,45,242.0,347.5,2.85,17.5,527.0,614.67,476.83
2016,4,21,10,0,134.0,381.0,2.9,18.0,486.0,523.4,405.22
2016,4,21,10,15,154.0,396.5,2.9,18.0,522.0,551.07,425.92
2016,4,21,10,30,174.0,412.0,2.9,18.0,558.0,577.15,444.65
2016,4,21,10,45,120.5,408.0,2.95,18.0,510.5,514.65,396.68
2016,4,21,11,0,67.0,404.0,3.0,18.0,463.0,442.9,341.82
2016,4,21,11,15,75.5,417.0,3.0,18.0,484.5,456.38,352.06
2016,4,21,11,30,84.0,430.0,3.0,18.0,506.0,468.7,361.03
2016,4,21,11,45,88.0,430.5,3.05,18.0,510.0,464.58,357.86
2016,4,21,12,0,92.0,431.0,3.1,18.0,514.0,459.94,354.39
2016,4,21,12,15,64.5,405.5,3.15,18.0,463.5,408.62,315.4
2016,4,21,12,30,37.0,380.0,3.2,18.0,413.0,360.21,278.45
2016,4,21,12,45,51.0,395.0,3.3,18.5,440.5,376.2,290.49
2016,4,21,13,0,65.0,410.0,3.4,19.0,468.0,390.13,300.6
2016,4,21,13,15,475.0,264.5,3.5,19.0,671.5,489.8,379.73
2016,4,21,13,30,885.0,119.0,3.6,19.0,875.0,561.17,431.81
2016,4,21,13,45,887.0,113.0,3.7,19.0,852.5,511.27,390.02
2016,4,21,14,0,889.0,107.0,3.8,19.0,830.0,460.0,346.49
2016,4,21,14,15,881.0,105.5,3.85,18.5,798.5,407.26,301.19
2016,4,21,14,30,873.0,104.0,3.9,18.0,767.0,354.45,254.76
2016,4,21,14,45,587.0,205.5,3.95,18.0,642.0,292.57,209.46
2016,4,21,15,0,301.0,307.0,4.0,18.0,517.0,276.77,205.09
2016,4,21,15,15,563.5,200.0,4.0,18.0,562.0,213.58,143.42
2016,4,21,15,30,826.0,93.0,4.0,18.0,607.0,132.54,71.57
2016,4,21,15,45,473.5,164.5,4.0,18.0,454.5,116.38,82.31
2016,4,21,16,0,121.0,236.0,4.0,18.0,302.0,164.74,136.35
2016,4,21,16,15,65.5,195.5,4.0,17.5,231.0,148.94,123.52
2016,4,21,16,30,10.0,155.0,4.0,17.0,160.0,128.14,106.31
2016,4,21,16,45,5.5,137.0,4.0,17.0,140.0,113.8,94.25
2016,4,21,17,0,1.0,119.0,4.0,17.0,120.0,99.34,81.89
2016,4,21,17,15,0.5,99.0,3.9,16.5,99.5,83.33,68.12
2016,4,21,17,30,0.0,79.0,3.8,16.0,79.0,67.16,53.92
2016,4,21,17,45,0.0,60.0,3.75,15.5,60.0,51.58,39.97
2016,4,21,18,0,0.0,41.0,3.7,15.0,41.0,35.82,25.68
2016,4,21,18,15,0.0,26.0,3.6,14.5,26.0,22.92,13.6
2016,4,21,18,30,0.0,11.0,3.5,14.0,11.0,9.67,0.0
2016,4,21,18,45,0.0,5.5,3.45,14.0,5.5,5.0,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,105.5,19.0,5.95,14.0,30.5,113.11,39.02
2016,4,22,6,0,211.0,38.0,6.0,14.0,61.0,223.0,177.52
2016,4,22,6,15,305.0,51.0,6.05,14.0,104.0,310.3,258.68
2016,4,22,6,30,399.0,64.0,6.1,14.0,147.0,405.38,342.77
2016,4,22,6,45,465.5,73.0,6.2,14.5,196.5,486.11,411.65
2016,4,22,7,0,532.0,82.0,6.3,15.0,246.0,565.98,476.57
2016,4,22,7,15,598.5,80.5,6.4,15.0,297.5,634.99,531.53
2016,4,22,7,30,665.0,79.0,6.5,15.0,349.0,705.09,585.86
2016,4,22,7,45,334.0,119.0,6.6,15.0,254.5,466.34,391.11
2016,4,22,8,0,3.0,159.0,6.7,15.0,160.0,153.13,122.93
2016,4,22,8,15,183.0,194.5,6.8,15.0,301.0,388.04,321.96
2016,4,22,8,30,363.0,230.0,6.9,15.0,442.0,617.31,507.17
2016,4,22,8,45,200.0,248.5,7.05,15.5,367.0,464.36,379.52
2016,4,22,9,0,37.0,267.0,7.2,16.0,292.0,307.94,247.57
2016,4,22,9,15,18.5,211.0,7.3,16.0,224.0,213.11,170.29
2016,4,22,9,30,0.0,155.0,7.4,16.0,156.0,140.21,109.97
2016,4,22,9,45,82.0,269.5,7.5,16.0,335.0,343.72,276.94
2016,4,22,10,0,164.0,384.0,7.6,16.0,514.0,555.36,443.67
2016,4,22,10,15,129.0,392.5,7.75,16.0,497.5,523.24,416.56
2016,4,22,10,30,94.0,401.0,7.9,16.0,481.0,477.53,379.56
2016,4,22,10,45,282.5,373.5,8.05,16.0,619.0,640.68,511.16
2016,4,22,11,0,471.0,346.0,8.2,16.0,757.0,779.47,620.54
2016,4,22,11,15,254.5,362.5,8.25,15.5,585.5,578.57,462.22
2016,4,22,11,30,38.0,379.0,8.3,15.0,414.0,382.08,303.18
2016,4,22,11,45,30.5,358.5,8.4,15.0,386.5,351.87,279.35
2016,4,22,12,0,23.0,338.0,8.5,15.0,359.0,318.84,253.0
2016,4,22,12,15,21.5,329.0,8.4,15.0,349.0,307.28,243.75
2016,4,22,12,30,20.0,320.0,8.3,15.0,339.0,295.94,234.67
2016,4,22,12,45,182.0,365.0,8.25,15.0,527.0,437.58,349.56
2016,4,22,13,0,344.0,410.0,8.2,15.0,715.0,557.07,443.4
2016,4,22,13,15,601.0,274.5,8.05,14.5,794.5,568.3,454.35
2016,4,22,13,30,858.0,139.0,7.9,14.0,874.0,563.96,450.43
2016,4,22,13,45,595.0,254.5,7.8,14.0,757.5,478.64,379.12
2016,4,22,14,0,332.0,370.0,7.7,14.0,641.0,424.49,334.74
2016,4,22,14,15,576.0,254.0,7.65,14.0,702.0,400.12,309.6
2016,4,22,14,30,820.0,138.0,7.6,14.0,763.0,358.49,266.13
2016,4,22,14,45,820.5,130.0,7.6,14.0,729.0,304.97,216.77
2016,4,22,15,0,821.0,122.0,7.6,14.0,695.0,251.14,167.89
2016,4,22,15,15,521.0,201.0,7.55,14.0,556.5,209.28,144.8
2016,4,22,15,30,221.0,280.0,7.5,14.0,418.0,218.05,166.87
2016,4,22,15,45,140.0,252.5,7.45,14.0,337.5,180.8,142.79
2016,4,22,16,0,59.0,225.0,7.4,14.0,257.0,167.81,141.48
2016,4,22,16,15,152.5,203.5,7.2,14.0,275.5,146.32,123.25
2016,4,22,16,30,246.0,182.0,7.0,14.0,294.0,126.57,106.38
2016,4,22,16,45,227.5,163.5,6.85,14.0,257.0,115.77,97.22
2016,4,22,17,0,209.0,145.0,6.7,14.0,220.0,104.47,87.48
2016,4,22,17,15,373.0,107.0,6.45,13.5,214.0,76.9,63.25
2016,4,22,17,30,537.0,69.0,6.2,13.0,208.0,52.04,41.09
2016,4,22,17,45,443.5,61.0,5.95,13.0,158.0,47.36,36.65
2016,4,22,18,0,350.0,53.0,5.7,13.0,108.0,40.67,30.19
2016,4,22,18,15,227.0,38.5,5.5,12.5,69.0,29.91,19.75
2016,4,22,18,30,104.0,24.0,5.3,12.0,30.0,19.46,2.07
2016,4,22,18,45,52.0,12.0,5.15,12.0,15.0,10.91,0.0
2016,4,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
