Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,134.0,19.0,3.85,11.5,33.5,131.57,61.2
2016,4,23,6,0,268.0,38.0,4.0,12.0,67.0,260.06,209.89
2016,4,23,6,15,365.0,49.0,4.05,12.0,112.5,353.16,295.42
2016,4,23,6,30,462.0,60.0,4.1,12.0,158.0,452.19,381.89
2016,4,23,6,45,524.0,68.5,4.2,12.5,209.0,527.11,444.16
2016,4,23,7,0,586.0,77.0,4.3,13.0,260.0,604.63,505.78
2016,4,23,7,15,630.0,83.0,4.2,13.0,312.5,665.88,552.48
2016,4,23,7,30,674.0,89.0,4.1,13.0,365.0,727.52,597.93
2016,4,23,7,45,705.5,94.0,4.1,13.5,416.5,776.63,631.88
2016,4,23,8,0,737.0,99.0,4.1,14.0,468.0,824.65,664.2
2016,4,23,8,15,760.0,103.0,4.1,14.0,517.0,856.96,685.57
2016,4,23,8,30,783.0,107.0,4.1,14.0,566.0,892.5,709.17
2016,4,23,8,45,798.0,111.0,4.2,14.5,610.5,917.92,724.44
2016,4,23,9,0,813.0,115.0,4.3,15.0,655.0,940.48,737.75
2016,4,23,9,15,826.5,117.0,4.3,15.0,695.0,956.23,747.02
2016,4,23,9,30,840.0,119.0,4.3,15.0,735.0,968.81,754.19
2016,4,23,9,45,859.5,116.0,4.35,15.5,772.5,968.32,751.34
2016,4,23,10,0,879.0,113.0,4.4,16.0,810.0,974.93,753.72
2016,4,23,10,15,886.0,114.0,4.4,16.0,838.0,970.47,749.46
2016,4,23,10,30,893.0,115.0,4.4,16.0,866.0,962.63,743.07
2016,4,23,10,45,896.0,117.0,4.45,16.5,886.5,948.72,731.62
2016,4,23,11,0,899.0,119.0,4.5,17.0,907.0,931.55,718.05
2016,4,23,11,15,902.0,119.5,4.4,17.0,920.5,909.75,701.57
2016,4,23,11,30,905.0,120.0,4.3,17.0,934.0,884.9,683.09
2016,4,23,11,45,904.0,121.5,4.25,17.0,939.0,854.77,661.48
2016,4,23,12,0,903.0,123.0,4.2,17.0,944.0,822.05,638.01
2016,4,23,12,15,902.5,123.0,4.25,17.0,941.5,785.96,612.49
2016,4,23,12,30,902.0,123.0,4.3,17.0,939.0,747.63,584.41
2016,4,23,12,45,896.0,124.5,4.35,17.0,928.0,704.82,551.55
2016,4,23,13,0,890.0,126.0,4.4,17.0,917.0,660.51,516.85
2016,4,23,13,15,886.0,125.0,4.55,17.0,899.5,614.07,480.09
2016,4,23,13,30,882.0,124.0,4.7,17.0,882.0,566.41,441.29
2016,4,23,13,45,870.5,125.5,4.9,17.0,855.5,516.07,399.35
2016,4,23,14,0,859.0,127.0,5.1,17.0,829.0,465.55,356.06
2016,4,23,14,15,850.0,125.0,5.2,16.5,797.5,413.47,310.86
2016,4,23,14,30,841.0,123.0,5.3,16.0,766.0,355.29,259.86
2016,4,23,14,45,823.5,123.0,5.45,16.0,726.5,302.14,212.1
2016,4,23,15,0,806.0,123.0,5.6,16.0,687.0,250.51,166.36
2016,4,23,15,15,789.5,120.0,5.6,16.0,644.5,198.57,122.92
2016,4,23,15,30,773.0,117.0,5.6,16.0,602.0,148.51,86.73
2016,4,23,15,45,747.5,115.0,5.65,16.0,554.0,93.27,57.14
2016,4,23,16,0,722.0,113.0,5.7,16.0,506.0,70.97,56.6
2016,4,23,16,15,693.5,108.5,5.65,15.5,456.0,70.32,56.35
2016,4,23,16,30,665.0,104.0,5.6,15.0,406.0,69.61,56.03
2016,4,23,16,45,618.0,100.0,5.6,15.0,354.0,69.08,55.75
2016,4,23,17,0,571.0,96.0,5.6,15.0,302.0,68.62,55.48
2016,4,23,17,15,516.5,87.5,5.5,14.5,251.0,64.45,51.96
2016,4,23,17,30,462.0,79.0,5.4,14.0,200.0,58.47,46.66
2016,4,23,17,45,376.5,68.5,5.35,14.0,152.5,51.48,40.17
2016,4,23,18,0,291.0,58.0,5.3,14.0,105.0,44.3,33.28
2016,4,23,18,15,188.0,40.5,5.2,13.5,67.0,31.36,21.0
2016,4,23,18,30,85.0,23.0,5.1,13.0,29.0,18.72,3.31
2016,4,23,18,45,42.5,11.5,5.05,13.0,14.5,10.46,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,5,45,26.0,21.5,6.45,12.5,24.5,47.97,22.29
2016,4,24,6,0,52.0,43.0,6.7,13.0,49.0,99.15,76.85
2016,4,24,6,15,91.0,65.0,6.7,13.0,82.5,155.35,127.65
2016,4,24,6,30,130.0,87.0,6.7,13.0,116.0,212.64,178.75
2016,4,24,6,45,165.5,108.5,6.7,13.0,155.0,268.11,227.43
2016,4,24,7,0,201.0,130.0,6.7,13.0,194.0,340.44,288.92
2016,4,24,7,15,241.0,143.5,6.65,13.0,233.5,392.38,332.66
2016,4,24,7,30,281.0,157.0,6.6,13.0,273.0,446.25,377.04
2016,4,24,7,45,274.5,181.5,6.6,13.5,307.0,473.97,397.15
2016,4,24,8,0,268.0,206.0,6.6,14.0,341.0,499.75,415.31
2016,4,24,8,15,505.0,168.5,6.6,14.0,455.0,695.49,575.05
2016,4,24,8,30,742.0,131.0,6.6,14.0,569.0,889.45,722.38
2016,4,24,8,45,775.0,129.0,6.6,14.5,617.5,923.95,743.96
2016,4,24,9,0,808.0,127.0,6.6,15.0,666.0,950.69,760.3
2016,4,24,9,15,822.0,129.5,6.55,15.5,707.0,967.38,768.95
2016,4,24,9,30,836.0,132.0,6.5,16.0,748.0,980.87,775.34
2016,4,24,9,45,853.5,130.5,6.5,16.5,785.0,989.98,778.93
2016,4,24,10,0,871.0,129.0,6.5,17.0,822.0,985.44,772.81
2016,4,24,10,15,878.5,130.5,6.55,17.0,850.5,981.69,769.3
2016,4,24,10,30,886.0,132.0,6.6,17.0,879.0,974.55,763.48
2016,4,24,10,45,889.5,134.0,6.7,17.0,900.0,960.81,753.29
2016,4,24,11,0,893.0,136.0,6.8,17.0,921.0,943.81,740.86
2016,4,24,11,15,896.0,137.0,7.05,17.0,934.5,922.24,725.84
2016,4,24,11,30,899.0,138.0,7.3,17.0,948.0,897.63,708.52
2016,4,24,11,45,893.5,142.5,7.55,17.0,951.5,866.26,686.09
2016,4,24,12,0,888.0,147.0,7.8,17.0,955.0,832.48,661.72
2016,4,24,12,15,887.0,147.0,8.0,17.0,953.0,796.11,635.06
2016,4,24,12,30,886.0,147.0,8.2,17.0,951.0,757.61,605.08
2016,4,24,12,45,694.0,247.5,8.45,17.0,873.5,677.36,539.12
2016,4,24,13,0,502.0,348.0,8.7,17.0,796.0,604.25,478.72
2016,4,24,13,15,491.5,341.0,8.85,16.5,772.5,561.67,445.36
2016,4,24,13,30,481.0,334.0,9.0,16.0,749.0,519.59,411.69
2016,4,24,13,45,626.5,263.0,9.15,16.0,787.0,502.09,395.81
2016,4,24,14,0,772.0,192.0,9.3,16.0,825.0,471.8,367.35
2016,4,24,14,15,761.0,189.5,9.35,15.5,793.5,420.67,322.4
2016,4,24,14,30,750.0,187.0,9.4,15.0,762.0,370.17,277.22
2016,4,24,14,45,725.0,188.5,9.5,15.0,722.0,319.74,231.85
2016,4,24,15,0,700.0,190.0,9.6,15.0,682.0,271.86,189.52
2016,4,24,15,15,681.0,185.0,9.6,14.5,639.0,222.97,148.84
2016,4,24,15,30,662.0,180.0,9.6,14.0,596.0,176.44,114.87
2016,4,24,15,45,533.0,190.5,9.65,14.0,508.5,138.76,99.3
2016,4,24,16,0,404.0,201.0,9.7,14.0,421.0,127.4,106.47
2016,4,24,16,15,488.5,172.0,9.75,13.5,413.0,112.66,94.1
2016,4,24,16,30,573.0,143.0,9.8,13.0,405.0,96.87,80.64
2016,4,24,16,45,546.5,129.5,9.85,13.0,355.0,89.72,74.55
2016,4,24,17,0,520.0,116.0,9.9,13.0,305.0,82.15,68.0
2016,4,24,17,15,464.0,105.0,9.9,12.5,253.5,75.79,62.53
2016,4,24,17,30,408.0,94.0,9.9,12.0,202.0,69.15,56.62
2016,4,24,17,45,337.0,79.0,9.9,12.0,154.5,59.17,47.37
2016,4,24,18,0,266.0,64.0,9.9,12.0,107.0,48.8,37.55
2016,4,24,18,15,170.0,44.5,9.9,11.5,68.5,35.29,24.64
2016,4,24,18,30,74.0,25.0,9.9,11.0,30.0,20.24,5.48
2016,4,24,18,45,37.0,12.5,9.95,11.0,15.0,11.37,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,9.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,33.5,5.0,5.6,8.5,5.5,0.0,0.0
2016,4,25,5,30,67.0,10.0,5.7,9.0,11.0,47.49,0.0
2016,4,25,5,45,225.0,22.5,5.8,9.5,46.0,201.56,125.48
2016,4,25,6,0,383.0,35.0,5.9,10.0,81.0,335.42,277.18
2016,4,25,6,15,476.0,44.0,6.0,10.0,129.5,426.76,362.69
2016,4,25,6,30,569.0,53.0,6.1,10.0,178.0,524.72,448.65
2016,4,25,6,45,629.0,59.0,6.2,10.5,231.0,598.45,510.52
2016,4,25,7,0,689.0,65.0,6.3,11.0,284.0,669.37,567.51
2016,4,25,7,15,728.5,69.5,6.3,11.5,338.5,728.58,612.71
2016,4,25,7,30,768.0,74.0,6.3,12.0,393.0,787.56,656.2
2016,4,25,7,45,796.0,78.0,6.3,12.5,446.5,834.99,689.49
2016,4,25,8,0,824.0,82.0,6.3,13.0,500.0,880.87,720.86
2016,4,25,8,15,845.0,85.0,6.2,13.0,550.5,917.04,745.21
2016,4,25,8,30,866.0,88.0,6.1,13.0,601.0,941.14,760.28
2016,4,25,8,45,881.5,90.5,6.05,13.5,648.0,966.27,774.9
2016,4,25,9,0,897.0,93.0,6.0,14.0,695.0,988.45,787.24
2016,4,25,9,15,909.0,95.0,6.0,14.0,736.5,1003.48,796.23
2016,4,25,9,30,921.0,97.0,6.0,14.0,778.0,1015.17,802.95
2016,4,25,9,45,928.5,99.5,6.05,14.5,813.5,1019.59,803.36
2016,4,25,10,0,936.0,102.0,6.1,15.0,849.0,1020.43,801.41
2016,4,25,10,15,942.0,103.0,6.15,15.0,877.5,1014.64,796.42
2016,4,25,10,30,948.0,104.0,6.2,15.0,906.0,1005.3,789.07
2016,4,25,10,45,952.0,105.0,6.3,15.0,927.5,990.58,778.3
2016,4,25,11,0,956.0,106.0,6.4,15.0,949.0,972.42,765.14
2016,4,25,11,15,958.0,107.0,6.45,15.0,962.0,949.13,748.06
2016,4,25,11,30,960.0,108.0,6.5,15.0,975.0,922.66,728.73
2016,4,25,11,45,958.5,109.5,6.6,15.5,980.0,890.72,704.26
2016,4,25,12,0,957.0,111.0,6.7,16.0,985.0,856.07,677.82
2016,4,25,12,15,956.0,110.5,6.75,16.0,982.5,817.48,649.49
2016,4,25,12,30,955.0,110.0,6.8,16.0,980.0,776.57,619.12
2016,4,25,12,45,946.5,113.5,6.85,16.0,967.5,731.88,583.49
2016,4,25,13,0,938.0,117.0,6.9,16.0,955.0,685.7,546.03
2016,4,25,13,15,933.5,116.0,6.95,16.0,936.5,636.98,505.91
2016,4,25,13,30,929.0,115.0,7.0,16.0,918.0,587.0,463.85
2016,4,25,13,45,922.0,114.5,7.05,16.0,892.0,535.15,419.27
2016,4,25,14,0,915.0,114.0,7.1,16.0,866.0,482.67,373.09
2016,4,25,14,15,906.5,112.0,7.15,16.0,833.5,428.09,324.24
2016,4,25,14,30,898.0,110.0,7.2,16.0,801.0,373.5,274.54
2016,4,25,14,45,885.5,108.5,7.25,16.0,761.5,318.4,224.24
2016,4,25,15,0,873.0,107.0,7.3,16.0,722.0,264.12,175.38
2016,4,25,15,15,857.5,104.5,7.35,16.0,678.0,201.16,122.28
2016,4,25,15,30,842.0,102.0,7.4,16.0,634.0,147.92,82.92
2016,4,25,15,45,821.5,99.0,7.45,16.0,585.0,96.01,55.97
2016,4,25,16,0,801.0,96.0,7.5,16.0,536.0,66.96,53.09
2016,4,25,16,15,774.5,92.5,7.5,15.5,484.5,66.28,52.8
2016,4,25,16,30,748.0,89.0,7.5,15.0,433.0,65.56,52.45
2016,4,25,16,45,710.0,84.5,7.5,15.0,379.0,58.04,45.97
2016,4,25,17,0,672.0,80.0,7.5,15.0,325.0,56.57,44.79
2016,4,25,17,15,621.0,73.5,7.35,14.5,272.0,53.42,42.14
2016,4,25,17,30,570.0,67.0,7.2,14.0,219.0,50.15,39.26
2016,4,25,17,45,488.0,59.0,7.1,13.5,168.5,45.38,34.87
2016,4,25,18,0,406.0,51.0,7.0,13.0,118.0,40.51,30.15
2016,4,25,18,15,287.5,38.0,6.75,12.5,77.0,30.77,20.78
2016,4,25,18,30,169.0,25.0,6.5,12.0,36.0,19.65,6.21
2016,4,25,18,45,84.5,12.5,6.3,11.5,18.0,11.37,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,3.5,9.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,3.5,10.0,9.0,8.19,0.0
2016,4,26,5,45,67.0,26.5,3.55,10.5,35.0,94.62,59.75
2016,4,26,6,0,134.0,44.0,3.6,11.0,61.0,165.93,134.66
2016,4,26,6,15,182.5,63.0,3.65,11.0,97.5,227.98,191.29
2016,4,26,6,30,231.0,82.0,3.7,11.0,134.0,292.68,248.68
2016,4,26,6,45,257.0,102.0,3.8,11.5,174.0,343.89,292.37
2016,4,26,7,0,283.0,122.0,3.9,12.0,214.0,395.71,335.09
2016,4,26,7,15,317.0,136.0,3.9,12.5,255.5,446.59,375.89
2016,4,26,7,30,351.0,150.0,3.9,13.0,297.0,498.59,416.36
2016,4,26,7,45,492.5,134.5,3.9,13.5,369.5,630.39,520.27
2016,4,26,8,0,634.0,119.0,3.9,14.0,442.0,758.87,614.82
2016,4,26,8,15,495.0,178.0,3.8,14.0,446.0,698.96,565.54
2016,4,26,8,30,356.0,237.0,3.7,14.0,450.0,620.62,500.76
2016,4,26,8,45,386.5,251.0,3.6,14.0,498.0,665.68,533.95
2016,4,26,9,0,417.0,265.0,3.5,14.0,546.0,727.06,577.51
2016,4,26,9,15,384.0,292.5,3.45,14.0,563.5,705.31,558.55
2016,4,26,9,30,351.0,320.0,3.4,14.0,581.0,698.49,550.9
2016,4,26,9,45,434.5,303.0,3.4,14.5,641.0,770.14,603.04
2016,4,26,10,0,518.0,286.0,3.4,15.0,701.0,824.33,641.32
2016,4,26,10,15,496.0,307.0,3.55,15.0,715.5,813.42,631.95
2016,4,26,10,30,474.0,328.0,3.7,15.0,730.0,800.18,621.46
2016,4,26,10,45,492.0,334.0,3.9,15.5,760.5,807.19,625.69
2016,4,26,11,0,510.0,340.0,4.1,16.0,791.0,811.3,627.69
2016,4,26,11,15,395.0,389.5,4.3,16.0,742.5,728.62,565.26
2016,4,26,11,30,280.0,439.0,4.5,16.0,694.0,658.64,511.62
2016,4,26,11,45,298.0,437.0,4.75,16.0,709.5,654.08,509.5
2016,4,26,12,0,316.0,435.0,5.0,16.0,725.0,647.5,505.39
2016,4,26,12,15,307.0,436.5,5.15,16.0,717.5,621.68,485.93
2016,4,26,12,30,298.0,438.0,5.3,16.0,710.0,595.69,466.24
2016,4,26,12,45,405.5,393.0,5.5,16.0,758.5,607.91,477.35
2016,4,26,13,0,513.0,348.0,5.7,16.0,807.0,612.55,481.72
2016,4,26,13,15,544.5,326.0,5.8,16.0,805.5,582.02,457.54
2016,4,26,13,30,576.0,304.0,5.9,16.0,804.0,548.38,430.28
2016,4,26,13,45,592.0,285.0,6.05,16.0,785.5,506.42,395.73
2016,4,26,14,0,608.0,266.0,6.2,16.0,767.0,460.92,357.4
2016,4,26,14,15,699.0,209.0,6.2,16.0,764.0,414.85,316.31
2016,4,26,14,30,790.0,152.0,6.2,16.0,761.0,365.77,270.56
2016,4,26,14,45,781.5,147.5,6.25,16.0,725.0,314.29,224.07
2016,4,26,15,0,773.0,143.0,6.3,16.0,689.0,263.48,178.71
2016,4,26,15,15,756.0,139.5,6.3,15.5,646.0,205.43,130.28
2016,4,26,15,30,739.0,136.0,6.3,15.0,603.0,156.17,93.84
2016,4,26,15,45,724.0,128.5,6.3,15.0,557.5,106.46,66.2
2016,4,26,16,0,709.0,121.0,6.3,15.0,512.0,75.73,60.95
2016,4,26,16,15,680.0,116.0,6.3,14.5,462.0,74.98,60.64
2016,4,26,16,30,651.0,111.0,6.3,14.0,412.0,74.14,60.23
2016,4,26,16,45,616.0,104.0,6.35,14.0,361.0,71.66,58.23
2016,4,26,17,0,581.0,97.0,6.4,14.0,310.0,69.01,56.03
2016,4,26,17,15,528.5,88.5,6.35,13.5,259.0,64.86,52.53
2016,4,26,17,30,476.0,80.0,6.3,13.0,208.0,60.53,48.71
2016,4,26,17,45,397.0,69.5,6.3,12.5,160.5,52.13,41.06
2016,4,26,18,0,318.0,59.0,6.3,12.0,113.0,44.98,34.27
2016,4,26,18,15,216.0,43.0,6.2,12.0,73.5,33.24,23.04
2016,4,26,18,30,114.0,27.0,6.1,12.0,34.0,21.84,8.51
2016,4,26,18,45,57.0,13.5,6.0,12.0,17.0,12.28,0.0
2016,4,26,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,17.0,5.5,3.3,11.0,6.0,0.0,0.0
2016,4,27,5,30,34.0,11.0,3.6,11.0,12.0,29.64,0.0
2016,4,27,5,45,158.0,26.5,3.9,11.5,45.0,166.67,114.62
2016,4,27,6,0,282.0,42.0,4.2,12.0,78.0,275.75,226.42
2016,4,27,6,15,371.5,53.0,4.35,12.0,123.5,365.72,307.7
2016,4,27,6,30,461.0,64.0,4.5,12.0,169.0,460.22,390.12
2016,4,27,6,45,230.5,51.5,4.7,12.5,104.0,267.23,228.49
2016,4,27,7,0,0.0,39.0,4.9,13.0,39.0,34.38,23.96
2016,4,27,7,15,0.0,46.5,5.15,13.0,46.5,41.02,29.68
2016,4,27,7,30,0.0,54.0,5.4,13.0,54.0,47.68,35.28
2016,4,27,7,45,0.0,73.0,5.7,13.5,73.0,64.57,49.43
2016,4,27,8,0,0.0,92.0,6.0,14.0,92.0,81.83,63.69
2016,4,27,8,15,23.0,168.5,6.3,14.0,182.5,191.39,155.73
2016,4,27,8,30,46.0,245.0,6.6,14.0,273.0,298.49,243.49
2016,4,27,8,45,26.0,222.5,6.9,14.0,239.0,249.81,202.47
2016,4,27,9,0,6.0,200.0,7.2,14.0,205.0,190.96,153.16
2016,4,27,9,15,14.0,237.5,7.35,14.0,248.5,234.89,188.99
2016,4,27,9,30,22.0,275.0,7.5,14.0,292.0,278.58,224.18
2016,4,27,9,45,16.0,253.5,7.7,14.0,266.5,249.69,200.23
2016,4,27,10,0,10.0,232.0,7.9,14.0,241.0,221.87,177.23
2016,4,27,10,15,19.5,284.0,7.95,14.0,301.0,279.6,223.85
2016,4,27,10,30,29.0,336.0,8.0,14.0,361.0,350.27,280.13
2016,4,27,10,45,330.0,312.5,8.05,14.0,604.5,624.66,505.12
2016,4,27,11,0,631.0,289.0,8.1,14.0,848.0,873.17,699.88
2016,4,27,11,15,748.5,224.0,8.05,14.0,897.0,893.04,716.24
2016,4,27,11,30,866.0,159.0,8.0,14.0,946.0,900.1,720.95
2016,4,27,11,45,865.5,161.5,8.0,14.0,952.0,870.78,698.64
2016,4,27,12,0,865.0,164.0,8.0,14.0,958.0,838.86,674.51
2016,4,27,12,15,865.0,163.5,8.0,14.0,956.5,802.25,646.43
2016,4,27,12,30,865.0,163.0,8.0,14.0,955.0,763.5,615.39
2016,4,27,12,45,857.0,166.5,8.0,14.0,943.5,720.82,580.71
2016,4,27,13,0,849.0,170.0,8.0,14.0,932.0,676.9,544.5
2016,4,27,13,15,844.0,169.0,8.0,14.0,914.0,630.05,505.44
2016,4,27,13,30,839.0,168.0,8.0,14.0,896.0,582.28,464.83
2016,4,27,13,45,837.0,163.0,8.05,14.0,872.0,532.05,421.48
2016,4,27,14,0,835.0,158.0,8.1,14.0,848.0,481.05,376.47
2016,4,27,14,15,637.0,230.5,8.1,14.0,745.5,408.97,316.56
2016,4,27,14,30,439.0,303.0,8.1,14.0,643.0,359.67,277.09
2016,4,27,14,45,614.5,225.0,8.15,14.0,674.5,321.37,237.7
2016,4,27,15,0,790.0,147.0,8.2,14.0,706.0,271.71,186.68
2016,4,27,15,15,771.5,143.0,8.15,14.0,662.0,211.94,135.94
2016,4,27,15,30,753.0,139.0,8.1,14.0,618.0,161.33,97.74
2016,4,27,15,45,728.0,135.5,8.1,14.0,569.5,113.09,71.11
2016,4,27,16,0,703.0,132.0,8.1,14.0,521.0,82.98,67.56
2016,4,27,16,15,672.5,126.0,8.05,13.5,469.5,81.84,66.92
2016,4,27,16,30,642.0,120.0,8.0,13.0,418.0,80.56,66.15
2016,4,27,16,45,602.5,112.5,8.0,13.0,366.0,77.94,64.04
2016,4,27,17,0,563.0,105.0,8.0,13.0,314.0,75.15,61.73
2016,4,27,17,15,508.0,96.0,7.95,13.0,262.0,69.36,56.66
2016,4,27,17,30,453.0,87.0,7.9,13.0,210.0,64.0,51.82
2016,4,27,17,45,385.5,74.0,7.85,13.0,162.5,55.39,43.89
2016,4,27,18,0,318.0,61.0,7.8,13.0,115.0,46.45,35.46
2016,4,27,18,15,214.0,44.5,7.75,12.5,75.5,34.37,24.03
2016,4,27,18,30,110.0,28.0,7.7,12.0,36.0,22.61,9.83
2016,4,27,18,45,55.0,14.0,7.65,12.0,18.0,12.73,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,15,25.0,6.5,5.2,10.0,7.0,0.0,0.0
2016,4,28,5,30,50.0,13.0,5.4,10.0,14.0,40.81,0.0
2016,4,28,5,45,175.5,28.0,5.65,10.5,48.0,181.94,130.92
2016,4,28,6,0,301.0,43.0,5.9,11.0,82.0,290.07,240.77
2016,4,28,6,15,390.0,53.5,5.9,11.5,128.5,380.23,322.38
2016,4,28,6,30,479.0,64.0,5.9,12.0,175.0,474.65,404.57
2016,4,28,6,45,542.0,71.0,5.95,12.5,226.5,549.58,466.81
2016,4,28,7,0,605.0,78.0,6.0,13.0,278.0,627.03,528.63
2016,4,28,7,15,647.0,83.5,5.85,13.0,330.5,686.69,574.6
2016,4,28,7,30,689.0,89.0,5.7,13.0,383.0,746.59,619.3
2016,4,28,7,45,723.0,92.5,5.6,13.5,435.0,796.41,653.96
2016,4,28,8,0,757.0,96.0,5.5,14.0,487.0,840.47,683.35
2016,4,28,8,15,779.5,99.5,5.3,14.5,536.5,877.42,706.19
2016,4,28,8,30,802.0,103.0,5.1,15.0,586.0,912.14,726.82
2016,4,28,8,45,820.5,105.0,4.95,15.5,632.0,938.7,741.42
2016,4,28,9,0,839.0,107.0,4.8,16.0,678.0,962.46,753.82
2016,4,28,9,15,852.0,109.5,4.65,16.0,718.5,968.2,754.78
2016,4,28,9,30,865.0,112.0,4.5,16.0,759.0,981.07,760.95
2016,4,28,9,45,885.0,108.5,4.4,16.5,796.5,990.91,763.95
2016,4,28,10,0,905.0,105.0,4.3,17.0,834.0,997.44,764.9
2016,4,28,10,15,912.0,106.0,4.2,17.0,863.0,992.84,760.0
2016,4,28,10,30,919.0,107.0,4.1,17.0,892.0,984.79,752.95
2016,4,28,10,45,921.0,109.5,4.05,17.5,912.5,970.17,740.44
2016,4,28,11,0,923.0,112.0,4.0,18.0,933.0,952.24,725.87
2016,4,28,11,15,926.5,113.0,4.05,18.0,946.5,930.95,711.08
2016,4,28,11,30,930.0,114.0,4.1,18.0,960.0,906.51,694.15
2016,4,28,11,45,929.0,115.5,4.2,18.5,965.0,875.8,671.79
2016,4,28,12,0,928.0,117.0,4.3,19.0,970.0,842.44,647.58
2016,4,28,12,15,927.5,117.0,4.45,19.0,968.0,805.68,622.55
2016,4,28,12,30,927.0,117.0,4.6,19.0,966.0,766.65,595.44
2016,4,28,12,45,928.5,114.5,4.75,19.0,957.0,724.74,564.07
2016,4,28,13,0,930.0,112.0,4.9,19.0,948.0,680.79,530.3
2016,4,28,13,15,926.5,111.0,5.05,18.5,930.5,633.23,493.77
2016,4,28,13,30,923.0,110.0,5.2,18.0,913.0,584.35,454.96
2016,4,28,13,45,916.5,109.5,5.35,18.0,888.0,533.26,412.33
2016,4,28,14,0,910.0,109.0,5.5,18.0,863.0,481.51,367.93
2016,4,28,14,15,902.5,107.5,5.65,18.0,831.5,428.18,321.13
2016,4,28,14,30,895.0,106.0,5.8,18.0,800.0,374.72,273.23
2016,4,28,14,45,880.0,106.0,5.95,18.0,760.5,320.39,224.37
2016,4,28,15,0,865.0,106.0,6.1,18.0,721.0,267.12,176.92
2016,4,28,15,15,851.0,104.0,6.2,17.5,678.0,205.32,125.11
2016,4,28,15,30,837.0,102.0,6.3,17.0,635.0,153.08,86.05
2016,4,28,15,45,810.0,101.5,6.45,16.5,585.5,102.98,59.15
2016,4,28,16,0,783.0,101.0,6.6,16.0,536.0,70.03,55.73
2016,4,28,16,15,757.0,97.0,6.6,15.5,485.5,69.15,55.27
2016,4,28,16,30,731.0,93.0,6.6,15.0,435.0,61.73,49.05
2016,4,28,16,45,686.5,90.5,6.6,15.0,381.0,61.86,49.33
2016,4,28,17,0,642.0,88.0,6.6,15.0,327.0,62.1,49.68
2016,4,28,17,15,591.5,81.0,6.55,14.5,275.0,58.84,46.96
2016,4,28,17,30,541.0,74.0,6.5,14.0,223.0,55.44,44.0
2016,4,28,17,45,452.5,66.0,6.45,13.5,172.5,50.91,39.84
2016,4,28,18,0,364.0,58.0,6.4,13.0,122.0,44.25,33.55
2016,4,28,18,15,254.5,43.5,6.15,12.5,81.0,33.63,23.48
2016,4,28,18,30,145.0,29.0,5.9,12.0,40.0,22.71,10.59
2016,4,28,18,45,72.5,14.5,5.65,11.5,20.0,13.19,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,3.25,11.0,6.0,5.46,0.0
2016,4,29,5,30,0.0,12.0,3.3,11.0,12.0,10.91,0.0
2016,4,29,5,45,82.5,34.0,3.35,11.0,45.0,120.7,86.91
2016,4,29,6,0,165.0,56.0,3.4,11.0,78.0,207.18,170.14
2016,4,29,6,15,247.0,73.0,3.45,11.0,122.5,289.48,243.91
2016,4,29,6,30,329.0,90.0,3.5,11.0,167.0,392.77,332.81
2016,4,29,6,45,399.0,100.5,3.6,11.5,217.5,470.21,397.69
2016,4,29,7,0,469.0,111.0,3.7,12.0,268.0,551.53,463.39
2016,4,29,7,15,514.5,120.0,3.75,12.0,319.0,613.18,511.59
2016,4,29,7,30,560.0,129.0,3.8,12.0,370.0,675.85,558.87
2016,4,29,7,45,595.0,135.5,3.9,12.0,420.0,734.06,601.76
2016,4,29,8,0,630.0,142.0,4.0,12.0,470.0,785.12,638.46
2016,4,29,8,15,656.0,147.5,4.1,12.0,518.0,825.27,666.53
2016,4,29,8,30,682.0,153.0,4.2,12.0,566.0,863.51,693.05
2016,4,29,8,45,703.0,157.0,4.3,12.5,610.5,893.01,711.88
2016,4,29,9,0,724.0,161.0,4.4,13.0,655.0,919.99,728.86
2016,4,29,9,15,739.0,164.5,4.4,13.0,694.5,937.78,739.78
2016,4,29,9,30,754.0,168.0,4.4,13.0,734.0,952.59,748.73
2016,4,29,9,45,787.0,158.5,4.4,13.0,773.0,961.08,753.29
2016,4,29,10,0,820.0,149.0,4.4,13.0,812.0,973.67,760.94
2016,4,29,10,15,828.0,150.5,4.5,13.0,840.0,970.24,758.24
2016,4,29,10,30,836.0,152.0,4.6,13.0,868.0,963.47,753.4
2016,4,29,10,45,842.0,153.0,4.75,13.5,888.5,950.99,743.6
2016,4,29,11,0,848.0,154.0,4.9,14.0,909.0,935.27,731.57
2016,4,29,11,15,851.5,155.0,5.2,14.0,923.0,914.15,718.09
2016,4,29,11,30,855.0,156.0,5.5,14.0,937.0,890.03,702.19
2016,4,29,11,45,688.0,259.5,5.8,14.5,890.5,820.52,648.78
2016,4,29,12,0,521.0,363.0,6.1,15.0,844.0,750.05,591.37
2016,4,29,12,15,688.5,261.0,6.2,15.0,894.5,759.31,602.34
2016,4,29,12,30,856.0,159.0,6.3,15.0,945.0,755.96,602.68
2016,4,29,12,45,858.0,155.5,6.4,15.5,936.5,714.55,568.95
2016,4,29,13,0,860.0,152.0,6.5,16.0,928.0,671.29,533.36
2016,4,29,13,15,856.0,151.0,6.55,16.0,910.5,624.88,495.46
2016,4,29,13,30,852.0,150.0,6.6,16.0,893.0,577.41,455.86
2016,4,29,13,45,842.5,150.0,6.65,16.0,867.5,527.19,413.17
2016,4,29,14,0,833.0,150.0,6.7,16.0,842.0,476.83,369.38
2016,4,29,14,15,823.5,148.0,6.75,16.0,810.5,425.0,323.5
2016,4,29,14,30,814.0,146.0,6.8,16.0,779.0,373.49,277.08
2016,4,29,14,45,717.0,175.0,6.85,16.0,712.5,314.97,227.46
2016,4,29,15,0,620.0,204.0,6.9,16.0,646.0,271.96,192.05
2016,4,29,15,15,687.0,169.5,6.95,15.5,631.5,220.18,145.43
2016,4,29,15,30,754.0,135.0,7.0,15.0,617.0,162.16,97.42
2016,4,29,15,45,730.5,131.5,7.05,15.0,569.5,113.98,69.93
2016,4,29,16,0,707.0,128.0,7.1,15.0,522.0,79.95,64.62
2016,4,29,16,15,679.0,123.0,7.15,14.5,472.5,79.42,64.51
2016,4,29,16,30,651.0,118.0,7.2,14.0,423.0,78.81,64.32
2016,4,29,16,45,615.5,110.5,7.3,14.0,372.0,76.15,62.19
2016,4,29,17,0,580.0,103.0,7.4,14.0,321.0,73.31,59.84
2016,4,29,17,15,528.0,95.0,7.4,13.5,269.5,69.78,56.91
2016,4,29,17,30,476.0,87.0,7.4,13.0,218.0,63.98,51.81
2016,4,29,17,45,402.0,75.5,7.45,13.0,170.0,56.45,44.87
2016,4,29,18,0,328.0,64.0,7.5,13.0,122.0,48.67,37.48
2016,4,29,18,15,224.0,47.5,7.45,12.5,81.5,36.64,26.14
2016,4,29,18,30,120.0,31.0,7.4,12.0,41.0,24.91,12.77
2016,4,29,18,45,60.0,15.5,7.4,12.0,20.5,14.1,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,53.5,7.5,5.1,11.5,9.5,35.77,0.0
2016,4,30,5,30,107.0,15.0,5.1,12.0,19.0,99.43,0.0
2016,4,30,5,45,240.0,28.5,5.2,12.5,56.0,225.93,170.37
2016,4,30,6,0,373.0,42.0,5.3,13.0,93.0,340.68,281.87
2016,4,30,6,15,458.5,51.0,5.3,13.0,141.0,427.75,360.39
2016,4,30,6,30,544.0,60.0,5.3,13.0,189.0,520.41,439.72
2016,4,30,6,45,602.0,66.5,5.35,13.5,242.0,592.95,498.71
2016,4,30,7,0,660.0,73.0,5.4,14.0,295.0,667.67,556.99
2016,4,30,7,15,698.5,78.0,5.45,14.5,348.5,725.34,599.85
2016,4,30,7,30,737.0,83.0,5.5,15.0,402.0,778.07,637.61
2016,4,30,7,45,766.5,86.5,5.55,15.5,454.5,825.53,670.41
2016,4,30,8,0,796.0,90.0,5.6,16.0,507.0,871.54,701.44
2016,4,30,8,15,816.5,93.5,5.5,16.0,556.5,907.28,724.87
2016,4,30,8,30,837.0,97.0,5.4,16.0,606.0,940.64,746.3
2016,4,30,8,45,852.5,99.5,5.3,16.5,651.5,965.3,759.74
2016,4,30,9,0,868.0,102.0,5.2,17.0,697.0,976.93,763.8
2016,4,30,9,15,880.0,104.0,5.1,17.0,737.5,991.59,771.65
2016,4,30,9,30,892.0,106.0,5.0,17.0,778.0,1003.04,777.24
2016,4,30,9,45,906.5,104.5,4.95,17.5,814.0,1009.72,778.51
2016,4,30,10,0,921.0,103.0,4.9,18.0,850.0,1013.02,777.58
2016,4,30,10,15,927.0,104.0,4.85,18.0,878.0,1007.33,772.1
2016,4,30,10,30,933.0,105.0,4.8,18.0,906.0,998.17,764.44
2016,4,30,10,45,937.0,106.0,4.8,18.5,926.5,983.69,752.21
2016,4,30,11,0,941.0,107.0,4.8,19.0,947.0,965.85,737.84
2016,4,30,11,15,943.0,107.5,4.75,19.0,960.0,942.45,720.82
2016,4,30,11,30,945.0,108.0,4.7,19.0,973.0,915.97,701.75
2016,4,30,11,45,945.5,108.0,4.7,19.5,978.0,884.82,678.5
2016,4,30,12,0,946.0,108.0,4.7,20.0,983.0,850.97,653.4
2016,4,30,12,15,945.0,108.0,4.7,20.0,980.0,813.42,626.95
2016,4,30,12,30,944.0,108.0,4.7,20.0,977.0,773.6,598.73
2016,4,30,12,45,939.0,109.0,4.7,20.0,965.5,729.8,565.51
2016,4,30,13,0,934.0,110.0,4.7,20.0,954.0,684.37,530.2
2016,4,30,13,15,929.5,109.5,4.7,20.0,935.5,636.58,492.37
2016,4,30,13,30,925.0,109.0,4.7,20.0,917.0,587.54,452.67
2016,4,30,13,45,919.0,107.5,4.75,20.0,891.5,535.95,410.13
2016,4,30,14,0,913.0,106.0,4.8,20.0,866.0,483.67,365.87
2016,4,30,14,15,904.5,104.5,4.85,20.0,834.0,429.95,319.38
2016,4,30,14,30,896.0,103.0,4.9,20.0,802.0,376.22,271.9
2016,4,30,14,45,886.0,101.0,4.95,20.0,763.5,321.91,223.48
2016,4,30,15,0,876.0,99.0,5.0,20.0,725.0,268.16,175.9
2016,4,30,15,15,861.5,96.5,5.0,20.0,681.5,214.09,130.3
2016,4,30,15,30,847.0,94.0,5.0,20.0,638.0,161.48,90.8
2016,4,30,15,45,829.5,91.0,5.05,20.0,590.5,100.47,54.07
2016,4,30,16,0,812.0,88.0,5.1,20.0,543.0,60.93,47.0
2016,4,30,16,15,787.5,85.0,5.1,19.5,492.0,60.39,46.81
2016,4,30,16,30,763.0,82.0,5.1,19.0,441.0,59.81,46.57
2016,4,30,16,45,730.0,77.5,5.15,19.0,388.5,57.97,45.13
2016,4,30,17,0,697.0,73.0,5.2,19.0,336.0,56.05,43.58
2016,4,30,17,15,650.5,67.5,5.15,18.5,283.5,48.46,37.1
2016,4,30,17,30,604.0,62.0,5.1,18.0,231.0,45.75,34.78
2016,4,30,17,45,533.5,54.5,5.1,17.5,181.0,41.22,30.71
2016,4,30,18,0,463.0,47.0,5.1,17.0,131.0,36.54,26.34
2016,4,30,18,15,353.0,36.5,5.0,16.5,88.5,28.95,19.19
2016,4,30,18,30,243.0,26.0,4.9,16.0,46.0,21.09,10.16
2016,4,30,18,45,121.5,13.0,4.85,15.5,23.0,11.82,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,62.5,7.5,1.25,13.0,10.5,40.75,0.0
2016,5,1,5,30,125.0,15.0,1.2,13.0,21.0,110.72,0.0
2016,5,1,5,45,255.5,27.5,1.15,13.5,58.0,234.82,177.74
2016,5,1,6,0,386.0,40.0,1.1,14.0,95.0,347.85,282.27
2016,5,1,6,15,469.0,49.0,1.1,14.5,143.0,433.5,355.0
2016,5,1,6,30,552.0,58.0,1.1,15.0,191.0,524.73,427.35
2016,5,1,6,45,604.5,64.5,1.1,15.5,242.5,593.18,478.68
2016,5,1,7,0,657.0,71.0,1.1,16.0,294.0,663.49,528.92
2016,5,1,7,15,695.5,75.5,1.1,16.5,347.0,720.39,567.22
2016,5,1,7,30,734.0,80.0,1.1,17.0,400.0,772.85,601.02
2016,5,1,7,45,760.5,84.5,1.15,17.5,451.5,818.73,629.87
2016,5,1,8,0,787.0,89.0,1.2,18.0,503.0,863.07,657.06
2016,5,1,8,15,807.5,92.0,1.15,18.5,552.0,898.02,675.93
2016,5,1,8,30,828.0,95.0,1.1,19.0,601.0,930.64,692.92
2016,5,1,8,45,843.0,98.0,1.05,19.5,646.0,955.34,704.46
2016,5,1,9,0,858.0,101.0,1.0,20.0,691.0,967.06,707.64
2016,5,1,9,15,870.0,103.0,0.9,20.5,731.0,981.71,711.89
2016,5,1,9,30,882.0,105.0,0.8,21.0,771.0,993.17,714.01
2016,5,1,9,45,890.5,106.5,0.7,21.5,805.5,997.34,711.61
2016,5,1,10,0,899.0,108.0,0.6,22.0,840.0,998.13,707.3
2016,5,1,10,15,905.5,109.5,0.6,22.0,867.5,993.57,703.51
2016,5,1,10,30,912.0,111.0,0.6,22.0,895.0,985.58,697.83
2016,5,1,10,45,916.0,112.0,0.65,22.5,915.5,971.34,688.26
2016,5,1,11,0,920.0,113.0,0.7,23.0,936.0,953.8,676.81
2016,5,1,11,15,922.5,114.0,0.85,23.0,949.5,931.72,665.79
2016,5,1,11,30,925.0,115.0,1.0,23.0,963.0,906.56,652.53
2016,5,1,11,45,924.5,115.5,1.2,23.0,968.0,875.53,635.83
2016,5,1,12,0,924.0,116.0,1.4,23.0,973.0,841.9,616.81
2016,5,1,12,15,923.5,116.0,1.55,23.0,970.5,805.41,594.69
2016,5,1,12,30,923.0,116.0,1.7,23.0,968.0,766.66,570.53
2016,5,1,12,45,920.0,116.0,1.9,23.0,957.5,724.14,541.62
2016,5,1,13,0,917.0,116.0,2.1,23.0,947.0,679.9,510.37
2016,5,1,13,15,913.5,115.0,2.2,22.5,929.0,633.04,476.48
2016,5,1,13,30,910.0,114.0,2.3,22.0,911.0,584.88,440.38
2016,5,1,13,45,902.0,114.0,2.45,22.0,885.0,534.2,400.45
2016,5,1,14,0,894.0,114.0,2.6,22.0,859.0,483.02,358.79
2016,5,1,14,15,885.5,112.5,2.65,21.5,827.5,430.25,315.05
2016,5,1,14,30,877.0,111.0,2.7,21.0,796.0,377.48,270.09
2016,5,1,14,45,864.0,110.0,2.75,21.0,757.5,324.03,223.5
2016,5,1,15,0,851.0,109.0,2.8,21.0,719.0,271.46,177.85
2016,5,1,15,15,836.5,106.5,2.75,20.5,676.0,210.2,127.46
2016,5,1,15,30,822.0,104.0,2.7,20.0,633.0,158.46,88.85
2016,5,1,15,45,800.0,102.0,2.7,20.0,585.0,108.45,60.51
2016,5,1,16,0,778.0,100.0,2.7,20.0,537.0,68.92,53.81
2016,5,1,16,15,753.0,96.0,2.6,19.5,487.0,68.01,53.36
2016,5,1,16,30,728.0,92.0,2.5,19.0,437.0,60.7,47.33
2016,5,1,16,45,689.5,88.0,2.4,19.0,384.0,59.75,46.67
2016,5,1,17,0,651.0,84.0,2.3,19.0,331.0,58.77,45.95
2016,5,1,17,15,603.0,77.5,2.1,18.5,279.5,55.77,43.51
2016,5,1,17,30,555.0,71.0,1.9,18.0,228.0,52.64,40.86
2016,5,1,17,45,480.5,62.5,1.75,17.5,178.0,47.59,36.35
2016,5,1,18,0,406.0,54.0,1.6,17.0,128.0,42.38,31.5
2016,5,1,18,15,300.5,41.5,1.45,16.5,86.5,32.06,21.95
2016,5,1,18,30,195.0,29.0,1.3,16.0,45.0,22.68,11.78
2016,5,1,18,45,97.5,14.5,1.2,15.5,22.5,13.19,0.0
2016,5,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,33.0,8.5,1.25,11.5,10.0,25.7,0.0
2016,5,2,5,30,66.0,17.0,1.3,12.0,20.0,70.64,0.0
2016,5,2,5,45,173.0,33.5,1.4,12.5,55.0,188.66,144.63
2016,5,2,6,0,280.0,50.0,1.5,13.0,90.0,287.28,235.37
2016,5,2,6,15,140.0,54.0,1.5,13.0,74.0,181.36,150.48
2016,5,2,6,30,0.0,58.0,1.5,13.0,58.0,52.31,39.22
2016,5,2,6,45,0.0,74.0,1.55,13.5,74.0,67.88,52.66
2016,5,2,7,0,0.0,90.0,1.6,14.0,90.0,83.26,65.56
2016,5,2,7,15,54.0,136.0,1.55,14.0,159.5,190.71,157.16
2016,5,2,7,30,108.0,182.0,1.5,14.0,229.0,310.02,254.52
2016,5,2,7,45,70.5,193.0,1.5,14.5,225.5,269.76,219.31
2016,5,2,8,0,33.0,204.0,1.5,15.0,222.0,244.56,196.73
2016,5,2,8,15,167.0,231.0,1.45,15.5,332.5,417.41,335.49
2016,5,2,8,30,301.0,258.0,1.4,16.0,443.0,594.61,467.8
2016,5,2,8,45,429.0,236.5,1.4,16.5,521.0,711.28,550.81
2016,5,2,9,0,557.0,215.0,1.4,17.0,599.0,811.64,619.99
2016,5,2,9,15,683.5,175.5,1.3,17.0,674.5,898.26,675.66
2016,5,2,9,30,810.0,136.0,1.2,17.0,750.0,968.54,717.86
2016,5,2,9,45,830.5,132.5,1.2,17.5,786.5,978.47,720.68
2016,5,2,10,0,851.0,129.0,1.2,18.0,823.0,974.68,715.61
2016,5,2,10,15,858.0,130.5,1.2,18.0,850.5,970.64,712.07
2016,5,2,10,30,865.0,132.0,1.2,18.0,878.0,963.33,706.57
2016,5,2,10,45,867.0,135.0,1.2,18.5,897.5,949.53,695.75
2016,5,2,11,0,869.0,138.0,1.2,19.0,917.0,932.59,683.12
2016,5,2,11,15,872.0,138.5,1.2,19.0,930.0,911.16,669.01
2016,5,2,11,30,875.0,139.0,1.2,19.0,943.0,886.84,653.1
2016,5,2,11,45,871.5,142.0,1.3,19.5,947.0,856.55,633.46
2016,5,2,12,0,868.0,145.0,1.4,20.0,951.0,823.92,612.1
2016,5,2,12,15,867.0,145.0,1.55,20.0,948.5,788.54,590.28
2016,5,2,12,30,866.0,145.0,1.7,20.0,946.0,751.13,565.65
2016,5,2,12,45,665.0,255.5,1.9,20.0,866.5,671.94,507.15
2016,5,2,13,0,464.0,366.0,2.1,20.0,787.0,600.23,453.39
2016,5,2,13,15,513.5,341.0,2.25,19.5,799.0,580.47,440.41
2016,5,2,13,30,563.0,316.0,2.4,19.0,811.0,556.1,422.72
2016,5,2,13,45,565.0,302.5,2.55,19.0,787.0,512.37,388.94
2016,5,2,14,0,567.0,289.0,2.7,19.0,763.0,468.23,353.94
2016,5,2,14,15,548.5,280.0,2.75,19.0,724.5,419.11,314.27
2016,5,2,14,30,530.0,271.0,2.8,19.0,686.0,371.79,275.38
2016,5,2,14,45,556.0,245.5,2.85,19.0,662.0,327.36,237.1
2016,5,2,15,0,582.0,220.0,2.9,19.0,638.0,279.12,195.4
2016,5,2,15,15,572.5,206.0,2.9,18.5,597.0,233.21,157.97
2016,5,2,15,30,563.0,192.0,2.9,18.0,556.0,187.23,123.29
2016,5,2,15,45,468.5,203.5,2.9,17.5,491.5,154.01,107.17
2016,5,2,16,0,374.0,215.0,2.9,17.0,427.0,144.5,119.22
2016,5,2,16,15,304.5,205.0,2.85,16.5,367.0,139.29,115.41
2016,5,2,16,30,235.0,195.0,2.8,16.0,307.0,133.85,111.34
2016,5,2,16,45,200.5,174.0,2.75,16.0,262.0,128.28,106.89
2016,5,2,17,0,166.0,153.0,2.7,16.0,217.0,114.35,95.11
2016,5,2,17,15,138.5,134.5,2.65,15.5,182.5,101.59,84.34
2016,5,2,17,30,111.0,116.0,2.6,15.0,148.0,88.49,73.01
2016,5,2,17,45,184.0,94.0,2.6,14.5,133.5,70.98,57.48
2016,5,2,18,0,257.0,72.0,2.6,14.0,119.0,54.36,42.46
2016,5,2,18,15,175.5,52.5,2.55,13.5,80.0,41.3,30.3
2016,5,2,18,30,94.0,33.0,2.5,13.0,41.0,26.45,15.24
2016,5,2,18,45,47.0,16.5,2.45,13.0,20.5,15.01,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
