Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.65,12.0,5.0,4.55,0.0
2016,5,3,5,30,0.0,10.0,1.6,12.0,10.0,8.79,0.0
2016,5,3,5,45,0.0,27.0,1.6,12.5,27.0,24.38,13.86
2016,5,3,6,0,0.0,44.0,1.6,13.0,44.0,42.4,30.05
2016,5,3,6,15,4.0,65.0,1.5,13.0,66.0,67.6,52.14
2016,5,3,6,30,8.0,86.0,1.4,13.0,88.0,92.16,73.52
2016,5,3,6,45,17.0,106.5,1.35,13.0,112.0,119.72,97.28
2016,5,3,7,0,26.0,127.0,1.3,13.0,136.0,159.78,131.0
2016,5,3,7,15,132.0,151.5,1.45,13.0,209.0,293.27,243.8
2016,5,3,7,30,238.0,176.0,1.6,13.0,282.0,434.36,357.49
2016,5,3,7,45,241.5,199.5,1.8,13.5,317.5,468.2,381.47
2016,5,3,8,0,245.0,223.0,2.0,14.0,353.0,500.78,404.8
2016,5,3,8,15,189.5,250.5,2.1,14.0,356.5,462.5,372.63
2016,5,3,8,30,134.0,278.0,2.2,14.0,360.0,439.3,352.05
2016,5,3,8,45,187.0,296.5,2.35,14.5,421.0,508.55,405.28
2016,5,3,9,0,240.0,315.0,2.5,15.0,482.0,577.76,456.75
2016,5,3,9,15,247.5,334.0,2.45,15.0,514.5,620.05,485.87
2016,5,3,9,30,255.0,353.0,2.4,15.0,547.0,642.49,500.62
2016,5,3,9,45,186.0,373.5,2.35,15.5,519.0,573.16,445.73
2016,5,3,10,0,117.0,394.0,2.3,16.0,491.0,520.7,403.37
2016,5,3,10,15,285.5,368.5,2.15,16.0,613.0,663.89,511.84
2016,5,3,10,30,454.0,343.0,2.0,16.0,735.0,799.71,608.59
2016,5,3,10,45,360.0,390.0,1.9,16.5,706.0,732.24,555.11
2016,5,3,11,0,266.0,437.0,1.8,17.0,677.0,677.63,512.18
2016,5,3,11,15,256.5,446.0,1.7,17.0,680.0,662.81,500.73
2016,5,3,11,30,247.0,455.0,1.6,17.0,683.0,647.1,488.36
2016,5,3,11,45,245.0,458.5,1.5,17.0,685.5,631.89,476.63
2016,5,3,12,0,243.0,462.0,1.4,17.0,688.0,612.53,462.02
2016,5,3,12,15,376.5,415.5,1.45,17.0,765.0,658.71,497.54
2016,5,3,12,30,510.0,369.0,1.5,17.0,842.0,692.89,523.14
2016,5,3,12,45,501.0,365.5,1.55,17.0,826.0,654.19,495.06
2016,5,3,13,0,492.0,362.0,1.6,17.0,810.0,615.46,467.12
2016,5,3,13,15,423.5,381.5,1.7,17.0,762.0,559.62,425.94
2016,5,3,13,30,355.0,401.0,1.8,17.0,714.0,514.06,391.79
2016,5,3,13,45,443.0,352.5,1.9,17.0,731.0,490.73,374.11
2016,5,3,14,0,531.0,304.0,2.0,17.0,748.0,464.43,352.41
2016,5,3,14,15,372.5,339.5,2.1,17.0,645.5,401.76,304.68
2016,5,3,14,30,214.0,375.0,2.2,17.0,543.0,356.35,271.61
2016,5,3,14,45,215.5,355.5,2.35,17.0,517.5,325.99,247.5
2016,5,3,15,0,217.0,336.0,2.5,17.0,492.0,295.77,223.28
2016,5,3,15,15,228.0,312.5,2.65,17.0,468.0,264.93,198.42
2016,5,3,15,30,239.0,289.0,2.8,17.0,444.0,233.37,173.96
2016,5,3,15,45,196.0,269.5,2.95,17.0,390.5,200.07,152.23
2016,5,3,16,0,153.0,250.0,3.1,17.0,337.0,172.96,143.26
2016,5,3,16,15,138.5,226.5,3.1,16.5,299.5,159.46,132.58
2016,5,3,16,30,124.0,203.0,3.1,16.0,262.0,145.42,121.27
2016,5,3,16,45,97.0,177.5,3.1,16.0,220.5,135.83,113.42
2016,5,3,17,0,70.0,152.0,3.1,16.0,179.0,118.18,98.45
2016,5,3,17,15,56.5,131.0,3.0,15.5,151.0,102.99,85.58
2016,5,3,17,30,43.0,110.0,2.9,15.0,123.0,87.5,72.15
2016,5,3,17,45,31.0,88.0,2.85,15.0,96.5,71.09,57.49
2016,5,3,18,0,19.0,66.0,2.8,15.0,70.0,54.35,42.3
2016,5,3,18,15,9.5,45.5,2.6,14.5,47.5,38.86,28.11
2016,5,3,18,30,0.0,25.0,2.4,14.0,25.0,21.95,11.9
2016,5,3,18,45,0.0,12.5,2.25,14.0,12.5,11.01,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,2.55,12.0,7.0,6.37,0.0
2016,5,4,5,30,0.0,14.0,2.5,12.0,14.0,12.32,0.0
2016,5,4,5,45,30.0,35.5,2.5,12.5,40.0,62.19,45.05
2016,5,4,6,0,60.0,57.0,2.5,13.0,66.0,121.61,97.71
2016,5,4,6,15,91.5,79.5,2.45,13.0,99.5,173.33,143.38
2016,5,4,6,30,123.0,102.0,2.4,13.0,133.0,225.98,189.09
2016,5,4,6,45,166.5,118.0,2.4,13.0,170.0,279.79,235.16
2016,5,4,7,0,210.0,134.0,2.4,13.0,207.0,352.53,295.18
2016,5,4,7,15,288.5,146.0,2.3,13.0,264.0,437.08,363.81
2016,5,4,7,30,367.0,158.0,2.2,13.0,321.0,544.09,447.01
2016,5,4,7,45,313.0,190.0,2.15,13.5,341.0,521.37,424.99
2016,5,4,8,0,259.0,222.0,2.1,14.0,361.0,512.65,414.22
2016,5,4,8,15,270.5,243.5,2.0,14.0,400.0,549.36,440.44
2016,5,4,8,30,282.0,265.0,1.9,14.0,439.0,584.95,464.99
2016,5,4,8,45,325.0,276.0,1.85,14.0,491.0,637.67,503.0
2016,5,4,9,0,368.0,287.0,1.8,14.0,543.0,689.82,539.64
2016,5,4,9,15,326.0,317.5,1.7,14.0,554.5,678.99,527.77
2016,5,4,9,30,284.0,348.0,1.6,14.0,566.0,665.69,514.85
2016,5,4,9,45,283.0,366.0,1.55,14.5,590.5,677.06,520.45
2016,5,4,10,0,282.0,384.0,1.5,15.0,615.0,686.7,524.57
2016,5,4,10,15,298.0,394.0,1.5,15.0,645.5,702.66,535.13
2016,5,4,10,30,314.0,404.0,1.5,15.0,676.0,716.66,544.25
2016,5,4,10,45,256.5,427.0,1.5,15.5,653.0,672.96,510.13
2016,5,4,11,0,199.0,450.0,1.5,16.0,630.0,618.99,469.4
2016,5,4,11,15,207.0,456.0,1.65,16.0,645.5,619.87,471.14
2016,5,4,11,30,215.0,462.0,1.8,16.0,661.0,619.34,471.35
2016,5,4,11,45,248.5,458.0,2.0,16.0,689.0,634.58,483.67
2016,5,4,12,0,282.0,454.0,2.2,16.0,717.0,640.06,488.84
2016,5,4,12,15,342.0,427.5,2.3,16.0,745.5,643.35,492.65
2016,5,4,12,30,402.0,401.0,2.4,16.0,774.0,642.36,493.05
2016,5,4,12,45,413.5,391.0,2.5,16.5,771.0,616.0,473.05
2016,5,4,13,0,425.0,381.0,2.6,17.0,768.0,588.58,452.07
2016,5,4,13,15,371.0,396.5,2.65,17.0,730.0,544.92,418.64
2016,5,4,13,30,317.0,412.0,2.7,17.0,692.0,502.39,386.0
2016,5,4,13,45,361.5,382.0,2.8,17.0,692.0,478.99,367.89
2016,5,4,14,0,406.0,352.0,2.9,17.0,692.0,445.18,340.91
2016,5,4,14,15,367.5,351.5,2.95,17.0,651.0,409.01,311.84
2016,5,4,14,30,329.0,351.0,3.0,17.0,610.0,369.91,280.65
2016,5,4,14,45,337.5,330.0,3.05,17.0,585.0,334.26,251.01
2016,5,4,15,0,346.0,309.0,3.1,17.0,560.0,298.11,220.78
2016,5,4,15,15,349.0,288.0,3.1,16.5,528.0,260.54,190.44
2016,5,4,15,30,352.0,267.0,3.1,16.0,496.0,223.15,161.74
2016,5,4,15,45,371.0,240.5,3.1,16.0,466.0,183.68,134.05
2016,5,4,16,0,390.0,214.0,3.1,16.0,436.0,143.93,119.14
2016,5,4,16,15,394.0,191.5,3.0,15.5,398.0,122.87,101.71
2016,5,4,16,30,398.0,169.0,2.9,15.0,360.0,111.32,92.27
2016,5,4,16,45,333.5,157.5,2.85,15.0,305.0,112.42,93.53
2016,5,4,17,0,269.0,146.0,2.8,15.0,250.0,105.26,87.54
2016,5,4,17,15,232.5,130.5,2.7,14.5,211.0,95.42,79.25
2016,5,4,17,30,196.0,115.0,2.6,14.0,172.0,85.19,70.4
2016,5,4,17,45,162.5,94.5,2.55,14.0,135.0,71.25,57.87
2016,5,4,18,0,129.0,74.0,2.5,14.0,98.0,58.57,46.22
2016,5,4,18,15,85.0,53.0,2.35,13.5,67.0,42.74,31.66
2016,5,4,18,30,41.0,32.0,2.2,13.0,36.0,26.55,15.91
2016,5,4,18,45,20.5,16.0,2.1,13.0,18.0,13.67,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.0,1.9,13.0,5.0,4.55,0.0
2016,5,5,5,30,0.0,10.0,2.0,13.0,10.0,8.78,0.0
2016,5,5,5,45,0.0,25.0,2.1,13.0,25.0,22.04,12.21
2016,5,5,6,0,0.0,40.0,2.2,13.0,40.0,36.44,25.12
2016,5,5,6,15,0.0,59.5,2.25,13.0,59.5,56.77,42.89
2016,5,5,6,30,0.0,79.0,2.3,13.0,79.0,76.46,59.97
2016,5,5,6,45,2.5,99.0,2.35,13.5,100.0,98.27,78.56
2016,5,5,7,0,5.0,119.0,2.4,14.0,121.0,119.89,96.61
2016,5,5,7,15,172.5,141.5,2.4,14.0,218.5,314.56,262.81
2016,5,5,7,30,340.0,164.0,2.4,14.0,316.0,509.52,419.69
2016,5,5,7,45,170.0,145.5,2.45,14.5,221.5,334.96,275.62
2016,5,5,8,0,0.0,127.0,2.5,15.0,127.0,115.87,91.18
2016,5,5,8,15,65.0,203.5,2.45,15.0,244.0,270.2,219.28
2016,5,5,8,30,130.0,280.0,2.4,15.0,361.0,437.61,350.7
2016,5,5,8,45,69.0,244.0,2.4,15.5,287.5,314.79,251.49
2016,5,5,9,0,8.0,208.0,2.4,16.0,214.0,200.43,158.14
2016,5,5,9,15,85.5,287.0,2.35,16.0,352.5,372.34,295.66
2016,5,5,9,30,163.0,366.0,2.3,16.0,491.0,548.88,428.72
2016,5,5,9,45,91.0,328.5,2.3,16.0,399.0,414.71,324.83
2016,5,5,10,0,19.0,291.0,2.3,16.0,307.0,287.35,224.85
2016,5,5,10,15,15.0,268.5,2.3,16.0,281.5,260.29,203.85
2016,5,5,10,30,11.0,246.0,2.3,16.0,256.0,234.05,183.06
2016,5,5,10,45,22.5,309.0,2.3,16.5,330.0,313.56,244.48
2016,5,5,11,0,34.0,372.0,2.3,17.0,404.0,381.64,295.34
2016,5,5,11,15,21.0,288.5,2.3,17.0,308.5,286.32,222.17
2016,5,5,11,30,8.0,205.0,2.3,17.0,213.0,190.43,147.53
2016,5,5,11,45,4.0,163.0,2.35,17.0,167.0,148.78,114.7
2016,5,5,12,0,0.0,121.0,2.4,17.0,121.0,107.8,81.92
2016,5,5,12,15,0.0,118.5,2.4,17.0,118.5,105.47,80.11
2016,5,5,12,30,0.0,116.0,2.4,17.0,116.0,103.14,78.26
2016,5,5,12,45,10.0,219.0,2.4,17.0,228.5,200.04,155.51
2016,5,5,13,0,20.0,322.0,2.4,17.0,341.0,293.41,227.87
2016,5,5,13,15,34.5,356.0,2.4,17.0,387.5,322.87,250.28
2016,5,5,13,30,49.0,390.0,2.4,17.0,434.0,351.92,272.32
2016,5,5,13,45,87.0,400.0,2.4,17.0,475.0,371.13,286.78
2016,5,5,14,0,125.0,410.0,2.4,17.0,516.0,377.68,291.18
2016,5,5,14,15,75.0,355.0,2.4,17.0,418.0,314.93,243.59
2016,5,5,14,30,25.0,300.0,2.4,17.0,320.0,260.35,202.53
2016,5,5,14,45,178.0,307.0,2.4,17.0,437.0,284.63,217.24
2016,5,5,15,0,331.0,314.0,2.4,17.0,554.0,298.74,221.48
2016,5,5,15,15,327.0,295.5,2.35,16.5,521.0,262.31,192.31
2016,5,5,15,30,323.0,277.0,2.3,16.0,488.0,226.73,165.37
2016,5,5,15,45,511.5,201.5,2.25,16.0,506.5,159.11,109.15
2016,5,5,16,0,700.0,126.0,2.2,16.0,525.0,77.88,62.36
2016,5,5,16,15,672.5,121.0,2.2,16.0,476.0,77.03,61.92
2016,5,5,16,30,645.0,116.0,2.2,16.0,427.0,76.35,61.55
2016,5,5,16,45,609.5,109.5,2.2,16.0,376.5,74.4,60.05
2016,5,5,17,0,574.0,103.0,2.2,16.0,326.0,72.3,58.4
2016,5,5,17,15,525.5,95.0,2.25,15.5,276.0,68.77,55.53
2016,5,5,17,30,477.0,87.0,2.3,15.0,226.0,63.58,51.07
2016,5,5,17,45,409.0,76.0,2.35,15.0,178.5,56.47,44.64
2016,5,5,18,0,341.0,65.0,2.4,15.0,131.0,49.12,37.78
2016,5,5,18,15,249.5,50.0,2.25,14.5,90.5,38.35,27.77
2016,5,5,18,30,158.0,35.0,2.1,14.0,50.0,27.22,16.61
2016,5,5,18,45,79.0,17.5,2.0,13.5,25.0,13.75,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.5,2.7,12.0,4.5,4.09,0.0
2016,5,6,5,30,0.0,9.0,2.7,12.0,9.0,7.9,0.0
2016,5,6,5,45,0.0,22.5,2.7,12.5,22.5,19.82,10.52
2016,5,6,6,0,0.0,36.0,2.7,13.0,36.0,31.76,21.21
2016,5,6,6,15,0.0,53.5,2.65,13.0,53.5,49.15,36.43
2016,5,6,6,30,0.0,71.0,2.6,13.0,71.0,66.55,51.55
2016,5,6,6,45,0.0,89.5,2.55,13.0,89.5,84.78,67.17
2016,5,6,7,0,0.0,108.0,2.5,13.0,108.0,102.73,82.3
2016,5,6,7,15,91.5,147.0,2.45,13.0,188.0,251.84,209.73
2016,5,6,7,30,183.0,186.0,2.4,13.0,268.0,381.12,315.73
2016,5,6,7,45,159.0,210.5,2.4,13.0,288.0,389.01,319.37
2016,5,6,8,0,135.0,235.0,2.4,13.0,308.0,394.75,321.8
2016,5,6,8,15,110.5,254.5,2.35,13.0,318.0,391.98,317.48
2016,5,6,8,30,86.0,274.0,2.3,13.0,328.0,369.56,298.02
2016,5,6,8,45,69.5,286.0,2.3,13.5,332.0,363.14,291.05
2016,5,6,9,0,53.0,298.0,2.3,14.0,336.0,356.33,283.78
2016,5,6,9,15,30.0,252.5,2.3,14.0,274.5,280.09,222.9
2016,5,6,9,30,7.0,207.0,2.3,14.0,213.0,196.48,155.46
2016,5,6,9,45,6.5,201.5,2.3,14.0,207.5,190.0,150.18
2016,5,6,10,0,6.0,196.0,2.3,14.0,202.0,183.73,144.91
2016,5,6,10,15,3.0,133.5,2.3,14.0,136.5,122.56,95.36
2016,5,6,10,30,0.0,71.0,2.3,14.0,71.0,63.15,46.68
2016,5,6,10,45,0.0,105.0,2.3,14.5,105.0,93.73,71.6
2016,5,6,11,0,0.0,139.0,2.3,15.0,139.0,124.41,96.18
2016,5,6,11,15,0.5,141.5,2.3,15.0,142.0,126.99,98.17
2016,5,6,11,30,1.0,144.0,2.3,15.0,145.0,129.51,100.16
2016,5,6,11,45,9.5,232.0,2.35,15.0,241.0,215.18,168.58
2016,5,6,12,0,18.0,320.0,2.4,15.0,337.0,299.28,234.03
2016,5,6,12,15,19.0,326.0,2.4,15.0,344.0,303.24,236.74
2016,5,6,12,30,20.0,332.0,2.4,15.0,351.0,306.91,239.56
2016,5,6,12,45,16.0,296.0,2.4,15.0,311.0,270.81,211.6
2016,5,6,13,0,12.0,260.0,2.4,15.0,271.0,235.53,184.21
2016,5,6,13,15,9.5,226.5,2.35,15.0,235.5,204.01,159.54
2016,5,6,13,30,7.0,193.0,2.3,15.0,200.0,173.0,135.08
2016,5,6,13,45,13.5,246.5,2.3,15.0,258.5,220.26,172.72
2016,5,6,14,0,20.0,300.0,2.3,15.0,317.0,264.86,207.62
2016,5,6,14,15,42.0,327.5,2.25,15.0,361.5,282.24,220.81
2016,5,6,14,30,64.0,355.0,2.2,15.0,406.0,302.75,236.13
2016,5,6,14,45,32.0,221.0,2.15,15.0,246.5,190.46,148.69
2016,5,6,15,0,0.0,87.0,2.1,15.0,87.0,77.22,58.46
2016,5,6,15,15,0.0,113.5,1.95,15.0,113.5,99.9,77.4
2016,5,6,15,30,0.0,140.0,1.8,15.0,140.0,121.34,95.13
2016,5,6,15,45,0.0,129.0,1.7,15.0,129.0,111.93,87.64
2016,5,6,16,0,0.0,118.0,1.6,15.0,118.0,102.57,83.98
2016,5,6,16,15,0.0,88.5,1.4,14.5,88.5,78.36,63.39
2016,5,6,16,30,0.0,59.0,1.2,14.0,59.0,52.14,40.71
2016,5,6,16,45,0.0,46.0,1.0,14.0,46.0,40.6,30.65
2016,5,6,17,0,0.0,33.0,0.8,14.0,33.0,29.08,20.48
2016,5,6,17,15,0.0,28.0,0.7,14.0,28.0,24.65,16.58
2016,5,6,17,30,0.0,23.0,0.6,14.0,23.0,20.23,12.62
2016,5,6,17,45,0.0,18.0,0.5,14.0,18.0,15.82,8.61
2016,5,6,18,0,0.0,13.0,0.4,14.0,13.0,11.42,4.57
2016,5,6,18,15,0.0,9.0,0.45,13.5,9.0,7.9,1.31
2016,5,6,18,30,0.0,5.0,0.5,13.0,5.0,4.38,0.0
2016,5,6,18,45,0.0,2.5,0.55,13.0,2.5,2.19,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,1.65,12.0,9.0,8.19,0.0
2016,5,7,5,30,0.0,18.0,1.8,12.0,18.0,15.86,2.39
2016,5,7,5,45,24.5,38.5,2.0,12.5,42.5,61.94,45.59
2016,5,7,6,0,49.0,59.0,2.2,13.0,67.0,103.96,83.15
2016,5,7,6,15,73.5,81.5,2.25,13.0,98.5,161.81,133.54
2016,5,7,6,30,98.0,104.0,2.3,13.0,130.0,208.63,174.08
2016,5,7,6,45,129.0,122.5,2.35,13.5,164.0,255.55,213.72
2016,5,7,7,0,160.0,141.0,2.4,14.0,198.0,304.19,253.68
2016,5,7,7,15,80.0,128.0,2.45,14.0,156.5,217.05,179.53
2016,5,7,7,30,0.0,115.0,2.5,14.0,115.0,105.8,83.89
2016,5,7,7,45,68.0,175.5,2.6,14.0,212.5,244.92,201.25
2016,5,7,8,0,136.0,236.0,2.7,14.0,310.0,396.79,323.37
2016,5,7,8,15,155.5,259.5,2.75,14.0,351.0,440.87,356.58
2016,5,7,8,30,175.0,283.0,2.8,14.0,392.0,484.53,389.47
2016,5,7,8,45,94.5,260.5,2.9,14.5,320.0,358.2,287.71
2016,5,7,9,0,14.0,238.0,3.0,15.0,248.0,236.37,187.78
2016,5,7,9,15,12.0,233.0,2.95,15.0,241.5,227.87,180.81
2016,5,7,9,30,10.0,228.0,2.9,15.0,235.0,219.79,173.92
2016,5,7,9,45,5.0,160.0,2.9,15.5,163.5,149.37,116.85
2016,5,7,10,0,0.0,92.0,2.9,16.0,92.0,81.87,61.71
2016,5,7,10,15,0.0,68.5,2.85,16.0,68.5,60.89,44.55
2016,5,7,10,30,0.0,45.0,2.8,16.0,45.0,39.99,27.36
2016,5,7,10,45,0.0,48.0,2.75,16.0,48.0,42.68,29.55
2016,5,7,11,0,0.0,51.0,2.7,16.0,51.0,45.37,31.73
2016,5,7,11,15,0.0,75.5,2.65,16.0,75.5,67.27,49.59
2016,5,7,11,30,0.0,100.0,2.6,16.0,100.0,89.2,67.36
2016,5,7,11,45,0.0,81.0,2.6,16.5,81.0,72.19,53.41
2016,5,7,12,0,0.0,62.0,2.6,17.0,62.0,55.24,39.55
2016,5,7,12,15,0.0,65.0,2.55,17.0,65.0,57.92,41.74
2016,5,7,12,30,0.0,68.0,2.5,17.0,68.0,60.59,43.92
2016,5,7,12,45,3.0,126.5,2.5,17.0,130.0,114.34,87.41
2016,5,7,13,0,6.0,185.0,2.5,17.0,192.0,167.03,129.41
2016,5,7,13,15,9.5,223.0,2.45,17.0,232.5,201.05,156.22
2016,5,7,13,30,13.0,261.0,2.4,17.0,273.0,233.83,181.85
2016,5,7,13,45,10.0,229.5,2.4,17.0,238.5,204.39,158.84
2016,5,7,14,0,7.0,198.0,2.4,17.0,204.0,175.48,136.25
2016,5,7,14,15,3.5,132.0,2.4,17.0,135.0,117.59,90.26
2016,5,7,14,30,0.0,66.0,2.4,17.0,66.0,58.59,42.62
2016,5,7,14,45,0.0,81.5,2.4,17.0,81.5,72.36,54.03
2016,5,7,15,0,0.0,97.0,2.4,17.0,97.0,86.01,65.31
2016,5,7,15,15,0.0,116.5,2.35,16.5,116.5,102.42,79.0
2016,5,7,15,30,0.0,136.0,2.3,16.0,136.0,118.13,92.19
2016,5,7,15,45,0.0,120.5,2.3,16.0,120.5,105.11,81.76
2016,5,7,16,0,0.0,105.0,2.3,16.0,105.0,92.14,74.72
2016,5,7,16,15,0.0,85.0,2.25,16.0,85.0,75.27,60.36
2016,5,7,16,30,0.0,65.0,2.2,16.0,65.0,57.47,45.03
2016,5,7,16,45,0.0,49.5,2.2,16.0,49.5,43.7,33.08
2016,5,7,17,0,0.0,34.0,2.2,16.0,34.0,29.97,21.03
2016,5,7,17,15,0.0,29.0,2.1,15.5,29.0,25.54,17.2
2016,5,7,17,30,0.0,24.0,2.0,15.0,24.0,21.12,13.3
2016,5,7,17,45,0.0,19.0,1.95,15.0,19.0,16.7,9.31
2016,5,7,18,0,0.0,14.0,1.9,15.0,14.0,12.3,5.28
2016,5,7,18,15,0.0,9.5,1.85,14.5,9.5,8.34,1.65
2016,5,7,18,30,0.0,5.0,1.8,14.0,5.0,4.38,0.0
2016,5,7,18,45,0.0,2.5,1.75,14.0,2.5,2.19,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.2,12.5,5.0,4.55,0.0
2016,5,8,5,30,0.0,10.0,1.2,13.0,10.0,8.78,0.0
2016,5,8,5,45,0.0,23.0,1.25,13.5,23.0,20.25,10.99
2016,5,8,6,0,0.0,36.0,1.3,14.0,36.0,31.75,21.2
2016,5,8,6,15,0.0,52.0,1.3,14.0,52.0,47.05,34.56
2016,5,8,6,30,0.0,68.0,1.3,14.0,68.0,62.72,48.12
2016,5,8,6,45,0.0,85.5,1.35,14.5,85.5,79.85,62.59
2016,5,8,7,0,0.0,103.0,1.4,15.0,103.0,96.77,76.58
2016,5,8,7,15,0.0,122.5,1.4,15.0,122.5,115.71,92.16
2016,5,8,7,30,0.0,142.0,1.4,15.0,142.0,134.47,107.34
2016,5,8,7,45,55.0,189.0,1.45,15.0,219.0,249.3,202.47
2016,5,8,8,0,110.0,236.0,1.5,15.0,296.0,372.28,299.85
2016,5,8,8,15,111.0,259.5,1.5,15.0,324.5,380.21,304.31
2016,5,8,8,30,112.0,283.0,1.5,15.0,353.0,405.15,322.32
2016,5,8,8,45,111.0,303.5,1.5,15.5,377.5,423.88,334.67
2016,5,8,9,0,110.0,324.0,1.5,16.0,402.0,441.93,346.42
2016,5,8,9,15,62.5,292.0,1.5,16.0,337.0,354.89,278.39
2016,5,8,9,30,15.0,260.0,1.5,16.0,272.0,256.12,200.5
2016,5,8,9,45,10.5,228.5,1.55,16.5,237.5,219.75,171.73
2016,5,8,10,0,6.0,197.0,1.6,17.0,203.0,184.66,143.59
2016,5,8,10,15,8.5,221.5,1.65,17.0,229.5,209.5,163.11
2016,5,8,10,30,11.0,246.0,1.7,17.0,256.0,234.04,182.06
2016,5,8,10,45,39.0,334.5,1.8,17.0,370.0,353.93,274.57
2016,5,8,11,0,67.0,423.0,1.9,17.0,484.0,461.46,354.53
2016,5,8,11,15,115.0,446.0,2.0,17.0,552.5,529.12,404.62
2016,5,8,11,30,163.0,469.0,2.1,17.0,621.0,581.76,443.37
2016,5,8,11,45,174.0,462.0,2.25,17.0,625.0,572.05,436.67
2016,5,8,12,0,185.0,455.0,2.4,17.0,629.0,561.39,429.6
2016,5,8,12,15,184.5,454.0,2.45,17.0,627.5,546.1,418.4
2016,5,8,12,30,184.0,453.0,2.5,17.0,626.0,530.42,406.86
2016,5,8,12,45,292.5,416.0,2.65,17.5,686.5,557.48,428.18
2016,5,8,13,0,401.0,379.0,2.8,18.0,747.0,574.0,440.67
2016,5,8,13,15,377.5,392.0,2.85,17.5,733.0,547.55,420.61
2016,5,8,13,30,354.0,405.0,2.9,17.0,719.0,519.48,399.4
2016,5,8,13,45,597.5,268.0,3.0,17.0,781.0,505.49,388.87
2016,5,8,14,0,841.0,131.0,3.1,17.0,843.0,482.47,367.93
2016,5,8,14,15,832.5,129.5,3.15,17.0,812.5,432.64,325.15
2016,5,8,14,30,824.0,128.0,3.2,17.0,782.0,376.96,277.05
2016,5,8,14,45,818.0,123.0,3.25,17.0,746.5,324.84,230.86
2016,5,8,15,0,812.0,118.0,3.3,17.0,711.0,273.07,184.86
2016,5,8,15,15,797.5,115.5,3.35,17.0,669.5,222.12,141.07
2016,5,8,15,30,783.0,113.0,3.4,17.0,628.0,172.77,102.07
2016,5,8,15,45,767.0,108.5,3.45,17.0,582.5,123.68,70.35
2016,5,8,16,0,751.0,104.0,3.5,17.0,537.0,76.72,61.15
2016,5,8,16,15,726.5,100.0,3.55,16.5,488.5,69.94,55.63
2016,5,8,16,30,702.0,96.0,3.6,16.0,440.0,62.45,49.4
2016,5,8,16,45,673.5,90.0,3.7,16.0,390.0,60.3,47.68
2016,5,8,17,0,645.0,84.0,3.8,16.0,340.0,57.97,45.78
2016,5,8,17,15,600.5,78.0,3.85,15.5,289.5,55.36,43.68
2016,5,8,17,30,556.0,72.0,3.9,15.0,239.0,52.64,41.38
2016,5,8,17,45,496.0,63.5,3.95,15.0,191.0,47.67,36.86
2016,5,8,18,0,436.0,55.0,4.0,15.0,143.0,42.48,31.99
2016,5,8,18,15,341.0,44.5,3.9,14.5,101.0,35.19,25.13
2016,5,8,18,30,246.0,34.0,3.8,14.0,59.0,26.49,16.49
2016,5,8,18,45,123.0,17.0,3.7,13.5,29.5,13.34,0.0
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,49.5,13.5,2.7,11.0,16.5,39.79,0.0
2016,5,9,5,30,99.0,27.0,2.7,11.0,33.0,112.83,64.58
2016,5,9,5,45,204.0,42.5,2.75,11.5,71.0,221.37,178.86
2016,5,9,6,0,309.0,58.0,2.8,12.0,109.0,319.58,266.37
2016,5,9,6,15,171.0,78.0,2.8,12.0,108.0,239.99,201.52
2016,5,9,6,30,33.0,98.0,2.8,12.0,107.0,135.43,111.31
2016,5,9,6,45,44.0,119.0,2.8,12.0,133.5,167.36,138.98
2016,5,9,7,0,55.0,140.0,2.8,12.0,160.0,199.47,166.04
2016,5,9,7,15,31.5,147.0,2.75,12.0,159.0,183.67,151.49
2016,5,9,7,30,8.0,154.0,2.7,12.0,158.0,154.71,125.93
2016,5,9,7,45,44.5,193.0,2.7,12.5,217.5,244.4,200.68
2016,5,9,8,0,81.0,232.0,2.7,13.0,277.0,322.2,263.34
2016,5,9,8,15,88.5,256.0,2.65,13.0,309.0,354.28,287.77
2016,5,9,8,30,96.0,280.0,2.6,13.0,341.0,385.91,311.69
2016,5,9,8,45,109.5,303.5,2.6,13.5,377.5,422.28,338.67
2016,5,9,9,0,123.0,327.0,2.6,14.0,414.0,476.32,378.47
2016,5,9,9,15,170.5,346.5,2.55,14.0,474.5,540.31,426.85
2016,5,9,9,30,218.0,366.0,2.5,14.0,535.0,603.35,473.42
2016,5,9,9,45,290.5,365.5,2.5,14.5,600.5,684.72,532.34
2016,5,9,10,0,363.0,365.0,2.5,15.0,666.0,746.83,576.12
2016,5,9,10,15,624.5,244.0,2.5,15.0,782.5,884.7,679.13
2016,5,9,10,30,886.0,123.0,2.5,15.0,899.0,980.39,743.31
2016,5,9,10,45,891.0,123.5,2.5,15.5,919.0,966.89,731.11
2016,5,9,11,0,896.0,124.0,2.5,16.0,939.0,950.19,718.03
2016,5,9,11,15,898.5,125.0,2.55,16.0,952.0,928.59,703.57
2016,5,9,11,30,901.0,126.0,2.6,16.0,965.0,904.05,687.13
2016,5,9,11,45,901.0,126.5,2.65,16.5,970.0,874.15,665.73
2016,5,9,12,0,901.0,127.0,2.7,17.0,975.0,841.74,642.61
2016,5,9,12,15,900.5,127.0,2.75,17.0,972.5,806.18,618.41
2016,5,9,12,30,900.0,127.0,2.8,17.0,970.0,768.49,592.52
2016,5,9,12,45,898.0,126.5,2.9,17.0,960.0,727.39,562.37
2016,5,9,13,0,896.0,126.0,3.0,17.0,950.0,684.62,530.17
2016,5,9,13,15,892.5,125.0,3.05,17.0,932.5,639.02,494.83
2016,5,9,13,30,889.0,124.0,3.1,17.0,915.0,592.22,457.64
2016,5,9,13,45,883.0,123.0,3.2,17.0,890.5,543.11,417.79
2016,5,9,14,0,877.0,122.0,3.3,17.0,866.0,493.39,376.26
2016,5,9,14,15,869.5,120.5,3.35,17.0,835.0,442.26,332.42
2016,5,9,14,30,862.0,119.0,3.4,17.0,804.0,391.07,287.47
2016,5,9,14,45,851.5,116.5,3.45,17.0,767.0,338.4,240.75
2016,5,9,15,0,841.0,114.0,3.5,17.0,730.0,278.66,188.46
2016,5,9,15,15,827.5,111.5,3.5,16.5,688.0,226.39,143.61
2016,5,9,15,30,814.0,109.0,3.5,16.0,646.0,175.59,103.3
2016,5,9,15,45,797.0,105.5,3.55,16.0,599.5,125.51,70.57
2016,5,9,16,0,780.0,102.0,3.6,16.0,553.0,77.65,52.8
2016,5,9,16,15,756.0,98.0,3.65,16.0,503.5,68.64,54.61
2016,5,9,16,30,732.0,94.0,3.7,16.0,454.0,67.73,54.01
2016,5,9,16,45,698.0,90.0,3.75,16.0,402.5,60.4,47.75
2016,5,9,17,0,664.0,86.0,3.8,16.0,351.0,59.47,47.1
2016,5,9,17,15,619.5,80.0,3.85,15.5,299.5,56.91,45.04
2016,5,9,17,30,575.0,74.0,3.9,15.0,248.0,54.24,42.8
2016,5,9,17,45,502.5,67.0,4.0,14.5,198.0,50.51,39.48
2016,5,9,18,0,430.0,60.0,4.1,14.0,148.0,46.72,35.9
2016,5,9,18,15,333.0,48.5,4.05,13.5,104.5,37.24,27.07
2016,5,9,18,30,236.0,37.0,4.0,13.0,61.0,28.79,18.63
2016,5,9,18,45,118.0,18.5,3.95,13.0,30.5,14.51,0.0
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,60.0,13.0,2.15,11.0,17.5,45.26,0.0
2016,5,10,5,30,120.0,26.0,2.2,11.0,35.0,136.87,84.39
2016,5,10,5,45,232.5,40.5,2.25,11.5,74.0,236.25,191.59
2016,5,10,6,0,345.0,55.0,2.3,12.0,113.0,339.97,283.18
2016,5,10,6,15,419.5,65.0,2.25,12.0,160.5,422.76,354.55
2016,5,10,6,30,494.0,75.0,2.2,12.0,208.0,508.21,425.18
2016,5,10,6,45,247.0,77.5,2.2,12.5,144.0,320.71,270.4
2016,5,10,7,0,0.0,80.0,2.2,13.0,80.0,71.92,55.86
2016,5,10,7,15,0.0,99.0,2.15,13.0,99.0,90.35,71.59
2016,5,10,7,30,0.0,118.0,2.1,13.0,118.0,108.69,86.75
2016,5,10,7,45,0.0,135.5,2.05,13.5,135.5,125.37,100.15
2016,5,10,8,0,0.0,153.0,2.0,14.0,153.0,141.96,113.25
2016,5,10,8,15,3.0,173.5,1.9,14.5,175.5,164.38,131.06
2016,5,10,8,30,6.0,194.0,1.8,15.0,198.0,186.75,148.52
2016,5,10,8,45,7.0,203.0,1.75,15.5,208.0,195.44,154.74
2016,5,10,9,0,8.0,212.0,1.7,16.0,218.0,204.18,160.98
2016,5,10,9,15,14.0,245.0,1.7,16.0,255.5,241.66,190.36
2016,5,10,9,30,20.0,278.0,1.7,16.0,293.0,278.86,219.02
2016,5,10,9,45,49.5,332.5,1.7,16.5,373.0,377.84,294.67
2016,5,10,10,0,79.0,387.0,1.7,17.0,453.0,459.9,354.97
2016,5,10,10,15,452.5,273.5,1.65,17.5,669.0,744.0,568.04
2016,5,10,10,30,826.0,160.0,1.6,18.0,885.0,971.63,720.42
2016,5,10,10,45,832.5,160.5,1.6,18.5,905.5,959.32,707.54
2016,5,10,11,0,839.0,161.0,1.6,19.0,926.0,943.83,695.69
2016,5,10,11,15,842.5,161.5,1.6,19.0,939.0,922.53,681.49
2016,5,10,11,30,846.0,162.0,1.6,19.0,952.0,898.32,665.49
2016,5,10,11,45,850.0,161.0,1.65,19.5,958.0,870.37,646.38
2016,5,10,12,0,854.0,160.0,1.7,20.0,964.0,839.79,625.5
2016,5,10,12,15,853.5,159.5,1.8,20.0,961.5,803.74,602.47
2016,5,10,12,30,853.0,159.0,1.9,20.0,959.0,765.69,576.73
2016,5,10,12,45,859.5,152.5,2.05,20.0,951.5,722.89,547.23
2016,5,10,13,0,866.0,146.0,2.2,20.0,944.0,682.26,518.15
2016,5,10,13,15,862.0,145.0,2.3,20.0,926.5,637.51,484.7
2016,5,10,13,30,858.0,144.0,2.4,20.0,909.0,591.65,449.44
2016,5,10,13,45,852.5,142.0,2.55,20.0,884.5,543.37,411.45
2016,5,10,14,0,847.0,140.0,2.7,20.0,860.0,490.85,369.1
2016,5,10,14,15,838.5,138.5,2.75,20.0,829.0,439.76,326.31
2016,5,10,14,30,830.0,137.0,2.8,20.0,798.0,388.84,282.59
2016,5,10,14,45,821.5,133.0,2.9,20.0,762.0,336.44,237.06
2016,5,10,15,0,813.0,129.0,3.0,20.0,726.0,284.66,191.86
2016,5,10,15,15,798.0,126.0,3.05,19.5,683.5,233.21,148.5
2016,5,10,15,30,783.0,123.0,3.1,19.0,641.0,183.45,109.54
2016,5,10,15,45,768.0,118.0,3.15,19.0,595.5,134.11,77.18
2016,5,10,16,0,753.0,113.0,3.2,19.0,550.0,86.81,58.63
2016,5,10,16,15,728.5,109.0,3.25,18.5,501.0,68.78,54.15
2016,5,10,16,30,704.0,105.0,3.3,18.0,452.0,68.42,54.16
2016,5,10,16,45,675.5,98.5,3.4,17.5,401.5,66.16,52.48
2016,5,10,17,0,647.0,92.0,3.5,17.0,351.0,63.7,50.6
2016,5,10,17,15,602.0,85.5,3.45,16.5,299.5,60.95,48.42
2016,5,10,17,30,557.0,79.0,3.4,16.0,248.0,58.08,46.02
2016,5,10,17,45,498.0,69.5,3.4,15.5,199.5,52.48,41.07
2016,5,10,18,0,439.0,60.0,3.4,15.0,151.0,46.62,35.69
2016,5,10,18,15,344.5,48.5,3.25,14.5,107.5,38.58,28.17
2016,5,10,18,30,250.0,37.0,3.1,14.0,64.0,28.79,18.67
2016,5,10,18,45,125.0,18.5,3.0,14.0,32.0,14.5,0.58
2016,5,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,96.0,12.5,2.55,11.5,19.5,64.99,0.0
2016,5,11,5,30,192.0,25.0,2.6,12.0,39.0,179.23,117.17
2016,5,11,5,45,302.0,37.0,2.65,12.5,79.5,279.18,226.82
2016,5,11,6,0,412.0,49.0,2.7,13.0,120.0,382.22,317.67
2016,5,11,6,15,206.0,58.0,2.65,13.0,93.5,251.78,211.45
2016,5,11,6,30,0.0,67.0,2.6,13.0,67.0,61.2,46.86
2016,5,11,6,45,0.0,83.0,2.55,13.5,83.0,76.67,60.15
2016,5,11,7,0,0.0,99.0,2.5,14.0,99.0,91.98,72.88
2016,5,11,7,15,0.0,111.5,2.45,14.0,111.5,103.43,82.29
2016,5,11,7,30,0.0,124.0,2.4,14.0,124.0,114.88,91.58
2016,5,11,7,45,0.0,135.5,2.35,14.5,135.5,125.3,99.71
2016,5,11,8,0,0.0,147.0,2.3,15.0,147.0,135.75,107.76
2016,5,11,8,15,0.5,158.5,2.25,15.0,158.5,146.68,116.34
2016,5,11,8,30,1.0,170.0,2.2,15.0,170.0,157.61,124.88
2016,5,11,8,45,2.5,178.0,2.15,15.5,179.5,166.06,131.16
2016,5,11,9,0,4.0,186.0,2.1,16.0,189.0,174.56,137.43
2016,5,11,9,15,8.0,215.0,2.05,16.0,221.0,206.02,162.3
2016,5,11,9,30,12.0,244.0,2.0,16.0,253.0,237.29,186.66
2016,5,11,9,45,56.5,320.5,1.95,16.5,367.5,372.0,291.3
2016,5,11,10,0,101.0,397.0,1.9,17.0,482.0,492.05,380.05
2016,5,11,10,15,233.5,394.5,1.9,17.0,598.0,641.94,490.96
2016,5,11,10,30,366.0,392.0,1.9,17.0,714.0,755.87,572.38
2016,5,11,10,45,623.5,265.0,1.9,17.5,828.5,873.25,657.2
2016,5,11,11,0,881.0,138.0,1.9,18.0,943.0,951.38,708.03
2016,5,11,11,15,884.0,138.5,1.9,18.0,955.5,929.87,692.47
2016,5,11,11,30,887.0,139.0,1.9,18.0,968.0,905.46,676.14
2016,5,11,11,45,891.5,137.5,1.95,18.5,974.5,877.78,656.92
2016,5,11,12,0,896.0,136.0,2.0,19.0,981.0,847.43,635.89
2016,5,11,12,15,895.5,135.5,2.05,19.0,978.0,811.55,612.2
2016,5,11,12,30,895.0,135.0,2.1,19.0,975.0,773.59,586.83
2016,5,11,12,45,899.0,130.0,2.2,19.0,967.0,733.17,558.16
2016,5,11,13,0,903.0,125.0,2.3,19.0,959.0,690.69,527.18
2016,5,11,13,15,899.0,124.5,2.35,19.0,941.0,645.01,492.6
2016,5,11,13,30,895.0,124.0,2.4,19.0,923.0,598.14,456.17
2016,5,11,13,45,890.0,122.0,2.5,19.0,898.0,548.61,416.88
2016,5,11,14,0,885.0,120.0,2.6,19.0,873.0,498.38,375.8
2016,5,11,14,15,876.5,118.5,2.6,19.0,841.5,446.6,332.1
2016,5,11,14,30,868.0,117.0,2.6,19.0,810.0,394.83,287.38
2016,5,11,14,45,857.5,115.0,2.6,19.0,772.5,342.34,241.4
2016,5,11,15,0,847.0,113.0,2.6,19.0,735.0,290.48,195.83
2016,5,11,15,15,833.0,110.0,2.55,18.5,692.5,229.78,144.82
2016,5,11,15,30,819.0,107.0,2.5,18.0,650.0,178.36,104.12
2016,5,11,15,45,801.0,104.0,2.45,18.0,603.5,128.36,71.1
2016,5,11,16,0,783.0,101.0,2.4,18.0,557.0,80.68,52.23
2016,5,11,16,15,759.5,97.0,2.35,17.5,507.5,67.74,53.46
2016,5,11,16,30,736.0,93.0,2.3,17.0,458.0,66.8,52.95
2016,5,11,16,45,705.0,88.5,2.3,17.0,406.5,59.21,46.5
2016,5,11,17,0,674.0,84.0,2.3,17.0,355.0,57.88,45.5
2016,5,11,17,15,630.5,78.0,2.25,16.5,303.5,55.25,43.39
2016,5,11,17,30,587.0,72.0,2.2,16.0,252.0,52.49,41.09
2016,5,11,17,45,525.5,64.0,2.2,15.5,202.5,47.89,37.02
2016,5,11,18,0,464.0,56.0,2.2,15.0,153.0,43.11,32.62
2016,5,11,18,15,371.0,45.5,2.2,14.5,109.5,35.83,25.81
2016,5,11,18,30,278.0,35.0,2.2,14.0,66.0,28.26,18.34
2016,5,11,18,45,139.0,17.5,2.25,14.0,33.0,13.7,1.22
2016,5,11,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,63.0,14.0,3.1,11.0,18.5,48.01,0.0
2016,5,12,5,30,126.0,28.0,3.2,11.0,37.0,146.01,98.26
2016,5,12,5,45,220.0,43.5,3.3,11.5,75.5,232.69,189.91
2016,5,12,6,0,314.0,59.0,3.4,12.0,114.0,324.71,271.86
2016,5,12,6,15,157.0,57.5,3.35,12.0,85.0,197.81,166.93
2016,5,12,6,30,0.0,56.0,3.3,12.0,56.0,49.46,37.04
2016,5,12,6,45,0.0,69.5,3.25,12.5,69.5,62.1,47.93
2016,5,12,7,0,0.0,83.0,3.2,13.0,83.0,74.9,58.67
2016,5,12,7,15,1.5,116.5,3.1,13.0,117.0,110.0,88.26
2016,5,12,7,30,3.0,150.0,3.0,13.0,151.0,145.39,117.6
2016,5,12,7,45,4.0,161.5,2.95,13.5,163.5,156.28,125.97
2016,5,12,8,0,5.0,173.0,2.9,14.0,176.0,167.31,134.4
2016,5,12,8,15,15.0,206.0,2.85,14.0,215.5,209.58,168.8
2016,5,12,8,30,25.0,239.0,2.8,14.0,255.0,251.88,202.6
2016,5,12,8,45,39.5,271.5,2.75,14.5,298.5,316.25,252.97
2016,5,12,9,0,54.0,304.0,2.7,15.0,342.0,363.35,288.72
2016,5,12,9,15,54.5,320.5,2.65,15.0,361.0,378.01,299.05
2016,5,12,9,30,55.0,337.0,2.6,15.0,380.0,392.25,309.15
2016,5,12,9,45,247.5,333.5,2.6,15.5,539.0,608.09,475.97
2016,5,12,10,0,440.0,330.0,2.6,16.0,698.0,801.07,615.6
2016,5,12,10,15,642.0,237.0,2.55,16.0,793.0,896.31,684.81
2016,5,12,10,30,844.0,144.0,2.5,16.0,888.0,963.25,728.68
2016,5,12,10,45,848.0,145.5,2.45,16.5,907.5,950.11,716.6
2016,5,12,11,0,852.0,147.0,2.4,17.0,927.0,933.92,703.44
2016,5,12,11,15,855.0,148.0,2.35,17.0,939.5,913.4,688.82
2016,5,12,11,30,858.0,149.0,2.3,17.0,952.0,890.05,672.41
2016,5,12,11,45,858.0,150.0,2.3,17.5,957.0,861.48,651.71
2016,5,12,12,0,858.0,151.0,2.3,18.0,962.0,830.54,629.46
2016,5,12,12,15,857.5,150.5,2.35,18.0,959.5,795.79,606.09
2016,5,12,12,30,857.0,150.0,2.4,18.0,957.0,759.08,580.62
2016,5,12,12,45,834.5,162.5,2.5,18.0,941.0,718.92,551.06
2016,5,12,13,0,812.0,175.0,2.6,18.0,925.0,674.7,518.06
2016,5,12,13,15,807.5,174.0,2.7,18.0,908.0,630.52,484.64
2016,5,12,13,30,803.0,173.0,2.8,18.0,891.0,585.5,449.62
2016,5,12,13,45,799.5,169.0,2.9,18.0,867.5,537.94,411.73
2016,5,12,14,0,796.0,165.0,3.0,18.0,844.0,489.83,372.29
2016,5,12,14,15,787.0,163.0,3.1,17.5,813.5,440.66,331.56
2016,5,12,14,30,778.0,161.0,3.2,17.0,783.0,391.82,289.94
2016,5,12,14,45,772.5,154.5,3.3,17.0,748.5,341.14,245.49
2016,5,12,15,0,767.0,148.0,3.4,17.0,714.0,290.85,201.12
2016,5,12,15,15,751.5,144.5,3.45,17.0,672.0,234.15,152.94
2016,5,12,15,30,736.0,141.0,3.5,17.0,630.0,185.84,114.24
2016,5,12,15,45,723.5,133.5,3.55,17.0,586.0,137.02,80.88
2016,5,12,16,0,711.0,126.0,3.6,17.0,542.0,90.03,59.82
2016,5,12,16,15,685.0,121.5,3.65,16.5,493.5,76.5,61.28
2016,5,12,16,30,659.0,117.0,3.7,16.0,445.0,76.19,61.36
2016,5,12,16,45,630.0,109.5,3.75,15.5,395.0,73.56,59.39
2016,5,12,17,0,601.0,102.0,3.8,15.0,345.0,70.7,57.18
2016,5,12,17,15,555.5,94.5,3.85,14.5,294.5,67.52,54.62
2016,5,12,17,30,510.0,87.0,3.9,14.0,244.0,64.16,51.81
2016,5,12,17,45,447.0,77.0,4.0,14.0,196.0,56.98,45.33
2016,5,12,18,0,384.0,67.0,4.1,14.0,148.0,50.4,39.22
2016,5,12,18,15,295.5,53.5,4.1,13.5,106.0,40.84,30.33
2016,5,12,18,30,207.0,40.0,4.1,13.0,64.0,30.98,20.8
2016,5,12,18,45,103.5,20.0,4.1,13.0,32.0,15.62,3.11
2016,5,12,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
