Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,6.5,3.35,11.0,6.5,5.91,0.0
2016,5,13,5,30,0.0,13.0,3.4,11.0,13.0,11.43,2.62
2016,5,13,5,45,0.0,25.5,3.45,11.5,25.5,22.46,13.14
2016,5,13,6,0,0.0,38.0,3.5,12.0,38.0,33.52,22.97
2016,5,13,6,15,0.0,53.0,3.45,12.0,53.0,47.55,35.32
2016,5,13,6,30,0.0,68.0,3.4,12.0,68.0,62.09,47.99
2016,5,13,6,45,0.0,84.0,3.4,12.0,84.0,77.56,61.26
2016,5,13,7,0,0.0,100.0,3.4,12.0,100.0,92.87,74.21
2016,5,13,7,15,0.0,115.5,3.35,12.0,115.5,107.53,86.42
2016,5,13,7,30,0.0,131.0,3.3,12.0,131.0,122.1,98.39
2016,5,13,7,45,17.5,173.5,3.3,12.5,183.0,181.58,148.12
2016,5,13,8,0,35.0,216.0,3.3,13.0,235.0,258.67,210.85
2016,5,13,8,15,26.5,221.5,3.3,13.0,237.0,253.28,205.26
2016,5,13,8,30,18.0,227.0,3.3,13.0,239.0,232.34,187.4
2016,5,13,8,45,10.5,204.5,3.3,13.5,211.5,200.25,160.38
2016,5,13,9,0,3.0,182.0,3.3,14.0,184.0,169.62,134.63
2016,5,13,9,15,6.0,203.0,3.4,14.0,208.0,192.27,152.83
2016,5,13,9,30,9.0,224.0,3.5,14.0,232.0,214.76,170.69
2016,5,13,9,45,16.5,269.0,3.65,14.5,283.5,264.81,210.1
2016,5,13,10,0,24.0,314.0,3.8,15.0,335.0,314.46,248.48
2016,5,13,10,15,27.5,333.5,3.9,15.0,357.5,349.4,275.26
2016,5,13,10,30,31.0,353.0,4.0,15.0,380.0,368.63,289.81
2016,5,13,10,45,51.5,392.0,4.15,15.5,438.5,422.39,330.83
2016,5,13,11,0,72.0,431.0,4.3,16.0,497.0,473.98,369.52
2016,5,13,11,15,74.5,434.5,4.4,16.0,503.5,472.9,368.48
2016,5,13,11,30,77.0,438.0,4.5,16.0,510.0,471.34,367.3
2016,5,13,11,45,495.5,280.5,4.6,16.0,749.0,688.58,541.56
2016,5,13,12,0,914.0,123.0,4.7,16.0,988.0,852.54,665.28
2016,5,13,12,15,913.5,123.0,4.75,16.0,985.5,816.78,638.79
2016,5,13,12,30,913.0,123.0,4.8,16.0,983.0,778.88,611.8
2016,5,13,12,45,910.5,122.5,4.9,16.0,972.5,737.2,580.59
2016,5,13,13,0,908.0,122.0,5.0,16.0,962.0,693.87,546.95
2016,5,13,13,15,904.5,121.5,5.0,16.0,945.0,648.44,510.54
2016,5,13,13,30,901.0,121.0,5.0,16.0,928.0,601.75,472.32
2016,5,13,13,45,898.5,118.0,5.05,16.0,904.5,552.6,431.41
2016,5,13,14,0,896.0,115.0,5.1,16.0,881.0,502.51,388.63
2016,5,13,14,15,889.0,113.5,5.1,16.0,850.0,450.95,343.52
2016,5,13,14,30,882.0,112.0,5.1,16.0,819.0,399.24,297.31
2016,5,13,14,45,875.5,108.5,5.1,16.0,783.0,346.29,249.44
2016,5,13,15,0,869.0,105.0,5.1,16.0,747.0,293.59,201.66
2016,5,13,15,15,856.5,102.5,5.05,15.5,705.0,240.85,155.52
2016,5,13,15,30,844.0,100.0,5.0,15.0,663.0,189.34,113.5
2016,5,13,15,45,832.5,95.5,4.95,15.0,617.5,128.58,70.22
2016,5,13,16,0,821.0,91.0,4.9,15.0,572.0,78.45,47.98
2016,5,13,16,15,800.0,87.5,4.85,14.5,522.5,61.16,48.34
2016,5,13,16,30,779.0,84.0,4.8,14.0,473.0,60.3,47.86
2016,5,13,16,45,755.5,79.0,4.75,14.0,422.5,58.2,46.17
2016,5,13,17,0,732.0,74.0,4.7,14.0,372.0,55.95,44.32
2016,5,13,17,15,692.5,69.0,4.65,13.5,320.0,53.46,42.31
2016,5,13,17,30,653.0,64.0,4.6,13.0,268.0,46.45,36.17
2016,5,13,17,45,598.0,57.5,4.55,13.0,217.5,42.78,32.83
2016,5,13,18,0,543.0,51.0,4.5,13.0,167.0,38.98,29.23
2016,5,13,18,15,452.5,42.5,4.45,12.5,121.5,33.23,23.78
2016,5,13,18,30,362.0,34.0,4.4,12.0,76.0,27.31,17.83
2016,5,13,18,45,217.5,22.0,4.35,12.0,43.5,17.84,5.25
2016,5,13,19,0,73.0,10.0,4.3,12.0,11.0,9.1,0.0
2016,5,13,19,15,36.5,5.0,4.3,12.0,5.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,11.0,2.95,13.0,11.0,10.01,0.0
2016,5,14,5,30,0.0,22.0,3.1,13.0,22.0,19.4,8.59
2016,5,14,5,45,7.0,41.5,3.3,13.5,42.5,45.93,32.69
2016,5,14,6,0,14.0,61.0,3.5,14.0,63.0,71.62,55.33
2016,5,14,6,15,24.5,81.5,3.5,14.0,87.5,110.03,88.75
2016,5,14,6,30,35.0,102.0,3.5,14.0,112.0,140.83,115.44
2016,5,14,6,45,42.0,122.5,3.5,14.5,137.0,168.94,139.02
2016,5,14,7,0,49.0,143.0,3.5,15.0,162.0,197.03,162.04
2016,5,14,7,15,60.5,167.0,3.35,15.0,193.5,233.62,191.98
2016,5,14,7,30,72.0,191.0,3.2,15.0,225.0,270.21,221.33
2016,5,14,7,45,43.0,192.0,3.05,15.5,213.0,240.87,195.25
2016,5,14,8,0,14.0,193.0,2.9,16.0,201.0,196.88,157.56
2016,5,14,8,15,18.5,215.0,2.7,16.0,226.5,222.32,177.72
2016,5,14,8,30,23.0,237.0,2.5,16.0,252.0,247.65,197.38
2016,5,14,8,45,20.0,243.0,2.4,16.5,257.0,248.81,197.1
2016,5,14,9,0,17.0,249.0,2.3,17.0,262.0,250.09,197.03
2016,5,14,9,15,30.0,288.5,2.25,17.0,312.0,318.36,250.05
2016,5,14,9,30,43.0,328.0,2.2,17.0,362.0,370.4,289.38
2016,5,14,9,45,81.5,366.5,2.15,17.5,434.0,445.62,345.75
2016,5,14,10,0,120.0,405.0,2.1,18.0,506.0,535.19,410.66
2016,5,14,10,15,158.0,420.5,2.1,18.0,558.0,580.99,443.65
2016,5,14,10,30,196.0,436.0,2.1,18.0,610.0,624.73,474.97
2016,5,14,10,45,267.5,430.0,2.15,18.0,672.5,688.16,521.06
2016,5,14,11,0,339.0,424.0,2.2,18.0,735.0,734.62,554.59
2016,5,14,11,15,384.5,408.0,2.25,18.0,765.5,743.98,561.77
2016,5,14,11,30,430.0,392.0,2.3,18.0,796.0,756.38,571.16
2016,5,14,11,45,461.0,389.5,2.35,18.5,825.0,758.03,571.47
2016,5,14,12,0,492.0,387.0,2.4,19.0,854.0,756.34,569.46
2016,5,14,12,15,515.0,377.0,2.45,19.0,864.0,738.79,557.41
2016,5,14,12,30,538.0,367.0,2.5,19.0,874.0,718.68,543.42
2016,5,14,12,45,708.0,251.5,2.6,19.0,912.0,708.5,539.72
2016,5,14,13,0,878.0,136.0,2.7,19.0,950.0,686.7,526.41
2016,5,14,13,15,874.0,135.0,2.8,19.0,932.5,641.79,492.24
2016,5,14,13,30,870.0,134.0,2.9,19.0,915.0,595.76,456.42
2016,5,14,13,45,863.5,133.0,3.0,19.0,890.0,547.51,417.87
2016,5,14,14,0,857.0,132.0,3.1,19.0,865.0,498.72,377.76
2016,5,14,14,15,848.5,130.0,3.2,18.5,834.0,448.04,335.73
2016,5,14,14,30,840.0,128.0,3.3,18.0,803.0,391.58,288.08
2016,5,14,14,45,827.0,127.0,3.4,18.0,766.0,339.83,242.62
2016,5,14,15,0,814.0,126.0,3.5,18.0,729.0,289.11,197.81
2016,5,14,15,15,799.5,123.0,3.55,18.0,687.0,237.88,153.6
2016,5,14,15,30,785.0,120.0,3.6,18.0,645.0,188.26,113.53
2016,5,14,15,45,764.0,118.0,3.7,18.0,598.5,140.62,81.23
2016,5,14,16,0,743.0,116.0,3.8,18.0,552.0,87.84,55.19
2016,5,14,16,15,718.0,111.5,3.8,17.5,503.5,69.87,55.29
2016,5,14,16,30,693.0,107.0,3.8,17.0,455.0,69.24,55.05
2016,5,14,16,45,658.0,102.5,3.85,16.5,404.0,68.43,54.65
2016,5,14,17,0,623.0,98.0,3.9,16.0,353.0,67.56,54.18
2016,5,14,17,15,578.5,91.0,3.85,15.5,302.5,64.63,51.84
2016,5,14,17,30,534.0,84.0,3.8,15.0,252.0,61.54,49.27
2016,5,14,17,45,476.5,74.5,3.8,15.0,204.0,56.12,44.4
2016,5,14,18,0,419.0,65.0,3.8,15.0,156.0,50.44,39.13
2016,5,14,18,15,329.0,53.0,3.7,14.5,112.5,40.47,29.95
2016,5,14,18,30,239.0,41.0,3.6,14.0,69.0,31.75,21.54
2016,5,14,18,45,119.5,25.5,3.5,14.0,39.5,19.95,7.23
2016,5,14,19,0,0.0,10.0,3.4,14.0,10.0,9.1,0.0
2016,5,14,19,15,0.0,5.0,3.4,14.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,73.0,15.5,4.1,13.0,21.5,55.23,0.0
2016,5,15,5,30,146.0,31.0,4.2,13.0,43.0,165.18,119.06
2016,5,15,5,45,252.0,44.5,4.3,13.5,83.0,254.68,208.25
2016,5,15,6,0,358.0,58.0,4.4,14.0,123.0,353.99,295.78
2016,5,15,6,15,429.5,67.5,4.3,14.0,170.0,435.37,366.14
2016,5,15,6,30,501.0,77.0,4.2,14.0,217.0,518.57,435.23
2016,5,15,6,45,555.5,83.0,4.1,14.5,268.0,587.36,488.63
2016,5,15,7,0,610.0,89.0,4.0,15.0,319.0,657.87,541.29
2016,5,15,7,15,646.5,94.5,3.9,15.0,370.0,713.36,581.64
2016,5,15,7,30,683.0,100.0,3.8,15.0,421.0,768.72,620.78
2016,5,15,7,45,713.5,103.0,3.75,15.5,471.5,814.79,651.1
2016,5,15,8,0,744.0,106.0,3.7,16.0,522.0,854.48,676.13
2016,5,15,8,15,764.5,109.5,3.6,16.0,569.5,889.22,698.19
2016,5,15,8,30,785.0,113.0,3.5,16.0,617.0,921.74,718.41
2016,5,15,8,45,802.5,115.0,3.45,16.5,661.0,947.08,732.34
2016,5,15,9,0,820.0,117.0,3.4,17.0,705.0,969.69,744.33
2016,5,15,9,15,832.5,119.0,3.35,17.0,744.0,984.41,752.28
2016,5,15,9,30,845.0,121.0,3.3,17.0,783.0,985.24,750.89
2016,5,15,9,45,868.5,114.5,3.3,17.5,820.5,995.63,755.25
2016,5,15,10,0,892.0,108.0,3.3,18.0,858.0,1002.86,757.48
2016,5,15,10,15,899.0,109.5,3.4,18.0,885.0,999.05,754.62
2016,5,15,10,30,906.0,111.0,3.5,18.0,912.0,991.88,749.69
2016,5,15,10,45,909.0,112.5,3.65,18.5,932.0,977.57,738.95
2016,5,15,11,0,912.0,114.0,3.8,19.0,952.0,960.06,726.13
2016,5,15,11,15,915.0,115.0,4.05,19.0,965.0,938.96,712.81
2016,5,15,11,30,918.0,116.0,4.3,19.0,978.0,914.85,697.28
2016,5,15,11,45,918.0,117.0,4.6,19.0,983.5,885.33,678.68
2016,5,15,12,0,918.0,118.0,4.9,19.0,989.0,853.26,658.05
2016,5,15,12,15,918.0,117.5,5.1,19.0,986.5,817.52,633.79
2016,5,15,12,30,918.0,117.0,5.3,19.0,984.0,779.6,607.64
2016,5,15,12,45,922.0,113.0,5.5,19.0,976.0,739.55,578.5
2016,5,15,13,0,926.0,109.0,5.7,19.0,968.0,697.37,546.2
2016,5,15,13,15,922.5,108.0,5.8,19.0,951.0,651.04,509.51
2016,5,15,13,30,919.0,107.0,5.9,19.0,934.0,603.44,470.92
2016,5,15,13,45,912.5,107.0,6.0,19.0,909.0,553.99,429.89
2016,5,15,14,0,906.0,107.0,6.1,19.0,884.0,503.9,387.26
2016,5,15,14,15,899.0,106.0,6.1,19.0,853.0,452.42,342.36
2016,5,15,14,30,892.0,105.0,6.1,19.0,822.0,400.77,296.38
2016,5,15,14,45,882.5,103.0,6.2,19.0,785.5,347.68,248.72
2016,5,15,15,0,873.0,101.0,6.3,19.0,749.0,295.1,201.39
2016,5,15,15,15,860.0,98.5,6.4,18.5,706.5,242.2,155.31
2016,5,15,15,30,847.0,96.0,6.5,18.0,664.0,190.58,113.18
2016,5,15,15,45,828.5,94.5,6.6,18.0,617.5,131.19,70.93
2016,5,15,16,0,810.0,93.0,6.7,18.0,571.0,83.2,49.32
2016,5,15,16,15,788.0,89.5,6.7,17.5,521.5,62.29,48.72
2016,5,15,16,30,766.0,86.0,6.7,17.0,472.0,61.48,48.3
2016,5,15,16,45,732.5,83.0,6.7,16.5,420.0,60.89,48.05
2016,5,15,17,0,699.0,80.0,6.7,16.0,368.0,54.82,42.95
2016,5,15,17,15,657.5,75.0,6.65,15.5,316.5,52.8,41.37
2016,5,15,17,30,616.0,70.0,6.6,15.0,265.0,50.7,39.64
2016,5,15,17,45,551.0,64.0,6.55,15.0,214.5,47.61,36.85
2016,5,15,18,0,486.0,58.0,6.5,15.0,164.0,44.47,33.85
2016,5,15,18,15,396.5,48.0,6.4,14.5,119.5,37.68,27.51
2016,5,15,18,30,307.0,38.0,6.3,14.0,75.0,30.64,20.63
2016,5,15,18,45,176.0,24.0,6.2,14.0,43.5,18.81,7.09
2016,5,15,19,0,45.0,10.0,6.1,14.0,12.0,9.1,0.0
2016,5,15,19,15,22.5,5.0,6.05,13.5,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,76.0,15.5,3.9,12.5,22.0,79.87,0.0
2016,5,16,5,30,152.0,31.0,3.9,13.0,44.0,168.34,123.25
2016,5,16,5,45,247.0,45.0,3.9,13.5,83.0,252.08,206.2
2016,5,16,6,0,342.0,59.0,3.9,14.0,122.0,344.41,287.44
2016,5,16,6,15,412.0,69.0,3.8,14.0,168.5,419.89,352.87
2016,5,16,6,30,482.0,79.0,3.7,14.0,215.0,506.57,424.72
2016,5,16,6,45,534.0,86.0,3.6,14.5,265.0,574.0,476.95
2016,5,16,7,0,586.0,93.0,3.5,15.0,315.0,643.05,528.34
2016,5,16,7,15,622.5,99.0,3.4,15.5,365.5,698.53,567.48
2016,5,16,7,30,659.0,105.0,3.3,16.0,416.0,753.91,605.27
2016,5,16,7,45,691.5,107.5,3.25,16.5,466.0,800.68,635.87
2016,5,16,8,0,724.0,110.0,3.2,17.0,516.0,846.4,665.01
2016,5,16,8,15,745.0,114.0,3.15,17.0,563.0,876.24,683.57
2016,5,16,8,30,766.0,118.0,3.1,17.0,610.0,909.56,704.5
2016,5,16,8,45,785.5,119.0,3.1,17.5,654.0,935.5,719.09
2016,5,16,9,0,805.0,120.0,3.1,18.0,698.0,958.82,731.84
2016,5,16,9,15,817.5,122.0,3.1,18.0,736.5,973.46,740.07
2016,5,16,9,30,830.0,124.0,3.1,18.0,775.0,985.06,746.39
2016,5,16,9,45,851.0,119.0,3.1,18.5,811.5,983.67,742.66
2016,5,16,10,0,872.0,114.0,3.1,19.0,848.0,990.14,744.5
2016,5,16,10,15,879.0,115.5,3.15,19.0,875.0,986.44,741.38
2016,5,16,10,30,886.0,117.0,3.2,19.0,902.0,979.44,736.25
2016,5,16,10,45,891.0,117.5,3.25,19.5,922.5,966.26,725.72
2016,5,16,11,0,896.0,118.0,3.3,20.0,943.0,949.92,713.21
2016,5,16,11,15,899.0,119.0,3.4,20.0,956.0,929.14,699.49
2016,5,16,11,30,902.0,120.0,3.5,20.0,969.0,905.41,683.76
2016,5,16,11,45,904.0,120.0,3.6,20.5,975.0,877.11,663.58
2016,5,16,12,0,906.0,120.0,3.7,21.0,981.0,846.23,641.59
2016,5,16,12,15,906.0,120.0,3.85,21.0,979.0,811.35,618.18
2016,5,16,12,30,906.0,120.0,4.0,21.0,977.0,774.33,593.02
2016,5,16,12,45,906.0,118.5,4.15,21.0,968.0,734.08,564.11
2016,5,16,13,0,906.0,117.0,4.3,21.0,959.0,692.01,532.5
2016,5,16,13,15,902.5,116.5,4.4,21.0,942.0,646.93,497.8
2016,5,16,13,30,899.0,116.0,4.5,21.0,925.0,600.6,461.29
2016,5,16,13,45,896.5,113.5,4.6,21.0,901.5,552.19,422.19
2016,5,16,14,0,894.0,111.0,4.7,21.0,878.0,502.83,381.19
2016,5,16,14,15,886.5,109.5,4.75,20.5,847.5,451.4,338.05
2016,5,16,14,30,879.0,108.0,4.8,20.0,817.0,399.88,293.64
2016,5,16,14,45,867.5,107.0,4.9,20.0,780.0,347.61,247.37
2016,5,16,15,0,856.0,106.0,5.0,20.0,743.0,296.04,201.51
2016,5,16,15,15,843.0,104.0,5.0,20.0,701.5,244.39,156.56
2016,5,16,15,30,830.0,102.0,5.0,20.0,660.0,185.08,108.34
2016,5,16,15,45,806.0,102.0,5.05,20.0,612.5,136.23,74.83
2016,5,16,16,0,782.0,102.0,5.1,20.0,565.0,90.33,54.22
2016,5,16,16,15,759.0,98.5,5.1,19.5,515.5,68.33,53.51
2016,5,16,16,30,736.0,95.0,5.1,19.0,466.0,67.81,53.37
2016,5,16,16,45,698.0,92.0,5.15,18.5,414.0,61.11,47.84
2016,5,16,17,0,660.0,89.0,5.2,18.0,362.0,60.93,47.94
2016,5,16,17,15,617.5,83.5,5.25,17.5,311.0,58.84,46.34
2016,5,16,17,30,575.0,78.0,5.3,17.0,260.0,56.67,44.58
2016,5,16,17,45,511.0,70.5,5.35,16.5,211.0,52.67,41.09
2016,5,16,18,0,447.0,63.0,5.4,16.0,162.0,48.53,37.31
2016,5,16,18,15,357.5,52.0,5.3,15.5,118.0,39.72,29.2
2016,5,16,18,30,268.0,41.0,5.2,15.0,74.0,31.74,21.56
2016,5,16,18,45,148.5,26.0,5.15,14.5,43.0,20.33,8.65
2016,5,16,19,0,29.0,11.0,5.1,14.0,12.0,10.01,0.0
2016,5,16,19,15,14.5,5.5,4.9,14.0,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,121.5,14.5,2.65,13.5,25.0,104.07,0.0
2016,5,17,5,30,243.0,29.0,2.7,14.0,50.0,222.64,165.74
2016,5,17,5,45,348.5,39.5,2.75,15.0,92.0,314.29,255.74
2016,5,17,6,0,454.0,50.0,2.8,16.0,134.0,415.17,342.19
2016,5,17,6,15,521.5,57.5,2.7,16.0,183.0,492.0,406.5
2016,5,17,6,30,589.0,65.0,2.6,16.0,232.0,572.69,470.33
2016,5,17,6,45,638.5,70.0,2.55,16.5,284.0,638.69,519.32
2016,5,17,7,0,688.0,75.0,2.5,17.0,336.0,706.15,567.3
2016,5,17,7,15,721.5,79.0,2.55,17.5,388.5,754.78,600.22
2016,5,17,7,30,755.0,83.0,2.6,18.0,441.0,807.87,635.52
2016,5,17,7,45,781.5,86.0,2.65,19.0,492.0,852.34,662.52
2016,5,17,8,0,808.0,89.0,2.7,20.0,543.0,895.25,687.82
2016,5,17,8,15,826.5,92.0,2.75,20.5,591.5,928.61,707.39
2016,5,17,8,30,845.0,95.0,2.8,21.0,640.0,949.47,718.34
2016,5,17,8,45,859.5,97.5,2.9,21.5,684.5,973.2,731.76
2016,5,17,9,0,874.0,100.0,3.0,22.0,729.0,994.1,743.22
2016,5,17,9,15,885.0,101.5,3.0,22.0,768.5,1007.34,750.25
2016,5,17,9,30,896.0,103.0,3.0,22.0,808.0,1017.42,755.36
2016,5,17,9,45,905.0,104.5,3.05,22.5,841.5,1022.23,756.13
2016,5,17,10,0,914.0,106.0,3.1,23.0,875.0,1023.67,754.86
2016,5,17,10,15,919.5,107.0,3.1,23.0,902.5,1017.75,749.97
2016,5,17,10,30,925.0,108.0,3.1,23.0,930.0,1008.46,743.08
2016,5,17,10,45,928.5,109.5,3.1,23.5,950.0,994.42,731.79
2016,5,17,11,0,932.0,111.0,3.1,24.0,970.0,977.11,718.54
2016,5,17,11,15,934.5,111.5,3.1,24.0,982.5,954.75,703.49
2016,5,17,11,30,937.0,112.0,3.1,24.0,995.0,929.38,686.51
2016,5,17,11,45,936.5,113.0,3.15,24.5,999.5,899.05,665.28
2016,5,17,12,0,936.0,114.0,3.2,25.0,1004.0,866.15,642.33
2016,5,17,12,15,935.5,113.5,3.25,25.0,1001.5,829.56,618.06
2016,5,17,12,30,935.0,113.0,3.3,25.0,999.0,790.79,592.13
2016,5,17,12,45,934.0,112.0,3.4,25.0,988.5,749.25,563.42
2016,5,17,13,0,933.0,111.0,3.5,25.0,978.0,705.89,531.7
2016,5,17,13,15,929.0,110.0,3.6,25.0,960.5,659.04,496.65
2016,5,17,13,30,925.0,109.0,3.7,25.0,943.0,610.96,459.73
2016,5,17,13,45,918.5,108.5,3.8,25.0,918.0,560.94,420.3
2016,5,17,14,0,912.0,108.0,3.9,25.0,893.0,510.27,379.25
2016,5,17,14,15,904.0,107.0,3.95,24.5,861.5,458.19,336.58
2016,5,17,14,30,896.0,106.0,4.0,24.0,830.0,406.03,292.63
2016,5,17,14,45,886.0,104.0,4.1,24.0,792.5,352.67,246.4
2016,5,17,15,0,876.0,102.0,4.2,24.0,755.0,299.88,200.35
2016,5,17,15,15,863.0,100.0,4.25,24.0,712.5,247.25,155.37
2016,5,17,15,30,850.0,98.0,4.3,24.0,670.0,195.89,114.12
2016,5,17,15,45,833.5,95.0,4.4,24.0,623.5,135.57,71.65
2016,5,17,16,0,817.0,92.0,4.5,24.0,577.0,86.41,48.55
2016,5,17,16,15,795.0,89.0,4.5,23.5,527.5,61.85,47.12
2016,5,17,16,30,773.0,86.0,4.5,23.0,478.0,61.38,47.01
2016,5,17,16,45,742.5,82.5,4.55,22.5,426.0,60.43,46.46
2016,5,17,17,0,712.0,79.0,4.6,22.0,374.0,59.43,45.85
2016,5,17,17,15,672.0,74.0,4.5,21.0,322.5,51.99,39.72
2016,5,17,17,30,632.0,69.0,4.4,20.0,271.0,49.85,38.08
2016,5,17,17,45,570.5,62.5,4.35,19.5,220.5,46.31,35.04
2016,5,17,18,0,509.0,56.0,4.3,19.0,170.0,42.67,31.75
2016,5,17,18,15,422.5,47.0,4.1,18.5,125.0,36.68,26.23
2016,5,17,18,30,336.0,38.0,3.9,18.0,80.0,30.48,20.26
2016,5,17,18,45,204.0,25.0,3.75,17.5,47.0,20.24,8.89
2016,5,17,19,0,72.0,12.0,3.6,17.0,14.0,10.91,0.0
2016,5,17,19,15,36.0,6.0,3.4,16.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,102.5,15.5,2.1,13.5,24.5,95.69,0.0
2016,5,18,5,30,205.0,31.0,2.1,14.0,49.0,199.89,149.78
2016,5,18,5,45,304.0,43.0,2.15,14.5,90.0,285.99,233.0
2016,5,18,6,0,403.0,55.0,2.2,15.0,131.0,385.72,318.64
2016,5,18,6,15,470.5,63.5,2.0,15.0,178.5,462.19,382.63
2016,5,18,6,30,538.0,72.0,1.8,15.0,226.0,542.48,445.69
2016,5,18,6,45,586.0,78.5,1.65,15.5,276.5,607.68,493.25
2016,5,18,7,0,634.0,85.0,1.5,16.0,327.0,674.28,539.4
2016,5,18,7,15,668.5,90.0,1.4,16.5,377.5,728.05,574.44
2016,5,18,7,30,703.0,95.0,1.3,17.0,428.0,781.56,607.9
2016,5,18,7,45,730.0,98.5,1.2,18.0,478.0,820.47,628.77
2016,5,18,8,0,757.0,102.0,1.1,19.0,528.0,863.45,651.66
2016,5,18,8,15,776.0,105.0,1.15,19.0,575.0,896.38,671.87
2016,5,18,8,30,795.0,108.0,1.2,19.0,622.0,927.04,690.59
2016,5,18,8,45,809.5,111.0,1.25,19.5,665.0,950.76,703.39
2016,5,18,9,0,824.0,114.0,1.3,20.0,708.0,971.69,714.45
2016,5,18,9,15,835.0,116.0,1.4,20.5,746.0,974.24,714.53
2016,5,18,9,30,846.0,118.0,1.5,21.0,784.0,984.59,719.95
2016,5,18,9,45,858.0,118.0,1.6,21.5,818.0,990.66,722.58
2016,5,18,10,0,870.0,118.0,1.7,22.0,852.0,993.55,723.3
2016,5,18,10,15,876.5,119.0,1.8,22.0,878.5,988.83,720.64
2016,5,18,10,30,883.0,120.0,1.9,22.0,905.0,980.86,716.03
2016,5,18,10,45,885.0,122.5,2.05,22.0,924.0,966.86,708.15
2016,5,18,11,0,887.0,125.0,2.2,22.0,943.0,949.75,698.2
2016,5,18,11,15,889.5,125.5,2.3,22.0,955.5,928.18,684.76
2016,5,18,11,30,892.0,126.0,2.4,22.0,968.0,903.75,669.37
2016,5,18,11,45,891.5,127.5,2.5,22.5,973.0,874.93,649.7
2016,5,18,12,0,891.0,129.0,2.6,23.0,978.0,843.67,628.32
2016,5,18,12,15,890.5,129.0,2.6,22.5,975.5,808.87,606.11
2016,5,18,12,30,890.0,129.0,2.6,22.0,973.0,772.02,582.28
2016,5,18,12,45,889.5,127.5,2.65,22.0,963.5,732.05,553.92
2016,5,18,13,0,889.0,126.0,2.7,22.0,954.0,690.37,523.25
2016,5,18,13,15,885.0,125.0,2.8,22.0,937.0,645.35,489.61
2016,5,18,13,30,881.0,124.0,2.9,22.0,920.0,599.19,454.16
2016,5,18,13,45,877.5,122.0,3.0,22.0,896.5,551.56,416.58
2016,5,18,14,0,874.0,120.0,3.1,22.0,873.0,503.1,377.21
2016,5,18,14,15,866.5,118.5,3.25,21.5,842.5,452.7,335.97
2016,5,18,14,30,859.0,117.0,3.4,21.0,812.0,402.24,293.38
2016,5,18,14,45,847.0,116.0,3.6,21.0,775.0,350.85,248.71
2016,5,18,15,0,835.0,115.0,3.8,21.0,738.0,292.63,198.47
2016,5,18,15,15,821.5,112.5,3.95,20.5,696.5,241.07,154.36
2016,5,18,15,30,808.0,110.0,4.1,20.0,655.0,190.97,113.76
2016,5,18,15,45,786.0,109.0,4.25,20.0,608.5,142.8,80.14
2016,5,18,16,0,764.0,108.0,4.4,20.0,562.0,97.36,58.46
2016,5,18,16,15,740.5,104.0,4.45,19.5,513.5,71.95,56.59
2016,5,18,16,30,717.0,100.0,4.5,19.0,465.0,64.28,50.29
2016,5,18,16,45,689.0,94.5,4.6,18.5,415.0,62.58,49.11
2016,5,18,17,0,661.0,89.0,4.7,18.0,365.0,60.74,47.76
2016,5,18,17,15,619.5,83.0,4.75,17.5,314.5,58.28,45.83
2016,5,18,17,30,578.0,77.0,4.8,17.0,264.0,55.68,43.71
2016,5,18,17,45,523.5,69.0,4.85,16.5,215.0,51.27,39.87
2016,5,18,18,0,469.0,61.0,4.9,16.0,166.0,46.65,35.68
2016,5,18,18,15,383.0,51.0,4.9,15.5,122.5,39.97,29.48
2016,5,18,18,30,297.0,41.0,4.9,15.0,79.0,31.74,21.67
2016,5,18,18,45,174.0,27.0,4.9,15.0,46.5,21.11,10.05
2016,5,18,19,0,51.0,13.0,4.9,15.0,14.0,11.82,0.0
2016,5,18,19,15,25.5,6.5,4.9,14.5,7.0,5.91,0.0
2016,5,18,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,19,5,15,79.0,18.0,6.45,12.0,25.5,78.1,0.0
2016,5,19,5,30,158.0,36.0,6.7,12.0,51.0,179.65,136.86
2016,5,19,5,45,260.0,50.0,6.95,12.0,91.5,268.13,222.67
2016,5,19,6,0,362.0,64.0,7.2,12.0,132.0,365.89,310.66
2016,5,19,6,15,431.5,73.5,7.25,12.0,179.5,441.2,377.81
2016,5,19,6,30,501.0,83.0,7.3,12.0,227.0,526.99,451.38
2016,5,19,6,45,433.5,106.0,7.4,12.5,248.0,511.78,437.09
2016,5,19,7,0,366.0,129.0,7.5,13.0,269.0,495.5,420.85
2016,5,19,7,15,441.5,133.5,7.3,13.0,326.5,575.51,486.5
2016,5,19,7,30,517.0,138.0,7.1,13.0,384.0,658.4,552.17
2016,5,19,7,45,553.0,143.0,6.95,13.5,433.0,716.04,594.44
2016,5,19,8,0,589.0,148.0,6.8,14.0,482.0,765.64,629.5
2016,5,19,8,15,625.5,152.0,6.85,14.0,533.5,813.51,664.47
2016,5,19,8,30,662.0,156.0,6.9,14.0,585.0,859.98,698.02
2016,5,19,8,45,749.0,139.5,6.95,14.5,656.0,930.51,747.89
2016,5,19,9,0,836.0,123.0,7.0,15.0,727.0,994.57,791.98
2016,5,19,9,15,849.0,125.5,6.9,15.0,767.5,1010.41,801.07
2016,5,19,9,30,862.0,128.0,6.8,15.0,808.0,1023.08,808.14
2016,5,19,9,45,869.0,131.5,6.75,15.5,841.5,1016.43,800.07
2016,5,19,10,0,876.0,135.0,6.7,16.0,875.0,1017.67,797.98
2016,5,19,10,15,883.0,136.5,6.65,16.0,902.5,1013.54,793.68
2016,5,19,10,30,890.0,138.0,6.6,16.0,930.0,1006.1,787.18
2016,5,19,10,45,897.5,137.5,6.6,16.5,951.5,993.9,776.2
2016,5,19,11,0,905.0,137.0,6.6,17.0,973.0,978.46,763.07
2016,5,19,11,15,907.0,138.0,6.65,17.0,985.5,956.24,746.94
2016,5,19,11,30,909.0,139.0,6.7,17.0,998.0,931.11,728.76
2016,5,19,11,45,910.0,139.0,6.75,17.5,1003.0,901.48,705.96
2016,5,19,12,0,911.0,139.0,6.8,18.0,1008.0,869.34,681.4
2016,5,19,12,15,910.5,139.0,6.85,18.0,1005.5,833.69,655.55
2016,5,19,12,30,910.0,139.0,6.9,18.0,1003.0,795.95,628.06
2016,5,19,12,45,916.5,133.0,7.0,18.0,995.5,756.36,597.8
2016,5,19,13,0,923.0,127.0,7.1,18.0,988.0,714.52,564.88
2016,5,19,13,15,629.0,272.0,7.3,17.5,854.0,606.32,478.15
2016,5,19,13,30,335.0,417.0,7.5,17.0,720.0,524.23,411.48
2016,5,19,13,45,418.5,371.0,7.75,17.0,739.5,503.58,395.22
2016,5,19,14,0,502.0,325.0,8.0,17.0,759.0,481.08,375.93
2016,5,19,14,15,694.5,223.0,8.1,17.0,799.5,451.78,348.77
2016,5,19,14,30,887.0,121.0,8.2,17.0,840.0,416.73,313.51
2016,5,19,14,45,673.0,199.0,8.3,17.0,730.5,346.53,256.84
2016,5,19,15,0,459.0,277.0,8.4,17.0,621.0,308.76,229.09
2016,5,19,15,15,644.5,196.0,8.45,16.5,649.0,259.63,180.17
2016,5,19,15,30,830.0,115.0,8.5,16.0,677.0,199.48,122.12
2016,5,19,15,45,724.0,133.0,8.55,15.5,599.0,147.98,88.27
2016,5,19,16,0,618.0,151.0,8.6,15.0,521.0,114.57,76.42
2016,5,19,16,15,567.0,151.5,8.7,14.5,468.0,95.26,78.17
2016,5,19,16,30,516.0,152.0,8.8,14.0,415.0,99.5,82.32
2016,5,19,16,45,302.5,161.0,8.9,14.0,311.0,113.81,95.19
2016,5,19,17,0,89.0,170.0,9.0,14.0,207.0,130.73,110.38
2016,5,19,17,15,78.0,149.0,8.95,13.5,178.5,115.82,97.69
2016,5,19,17,30,67.0,128.0,8.9,13.0,150.0,100.62,84.52
2016,5,19,17,45,55.0,106.0,8.85,13.0,122.0,84.49,70.11
2016,5,19,18,0,43.0,84.0,8.8,13.0,94.0,68.05,55.19
2016,5,19,18,15,28.0,63.5,8.8,12.5,69.5,52.3,40.77
2016,5,19,18,30,13.0,43.0,8.8,12.0,45.0,36.26,25.91
2016,5,19,18,45,6.5,26.0,8.8,12.0,27.0,22.6,11.69
2016,5,19,19,0,0.0,9.0,8.8,12.0,9.0,8.19,0.0
2016,5,19,19,15,0.0,4.5,8.85,12.0,4.5,4.09,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,91.0,18.0,7.7,11.0,27.0,94.82,0.0
2016,5,20,5,30,182.0,36.0,7.7,11.0,54.0,194.03,150.1
2016,5,20,5,45,288.5,48.5,7.7,11.5,95.5,284.47,237.52
2016,5,20,6,0,395.0,61.0,7.7,12.0,137.0,384.69,327.31
2016,5,20,6,15,464.5,70.0,7.65,12.0,185.5,465.9,399.24
2016,5,20,6,30,534.0,79.0,7.6,12.0,234.0,548.49,469.57
2016,5,20,6,45,586.0,85.0,7.6,12.5,285.5,616.52,524.38
2016,5,20,7,0,638.0,91.0,7.6,13.0,337.0,686.03,578.54
2016,5,20,7,15,673.0,96.5,7.55,13.0,388.5,741.1,620.64
2016,5,20,7,30,708.0,102.0,7.5,13.0,440.0,795.86,661.59
2016,5,20,7,45,525.0,162.0,7.5,13.5,428.0,705.08,586.52
2016,5,20,8,0,342.0,222.0,7.5,14.0,416.0,591.96,489.59
2016,5,20,8,15,572.0,169.0,7.45,14.0,526.5,781.31,642.08
2016,5,20,8,30,802.0,116.0,7.4,14.0,637.0,944.2,763.75
2016,5,20,8,45,815.5,120.0,7.4,14.0,680.5,968.12,779.02
2016,5,20,9,0,829.0,124.0,7.4,14.0,724.0,989.19,792.76
2016,5,20,9,15,840.5,126.5,7.35,14.0,763.0,1003.52,801.35
2016,5,20,9,30,852.0,129.0,7.3,14.0,802.0,1014.7,807.75
2016,5,20,9,45,586.0,257.5,7.3,14.5,729.5,886.29,707.97
2016,5,20,10,0,320.0,386.0,7.3,15.0,657.0,728.82,579.27
2016,5,20,10,15,276.5,411.0,7.25,15.0,650.0,702.16,557.03
2016,5,20,10,30,233.0,436.0,7.2,15.0,643.0,661.05,523.71
2016,5,20,10,45,347.5,406.0,7.2,15.0,723.0,741.23,587.21
2016,5,20,11,0,462.0,376.0,7.2,15.0,803.0,812.97,642.99
2016,5,20,11,15,455.5,384.5,7.15,15.0,810.0,795.55,628.66
2016,5,20,11,30,449.0,393.0,7.1,15.0,817.0,776.4,613.38
2016,5,20,11,45,432.0,399.5,7.1,15.0,810.0,745.07,588.97
2016,5,20,12,0,415.0,406.0,7.1,15.0,803.0,713.17,564.09
2016,5,20,12,15,377.5,425.0,7.1,15.0,785.5,675.14,533.9
2016,5,20,12,30,340.0,444.0,7.1,15.0,768.0,640.63,506.29
2016,5,20,12,45,391.0,415.0,7.1,15.0,783.5,630.17,498.93
2016,5,20,13,0,442.0,386.0,7.1,15.0,799.0,613.01,485.98
2016,5,20,13,15,393.0,401.5,7.1,15.0,763.5,571.27,452.12
2016,5,20,13,30,344.0,417.0,7.1,15.0,728.0,529.86,418.58
2016,5,20,13,45,382.5,385.0,7.1,15.0,722.5,502.13,396.17
2016,5,20,14,0,421.0,353.0,7.1,15.0,717.0,464.48,365.22
2016,5,20,14,15,403.5,348.5,7.05,15.0,687.5,425.94,332.88
2016,5,20,14,30,386.0,344.0,7.0,15.0,658.0,397.09,307.91
2016,5,20,14,45,415.0,314.0,7.0,15.0,637.5,351.11,268.34
2016,5,20,15,0,444.0,284.0,7.0,15.0,617.0,310.6,232.39
2016,5,20,15,15,621.5,204.0,6.95,14.5,641.5,262.02,184.15
2016,5,20,15,30,799.0,124.0,6.9,14.0,666.0,203.02,127.13
2016,5,20,15,45,532.0,189.5,6.85,14.0,540.0,171.87,115.91
2016,5,20,16,0,265.0,255.0,6.8,14.0,414.0,178.46,137.12
2016,5,20,16,15,487.0,182.5,6.7,13.5,443.5,115.78,96.32
2016,5,20,16,30,709.0,110.0,6.6,13.0,473.0,70.77,57.24
2016,5,20,16,45,679.5,104.0,6.55,13.0,422.5,69.0,55.89
2016,5,20,17,0,650.0,98.0,6.5,13.0,372.0,67.06,54.35
2016,5,20,17,15,606.5,92.0,6.4,12.5,320.5,64.88,52.66
2016,5,20,17,30,563.0,86.0,6.3,12.0,269.0,62.59,50.8
2016,5,20,17,45,502.5,77.5,6.2,12.0,220.0,58.03,46.68
2016,5,20,18,0,442.0,69.0,6.1,12.0,171.0,53.27,42.22
2016,5,20,18,15,354.0,58.0,5.95,12.0,126.5,44.11,33.64
2016,5,20,18,30,266.0,47.0,5.8,12.0,82.0,36.27,25.99
2016,5,20,18,45,152.0,31.0,5.7,12.0,49.5,24.19,13.25
2016,5,20,19,0,38.0,15.0,5.6,12.0,17.0,13.64,0.0
2016,5,20,19,15,19.0,7.5,5.5,12.0,8.5,6.82,0.0
2016,5,20,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,37.5,17.0,3.3,12.0,21.0,45.17,0.0
2016,5,21,5,30,75.0,34.0,3.4,12.0,42.0,109.69,82.48
2016,5,21,5,45,119.5,53.0,3.55,12.0,73.0,165.82,135.5
2016,5,21,6,0,164.0,72.0,3.7,12.0,104.0,224.17,187.83
2016,5,21,6,15,197.0,91.5,3.75,12.0,141.0,277.4,234.63
2016,5,21,6,30,230.0,111.0,3.8,12.0,178.0,332.23,281.57
2016,5,21,6,45,262.5,126.0,3.85,12.5,216.5,381.86,322.51
2016,5,21,7,0,295.0,141.0,3.9,13.0,255.0,433.05,363.51
2016,5,21,7,15,230.0,171.0,3.95,13.0,268.0,419.38,349.36
2016,5,21,7,30,165.0,201.0,4.0,13.0,281.0,382.71,316.94
2016,5,21,7,45,96.0,207.0,4.1,13.5,255.0,307.34,252.8
2016,5,21,8,0,27.0,213.0,4.2,14.0,229.0,246.41,199.73
2016,5,21,8,15,19.5,214.5,4.3,14.0,226.5,222.24,179.39
2016,5,21,8,30,12.0,216.0,4.4,14.0,224.0,214.57,172.4
2016,5,21,8,45,43.5,269.5,4.5,14.0,301.0,317.08,255.52
2016,5,21,9,0,75.0,323.0,4.6,14.0,378.0,404.89,324.93
2016,5,21,9,15,130.0,350.5,4.6,14.0,451.5,504.19,402.57
2016,5,21,9,30,185.0,378.0,4.6,14.0,525.0,584.08,463.78
2016,5,21,9,45,249.5,382.5,4.6,14.0,589.5,663.71,524.06
2016,5,21,10,0,314.0,387.0,4.6,14.0,654.0,724.1,569.27
2016,5,21,10,15,165.5,344.5,4.55,14.0,486.0,510.33,404.65
2016,5,21,10,30,17.0,302.0,4.5,14.0,318.0,292.55,231.09
2016,5,21,10,45,62.5,378.5,4.45,14.0,436.5,419.58,331.66
2016,5,21,11,0,108.0,455.0,4.4,14.0,555.0,531.13,416.71
2016,5,21,11,15,159.5,464.5,4.35,14.0,614.5,588.11,459.85
2016,5,21,11,30,211.0,474.0,4.3,14.0,674.0,630.52,491.84
2016,5,21,11,45,204.5,477.5,4.3,14.0,672.5,614.33,479.05
2016,5,21,12,0,198.0,481.0,4.3,14.0,671.0,597.72,466.25
2016,5,21,12,15,207.0,471.0,4.3,14.0,669.0,581.3,454.1
2016,5,21,12,30,216.0,461.0,4.3,14.0,667.0,564.14,441.29
2016,5,21,12,45,209.0,464.0,4.3,14.0,662.0,545.63,426.91
2016,5,21,13,0,202.0,467.0,4.3,14.0,657.0,527.16,412.51
2016,5,21,13,15,327.5,415.0,4.3,14.0,715.5,542.24,425.36
2016,5,21,13,30,453.0,363.0,4.3,14.0,774.0,546.03,428.33
2016,5,21,13,45,404.5,375.0,4.35,14.0,735.0,500.65,392.03
2016,5,21,14,0,356.0,387.0,4.4,14.0,696.0,466.21,364.11
2016,5,21,14,15,270.5,389.5,4.35,14.0,619.5,407.52,317.87
2016,5,21,14,30,185.0,392.0,4.3,14.0,543.0,366.8,286.21
2016,5,21,14,45,250.0,361.0,4.3,14.0,555.5,340.42,263.1
2016,5,21,15,0,315.0,330.0,4.3,14.0,568.0,317.56,241.54
2016,5,21,15,15,349.5,300.5,4.25,14.0,550.0,283.18,211.32
2016,5,21,15,30,384.0,271.0,4.2,14.0,532.0,245.82,179.33
2016,5,21,15,45,350.5,258.0,4.2,14.0,483.5,208.88,152.8
2016,5,21,16,0,317.0,245.0,4.2,14.0,435.0,175.79,132.93
2016,5,21,16,15,500.0,179.0,4.15,14.0,449.5,113.59,94.06
2016,5,21,16,30,683.0,113.0,4.1,14.0,464.0,72.48,58.49
2016,5,21,16,45,661.5,104.5,4.1,14.0,415.5,69.1,55.74
2016,5,21,17,0,640.0,96.0,4.1,14.0,367.0,65.4,52.65
2016,5,21,17,15,598.5,90.0,4.1,13.5,317.0,63.17,50.93
2016,5,21,17,30,557.0,84.0,4.1,13.0,267.0,60.82,49.02
2016,5,21,17,45,502.0,75.5,4.1,13.0,218.5,56.22,44.89
2016,5,21,18,0,447.0,67.0,4.1,13.0,170.0,51.41,40.42
2016,5,21,18,15,365.0,56.0,3.9,12.5,126.5,42.59,32.26
2016,5,21,18,30,283.0,45.0,3.7,12.0,83.0,34.71,24.71
2016,5,21,18,45,171.5,30.0,3.55,12.0,50.5,23.4,12.92
2016,5,21,19,0,60.0,15.0,3.4,12.0,18.0,12.4,0.0
2016,5,21,19,15,30.0,7.5,3.35,12.0,9.0,6.82,0.0
2016,5,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,19.5,17.0,2.5,11.5,18.5,34.79,0.0
2016,5,22,5,30,39.0,34.0,2.6,12.0,37.0,75.15,55.0
2016,5,22,5,45,69.0,53.5,2.75,12.5,64.5,120.66,96.97
2016,5,22,6,0,99.0,73.0,2.9,13.0,92.0,166.79,137.95
2016,5,22,6,15,119.0,94.5,2.85,13.0,124.5,209.98,175.71
2016,5,22,6,30,139.0,116.0,2.8,13.0,157.0,253.62,212.97
2016,5,22,6,45,159.0,135.0,2.8,13.0,190.0,294.27,246.9
2016,5,22,7,0,179.0,154.0,2.8,13.0,223.0,335.66,280.64
2016,5,22,7,15,169.0,178.0,2.75,13.0,250.5,357.87,297.11
2016,5,22,7,30,159.0,202.0,2.7,13.0,278.0,378.47,312.0
2016,5,22,7,45,439.0,161.5,2.7,13.5,404.5,625.02,509.68
2016,5,22,8,0,719.0,121.0,2.7,14.0,531.0,857.67,678.51
2016,5,22,8,15,408.5,205.5,2.7,14.0,442.5,658.32,525.6
2016,5,22,8,30,98.0,290.0,2.7,14.0,354.0,398.16,318.4
2016,5,22,8,45,52.0,244.5,2.7,14.5,279.0,297.54,238.17
2016,5,22,9,0,6.0,199.0,2.7,15.0,204.0,189.03,149.41
2016,5,22,9,15,11.0,234.0,2.75,15.0,243.5,227.41,180.18
2016,5,22,9,30,16.0,269.0,2.8,15.0,283.0,265.6,210.07
2016,5,22,9,45,16.5,277.5,2.85,15.5,292.0,272.95,214.99
2016,5,22,10,0,17.0,286.0,2.9,16.0,301.0,280.24,219.94
2016,5,22,10,15,11.0,233.0,2.95,16.0,243.0,222.73,174.47
2016,5,22,10,30,5.0,180.0,3.0,16.0,185.0,167.05,130.1
2016,5,22,10,45,9.5,229.5,3.1,16.0,239.0,216.48,169.42
2016,5,22,11,0,14.0,279.0,3.2,16.0,293.0,265.44,207.67
2016,5,22,11,15,17.5,310.0,3.25,16.0,327.0,295.74,231.0
2016,5,22,11,30,21.0,341.0,3.3,16.0,361.0,325.31,253.67
2016,5,22,11,45,22.0,347.5,3.35,16.5,368.5,329.85,256.51
2016,5,22,12,0,23.0,354.0,3.4,17.0,376.0,334.1,259.24
2016,5,22,12,15,31.5,381.0,3.5,17.0,411.5,363.97,282.21
2016,5,22,12,30,40.0,408.0,3.6,17.0,447.0,388.33,300.78
2016,5,22,12,45,28.0,352.5,3.75,17.0,379.5,327.0,253.95
2016,5,22,13,0,16.0,297.0,3.9,17.0,312.0,270.36,210.37
2016,5,22,13,15,60.5,369.5,4.0,16.5,424.5,351.35,274.23
2016,5,22,13,30,105.0,442.0,4.1,16.0,537.0,426.51,332.12
2016,5,22,13,45,477.5,289.5,4.2,16.0,705.0,475.5,371.11
2016,5,22,14,0,850.0,137.0,4.3,16.0,873.0,509.67,394.01
2016,5,22,14,15,643.0,228.0,4.35,16.0,774.0,437.38,335.42
2016,5,22,14,30,436.0,319.0,4.4,16.0,675.0,391.48,299.2
2016,5,22,14,45,333.0,334.0,4.45,16.0,599.0,349.07,265.98
2016,5,22,15,0,230.0,349.0,4.5,16.0,523.0,318.92,243.77
2016,5,22,15,15,221.5,329.0,4.55,15.5,489.0,286.24,217.89
2016,5,22,15,30,213.0,309.0,4.6,15.0,455.0,254.81,193.5
2016,5,22,15,45,370.5,246.0,4.65,15.0,478.0,204.44,147.82
2016,5,22,16,0,528.0,183.0,4.7,15.0,501.0,137.92,95.86
2016,5,22,16,15,614.5,145.0,4.7,14.5,485.0,90.62,73.98
2016,5,22,16,30,701.0,107.0,4.7,14.0,469.0,68.44,54.95
2016,5,22,16,45,673.0,101.5,4.75,14.0,419.5,66.96,53.85
2016,5,22,17,0,645.0,96.0,4.8,14.0,370.0,65.33,52.59
2016,5,22,17,15,604.5,89.5,4.8,13.5,319.5,62.72,50.52
2016,5,22,17,30,564.0,83.0,4.8,13.0,269.0,59.95,48.24
2016,5,22,17,45,514.5,74.0,4.8,13.0,221.5,54.92,43.73
2016,5,22,18,0,465.0,65.0,4.8,13.0,174.0,49.64,38.84
2016,5,22,18,15,385.0,54.5,4.65,12.5,130.0,42.65,32.33
2016,5,22,18,30,305.0,44.0,4.5,12.0,86.0,33.96,24.09
2016,5,22,18,45,197.0,30.0,4.35,12.0,52.5,23.42,13.16
2016,5,22,19,0,89.0,16.0,4.2,12.0,19.0,12.59,0.0
2016,5,22,19,15,44.5,8.0,4.1,12.0,9.5,7.28,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
