Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,33.5,17.5,3.2,12.0,20.5,43.62,2.54
2016,5,23,5,30,67.0,35.0,3.3,12.0,41.0,93.95,70.75
2016,5,23,5,45,107.0,54.0,3.45,12.5,71.5,146.27,119.16
2016,5,23,6,0,147.0,73.0,3.6,13.0,102.0,213.35,177.92
2016,5,23,6,15,175.0,93.0,3.6,13.0,137.0,262.98,221.31
2016,5,23,6,30,203.0,113.0,3.6,13.0,172.0,313.8,264.6
2016,5,23,6,45,230.5,130.0,3.6,13.5,210.0,361.15,303.4
2016,5,23,7,0,258.0,147.0,3.6,14.0,248.0,409.63,341.96
2016,5,23,7,15,182.0,174.5,3.6,14.0,251.0,364.56,302.52
2016,5,23,7,30,106.0,202.0,3.6,14.0,254.0,330.39,271.53
2016,5,23,7,45,77.5,216.5,3.65,14.5,256.5,301.68,246.28
2016,5,23,8,0,49.0,231.0,3.7,15.0,259.0,288.59,233.47
2016,5,23,8,15,200.5,248.0,3.7,15.0,376.5,469.35,380.56
2016,5,23,8,30,352.0,265.0,3.7,15.0,494.0,654.93,523.63
2016,5,23,8,45,564.5,200.0,3.7,15.5,596.5,817.44,645.3
2016,5,23,9,0,777.0,135.0,3.7,16.0,699.0,950.96,736.75
2016,5,23,9,15,789.0,137.5,3.7,16.0,737.0,965.57,744.28
2016,5,23,9,30,801.0,140.0,3.7,16.0,775.0,977.2,750.81
2016,5,23,9,45,819.5,136.5,3.75,16.0,809.5,985.66,755.63
2016,5,23,10,0,838.0,133.0,3.8,16.0,844.0,979.99,750.87
2016,5,23,10,15,845.0,134.5,3.75,16.0,870.5,976.44,747.16
2016,5,23,10,30,852.0,136.0,3.7,16.0,897.0,969.72,741.4
2016,5,23,10,45,859.0,135.0,3.7,16.5,917.5,957.42,730.89
2016,5,23,11,0,866.0,134.0,3.7,17.0,938.0,942.07,718.47
2016,5,23,11,15,869.0,134.5,3.65,17.0,950.0,921.45,703.6
2016,5,23,11,30,872.0,135.0,3.6,17.0,962.0,898.03,686.88
2016,5,23,11,45,876.0,133.0,3.55,17.0,968.0,870.57,667.42
2016,5,23,12,0,880.0,131.0,3.5,17.0,974.0,840.59,646.23
2016,5,23,12,15,879.5,131.5,3.45,17.0,972.0,806.83,622.34
2016,5,23,12,30,879.0,132.0,3.4,17.0,970.0,771.05,596.96
2016,5,23,12,45,845.5,152.5,3.4,17.0,952.0,726.07,563.21
2016,5,23,13,0,812.0,173.0,3.4,17.0,934.0,684.25,530.71
2016,5,23,13,15,807.5,171.5,3.4,17.0,917.0,640.31,496.74
2016,5,23,13,30,803.0,170.0,3.4,17.0,900.0,595.54,461.38
2016,5,23,13,45,806.5,162.5,3.45,17.0,879.0,549.58,424.43
2016,5,23,14,0,810.0,155.0,3.5,17.0,858.0,502.43,385.51
2016,5,23,14,15,801.5,152.5,3.55,16.5,828.0,453.0,344.44
2016,5,23,14,30,793.0,150.0,3.6,16.0,798.0,403.82,302.41
2016,5,23,14,45,789.5,143.5,3.7,16.0,764.0,353.66,258.12
2016,5,23,15,0,786.0,137.0,3.8,16.0,730.0,303.62,213.47
2016,5,23,15,15,771.5,134.0,3.9,16.0,689.0,254.16,170.11
2016,5,23,15,30,757.0,131.0,4.0,16.0,648.0,206.31,130.1
2016,5,23,15,45,743.5,125.0,4.1,16.0,604.0,158.14,94.28
2016,5,23,16,0,730.0,119.0,4.2,16.0,560.0,104.06,61.87
2016,5,23,16,15,706.5,115.0,4.3,15.5,512.5,71.06,56.7
2016,5,23,16,30,683.0,111.0,4.4,15.0,465.0,70.89,56.88
2016,5,23,16,45,657.0,104.5,4.5,15.0,416.0,68.84,55.28
2016,5,23,17,0,631.0,98.0,4.6,15.0,367.0,66.6,53.49
2016,5,23,17,15,590.0,91.5,4.6,14.5,317.0,64.05,51.49
2016,5,23,17,30,549.0,85.0,4.6,14.0,267.0,61.35,49.29
2016,5,23,17,45,497.0,76.0,4.7,14.0,219.5,56.39,44.86
2016,5,23,18,0,445.0,67.0,4.8,14.0,172.0,51.17,40.06
2016,5,23,18,15,365.5,56.5,4.75,13.5,128.5,42.89,32.43
2016,5,23,18,30,286.0,46.0,4.7,13.0,85.0,35.43,25.29
2016,5,23,18,45,180.5,31.0,4.7,13.0,52.5,24.15,13.88
2016,5,23,19,0,75.0,16.0,4.7,13.0,20.0,12.57,0.0
2016,5,23,19,15,37.5,8.0,4.65,13.0,10.0,7.28,0.0
2016,5,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.5,3.7,12.0,10.5,9.23,0.0
2016,5,24,5,30,0.0,21.0,3.8,12.0,21.0,18.49,9.25
2016,5,24,5,45,0.0,35.5,3.9,12.5,35.5,31.32,20.78
2016,5,24,6,0,0.0,50.0,4.0,13.0,50.0,45.58,33.29
2016,5,24,6,15,0.0,67.0,4.0,13.0,67.0,62.51,48.05
2016,5,24,6,30,0.0,84.0,4.0,13.0,84.0,79.11,62.36
2016,5,24,6,45,0.0,102.0,4.0,13.5,102.0,96.62,77.06
2016,5,24,7,0,0.0,120.0,4.0,14.0,120.0,113.92,91.32
2016,5,24,7,15,12.5,149.0,4.0,14.0,155.5,154.33,125.34
2016,5,24,7,30,25.0,178.0,4.0,14.0,191.0,195.1,159.12
2016,5,24,7,45,17.0,183.0,4.0,14.0,192.5,190.51,154.41
2016,5,24,8,0,9.0,188.0,4.0,14.0,194.0,186.1,149.93
2016,5,24,8,15,7.5,190.5,4.0,14.0,195.5,185.45,148.88
2016,5,24,8,30,6.0,193.0,4.0,14.0,197.0,185.12,148.11
2016,5,24,8,45,62.0,265.0,4.0,14.5,310.0,330.18,265.88
2016,5,24,9,0,118.0,337.0,4.0,15.0,423.0,481.91,383.53
2016,5,24,9,15,82.0,336.5,4.0,15.0,398.0,422.42,335.27
2016,5,24,9,30,46.0,336.0,4.0,15.0,373.0,381.53,301.81
2016,5,24,9,45,192.0,359.0,4.0,15.5,521.0,564.55,445.18
2016,5,24,10,0,338.0,382.0,4.0,16.0,669.0,743.06,577.4
2016,5,24,10,15,327.5,398.5,4.0,16.0,684.5,739.86,572.59
2016,5,24,10,30,317.0,415.0,4.0,16.0,700.0,735.01,567.82
2016,5,24,10,45,597.5,275.0,4.0,16.0,825.0,864.37,668.31
2016,5,24,11,0,878.0,135.0,4.0,16.0,950.0,954.77,732.51
2016,5,24,11,15,881.0,135.5,4.0,16.0,963.0,933.89,716.84
2016,5,24,11,30,884.0,136.0,4.0,16.0,976.0,910.16,700.1
2016,5,24,11,45,887.5,135.0,4.05,16.5,982.0,882.83,679.84
2016,5,24,12,0,891.0,134.0,4.1,17.0,988.0,852.95,657.82
2016,5,24,12,15,891.0,133.5,4.1,17.0,986.0,818.34,633.43
2016,5,24,12,30,891.0,133.0,4.1,17.0,984.0,781.69,607.5
2016,5,24,12,45,883.5,136.0,4.15,17.0,972.5,740.68,577.18
2016,5,24,13,0,876.0,139.0,4.2,17.0,961.0,698.41,544.74
2016,5,24,13,15,872.0,138.0,4.25,17.0,944.0,654.17,510.25
2016,5,24,13,30,868.0,137.0,4.3,17.0,927.0,608.82,474.16
2016,5,24,13,45,864.0,134.5,4.35,17.0,903.5,561.41,435.58
2016,5,24,14,0,860.0,132.0,4.4,17.0,880.0,513.26,395.37
2016,5,24,14,15,852.0,130.5,4.45,16.5,849.5,463.56,353.58
2016,5,24,14,30,844.0,129.0,4.5,16.0,819.0,413.85,310.59
2016,5,24,14,45,836.0,125.5,4.55,16.0,783.0,356.38,260.11
2016,5,24,15,0,828.0,122.0,4.6,16.0,747.0,305.1,214.0
2016,5,24,15,15,814.5,119.0,4.65,16.0,706.0,253.72,168.53
2016,5,24,15,30,801.0,116.0,4.7,16.0,665.0,203.8,126.36
2016,5,24,15,45,475.0,192.5,4.8,16.0,512.5,172.49,116.92
2016,5,24,16,0,149.0,269.0,4.9,16.0,360.0,194.6,150.98
2016,5,24,16,15,81.0,224.0,4.9,15.5,273.0,168.26,140.49
2016,5,24,16,30,13.0,179.0,4.9,15.0,186.0,147.32,123.23
2016,5,24,16,45,6.5,141.0,4.95,15.0,144.5,118.75,98.87
2016,5,24,17,0,0.0,103.0,5.0,15.0,103.0,89.04,73.21
2016,5,24,17,15,0.0,89.0,5.0,14.5,89.0,77.39,63.29
2016,5,24,17,30,0.0,75.0,5.0,14.0,75.0,65.63,53.09
2016,5,24,17,45,0.0,61.5,5.0,14.0,61.5,54.19,42.9
2016,5,24,18,0,0.0,48.0,5.0,14.0,48.0,42.37,32.23
2016,5,24,18,15,0.0,36.0,4.9,13.5,36.0,31.74,22.57
2016,5,24,18,30,0.0,24.0,4.8,13.0,24.0,21.13,12.85
2016,5,24,18,45,0.0,15.0,4.75,13.0,15.0,13.19,5.12
2016,5,24,19,0,0.0,6.0,4.7,13.0,6.0,5.26,0.0
2016,5,24,19,15,0.0,3.0,4.6,13.0,3.0,2.73,0.0
2016,5,24,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,10.5,3.1,12.0,10.5,9.23,0.0
2016,5,25,5,30,0.0,21.0,3.2,12.0,21.0,18.49,9.3
2016,5,25,5,45,0.0,36.0,3.3,12.5,36.0,31.76,21.17
2016,5,25,6,0,0.0,51.0,3.4,13.0,51.0,46.68,34.25
2016,5,25,6,15,0.0,68.0,3.4,13.0,68.0,63.59,48.98
2016,5,25,6,30,0.0,85.0,3.4,13.0,85.0,80.18,63.26
2016,5,25,6,45,0.0,102.5,3.4,13.5,102.5,97.11,77.46
2016,5,25,7,0,0.0,120.0,3.4,14.0,120.0,113.85,91.22
2016,5,25,7,15,0.0,130.5,3.45,14.0,130.5,122.8,98.42
2016,5,25,7,30,0.0,141.0,3.5,14.0,141.0,131.91,105.68
2016,5,25,7,45,0.0,148.0,3.55,14.0,148.0,137.5,109.94
2016,5,25,8,0,0.0,155.0,3.6,14.0,155.0,143.29,114.35
2016,5,25,8,15,5.0,182.5,3.7,14.0,186.0,174.79,140.07
2016,5,25,8,30,10.0,210.0,3.8,14.0,217.0,206.3,165.45
2016,5,25,8,45,6.5,195.0,3.9,14.5,199.5,186.46,148.49
2016,5,25,9,0,3.0,180.0,4.0,15.0,182.0,167.49,132.4
2016,5,25,9,15,5.0,192.5,4.05,15.0,196.5,180.94,143.1
2016,5,25,9,30,7.0,205.0,4.1,15.0,211.0,194.31,153.64
2016,5,25,9,45,47.5,302.5,4.2,15.5,343.0,343.88,272.73
2016,5,25,10,0,88.0,400.0,4.3,16.0,475.0,482.25,378.45
2016,5,25,10,15,91.5,415.0,4.3,16.0,495.5,495.62,387.46
2016,5,25,10,30,95.0,430.0,4.3,16.0,516.0,508.22,396.4
2016,5,25,10,45,60.0,391.0,4.35,16.0,446.0,429.7,335.76
2016,5,25,11,0,25.0,352.0,4.4,16.0,376.0,354.18,276.85
2016,5,25,11,15,461.5,236.0,4.4,16.0,675.0,664.74,525.29
2016,5,25,11,30,898.0,120.0,4.4,16.0,974.0,908.68,703.3
2016,5,25,11,45,901.5,119.0,4.4,16.0,980.0,881.31,682.04
2016,5,25,12,0,905.0,118.0,4.4,16.0,986.0,851.34,660.82
2016,5,25,12,15,904.5,118.0,4.45,16.0,984.0,816.64,636.47
2016,5,25,12,30,904.0,118.0,4.5,16.0,982.0,779.86,610.49
2016,5,25,12,45,897.0,120.5,4.6,16.5,971.0,738.62,579.43
2016,5,25,13,0,890.0,123.0,4.7,17.0,960.0,696.06,545.69
2016,5,25,13,15,886.5,122.5,4.85,17.0,943.0,652.17,511.54
2016,5,25,13,30,883.0,122.0,5.0,17.0,926.0,607.08,475.52
2016,5,25,13,45,881.5,118.5,5.15,17.0,903.5,559.72,436.77
2016,5,25,14,0,880.0,115.0,5.3,17.0,881.0,511.36,396.08
2016,5,25,14,15,873.0,113.5,5.4,17.0,851.0,461.32,352.87
2016,5,25,14,30,866.0,112.0,5.5,17.0,821.0,411.15,308.51
2016,5,25,14,45,859.5,109.0,5.65,17.0,786.0,360.11,262.68
2016,5,25,15,0,853.0,106.0,5.8,17.0,751.0,309.29,216.62
2016,5,25,15,15,540.0,207.5,5.9,16.5,608.5,255.63,181.08
2016,5,25,15,30,227.0,309.0,6.0,16.0,466.0,258.87,195.99
2016,5,25,15,45,228.0,286.5,6.1,16.0,434.5,227.58,171.86
2016,5,25,16,0,229.0,264.0,6.2,16.0,403.0,196.67,150.51
2016,5,25,16,15,266.0,234.5,6.25,15.5,383.0,154.62,128.98
2016,5,25,16,30,303.0,205.0,6.3,15.0,363.0,139.27,116.41
2016,5,25,16,45,499.0,144.5,6.35,15.0,373.0,96.29,79.33
2016,5,25,17,0,695.0,84.0,6.4,15.0,383.0,56.82,44.83
2016,5,25,17,15,657.0,79.0,6.35,14.5,332.5,54.94,43.39
2016,5,25,17,30,619.0,74.0,6.3,14.0,282.0,52.95,41.8
2016,5,25,17,45,557.5,68.5,6.3,14.0,232.5,50.37,39.5
2016,5,25,18,0,496.0,63.0,6.3,14.0,183.0,47.75,37.03
2016,5,25,18,15,415.0,54.0,6.2,13.5,138.0,42.0,31.66
2016,5,25,18,30,334.0,45.0,6.1,13.0,93.0,36.04,25.89
2016,5,25,18,45,208.0,32.0,6.1,13.0,58.0,24.93,14.84
2016,5,25,19,0,82.0,19.0,6.1,13.0,23.0,15.57,0.0
2016,5,25,19,15,41.0,9.5,6.05,13.0,11.5,8.64,0.0
2016,5,25,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,84.5,20.0,4.1,13.0,28.5,85.74,25.83
2016,5,26,5,30,169.0,40.0,4.1,13.0,57.0,191.01,149.87
2016,5,26,5,45,259.0,53.5,4.1,13.0,97.5,272.08,225.1
2016,5,26,6,0,349.0,67.0,4.1,13.0,138.0,361.18,303.57
2016,5,26,6,15,415.0,77.0,4.05,13.0,184.5,434.43,366.75
2016,5,26,6,30,481.0,87.0,4.0,13.0,231.0,512.07,431.35
2016,5,26,6,45,525.5,95.5,4.0,13.5,280.0,580.98,485.0
2016,5,26,7,0,570.0,104.0,4.0,14.0,329.0,645.51,533.31
2016,5,26,7,15,606.0,110.5,3.95,14.0,379.0,700.95,573.99
2016,5,26,7,30,642.0,117.0,3.9,14.0,429.0,756.23,613.55
2016,5,26,7,45,668.0,122.5,3.85,14.5,477.5,800.49,642.83
2016,5,26,8,0,694.0,128.0,3.8,15.0,526.0,843.45,670.58
2016,5,26,8,15,715.0,132.0,3.75,15.0,572.0,878.15,693.12
2016,5,26,8,30,736.0,136.0,3.7,15.0,618.0,910.83,714.03
2016,5,26,8,45,754.5,138.0,3.65,15.5,661.5,930.06,723.92
2016,5,26,9,0,773.0,140.0,3.6,16.0,705.0,953.44,736.79
2016,5,26,9,15,786.0,142.5,3.5,16.0,743.0,969.08,745.22
2016,5,26,9,30,799.0,145.0,3.4,16.0,781.0,981.75,751.7
2016,5,26,9,45,805.0,149.5,3.35,16.5,812.5,986.47,751.78
2016,5,26,10,0,811.0,154.0,3.3,17.0,844.0,987.99,749.87
2016,5,26,10,15,818.5,155.5,3.2,17.0,870.5,984.65,745.84
2016,5,26,10,30,826.0,157.0,3.1,17.0,897.0,978.12,739.81
2016,5,26,10,45,832.0,157.5,3.05,17.5,917.0,965.95,729.15
2016,5,26,11,0,838.0,158.0,3.0,18.0,937.0,950.68,716.6
2016,5,26,11,15,841.0,159.0,3.0,18.0,950.0,930.12,702.33
2016,5,26,11,30,844.0,160.0,3.0,18.0,963.0,906.7,686.22
2016,5,26,11,45,847.5,159.0,3.0,18.5,969.0,879.15,666.04
2016,5,26,12,0,851.0,158.0,3.0,19.0,975.0,842.0,639.3
2016,5,26,12,15,850.5,157.5,3.1,19.0,973.0,808.06,616.57
2016,5,26,12,30,850.0,157.0,3.2,19.0,971.0,772.27,592.13
2016,5,26,12,45,859.0,149.5,3.3,19.0,964.5,735.99,565.84
2016,5,26,13,0,868.0,142.0,3.4,19.0,958.0,697.46,537.24
2016,5,26,13,15,864.5,141.5,3.6,19.0,942.0,654.34,504.67
2016,5,26,13,30,861.0,141.0,3.8,19.0,926.0,610.07,470.29
2016,5,26,13,45,854.5,140.0,4.05,19.0,902.0,562.87,432.78
2016,5,26,14,0,848.0,139.0,4.3,19.0,878.0,515.15,393.75
2016,5,26,14,15,840.0,137.5,4.55,19.0,848.0,461.66,349.38
2016,5,26,14,30,832.0,136.0,4.8,19.0,818.0,411.7,306.39
2016,5,26,14,45,820.0,134.5,5.05,19.0,782.0,360.76,261.75
2016,5,26,15,0,808.0,133.0,5.3,19.0,746.0,310.74,217.39
2016,5,26,15,15,794.5,130.5,5.45,18.5,705.5,260.79,173.88
2016,5,26,15,30,781.0,128.0,5.6,18.0,665.0,212.32,133.34
2016,5,26,15,45,763.0,125.0,5.75,18.0,620.0,164.66,97.61
2016,5,26,16,0,745.0,122.0,5.9,18.0,575.0,111.4,65.18
2016,5,26,16,15,722.0,117.5,5.95,17.5,527.0,72.54,57.52
2016,5,26,16,30,699.0,113.0,6.0,17.0,479.0,72.09,57.46
2016,5,26,16,45,667.0,108.5,6.05,16.5,429.0,71.46,57.22
2016,5,26,17,0,635.0,104.0,6.1,16.0,379.0,70.76,56.92
2016,5,26,17,15,594.0,97.5,6.05,15.5,328.5,68.39,55.11
2016,5,26,17,30,553.0,91.0,6.0,15.0,278.0,65.89,53.11
2016,5,26,17,45,491.0,83.5,6.0,15.0,229.0,62.32,49.95
2016,5,26,18,0,429.0,76.0,6.0,15.0,180.0,56.59,44.73
2016,5,26,18,15,348.0,64.5,5.85,14.5,135.5,48.76,37.52
2016,5,26,18,30,267.0,53.0,5.7,14.0,91.0,40.69,29.86
2016,5,26,18,45,160.5,36.5,5.6,13.5,57.0,28.37,17.78
2016,5,26,19,0,54.0,20.0,5.5,13.0,23.0,16.32,0.0
2016,5,26,19,15,27.0,10.0,5.35,12.5,11.5,9.1,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,77.5,20.5,2.6,12.0,29.0,82.79,28.38
2016,5,27,5,30,155.0,41.0,2.5,12.0,58.0,170.59,134.24
2016,5,27,5,45,248.0,55.5,2.4,12.5,99.0,267.67,220.97
2016,5,27,6,0,341.0,70.0,2.3,13.0,140.0,359.76,300.33
2016,5,27,6,15,407.0,81.0,2.15,13.0,186.5,434.03,362.97
2016,5,27,6,30,473.0,92.0,2.0,13.0,233.0,512.64,426.49
2016,5,27,6,45,527.5,98.5,1.85,13.5,284.0,586.15,481.67
2016,5,27,7,0,582.0,105.0,1.7,14.0,335.0,657.02,531.94
2016,5,27,7,15,617.5,111.0,1.55,14.5,385.0,711.81,568.05
2016,5,27,7,30,653.0,117.0,1.4,15.0,435.0,766.36,602.48
2016,5,27,7,45,687.0,119.5,1.3,15.5,485.5,814.67,631.63
2016,5,27,8,0,721.0,122.0,1.2,16.0,536.0,861.95,659.08
2016,5,27,8,15,741.5,125.5,1.1,16.5,582.5,896.04,676.74
2016,5,27,8,30,762.0,129.0,1.0,17.0,629.0,922.03,688.68
2016,5,27,8,45,783.0,129.5,0.9,17.5,673.0,949.07,701.05
2016,5,27,9,0,804.0,130.0,0.8,18.0,717.0,973.5,711.38
2016,5,27,9,15,815.5,132.0,0.75,18.5,755.0,987.29,715.84
2016,5,27,9,30,827.0,134.0,0.7,19.0,793.0,998.05,718.58
2016,5,27,9,45,848.0,129.0,0.7,19.5,829.0,996.33,714.78
2016,5,27,10,0,869.0,124.0,0.7,20.0,865.0,1003.15,716.63
2016,5,27,10,15,875.5,125.5,0.75,20.0,891.5,999.14,714.21
2016,5,27,10,30,882.0,127.0,0.8,20.0,918.0,991.88,710.04
2016,5,27,10,45,888.0,126.5,0.9,20.5,938.0,978.96,702.13
2016,5,27,11,0,894.0,126.0,1.0,21.0,958.0,962.92,692.29
2016,5,27,11,15,896.5,127.0,1.25,21.0,971.0,942.02,683.08
2016,5,27,11,30,899.0,128.0,1.5,21.0,984.0,918.23,671.33
2016,5,27,11,45,901.0,127.5,1.75,21.5,989.5,889.93,654.7
2016,5,27,12,0,903.0,127.0,2.0,22.0,995.0,859.12,635.83
2016,5,27,12,15,902.5,127.0,2.25,22.0,992.5,824.42,614.96
2016,5,27,12,30,902.0,127.0,2.5,22.0,990.0,787.67,592.08
2016,5,27,12,45,898.0,127.5,2.8,22.5,980.0,746.95,564.2
2016,5,27,13,0,894.0,128.0,3.1,23.0,970.0,704.73,533.37
2016,5,27,13,15,890.5,127.5,3.3,22.5,953.0,660.71,501.87
2016,5,27,13,30,887.0,127.0,3.5,22.0,936.0,615.49,468.33
2016,5,27,13,45,880.0,126.5,3.7,22.0,912.0,567.38,430.6
2016,5,27,14,0,873.0,126.0,3.9,22.0,888.0,518.75,391.31
2016,5,27,14,15,865.5,124.5,4.0,22.0,858.0,468.83,349.74
2016,5,27,14,30,858.0,123.0,4.1,22.0,828.0,418.83,307.04
2016,5,27,14,45,847.5,121.5,4.2,22.0,791.5,367.97,262.89
2016,5,27,15,0,837.0,120.0,4.3,22.0,755.0,310.39,213.21
2016,5,27,15,15,824.0,117.5,4.3,21.5,714.5,259.11,169.08
2016,5,27,15,30,811.0,115.0,4.3,21.0,674.0,209.22,127.77
2016,5,27,15,45,793.5,112.5,4.35,21.0,628.5,160.41,91.46
2016,5,27,16,0,776.0,110.0,4.4,21.0,583.0,113.84,64.86
2016,5,27,16,15,754.0,106.5,4.4,20.5,535.0,73.04,57.21
2016,5,27,16,30,732.0,103.0,4.4,20.0,487.0,65.59,51.16
2016,5,27,16,45,701.0,99.0,4.4,20.0,436.5,64.99,50.82
2016,5,27,17,0,670.0,95.0,4.4,20.0,386.0,64.32,50.41
2016,5,27,17,15,631.0,89.0,4.35,19.5,335.5,62.04,48.68
2016,5,27,17,30,592.0,83.0,4.3,19.0,285.0,59.62,46.77
2016,5,27,17,45,535.5,76.0,4.25,18.5,235.5,56.17,43.86
2016,5,27,18,0,479.0,69.0,4.2,18.0,186.0,52.6,40.7
2016,5,27,18,15,399.5,58.5,4.05,17.5,141.0,45.72,34.43
2016,5,27,18,30,320.0,48.0,3.9,17.0,96.0,36.93,26.29
2016,5,27,18,45,208.0,34.0,3.8,16.5,60.5,26.46,16.11
2016,5,27,19,0,96.0,20.0,3.7,16.0,25.0,15.71,0.0
2016,5,27,19,15,48.0,10.0,3.6,15.5,12.5,9.1,0.0
2016,5,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,107.5,18.5,2.35,13.5,30.0,107.68,42.08
2016,5,28,5,30,215.0,37.0,2.4,14.0,60.0,214.01,168.42
2016,5,28,5,45,308.0,49.0,2.5,14.5,101.5,297.46,244.38
2016,5,28,6,0,401.0,61.0,2.6,15.0,143.0,393.1,326.21
2016,5,28,6,15,464.0,70.0,2.55,15.5,190.0,467.2,387.67
2016,5,28,6,30,527.0,79.0,2.5,16.0,237.0,544.7,448.55
2016,5,28,6,45,575.0,85.0,2.45,16.5,287.5,609.19,496.43
2016,5,28,7,0,623.0,91.0,2.4,17.0,338.0,675.0,543.38
2016,5,28,7,15,656.5,96.5,2.4,17.5,388.0,728.34,579.69
2016,5,28,7,30,690.0,102.0,2.4,18.0,438.0,781.39,614.77
2016,5,28,7,45,717.0,106.0,2.4,18.5,488.0,825.8,642.78
2016,5,28,8,0,744.0,110.0,2.4,19.0,538.0,863.53,665.58
2016,5,28,8,15,764.0,113.5,2.35,19.5,584.5,897.91,685.29
2016,5,28,8,30,784.0,117.0,2.3,20.0,631.0,930.09,703.17
2016,5,28,8,45,799.0,119.5,2.3,20.5,674.5,953.71,715.58
2016,5,28,9,0,814.0,122.0,2.3,21.0,718.0,974.61,726.21
2016,5,28,9,15,701.5,187.5,2.25,21.0,720.0,941.85,702.21
2016,5,28,9,30,589.0,253.0,2.2,21.0,722.0,893.56,666.99
2016,5,28,9,45,721.5,192.5,2.2,21.5,791.0,956.92,708.67
2016,5,28,10,0,854.0,132.0,2.2,22.0,860.0,996.93,731.73
2016,5,28,10,15,861.0,133.5,2.2,22.0,887.0,993.42,728.09
2016,5,28,10,30,868.0,135.0,2.2,22.0,914.0,986.71,722.96
2016,5,28,10,45,872.0,136.5,2.25,22.5,934.0,973.93,713.2
2016,5,28,11,0,876.0,138.0,2.3,23.0,954.0,958.06,701.59
2016,5,28,11,15,879.0,138.5,2.4,23.0,967.0,937.34,688.72
2016,5,28,11,30,882.0,139.0,2.5,23.0,980.0,913.8,673.95
2016,5,28,11,45,883.0,140.0,2.6,23.5,985.5,886.27,655.18
2016,5,28,12,0,884.0,141.0,2.7,24.0,991.0,856.3,634.73
2016,5,28,12,15,883.5,141.0,2.8,24.0,989.0,822.04,612.47
2016,5,28,12,30,883.0,141.0,2.9,24.0,987.0,785.81,588.65
2016,5,28,12,45,682.0,263.0,3.05,24.0,912.5,711.19,532.83
2016,5,28,13,0,481.0,385.0,3.2,24.0,838.0,642.93,480.81
2016,5,28,13,15,667.0,267.0,3.3,23.5,883.5,633.42,477.56
2016,5,28,13,30,853.0,149.0,3.4,23.0,929.0,613.63,464.73
2016,5,28,13,45,847.5,147.5,3.5,23.0,905.5,566.98,428.06
2016,5,28,14,0,842.0,146.0,3.6,23.0,882.0,516.71,387.87
2016,5,28,14,15,833.5,144.5,3.65,23.0,851.5,466.75,346.7
2016,5,28,14,30,825.0,143.0,3.7,23.0,821.0,416.97,304.65
2016,5,28,14,45,695.5,193.0,3.8,23.0,747.5,360.16,259.15
2016,5,28,15,0,566.0,243.0,3.9,23.0,674.0,322.81,229.9
2016,5,28,15,15,671.5,187.0,3.9,22.5,671.0,270.14,182.61
2016,5,28,15,30,777.0,131.0,3.9,22.0,668.0,216.72,134.53
2016,5,28,15,45,760.5,127.0,3.9,22.0,623.0,168.73,98.84
2016,5,28,16,0,744.0,123.0,3.9,22.0,578.0,114.96,65.83
2016,5,28,16,15,721.0,118.5,3.85,21.5,530.0,72.99,56.92
2016,5,28,16,30,698.0,114.0,3.8,21.0,482.0,72.56,56.9
2016,5,28,16,45,669.0,108.5,3.8,20.5,432.0,71.28,56.11
2016,5,28,17,0,640.0,103.0,3.8,20.0,382.0,69.85,55.19
2016,5,28,17,15,599.5,96.5,3.7,19.5,331.5,67.44,53.38
2016,5,28,17,30,559.0,90.0,3.6,19.0,281.0,64.89,51.38
2016,5,28,17,45,504.5,81.5,3.5,18.5,232.5,60.47,47.63
2016,5,28,18,0,450.0,73.0,3.4,18.0,184.0,55.84,43.54
2016,5,28,18,15,371.5,62.0,3.2,17.5,139.5,46.88,35.46
2016,5,28,18,30,293.0,51.0,3.0,17.0,95.0,39.14,28.23
2016,5,28,18,45,188.5,35.5,2.9,16.5,60.0,27.57,17.15
2016,5,28,19,0,84.0,20.0,2.8,16.0,25.0,16.39,0.0
2016,5,28,19,15,42.0,10.0,2.75,15.5,12.5,9.1,0.0
2016,5,28,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,113.5,19.0,2.1,12.5,31.5,112.36,47.76
2016,5,29,5,30,227.0,38.0,2.1,13.0,63.0,222.95,176.44
2016,5,29,5,45,321.5,49.5,2.1,13.5,105.0,307.11,252.9
2016,5,29,6,0,416.0,61.0,2.1,14.0,147.0,403.79,335.26
2016,5,29,6,15,480.5,69.5,2.0,14.0,195.0,479.02,397.84
2016,5,29,6,30,545.0,78.0,1.9,14.0,243.0,557.69,459.6
2016,5,29,6,45,591.5,84.5,1.8,14.5,293.5,622.16,506.65
2016,5,29,7,0,638.0,91.0,1.7,15.0,344.0,687.85,552.48
2016,5,29,7,15,671.5,96.0,1.65,15.5,395.0,741.01,587.64
2016,5,29,7,30,705.0,101.0,1.6,16.0,446.0,793.82,621.42
2016,5,29,7,45,730.5,105.5,1.55,16.5,495.5,837.85,647.98
2016,5,29,8,0,756.0,110.0,1.5,17.0,545.0,875.1,669.26
2016,5,29,8,15,775.5,113.0,1.55,17.0,592.0,908.63,690.24
2016,5,29,8,30,795.0,116.0,1.6,17.0,639.0,939.92,709.62
2016,5,29,8,45,809.5,119.0,1.7,17.5,682.0,963.77,723.33
2016,5,29,9,0,824.0,122.0,1.8,18.0,725.0,984.86,735.27
2016,5,29,9,15,835.5,124.5,1.85,18.0,763.5,999.43,743.72
2016,5,29,9,30,847.0,127.0,1.9,18.0,802.0,999.67,742.97
2016,5,29,9,45,853.5,130.0,2.0,18.5,834.5,1003.58,744.17
2016,5,29,10,0,860.0,133.0,2.1,19.0,867.0,1004.3,743.31
2016,5,29,10,15,867.0,134.5,2.15,19.0,894.0,1000.75,740.62
2016,5,29,10,30,874.0,136.0,2.2,19.0,921.0,993.98,735.98
2016,5,29,10,45,876.0,138.5,2.3,19.5,940.0,980.17,726.0
2016,5,29,11,0,878.0,141.0,2.4,20.0,959.0,963.29,714.1
2016,5,29,11,15,881.0,141.5,2.45,20.0,972.0,942.51,700.54
2016,5,29,11,30,884.0,142.0,2.5,20.0,985.0,918.89,685.11
2016,5,29,11,45,882.0,144.0,2.55,20.0,989.0,889.59,665.84
2016,5,29,12,0,880.0,146.0,2.6,20.0,993.0,857.99,644.96
2016,5,29,12,15,880.0,146.0,2.65,20.0,991.5,824.22,622.46
2016,5,29,12,30,880.0,146.0,2.7,20.0,990.0,788.46,598.41
2016,5,29,12,45,871.0,150.0,2.75,20.5,978.5,747.61,568.12
2016,5,29,13,0,862.0,154.0,2.8,21.0,967.0,705.63,536.16
2016,5,29,13,15,858.0,153.0,2.9,21.0,950.5,662.09,503.77
2016,5,29,13,30,854.0,152.0,3.0,21.0,934.0,617.49,469.7
2016,5,29,13,45,850.0,150.0,3.1,21.0,910.5,569.49,432.21
2016,5,29,14,0,846.0,148.0,3.2,21.0,887.0,521.37,393.51
2016,5,29,14,15,838.0,146.0,3.3,20.5,857.0,471.07,352.75
2016,5,29,14,30,830.0,144.0,3.4,20.0,827.0,420.89,310.83
2016,5,29,14,45,822.0,140.0,3.5,20.0,791.5,369.54,266.43
2016,5,29,15,0,814.0,136.0,3.6,20.0,756.0,318.72,221.91
2016,5,29,15,15,800.0,133.5,3.6,20.0,715.0,268.41,178.22
2016,5,29,15,30,786.0,131.0,3.6,20.0,674.0,219.62,137.47
2016,5,29,15,45,770.5,126.5,3.65,20.0,629.5,170.92,100.76
2016,5,29,16,0,755.0,122.0,3.7,20.0,585.0,116.43,66.7
2016,5,29,16,15,732.0,117.5,3.7,19.5,536.5,72.35,56.84
2016,5,29,16,30,709.0,113.0,3.7,19.0,488.0,71.89,56.78
2016,5,29,16,45,680.5,107.5,3.75,18.5,438.0,70.57,55.95
2016,5,29,17,0,652.0,102.0,3.8,18.0,388.0,69.1,54.98
2016,5,29,17,15,611.5,96.0,3.85,17.5,337.0,67.04,53.46
2016,5,29,17,30,571.0,90.0,3.9,17.0,286.0,64.86,51.77
2016,5,29,17,45,516.0,81.5,4.0,17.0,237.0,60.42,47.88
2016,5,29,18,0,461.0,73.0,4.1,17.0,188.0,55.77,43.67
2016,5,29,18,15,381.0,62.5,4.1,16.5,143.0,47.25,35.95
2016,5,29,18,30,301.0,52.0,4.1,16.0,98.0,39.9,29.04
2016,5,29,18,45,192.5,37.0,4.1,15.5,62.5,28.73,18.29
2016,5,29,19,0,84.0,22.0,4.1,15.0,27.0,17.92,0.61
2016,5,29,19,15,42.0,11.0,4.05,14.5,13.5,10.01,0.0
2016,5,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,125.5,19.0,1.9,12.5,32.5,119.44,54.2
2016,5,30,5,30,251.0,38.0,1.9,13.0,65.0,237.65,188.47
2016,5,30,5,45,347.0,48.5,1.95,13.5,107.5,325.51,267.78
2016,5,30,6,0,443.0,59.0,2.0,14.0,150.0,420.74,348.84
2016,5,30,6,15,239.5,85.5,1.95,14.0,136.5,298.91,249.69
2016,5,30,6,30,36.0,112.0,1.9,14.0,123.0,152.02,124.21
2016,5,30,6,45,44.0,132.5,1.85,14.5,148.5,180.95,148.52
2016,5,30,7,0,52.0,153.0,1.8,15.0,174.0,209.95,171.89
2016,5,30,7,15,71.0,178.0,1.8,15.5,211.0,254.52,207.71
2016,5,30,7,30,90.0,203.0,1.8,16.0,248.0,299.46,242.91
2016,5,30,7,45,119.5,228.0,1.8,16.5,293.5,371.96,298.95
2016,5,30,8,0,149.0,253.0,1.8,17.0,339.0,427.86,340.73
2016,5,30,8,15,225.5,266.0,1.85,17.5,408.5,514.93,406.69
2016,5,30,8,30,302.0,279.0,1.9,18.0,478.0,622.55,484.93
2016,5,30,8,45,574.5,195.5,1.95,18.5,605.0,823.83,631.96
2016,5,30,9,0,847.0,112.0,2.0,19.0,732.0,985.64,737.13
2016,5,30,9,15,858.0,114.0,2.05,19.0,771.0,999.43,743.43
2016,5,30,9,30,869.0,116.0,2.1,19.0,810.0,1010.17,749.53
2016,5,30,9,45,876.5,118.0,2.15,19.5,842.5,1014.23,749.99
2016,5,30,10,0,884.0,120.0,2.2,20.0,875.0,1015.06,748.55
2016,5,30,10,15,890.0,121.5,2.2,20.0,901.5,1010.61,744.68
2016,5,30,10,30,896.0,123.0,2.2,20.0,928.0,1002.9,738.88
2016,5,30,10,45,900.0,124.0,2.25,20.5,948.0,989.53,728.71
2016,5,30,11,0,904.0,125.0,2.3,21.0,968.0,973.01,716.64
2016,5,30,11,15,906.5,125.5,2.3,21.0,980.5,951.58,702.29
2016,5,30,11,30,909.0,126.0,2.3,21.0,993.0,927.26,686.13
2016,5,30,11,45,910.0,126.5,2.3,21.5,998.5,898.89,666.02
2016,5,30,12,0,911.0,127.0,2.3,22.0,1004.0,868.02,644.31
2016,5,30,12,15,910.5,126.5,2.3,22.0,1002.0,832.77,620.86
2016,5,30,12,30,910.0,126.0,2.3,22.0,1000.0,795.49,595.92
2016,5,30,12,45,906.0,127.0,2.35,22.0,989.5,755.03,568.34
2016,5,30,13,0,902.0,128.0,2.4,22.0,979.0,713.06,537.93
2016,5,30,13,15,898.0,127.0,2.45,22.0,962.0,668.15,504.73
2016,5,30,13,30,894.0,126.0,2.5,22.0,945.0,622.09,469.81
2016,5,30,13,45,889.5,124.5,2.6,22.0,921.5,574.4,432.88
2016,5,30,14,0,885.0,123.0,2.7,22.0,898.0,525.93,394.22
2016,5,30,14,15,877.5,121.5,2.8,22.0,867.5,475.59,352.98
2016,5,30,14,30,870.0,120.0,2.9,22.0,837.0,425.15,310.51
2016,5,30,14,45,861.5,117.5,3.0,22.0,801.5,373.77,266.37
2016,5,30,15,0,853.0,115.0,3.1,22.0,766.0,322.78,221.96
2016,5,30,15,15,840.0,112.5,3.1,21.5,724.5,263.33,171.68
2016,5,30,15,30,827.0,110.0,3.1,21.0,683.0,212.7,129.67
2016,5,30,15,45,812.0,107.0,3.15,21.0,638.0,163.03,92.14
2016,5,30,16,0,797.0,104.0,3.2,21.0,593.0,115.32,63.74
2016,5,30,16,15,775.5,100.5,3.15,20.5,544.5,69.29,53.97
2016,5,30,16,30,754.0,97.0,3.1,20.0,496.0,68.24,53.41
2016,5,30,16,45,727.0,92.5,3.1,20.0,445.5,60.53,46.95
2016,5,30,17,0,700.0,88.0,3.1,20.0,395.0,59.31,46.06
2016,5,30,17,15,662.0,83.0,3.0,19.5,344.0,57.53,44.75
2016,5,30,17,30,624.0,78.0,2.9,19.0,293.0,55.66,43.31
2016,5,30,17,45,571.5,71.5,2.85,18.5,243.5,52.44,40.6
2016,5,30,18,0,519.0,65.0,2.8,18.0,194.0,49.09,37.65
2016,5,30,18,15,441.5,56.0,2.7,17.5,148.5,43.37,32.44
2016,5,30,18,30,364.0,47.0,2.6,17.0,103.0,37.45,26.84
2016,5,30,18,45,249.5,34.5,2.55,16.5,66.5,26.85,16.75
2016,5,30,19,0,135.0,22.0,2.5,16.0,30.0,17.29,1.48
2016,5,30,19,15,67.5,11.0,2.5,15.5,15.0,10.01,0.0
2016,5,30,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,5,15,132.5,18.5,2.05,13.0,33.5,122.59,58.36
2016,5,31,5,30,265.0,37.0,2.1,13.0,67.0,244.45,194.42
2016,5,31,5,45,357.0,48.0,2.15,13.5,109.5,331.69,273.2
2016,5,31,6,0,449.0,59.0,2.2,14.0,152.0,425.03,352.8
2016,5,31,6,15,512.5,66.5,2.1,14.5,200.0,499.42,413.62
2016,5,31,6,30,576.0,74.0,2.0,15.0,248.0,577.14,473.2
2016,5,31,6,45,620.5,79.5,1.9,15.5,299.0,639.64,518.35
2016,5,31,7,0,665.0,85.0,1.8,16.0,350.0,703.22,562.27
2016,5,31,7,15,512.5,131.5,1.75,16.5,352.5,636.49,509.49
2016,5,31,7,30,360.0,178.0,1.7,17.0,355.0,547.42,437.92
2016,5,31,7,45,571.0,139.5,1.7,17.5,453.5,730.84,574.12
2016,5,31,8,0,782.0,101.0,1.7,18.0,552.0,889.4,680.11
2016,5,31,8,15,800.5,104.0,1.75,18.5,599.5,922.43,697.94
2016,5,31,8,30,819.0,107.0,1.8,19.0,647.0,953.17,715.48
2016,5,31,8,45,834.0,109.0,1.85,19.5,690.5,976.7,728.15
2016,5,31,9,0,849.0,111.0,1.9,20.0,734.0,986.73,732.03
2016,5,31,9,15,860.0,113.0,1.9,20.0,772.5,1000.58,739.43
2016,5,31,9,30,871.0,115.0,1.9,20.0,811.0,1011.37,744.9
2016,5,31,9,45,882.5,115.0,1.95,20.5,845.0,1017.35,746.63
2016,5,31,10,0,894.0,115.0,2.0,21.0,879.0,1020.13,746.47
2016,5,31,10,15,900.5,116.5,2.0,21.0,906.0,1016.23,742.97
2016,5,31,10,30,907.0,118.0,2.0,21.0,933.0,1009.02,737.55
2016,5,31,10,45,911.0,118.5,2.05,21.5,953.5,995.13,727.19
2016,5,31,11,0,915.0,119.0,2.1,22.0,974.0,978.09,714.95
2016,5,31,11,15,918.0,120.0,2.1,22.0,987.0,957.52,701.33
2016,5,31,11,30,921.0,121.0,2.1,22.0,1000.0,933.97,685.84
2016,5,31,11,45,922.0,121.0,2.1,22.5,1005.5,904.98,665.52
2016,5,31,12,0,923.0,121.0,2.1,23.0,1011.0,873.45,643.6
2016,5,31,12,15,923.0,121.0,2.15,23.0,1009.5,838.78,621.22
2016,5,31,12,30,923.0,121.0,2.2,23.0,1008.0,801.97,597.22
2016,5,31,12,45,925.5,118.0,2.25,23.5,1000.0,762.49,569.78
2016,5,31,13,0,928.0,115.0,2.3,24.0,992.0,721.03,539.07
2016,5,31,13,15,925.0,114.5,2.4,24.0,975.5,676.23,506.54
2016,5,31,13,30,922.0,114.0,2.5,24.0,959.0,630.11,472.09
2016,5,31,13,45,916.5,113.5,2.6,24.0,935.0,581.51,434.77
2016,5,31,14,0,911.0,113.0,2.7,24.0,911.0,532.18,395.73
2016,5,31,14,15,904.5,111.5,2.8,24.0,881.0,481.12,354.22
2016,5,31,14,30,898.0,110.0,2.9,24.0,851.0,429.84,311.33
2016,5,31,14,45,888.0,108.5,3.0,24.0,815.0,377.37,266.6
2016,5,31,15,0,878.0,107.0,3.1,24.0,779.0,325.42,221.67
2016,5,31,15,15,866.5,105.0,3.15,23.5,737.5,273.51,177.36
2016,5,31,15,30,855.0,103.0,3.2,23.0,696.0,222.67,135.35
2016,5,31,15,45,838.5,101.0,3.25,23.0,650.5,163.35,90.42
2016,5,31,16,0,822.0,99.0,3.3,23.0,605.0,114.88,61.6
2016,5,31,16,15,802.0,95.5,3.25,22.5,556.0,67.57,52.06
2016,5,31,16,30,782.0,92.0,3.2,22.0,507.0,64.78,50.02
2016,5,31,16,45,754.5,88.5,3.2,21.5,456.0,64.01,49.63
2016,5,31,17,0,727.0,85.0,3.2,21.0,405.0,63.18,49.2
2016,5,31,17,15,690.0,80.0,3.15,20.5,353.5,55.46,42.76
2016,5,31,17,30,653.0,75.0,3.1,20.0,302.0,53.48,41.22
2016,5,31,17,45,601.0,69.0,3.05,19.5,251.5,50.52,38.76
2016,5,31,18,0,549.0,63.0,3.0,19.0,201.0,47.47,36.08
2016,5,31,18,15,471.5,54.5,2.95,18.5,154.5,42.1,31.2
2016,5,31,18,30,394.0,46.0,2.9,18.0,108.0,36.54,25.96
2016,5,31,18,45,274.5,34.5,2.85,17.5,70.0,27.92,17.63
2016,5,31,19,0,155.0,23.0,2.8,17.0,32.0,18.1,2.76
2016,5,31,19,15,77.5,11.5,2.75,16.5,16.0,10.46,0.0
2016,5,31,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,14.5,4.5,2.7,12.5,5.0,0.0,0.0
2016,6,1,5,0,29.0,9.0,2.8,13.0,10.0,23.53,0.0
2016,6,1,5,15,156.0,23.5,2.9,13.5,40.0,146.17,73.0
2016,6,1,5,30,283.0,38.0,3.0,14.0,70.0,257.16,204.52
2016,6,1,5,45,374.5,48.5,3.15,14.5,113.0,343.87,283.26
2016,6,1,6,0,466.0,59.0,3.3,15.0,156.0,437.06,363.26
2016,6,1,6,15,529.5,66.5,3.2,15.0,205.0,512.12,425.83
2016,6,1,6,30,593.0,74.0,3.1,15.0,254.0,590.48,487.62
2016,6,1,6,45,639.5,79.5,3.05,15.5,306.0,655.21,535.59
2016,6,1,7,0,686.0,85.0,3.0,16.0,358.0,721.12,582.53
2016,6,1,7,15,718.5,89.5,2.9,16.0,410.0,774.12,619.12
2016,6,1,7,30,751.0,94.0,2.8,16.0,462.0,821.59,650.68
2016,6,1,7,45,776.0,97.0,2.75,16.5,512.5,864.79,677.52
2016,6,1,8,0,801.0,100.0,2.7,17.0,563.0,906.36,702.61
2016,6,1,8,15,819.5,103.0,2.65,17.5,611.0,939.75,721.52
2016,6,1,8,30,838.0,106.0,2.6,18.0,659.0,970.78,738.58
2016,6,1,8,45,853.0,108.5,2.6,18.5,703.0,995.16,751.44
2016,6,1,9,0,868.0,111.0,2.6,19.0,747.0,1005.94,755.25
2016,6,1,9,15,879.0,113.0,2.55,19.0,786.5,1019.9,762.32
2016,6,1,9,30,890.0,115.0,2.5,19.0,826.0,1030.74,767.37
2016,6,1,9,45,900.0,115.5,2.5,19.5,860.0,1035.73,767.8
2016,6,1,10,0,910.0,116.0,2.5,20.0,894.0,1037.46,766.28
2016,6,1,10,15,916.5,117.0,2.5,20.0,921.5,1032.91,762.31
2016,6,1,10,30,923.0,118.0,2.5,20.0,949.0,1025.02,756.36
2016,6,1,10,45,925.0,120.5,2.5,20.5,968.5,1010.97,745.12
2016,6,1,11,0,927.0,123.0,2.5,21.0,988.0,993.7,731.98
2016,6,1,11,15,930.0,123.5,2.5,21.0,1001.5,972.33,717.69
2016,6,1,11,30,933.0,124.0,2.5,21.0,1015.0,947.99,701.5
2016,6,1,11,45,931.5,126.0,2.55,21.0,1019.5,918.26,682.2
2016,6,1,12,0,930.0,128.0,2.6,21.0,1024.0,886.04,661.17
2016,6,1,12,15,929.5,128.0,2.65,21.0,1022.5,850.65,637.85
2016,6,1,12,30,929.0,128.0,2.7,21.0,1021.0,813.15,612.91
2016,6,1,12,45,733.0,246.5,2.8,21.0,947.0,736.96,556.53
2016,6,1,13,0,537.0,365.0,2.9,21.0,873.0,667.16,503.23
2016,6,1,13,15,535.5,356.5,2.95,21.0,855.5,628.22,474.99
2016,6,1,13,30,534.0,348.0,3.0,21.0,838.0,589.01,445.74
2016,6,1,13,45,706.0,244.0,3.05,21.0,874.5,566.3,429.05
2016,6,1,14,0,878.0,140.0,3.1,21.0,911.0,537.42,405.26
2016,6,1,14,15,870.5,138.5,3.1,21.0,880.5,487.33,363.75
2016,6,1,14,30,863.0,137.0,3.1,21.0,850.0,431.98,317.42
2016,6,1,14,45,851.5,135.0,3.1,21.0,813.5,379.41,272.28
2016,6,1,15,0,840.0,133.0,3.1,21.0,777.0,327.69,227.26
2016,6,1,15,15,826.5,130.5,3.05,20.5,735.0,276.19,183.06
2016,6,1,15,30,813.0,128.0,3.0,20.0,693.0,226.15,141.42
2016,6,1,15,45,797.0,124.0,2.95,20.0,647.5,176.36,103.47
2016,6,1,16,0,781.0,120.0,2.9,20.0,602.0,128.66,74.3
