Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,15,758.5,116.0,2.85,19.5,553.0,75.0,59.06
2016,6,1,16,30,736.0,112.0,2.8,19.0,504.0,71.2,56.16
2016,6,1,16,45,710.0,106.0,2.75,19.0,453.5,69.5,54.89
2016,6,1,17,0,684.0,100.0,2.7,19.0,403.0,67.62,53.45
2016,6,1,17,15,644.5,94.5,2.65,18.5,351.5,65.85,52.18
2016,6,1,17,30,605.0,89.0,2.6,18.0,300.0,63.98,50.77
2016,6,1,17,45,554.0,80.5,2.6,17.5,250.0,59.5,46.98
2016,6,1,18,0,503.0,72.0,2.6,17.0,200.0,54.79,42.83
2016,6,1,18,15,424.0,62.0,2.55,16.5,153.5,48.42,37.03
2016,6,1,18,30,345.0,52.0,2.5,16.0,107.0,39.92,29.16
2016,6,1,18,45,235.0,38.0,2.5,15.5,69.5,29.52,19.22
2016,6,1,19,0,125.0,24.0,2.5,15.0,32.0,18.84,4.06
2016,6,1,19,15,62.5,12.0,2.45,14.5,16.0,10.91,0.0
2016,6,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.0,4.5,2.1,11.5,5.0,0.0,0.0
2016,6,2,5,0,36.0,9.0,2.1,12.0,10.0,27.24,0.0
2016,6,2,5,15,166.0,23.5,2.1,12.5,40.5,152.1,78.83
2016,6,2,5,30,296.0,38.0,2.1,13.0,71.0,265.92,211.99
2016,6,2,5,45,392.0,47.5,2.15,13.5,115.0,354.45,291.85
2016,6,2,6,0,488.0,57.0,2.2,14.0,159.0,450.29,373.27
2016,6,2,6,15,550.5,64.5,2.15,14.0,209.0,525.31,434.78
2016,6,2,6,30,613.0,72.0,2.1,14.0,259.0,603.6,495.62
2016,6,2,6,45,310.0,103.0,2.05,14.5,198.0,407.48,337.81
2016,6,2,7,0,7.0,134.0,2.0,15.0,137.0,135.17,108.16
2016,6,2,7,15,23.0,161.5,1.9,15.5,173.0,177.18,143.38
2016,6,2,7,30,39.0,189.0,1.8,16.0,209.0,235.33,190.11
2016,6,2,7,45,46.5,212.5,1.75,16.5,238.5,267.06,214.35
2016,6,2,8,0,54.0,236.0,1.7,17.0,268.0,298.61,238.06
2016,6,2,8,15,452.0,169.5,1.65,17.5,466.0,658.86,519.85
2016,6,2,8,30,850.0,103.0,1.6,18.0,664.0,979.08,736.01
2016,6,2,8,45,863.5,105.5,1.55,18.5,708.0,991.58,736.17
2016,6,2,9,0,877.0,108.0,1.5,19.0,752.0,1011.74,745.2
2016,6,2,9,15,887.5,110.0,1.5,19.5,791.0,1025.32,750.69
2016,6,2,9,30,898.0,112.0,1.5,20.0,830.0,1035.76,754.33
2016,6,2,9,45,899.5,117.0,1.5,20.5,861.5,1037.15,752.38
2016,6,2,10,0,901.0,122.0,1.5,21.0,893.0,1035.14,748.55
2016,6,2,10,15,907.0,123.5,1.45,21.0,920.0,1030.61,743.94
2016,6,2,10,30,913.0,125.0,1.4,21.0,947.0,1022.76,737.41
2016,6,2,10,45,917.0,126.0,1.4,21.5,967.0,1009.21,726.88
2016,6,2,11,0,921.0,127.0,1.4,22.0,987.0,992.45,714.55
2016,6,2,11,15,923.5,127.5,1.4,22.0,1000.0,970.73,700.57
2016,6,2,11,30,926.0,128.0,1.4,22.0,1013.0,946.07,684.82
2016,6,2,11,45,926.5,128.5,1.45,22.5,1018.0,916.89,665.59
2016,6,2,12,0,927.0,129.0,1.5,23.0,1023.0,885.19,644.7
2016,6,2,12,15,926.5,128.5,1.55,23.0,1021.0,849.51,622.32
2016,6,2,12,30,926.0,128.0,1.6,23.0,1019.0,811.76,598.35
2016,6,2,12,45,931.5,123.0,1.65,23.5,1011.5,772.71,571.84
2016,6,2,13,0,937.0,118.0,1.7,24.0,1004.0,731.46,541.99
2016,6,2,13,15,933.5,117.0,1.8,24.0,987.0,685.63,509.5
2016,6,2,13,30,930.0,116.0,1.9,24.0,970.0,638.52,475.07
2016,6,2,13,45,924.5,115.0,2.05,24.0,945.5,589.23,438.15
2016,6,2,14,0,919.0,114.0,2.2,24.0,921.0,539.21,399.34
2016,6,2,14,15,911.5,112.5,2.3,24.0,890.5,487.4,357.72
2016,6,2,14,30,904.0,111.0,2.4,24.0,860.0,435.45,314.73
2016,6,2,14,45,894.5,109.5,2.5,24.0,823.0,382.9,270.24
2016,6,2,15,0,885.0,108.0,2.6,24.0,786.0,330.82,225.41
2016,6,2,15,15,872.5,106.0,2.65,23.5,744.5,278.36,180.83
2016,6,2,15,30,860.0,104.0,2.7,23.0,703.0,227.07,138.49
2016,6,2,15,45,844.0,101.5,2.8,23.0,657.0,167.26,92.95
2016,6,2,16,0,828.0,99.0,2.9,23.0,611.0,118.19,63.1
2016,6,2,16,15,807.5,96.0,2.9,22.5,562.0,70.91,54.88
2016,6,2,16,30,787.0,93.0,2.9,22.0,513.0,65.42,50.54
2016,6,2,16,45,760.0,89.0,2.95,22.0,461.5,64.3,49.76
2016,6,2,17,0,733.0,85.0,3.0,22.0,410.0,63.09,48.9
2016,6,2,17,15,696.5,80.0,2.95,21.0,358.5,55.38,42.59
2016,6,2,17,30,660.0,75.0,2.9,20.0,307.0,53.38,41.14
2016,6,2,17,45,609.0,69.0,2.85,19.5,256.0,50.43,38.68
2016,6,2,18,0,558.0,63.0,2.8,19.0,205.0,47.37,36.0
2016,6,2,18,15,482.5,55.0,2.7,18.5,158.0,42.41,31.5
2016,6,2,18,30,407.0,47.0,2.6,18.0,111.0,37.31,26.67
2016,6,2,18,45,292.0,35.0,2.55,17.5,73.0,28.25,18.05
2016,6,2,19,0,177.0,23.0,2.5,17.0,35.0,18.09,4.3
2016,6,2,19,15,88.5,11.5,2.4,16.5,17.5,10.46,0.0
2016,6,2,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,23.0,5.0,1.3,13.5,5.5,0.0,0.0
2016,6,3,5,0,46.0,10.0,1.3,14.0,11.0,33.45,0.0
2016,6,3,5,15,176.0,23.0,1.25,14.5,41.0,157.04,82.8
2016,6,3,5,30,306.0,36.0,1.2,15.0,71.0,270.31,213.22
2016,6,3,5,45,397.0,45.5,1.2,15.5,114.5,355.51,288.74
2016,6,3,6,0,488.0,55.0,1.2,16.0,158.0,447.85,365.41
2016,6,3,6,15,548.5,62.0,1.1,16.0,206.5,520.59,422.98
2016,6,3,6,30,609.0,69.0,1.0,16.0,255.0,596.52,479.57
2016,6,3,6,45,651.0,74.5,0.9,16.5,306.0,658.0,521.67
2016,6,3,7,0,693.0,80.0,0.8,17.0,357.0,720.42,562.29
2016,6,3,7,15,724.0,84.0,0.8,17.5,408.0,766.93,591.34
2016,6,3,7,30,755.0,88.0,0.8,18.0,459.0,818.0,622.75
2016,6,3,7,45,778.5,91.5,0.8,18.5,509.0,860.48,647.43
2016,6,3,8,0,802.0,95.0,0.8,19.0,559.0,901.32,670.55
2016,6,3,8,15,819.5,98.0,0.8,19.5,606.0,933.82,687.83
2016,6,3,8,30,837.0,101.0,0.8,20.0,653.0,963.97,703.46
2016,6,3,8,45,850.0,103.5,0.85,21.0,696.0,975.98,707.18
2016,6,3,9,0,863.0,106.0,0.9,22.0,739.0,995.61,716.0
2016,6,3,9,15,873.0,107.5,0.9,22.5,777.0,1008.16,720.66
2016,6,3,9,30,883.0,109.0,0.9,23.0,815.0,1017.64,723.59
2016,6,3,9,45,746.0,191.5,0.95,24.0,805.0,982.06,698.52
2016,6,3,10,0,609.0,274.0,1.0,25.0,795.0,920.45,656.08
2016,6,3,10,15,542.0,313.5,1.05,25.5,788.0,880.02,628.03
2016,6,3,10,30,475.0,353.0,1.1,26.0,781.0,840.49,600.04
2016,6,3,10,45,702.0,231.0,1.2,26.5,879.0,925.52,659.9
2016,6,3,11,0,929.0,109.0,1.3,27.0,977.0,983.14,694.49
2016,6,3,11,15,931.5,109.5,1.45,27.0,990.0,961.71,682.28
2016,6,3,11,30,934.0,110.0,1.6,27.0,1003.0,937.31,668.92
2016,6,3,11,45,933.5,111.0,1.75,27.0,1008.0,907.95,652.1
2016,6,3,12,0,933.0,112.0,1.9,27.0,1013.0,876.07,633.35
2016,6,3,12,15,932.5,112.0,2.05,27.0,1011.0,841.0,612.13
2016,6,3,12,30,932.0,112.0,2.2,27.0,1009.0,803.79,589.11
2016,6,3,12,45,918.5,119.5,2.35,27.0,996.0,761.48,562.02
2016,6,3,13,0,905.0,127.0,2.5,27.0,983.0,718.11,531.7
2016,6,3,13,15,901.0,126.0,2.6,27.0,966.5,673.31,499.47
2016,6,3,13,30,897.0,125.0,2.7,27.0,950.0,627.33,465.47
2016,6,3,13,45,892.0,124.0,2.85,27.0,926.5,579.82,429.49
2016,6,3,14,0,887.0,123.0,3.0,27.0,903.0,531.57,391.81
2016,6,3,14,15,880.0,121.5,3.05,27.0,873.0,481.52,351.44
2016,6,3,14,30,873.0,120.0,3.1,27.0,843.0,431.32,309.87
2016,6,3,14,45,863.5,117.5,3.15,27.0,807.0,379.6,266.3
2016,6,3,15,0,854.0,115.0,3.2,27.0,771.0,328.37,222.54
2016,6,3,15,15,712.0,162.0,3.2,26.5,689.0,268.56,177.46
2016,6,3,15,30,570.0,209.0,3.2,26.0,607.0,238.33,157.6
2016,6,3,15,45,683.5,157.0,3.25,26.0,603.0,180.48,108.72
2016,6,3,16,0,797.0,105.0,3.3,26.0,599.0,121.66,65.65
2016,6,3,16,15,776.0,101.5,3.25,25.5,550.5,75.61,58.13
2016,6,3,16,30,755.0,98.0,3.2,25.0,502.0,68.69,52.65
2016,6,3,16,45,727.0,94.0,3.2,25.0,451.5,61.26,46.56
2016,6,3,17,0,699.0,90.0,3.2,25.0,401.0,60.42,46.02
2016,6,3,17,15,662.0,85.0,3.1,24.0,350.5,58.71,44.9
2016,6,3,17,30,625.0,80.0,3.0,23.0,300.0,56.9,43.64
2016,6,3,17,45,574.5,73.0,2.95,22.5,250.5,53.34,40.7
2016,6,3,18,0,524.0,66.0,2.9,22.0,201.0,49.62,37.49
2016,6,3,18,15,449.5,57.0,2.7,21.0,155.0,43.94,32.49
2016,6,3,18,30,375.0,48.0,2.5,20.0,109.0,38.04,27.08
2016,6,3,18,45,267.5,36.0,2.35,19.5,71.5,27.97,17.7
2016,6,3,19,0,160.0,24.0,2.2,19.0,34.0,18.85,5.26
2016,6,3,19,15,80.0,12.0,2.15,18.5,17.0,10.91,0.0
2016,6,3,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.5,15.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.4,16.0,5.0,4.55,0.0
2016,6,4,5,15,7.5,21.0,0.5,16.0,22.0,26.76,9.64
2016,6,4,5,30,15.0,37.0,0.6,16.0,39.0,51.92,36.75
2016,6,4,5,45,33.0,56.5,0.75,16.5,63.0,87.53,67.94
2016,6,4,6,0,51.0,76.0,0.9,17.0,87.0,123.01,98.61
2016,6,4,6,15,63.5,97.0,1.0,17.0,114.5,157.13,127.71
2016,6,4,6,30,76.0,118.0,1.1,17.0,142.0,191.35,156.34
2016,6,4,6,45,86.5,139.0,1.2,17.5,170.5,224.18,182.81
2016,6,4,7,0,97.0,160.0,1.3,18.0,199.0,272.7,221.01
2016,6,4,7,15,146.0,182.5,1.3,18.0,250.0,342.38,276.36
2016,6,4,7,30,195.0,205.0,1.3,18.0,301.0,413.97,331.51
2016,6,4,7,45,168.0,229.5,1.3,18.5,318.5,418.73,331.88
2016,6,4,8,0,141.0,254.0,1.3,19.0,336.0,421.26,330.97
2016,6,4,8,15,132.5,276.5,1.25,19.0,358.5,437.31,341.26
2016,6,4,8,30,124.0,299.0,1.2,19.0,381.0,452.2,350.49
2016,6,4,8,45,120.0,319.5,1.2,19.5,403.5,468.14,360.16
2016,6,4,9,0,116.0,340.0,1.2,20.0,426.0,483.17,369.08
2016,6,4,9,15,184.0,356.5,1.2,20.0,500.0,565.19,428.98
2016,6,4,9,30,252.0,373.0,1.2,20.0,574.0,664.11,498.04
2016,6,4,9,45,192.0,394.0,1.2,20.0,551.5,602.82,451.91
2016,6,4,10,0,132.0,415.0,1.2,20.0,529.0,558.38,418.49
2016,6,4,10,15,72.5,342.5,1.2,20.0,406.0,402.89,305.75
2016,6,4,10,30,13.0,270.0,1.2,20.0,283.0,258.61,197.12
2016,6,4,10,45,140.5,361.5,1.3,20.5,493.5,490.68,372.54
2016,6,4,11,0,268.0,453.0,1.4,21.0,704.0,701.9,519.55
2016,6,4,11,15,336.0,431.0,1.4,21.0,749.5,728.45,536.92
2016,6,4,11,30,404.0,409.0,1.4,21.0,795.0,756.97,557.03
2016,6,4,11,45,401.5,412.5,1.45,21.5,798.5,736.68,541.97
2016,6,4,12,0,399.0,416.0,1.5,22.0,802.0,712.75,524.92
2016,6,4,12,15,307.5,449.0,1.5,22.0,746.0,646.84,477.6
2016,6,4,12,30,216.0,482.0,1.5,22.0,690.0,585.93,433.56
2016,6,4,12,45,124.0,433.0,1.55,22.5,552.5,463.73,345.83
2016,6,4,13,0,32.0,384.0,1.6,23.0,415.0,352.26,263.83
2016,6,4,13,15,234.0,379.5,1.6,23.0,595.5,462.23,347.28
2016,6,4,13,30,436.0,375.0,1.6,23.0,776.0,554.42,412.9
2016,6,4,13,45,384.0,387.5,1.65,23.5,734.0,513.94,381.22
2016,6,4,14,0,332.0,400.0,1.7,24.0,692.0,472.43,349.81
2016,6,4,14,15,580.0,267.5,1.75,24.0,757.0,452.23,333.11
2016,6,4,14,30,828.0,135.0,1.8,24.0,822.0,420.61,304.04
2016,6,4,14,45,823.5,130.0,1.85,24.0,788.5,370.08,261.55
2016,6,4,15,0,819.0,125.0,1.9,24.0,755.0,319.7,218.54
2016,6,4,15,15,806.5,122.5,1.9,23.5,715.0,269.65,176.3
2016,6,4,15,30,794.0,120.0,1.9,23.0,675.0,220.92,136.21
2016,6,4,15,45,782.0,115.0,1.95,23.0,632.0,171.95,98.86
2016,6,4,16,0,770.0,110.0,2.0,23.0,589.0,124.62,69.23
2016,6,4,16,15,749.5,106.5,2.0,22.5,541.5,79.98,53.66
2016,6,4,16,30,729.0,103.0,2.0,22.0,494.0,64.94,50.1
2016,6,4,16,45,705.0,97.5,2.05,22.0,445.0,63.37,48.95
2016,6,4,17,0,681.0,92.0,2.1,22.0,396.0,61.62,47.63
2016,6,4,17,15,644.5,86.5,2.1,21.5,346.0,59.62,46.16
2016,6,4,17,30,608.0,81.0,2.1,21.0,296.0,57.49,44.52
2016,6,4,17,45,561.5,73.5,2.1,20.5,247.5,53.6,41.27
2016,6,4,18,0,515.0,66.0,2.1,20.0,199.0,49.5,37.72
2016,6,4,18,15,443.0,57.0,2.1,19.0,153.5,43.83,32.7
2016,6,4,18,30,371.0,48.0,2.1,18.0,108.0,37.94,27.27
2016,6,4,18,45,269.0,35.5,2.15,17.5,71.5,28.51,18.38
2016,6,4,19,0,167.0,23.0,2.2,17.0,35.0,18.05,5.4
2016,6,4,19,15,83.5,11.5,2.2,16.5,17.5,10.46,0.0
2016,6,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,26.0,4.5,1.7,12.5,5.0,0.0,0.0
2016,6,5,5,0,52.0,9.0,1.7,13.0,10.0,35.71,0.0
2016,6,5,5,15,172.0,22.5,1.75,13.5,40.0,153.97,84.61
2016,6,5,5,30,292.0,36.0,1.8,14.0,70.0,261.56,208.06
2016,6,5,5,45,381.0,46.0,1.9,14.5,112.5,345.37,283.28
2016,6,5,6,0,470.0,56.0,2.0,15.0,155.0,436.26,360.33
2016,6,5,6,15,235.0,61.0,1.95,15.0,110.5,276.71,231.02
2016,6,5,6,30,0.0,66.0,1.9,15.0,66.0,58.88,44.51
2016,6,5,6,45,0.0,79.5,1.9,15.5,79.5,71.71,55.43
2016,6,5,7,0,0.0,93.0,1.9,16.0,93.0,84.48,65.89
2016,6,5,7,15,13.5,137.5,1.9,16.0,144.5,141.89,113.9
2016,6,5,7,30,27.0,182.0,1.9,16.0,196.0,215.66,173.95
2016,6,5,7,45,28.5,200.5,1.9,16.5,216.5,235.62,188.83
2016,6,5,8,0,30.0,219.0,1.9,17.0,237.0,255.39,203.49
2016,6,5,8,15,136.0,255.5,1.95,17.5,344.5,415.51,330.36
2016,6,5,8,30,242.0,292.0,2.0,18.0,452.0,578.86,452.37
2016,6,5,8,45,547.0,201.0,2.05,18.5,594.0,795.32,612.9
2016,6,5,9,0,852.0,110.0,2.1,19.0,736.0,989.44,741.03
2016,6,5,9,15,862.5,111.5,2.2,19.0,774.0,1002.44,747.06
2016,6,5,9,30,873.0,113.0,2.3,19.0,812.0,1012.42,753.24
2016,6,5,9,45,888.5,111.0,2.45,19.5,847.0,1020.51,757.41
2016,6,5,10,0,904.0,109.0,2.6,20.0,882.0,1025.42,759.56
2016,6,5,10,15,909.5,110.0,2.65,20.0,909.0,1020.28,755.67
2016,6,5,10,30,915.0,111.0,2.7,20.0,936.0,1011.87,749.85
2016,6,5,10,45,918.0,112.5,2.75,20.5,955.5,998.3,739.33
2016,6,5,11,0,921.0,114.0,2.8,21.0,975.0,981.54,726.87
2016,6,5,11,15,924.0,114.5,2.8,21.0,988.5,960.74,712.79
2016,6,5,11,30,927.0,115.0,2.8,21.0,1002.0,936.97,696.81
2016,6,5,11,45,927.5,115.5,2.8,21.0,1007.5,908.21,677.52
2016,6,5,12,0,928.0,116.0,2.8,21.0,1013.0,876.91,656.52
2016,6,5,12,15,928.0,116.0,2.8,21.0,1011.5,842.43,633.29
2016,6,5,12,30,928.0,116.0,2.8,21.0,1010.0,805.8,608.47
2016,6,5,12,45,919.0,120.5,2.8,21.0,998.5,764.41,580.05
2016,6,5,13,0,910.0,125.0,2.8,21.0,987.0,721.73,548.48
2016,6,5,13,15,907.0,124.5,2.85,21.0,971.0,677.85,515.72
2016,6,5,13,30,904.0,124.0,2.9,21.0,955.0,632.69,481.17
2016,6,5,13,45,900.0,122.0,3.0,21.5,932.5,584.73,442.95
2016,6,5,14,0,896.0,120.0,3.1,22.0,910.0,535.94,403.13
2016,6,5,14,15,889.5,118.5,3.15,21.5,880.0,485.78,362.56
2016,6,5,14,30,883.0,117.0,3.2,21.0,850.0,435.39,320.54
2016,6,5,14,45,874.5,115.0,3.25,21.0,815.0,383.94,276.09
2016,6,5,15,0,866.0,113.0,3.3,21.0,780.0,332.87,231.31
2016,6,5,15,15,854.0,110.5,3.35,21.0,739.0,281.19,186.3
2016,6,5,15,30,842.0,108.0,3.4,21.0,698.0,222.07,136.82
2016,6,5,15,45,827.5,105.0,3.45,21.0,653.0,171.76,97.79
2016,6,5,16,0,813.0,102.0,3.5,21.0,608.0,123.33,67.06
2016,6,5,16,15,792.5,99.0,3.45,20.5,559.5,76.8,50.31
2016,6,5,16,30,772.0,96.0,3.4,20.0,511.0,67.26,52.53
2016,6,5,16,45,746.5,91.5,3.35,20.0,460.5,65.87,51.52
2016,6,5,17,0,721.0,87.0,3.3,20.0,410.0,58.37,45.22
2016,6,5,17,15,685.0,82.0,3.25,19.5,359.0,56.56,43.88
2016,6,5,17,30,649.0,77.0,3.2,19.0,308.0,54.63,42.4
2016,6,5,17,45,600.0,70.5,3.15,18.5,258.0,51.36,39.66
2016,6,5,18,0,551.0,64.0,3.1,18.0,208.0,47.95,36.68
2016,6,5,18,15,478.5,55.5,3.05,17.5,161.0,42.61,31.84
2016,6,5,18,30,406.0,47.0,3.0,17.0,114.0,37.08,26.65
2016,6,5,18,45,298.0,35.5,2.95,16.5,75.5,28.5,18.5
2016,6,5,19,0,190.0,24.0,2.9,16.0,37.0,18.86,6.4
2016,6,5,19,15,95.0,12.0,2.9,15.5,18.5,10.91,0.0
2016,6,5,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.0,4.5,3.25,13.5,5.5,0.0,0.0
2016,6,6,5,0,56.0,9.0,3.4,14.0,11.0,37.82,0.0
2016,6,6,5,15,174.0,22.0,3.45,14.0,40.0,154.18,85.87
2016,6,6,5,30,292.0,35.0,3.5,14.0,69.0,260.46,208.33
2016,6,6,5,45,377.5,44.5,3.55,14.5,110.5,341.2,281.9
2016,6,6,6,0,463.0,54.0,3.6,15.0,152.0,428.76,357.38
2016,6,6,6,15,520.0,61.0,3.6,15.0,198.5,497.81,415.37
2016,6,6,6,30,577.0,68.0,3.6,15.0,245.0,569.9,472.98
2016,6,6,6,45,288.5,90.5,3.6,15.5,179.0,372.89,311.74
2016,6,6,7,0,0.0,113.0,3.6,16.0,113.0,105.67,83.36
2016,6,6,7,15,13.5,147.5,3.55,16.0,154.5,152.9,123.15
2016,6,6,7,30,27.0,182.0,3.5,16.0,196.0,215.63,174.52
2016,6,6,7,45,51.0,213.5,3.45,16.5,242.5,272.33,220.01
2016,6,6,8,0,75.0,245.0,3.4,17.0,289.0,329.36,264.69
2016,6,6,8,15,158.5,268.5,3.35,17.5,371.0,452.86,361.7
2016,6,6,8,30,242.0,292.0,3.3,18.0,453.0,578.86,456.46
2016,6,6,8,45,532.0,199.0,3.3,18.5,581.5,778.15,608.04
2016,6,6,9,0,822.0,106.0,3.3,19.0,710.0,954.95,728.57
2016,6,6,9,15,832.5,108.0,3.25,19.0,747.5,968.52,734.42
2016,6,6,9,30,843.0,110.0,3.2,19.0,785.0,979.15,739.76
2016,6,6,9,45,851.5,111.5,3.2,19.0,817.5,984.17,741.83
2016,6,6,10,0,860.0,113.0,3.2,19.0,850.0,986.09,741.98
2016,6,6,10,15,866.0,114.5,3.15,19.0,876.0,982.36,738.11
2016,6,6,10,30,872.0,116.0,3.1,19.0,902.0,975.47,732.29
2016,6,6,10,45,877.0,116.5,3.05,19.5,922.0,963.46,721.81
2016,6,6,11,0,882.0,117.0,3.0,20.0,942.0,948.38,709.46
2016,6,6,11,15,884.5,117.5,2.95,20.0,955.0,927.99,695.04
2016,6,6,11,30,887.0,118.0,2.9,20.0,968.0,904.79,678.83
2016,6,6,11,45,888.5,118.0,2.85,20.0,973.5,877.58,659.97
2016,6,6,12,0,890.0,118.0,2.8,20.0,979.0,847.91,639.46
2016,6,6,12,15,890.5,118.0,2.75,20.0,978.0,815.14,616.81
2016,6,6,12,30,891.0,118.0,2.7,20.0,977.0,780.3,592.67
2016,6,6,12,45,881.0,123.0,2.7,20.5,966.0,740.06,563.55
2016,6,6,13,0,871.0,128.0,2.7,21.0,955.0,698.68,531.74
2016,6,6,13,15,868.0,127.5,2.7,20.5,939.0,656.51,500.91
2016,6,6,13,30,865.0,127.0,2.7,20.0,923.0,613.13,468.31
2016,6,6,13,45,859.5,126.0,2.7,20.0,900.5,566.97,431.86
2016,6,6,14,0,854.0,125.0,2.7,20.0,878.0,520.17,393.98
2016,6,6,14,15,847.0,123.5,2.7,20.0,849.0,471.86,353.96
2016,6,6,14,30,840.0,122.0,2.7,20.0,820.0,423.43,312.83
2016,6,6,14,45,830.0,120.5,2.75,20.0,785.5,374.03,270.2
2016,6,6,15,0,820.0,119.0,2.8,20.0,751.0,317.94,221.88
2016,6,6,15,15,808.0,116.5,2.8,19.5,711.5,268.03,178.68
2016,6,6,15,30,796.0,114.0,2.8,19.0,672.0,219.36,137.59
2016,6,6,15,45,780.0,111.5,2.85,19.0,628.5,171.63,100.32
2016,6,6,16,0,764.0,109.0,2.9,19.0,585.0,125.91,71.0
2016,6,6,16,15,743.5,105.5,2.9,18.5,538.0,81.57,54.25
2016,6,6,16,30,723.0,102.0,2.9,18.0,491.0,64.09,50.21
2016,6,6,16,45,697.5,97.0,2.95,18.0,442.5,62.83,49.3
2016,6,6,17,0,672.0,92.0,3.0,18.0,394.0,61.41,48.24
2016,6,6,17,15,635.5,86.5,3.05,17.5,344.5,59.42,46.75
2016,6,6,17,30,599.0,81.0,3.1,17.0,295.0,57.29,45.09
2016,6,6,17,45,551.5,74.0,3.2,16.5,247.0,53.8,42.15
2016,6,6,18,0,504.0,67.0,3.3,16.0,199.0,50.14,38.93
2016,6,6,18,15,433.0,58.0,3.35,15.5,154.5,44.51,33.8
2016,6,6,18,30,362.0,49.0,3.4,15.0,110.0,38.66,28.28
2016,6,6,18,45,262.0,37.0,3.45,15.0,73.0,28.68,18.83
2016,6,6,19,0,162.0,25.0,3.5,15.0,36.0,19.6,7.34
2016,6,6,19,15,81.0,12.5,3.6,14.5,18.0,11.37,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,20.0,5.0,3.1,14.0,5.5,0.0,0.0
2016,6,7,5,0,40.0,10.0,3.1,14.0,11.0,30.26,0.0
2016,6,7,5,15,150.5,24.0,3.05,14.0,39.5,144.57,80.92
2016,6,7,5,30,261.0,38.0,3.0,14.0,68.0,242.64,193.75
2016,6,7,5,45,351.0,48.0,2.95,14.5,109.5,327.55,270.09
2016,6,7,6,0,441.0,58.0,2.9,15.0,151.0,417.99,347.43
2016,6,7,6,15,501.0,65.5,2.85,15.0,198.0,489.3,407.08
2016,6,7,6,30,561.0,73.0,2.8,15.0,245.0,563.8,466.01
2016,6,7,6,45,280.5,99.0,2.8,15.5,185.0,377.72,314.12
2016,6,7,7,0,0.0,125.0,2.8,16.0,125.0,118.89,94.24
2016,6,7,7,15,4.0,144.0,2.75,16.0,146.0,140.64,112.49
2016,6,7,7,30,8.0,163.0,2.7,16.0,167.0,162.44,130.15
2016,6,7,7,45,25.0,196.5,2.7,16.5,211.0,212.19,170.47
2016,6,7,8,0,42.0,230.0,2.7,17.0,255.0,279.85,224.01
2016,6,7,8,15,35.5,241.0,2.7,17.5,263.0,282.85,224.76
2016,6,7,8,30,29.0,252.0,2.7,18.0,271.0,285.71,225.61
2016,6,7,8,45,44.5,285.5,2.7,18.5,317.0,335.55,263.7
2016,6,7,9,0,60.0,319.0,2.7,19.0,363.0,384.91,300.49
2016,6,7,9,15,114.5,351.0,2.8,19.0,440.5,489.26,379.79
2016,6,7,9,30,169.0,383.0,2.9,19.0,518.0,574.14,442.68
2016,6,7,9,45,520.5,249.5,3.0,19.5,690.5,811.92,621.78
2016,6,7,10,0,872.0,116.0,3.1,20.0,863.0,1001.49,750.25
2016,6,7,10,15,878.5,117.0,3.15,20.0,890.0,997.6,745.36
2016,6,7,10,30,885.0,118.0,3.2,20.0,917.0,990.52,740.23
2016,6,7,10,45,887.0,121.0,3.3,20.0,936.5,977.89,731.89
2016,6,7,11,0,889.0,124.0,3.4,20.0,956.0,962.13,721.55
2016,6,7,11,15,892.5,124.5,3.4,20.0,969.0,942.39,707.87
2016,6,7,11,30,896.0,125.0,3.4,20.0,982.0,919.75,692.32
2016,6,7,11,45,897.5,125.0,3.4,20.5,988.5,892.18,672.15
2016,6,7,12,0,899.0,125.0,3.4,21.0,995.0,862.12,650.36
2016,6,7,12,15,899.5,125.0,3.4,21.0,993.5,828.95,627.66
2016,6,7,12,30,900.0,125.0,3.4,21.0,992.0,793.69,603.42
2016,6,7,12,45,899.5,123.5,3.4,21.0,984.0,754.54,576.1
2016,6,7,13,0,899.0,122.0,3.4,21.0,976.0,713.67,545.63
2016,6,7,13,15,896.0,121.5,3.4,20.5,960.0,670.41,513.73
2016,6,7,13,30,893.0,121.0,3.4,20.0,944.0,625.88,480.02
2016,6,7,13,45,884.0,122.5,3.4,20.0,920.0,578.52,442.34
2016,6,7,14,0,875.0,124.0,3.4,20.0,896.0,530.75,403.4
2016,6,7,14,15,868.0,122.5,3.35,19.5,867.0,481.44,362.93
2016,6,7,14,30,861.0,121.0,3.3,19.0,838.0,431.98,321.19
2016,6,7,14,45,847.0,121.5,3.3,19.0,801.5,381.6,277.38
2016,6,7,15,0,833.0,122.0,3.3,19.0,765.0,325.01,228.32
2016,6,7,15,15,820.5,119.5,3.3,19.0,725.0,274.28,183.83
2016,6,7,15,30,808.0,117.0,3.3,19.0,685.0,224.86,141.64
2016,6,7,15,45,789.5,115.0,3.3,19.0,640.0,176.52,103.83
2016,6,7,16,0,771.0,113.0,3.3,19.0,595.0,130.48,74.16
2016,6,7,16,15,750.0,109.5,3.3,18.5,547.5,85.75,56.82
2016,6,7,16,30,729.0,106.0,3.3,18.0,500.0,66.69,52.45
2016,6,7,16,45,699.0,102.0,3.35,17.5,450.0,66.18,52.31
2016,6,7,17,0,669.0,98.0,3.4,17.0,400.0,65.59,52.08
2016,6,7,17,15,631.5,92.5,3.45,16.5,350.0,63.77,50.76
2016,6,7,17,30,594.0,87.0,3.5,16.0,300.0,61.83,49.28
2016,6,7,17,45,541.0,80.0,3.55,16.0,250.5,58.5,46.39
2016,6,7,18,0,488.0,73.0,3.6,16.0,201.0,55.04,43.26
2016,6,7,18,15,415.0,63.5,3.55,15.5,156.0,49.17,37.92
2016,6,7,18,30,342.0,54.0,3.5,15.0,111.0,41.28,30.59
2016,6,7,18,45,239.5,40.5,3.5,15.0,74.0,31.34,21.13
2016,6,7,19,0,137.0,27.0,3.5,15.0,37.0,21.13,8.74
2016,6,7,19,15,68.5,13.5,3.5,14.5,18.5,12.28,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,1.5,3.95,13.0,1.5,0.0,0.0
2016,6,8,5,0,0.0,3.0,4.0,13.0,3.0,2.73,0.0
2016,6,8,5,15,0.0,11.0,4.0,13.0,11.0,9.66,0.13
2016,6,8,5,30,0.0,19.0,4.0,13.0,19.0,16.71,8.07
2016,6,8,5,45,0.0,30.0,4.05,13.5,30.0,26.43,16.69
2016,6,8,6,0,0.0,41.0,4.1,14.0,41.0,36.16,25.23
2016,6,8,6,15,0.0,54.0,4.1,14.0,54.0,47.69,35.27
2016,6,8,6,30,0.0,67.0,4.1,14.0,67.0,59.91,45.77
2016,6,8,6,45,0.0,80.0,4.15,14.5,80.0,72.22,56.09
2016,6,8,7,0,0.0,93.0,4.2,15.0,93.0,84.46,66.18
2016,6,8,7,15,0.0,105.0,4.25,15.0,105.0,95.64,75.35
2016,6,8,7,30,0.0,117.0,4.3,15.0,117.0,106.79,84.41
2016,6,8,7,45,2.5,148.0,4.35,15.5,150.0,139.58,111.21
2016,6,8,8,0,5.0,179.0,4.4,16.0,183.0,172.5,137.64
2016,6,8,8,15,35.0,231.0,4.45,16.0,254.5,270.78,217.75
2016,6,8,8,30,65.0,283.0,4.5,16.0,326.0,356.83,286.12
2016,6,8,8,45,113.5,313.0,4.6,16.0,394.5,454.17,362.59
2016,6,8,9,0,162.0,343.0,4.7,16.0,463.0,532.75,423.19
2016,6,8,9,15,154.5,362.5,4.75,16.0,481.5,542.38,428.92
2016,6,8,9,30,147.0,382.0,4.8,16.0,500.0,550.96,434.18
2016,6,8,9,45,111.5,389.0,4.85,16.5,481.0,516.93,405.7
2016,6,8,10,0,76.0,396.0,4.9,17.0,462.0,466.51,365.1
2016,6,8,10,15,268.5,376.5,4.95,17.0,617.5,661.4,517.24
2016,6,8,10,30,461.0,357.0,5.0,17.0,773.0,832.09,644.95
2016,6,8,10,45,483.0,364.0,5.05,17.5,808.0,845.19,651.95
2016,6,8,11,0,505.0,371.0,5.1,18.0,843.0,855.29,657.68
2016,6,8,11,15,513.5,375.0,5.1,18.0,861.0,847.11,651.25
2016,6,8,11,30,522.0,379.0,5.1,18.0,879.0,836.46,643.16
2016,6,8,11,45,700.0,260.0,5.2,18.0,934.5,857.78,663.93
2016,6,8,12,0,878.0,141.0,5.3,18.0,990.0,859.07,666.67
2016,6,8,12,15,672.0,271.5,5.3,18.0,921.0,784.45,609.38
2016,6,8,12,30,466.0,402.0,5.3,18.0,852.0,708.26,548.03
2016,6,8,12,45,465.0,396.0,5.35,18.0,841.5,675.31,523.69
2016,6,8,13,0,464.0,390.0,5.4,18.0,831.0,641.94,498.5
2016,6,8,13,15,496.0,371.0,5.35,18.0,835.0,619.11,480.95
2016,6,8,13,30,528.0,352.0,5.3,18.0,839.0,593.4,460.65
2016,6,8,13,45,677.5,252.5,5.3,18.0,861.0,563.64,437.97
2016,6,8,14,0,827.0,153.0,5.3,18.0,883.0,526.85,407.74
2016,6,8,14,15,819.0,151.0,5.2,17.5,854.0,477.81,366.6
2016,6,8,14,30,811.0,149.0,5.1,17.0,825.0,428.9,324.57
2016,6,8,14,45,807.0,143.5,5.1,17.0,791.5,379.04,280.4
2016,6,8,15,0,803.0,138.0,5.1,17.0,758.0,329.31,235.77
2016,6,8,15,15,789.5,135.0,5.05,16.5,718.0,279.48,191.82
2016,6,8,15,30,776.0,132.0,5.0,16.0,678.0,231.1,150.22
2016,6,8,15,45,542.5,195.5,4.95,16.0,565.0,196.71,132.34
2016,6,8,16,0,309.0,259.0,4.9,16.0,452.0,196.53,145.24
2016,6,8,16,15,415.5,209.0,4.9,16.0,447.0,138.03,103.85
2016,6,8,16,30,522.0,159.0,4.9,16.0,442.0,102.31,83.8
2016,6,8,16,45,508.5,145.5,4.9,16.0,399.0,95.98,78.61
2016,6,8,17,0,495.0,132.0,4.9,16.0,356.0,89.19,72.95
2016,6,8,17,15,457.5,120.5,4.9,15.5,308.0,83.14,68.01
2016,6,8,17,30,420.0,109.0,4.9,15.0,260.0,76.76,62.68
2016,6,8,17,45,375.0,99.0,4.9,15.0,218.5,71.07,57.72
2016,6,8,18,0,330.0,89.0,4.9,15.0,177.0,65.13,52.38
2016,6,8,18,15,283.5,73.5,4.8,14.5,137.5,54.78,43.04
2016,6,8,18,30,237.0,58.0,4.7,14.0,98.0,43.99,33.11
2016,6,8,18,45,168.5,42.5,4.6,14.0,66.0,32.72,22.44
2016,6,8,19,0,100.0,27.0,4.5,14.0,34.0,21.87,9.65
2016,6,8,19,15,50.0,13.5,4.45,14.0,17.0,12.28,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,2.0,4.5,13.5,2.0,0.0,0.0
2016,6,9,5,0,0.0,4.0,4.6,14.0,4.0,3.64,0.0
2016,6,9,5,15,0.0,14.5,4.7,14.0,14.5,12.76,1.99
2016,6,9,5,30,0.0,25.0,4.8,14.0,25.0,22.03,12.36
2016,6,9,5,45,0.0,40.5,4.95,14.0,40.5,36.51,25.12
2016,6,9,6,0,0.0,56.0,5.1,14.0,56.0,51.94,38.63
2016,6,9,6,15,0.0,73.5,5.05,14.0,73.5,69.36,53.74
2016,6,9,6,30,0.0,91.0,5.0,14.0,91.0,86.46,68.37
2016,6,9,6,45,0.0,109.5,4.95,14.5,109.5,104.46,83.39
2016,6,9,7,0,0.0,128.0,4.9,15.0,128.0,122.25,97.95
2016,6,9,7,15,0.0,117.0,4.85,15.0,117.0,108.05,85.75
2016,6,9,7,30,0.0,106.0,4.8,15.0,106.0,95.75,75.2
2016,6,9,7,45,2.5,141.5,4.75,15.5,143.5,132.91,105.75
2016,6,9,8,0,5.0,177.0,4.7,16.0,181.0,170.42,136.01
2016,6,9,8,15,8.5,196.5,4.7,16.0,202.5,192.34,153.51
2016,6,9,8,30,12.0,216.0,4.7,16.0,224.0,214.2,170.84
2016,6,9,8,45,18.5,245.0,4.7,16.5,258.0,248.67,197.85
2016,6,9,9,0,25.0,274.0,4.7,17.0,292.0,282.97,224.3
2016,6,9,9,15,19.5,266.5,4.7,17.0,281.5,268.08,211.79
2016,6,9,9,30,14.0,259.0,4.7,17.0,271.0,253.69,199.82
2016,6,9,9,45,26.0,306.5,4.7,17.5,329.0,326.66,256.56
2016,6,9,10,0,38.0,354.0,4.7,18.0,387.0,384.67,300.45
2016,6,9,10,15,45.5,377.0,4.7,18.0,417.5,411.68,320.67
2016,6,9,10,30,53.0,400.0,4.7,18.0,448.0,437.76,340.13
2016,6,9,10,45,46.5,399.0,4.7,18.0,442.0,425.49,330.17
2016,6,9,11,0,40.0,398.0,4.7,18.0,436.0,413.43,320.53
2016,6,9,11,15,68.0,433.0,4.7,18.0,498.0,467.58,361.98
2016,6,9,11,30,96.0,468.0,4.7,18.0,560.0,518.89,400.55
2016,6,9,11,45,100.5,466.5,4.75,18.0,563.5,513.17,396.12
2016,6,9,12,0,105.0,465.0,4.8,18.0,567.0,506.9,391.5
2016,6,9,12,15,504.0,295.5,4.9,18.0,782.5,674.26,526.3
2016,6,9,12,30,903.0,126.0,5.0,18.0,998.0,798.29,622.32
2016,6,9,12,45,673.5,259.0,5.1,18.0,906.5,710.45,553.16
2016,6,9,13,0,444.0,392.0,5.2,18.0,815.0,630.49,489.05
2016,6,9,13,15,675.0,253.0,5.25,18.0,883.0,636.87,497.18
2016,6,9,13,30,906.0,114.0,5.3,18.0,951.0,629.95,492.97
2016,6,9,13,45,600.5,263.5,5.4,18.0,812.5,531.13,413.44
2016,6,9,14,0,295.0,413.0,5.5,18.0,674.0,466.12,361.0
2016,6,9,14,15,281.5,401.0,5.55,18.0,643.5,430.06,332.46
2016,6,9,14,30,268.0,389.0,5.6,18.0,613.0,395.52,304.75
2016,6,9,14,45,567.0,247.0,5.65,18.0,694.0,368.5,276.59
2016,6,9,15,0,866.0,105.0,5.7,18.0,775.0,331.84,235.68
2016,6,9,15,15,854.5,103.0,5.75,17.5,734.5,280.8,190.25
2016,6,9,15,30,843.0,101.0,5.8,17.0,694.0,230.8,146.9
2016,6,9,15,45,826.5,99.0,5.85,17.0,649.5,172.25,99.82
2016,6,9,16,0,810.0,97.0,5.9,17.0,605.0,124.44,67.98
2016,6,9,16,15,790.5,94.0,5.9,16.5,557.5,78.07,48.88
2016,6,9,16,30,771.0,91.0,5.9,16.0,510.0,63.42,50.03
2016,6,9,16,45,743.5,88.0,5.95,16.0,460.0,62.98,49.83
2016,6,9,17,0,716.0,85.0,6.0,16.0,410.0,62.52,49.59
2016,6,9,17,15,682.0,80.5,5.95,15.5,359.5,55.23,43.42
2016,6,9,17,30,648.0,76.0,5.9,15.0,309.0,53.65,42.21
2016,6,9,17,45,598.5,70.0,5.9,15.0,259.5,50.73,39.67
2016,6,9,18,0,549.0,64.0,5.9,15.0,210.0,47.69,36.91
2016,6,9,18,15,480.0,56.5,5.85,14.5,164.5,43.21,32.81
2016,6,9,18,30,411.0,49.0,5.8,14.0,119.0,38.6,28.38
2016,6,9,18,45,307.5,38.0,5.75,14.0,80.5,30.56,20.61
2016,6,9,19,0,204.0,27.0,5.7,14.0,42.0,21.2,9.46
2016,6,9,19,15,102.0,13.5,5.6,14.0,21.0,12.28,0.0
2016,6,9,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,42.0,5.5,4.35,12.5,6.5,0.0,0.0
2016,6,10,5,0,84.0,11.0,4.5,13.0,13.0,54.39,0.0
2016,6,10,5,15,212.5,22.5,4.7,13.5,43.0,180.7,104.45
2016,6,10,5,30,341.0,34.0,4.9,14.0,73.0,289.32,232.62
2016,6,10,5,45,422.0,42.5,5.1,14.5,115.5,367.77,305.37
2016,6,10,6,0,503.0,51.0,5.3,15.0,158.0,452.58,379.67
2016,6,10,6,15,559.0,57.5,5.4,15.0,205.0,521.65,438.28
2016,6,10,6,30,615.0,64.0,5.5,15.0,252.0,593.69,496.98
2016,6,10,6,45,652.0,69.0,5.6,15.5,301.5,650.56,540.76
2016,6,10,7,0,689.0,74.0,5.7,16.0,351.0,703.82,580.32
2016,6,10,7,15,718.0,78.0,5.7,16.0,400.5,753.64,616.91
2016,6,10,7,30,747.0,82.0,5.7,16.0,450.0,802.79,652.23
2016,6,10,7,45,767.5,86.0,5.75,16.5,498.5,843.05,679.17
2016,6,10,8,0,788.0,90.0,5.8,17.0,547.0,881.63,704.48
2016,6,10,8,15,805.5,92.5,5.8,17.0,593.0,913.48,725.64
2016,6,10,8,30,823.0,95.0,5.8,17.0,639.0,932.95,737.69
2016,6,10,8,45,834.0,98.5,5.8,17.5,681.0,954.75,750.07
2016,6,10,9,0,845.0,102.0,5.8,18.0,723.0,973.77,760.42
2016,6,10,9,15,856.0,104.0,5.8,18.0,761.5,988.17,769.0
2016,6,10,9,30,867.0,106.0,5.8,18.0,800.0,999.57,775.58
2016,6,10,9,45,878.0,106.0,5.85,18.5,834.0,1005.67,777.35
2016,6,10,10,0,889.0,106.0,5.9,19.0,868.0,1008.63,777.06
2016,6,10,10,15,896.0,107.5,5.95,19.0,895.5,1005.95,774.49
2016,6,10,10,30,903.0,109.0,6.0,19.0,923.0,1000.0,769.77
2016,6,10,10,45,907.5,110.0,6.05,19.0,944.0,987.86,760.83
2016,6,10,11,0,912.0,111.0,6.1,19.0,965.0,972.56,749.77
2016,6,10,11,15,916.0,111.5,6.1,19.0,979.0,953.2,735.66
2016,6,10,11,30,920.0,112.0,6.1,19.0,993.0,930.85,719.5
2016,6,10,11,45,922.0,112.0,6.2,19.0,1000.0,903.45,700.29
2016,6,10,12,0,924.0,112.0,6.3,19.0,1007.0,873.45,679.16
2016,6,10,12,15,924.5,112.0,6.3,19.0,1006.5,839.83,654.88
2016,6,10,12,30,925.0,112.0,6.3,19.0,1006.0,804.03,628.96
2016,6,10,12,45,908.0,122.5,6.35,19.0,993.0,762.19,598.63
2016,6,10,13,0,891.0,133.0,6.4,19.0,980.0,719.46,565.11
2016,6,10,13,15,888.0,132.0,6.4,19.0,964.5,676.13,530.73
2016,6,10,13,30,885.0,131.0,6.4,19.0,949.0,631.58,494.71
2016,6,10,13,45,881.5,129.5,6.45,19.0,926.5,585.29,456.67
2016,6,10,14,0,878.0,128.0,6.5,19.0,904.0,538.14,417.03
2016,6,10,14,15,871.0,126.5,6.55,19.0,875.0,488.73,374.7
2016,6,10,14,30,864.0,125.0,6.6,19.0,846.0,439.16,331.27
2016,6,10,14,45,856.0,122.5,6.65,19.0,811.0,388.56,286.24
2016,6,10,15,0,848.0,120.0,6.7,19.0,776.0,338.28,240.96
2016,6,10,15,15,835.5,117.5,6.75,18.5,736.0,279.68,189.78
2016,6,10,15,30,823.0,115.0,6.8,18.0,696.0,229.5,146.4
2016,6,10,15,45,808.5,111.5,6.85,18.0,651.5,179.83,106.41
2016,6,10,16,0,794.0,108.0,6.9,18.0,607.0,132.01,74.24
2016,6,10,16,15,774.0,105.0,6.9,17.5,559.5,86.43,55.09
2016,6,10,16,30,754.0,102.0,6.9,17.0,512.0,71.16,56.55
2016,6,10,16,45,726.5,98.0,6.95,17.0,462.0,63.52,50.09
2016,6,10,17,0,699.0,94.0,7.0,17.0,412.0,62.8,49.64
2016,6,10,17,15,663.0,88.5,6.9,16.5,361.5,60.84,48.18
2016,6,10,17,30,627.0,83.0,6.8,16.0,311.0,58.76,46.55
2016,6,10,17,45,574.5,77.0,6.7,15.5,261.0,56.07,44.32
2016,6,10,18,0,522.0,71.0,6.6,15.0,211.0,53.3,41.89
2016,6,10,18,15,449.5,62.5,6.35,14.5,164.5,48.21,37.24
2016,6,10,18,30,377.0,54.0,6.1,14.0,118.0,42.95,32.22
2016,6,10,18,45,269.0,41.5,5.9,14.0,80.0,32.13,21.99
2016,6,10,19,0,161.0,29.0,5.7,14.0,42.0,22.71,10.81
2016,6,10,19,15,80.5,14.5,5.5,13.5,21.0,13.19,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,16.5,5.0,2.9,12.0,5.5,0.0,0.0
2016,6,11,5,0,33.0,10.0,2.9,12.0,11.0,26.52,0.0
2016,6,11,5,15,143.0,25.0,2.95,12.5,40.5,142.05,81.24
2016,6,11,5,30,253.0,40.0,3.0,13.0,70.0,240.56,192.79
2016,6,11,5,45,349.0,50.5,3.05,13.5,112.5,325.5,269.54
2016,6,11,6,0,445.0,61.0,3.1,14.0,155.0,423.69,353.56
2016,6,11,6,15,505.5,69.0,3.05,14.5,202.5,496.35,413.89
2016,6,11,6,30,566.0,77.0,3.0,15.0,250.0,572.15,473.11
2016,6,11,6,45,614.5,81.5,3.0,15.5,301.0,636.43,521.09
2016,6,11,7,0,663.0,86.0,3.0,16.0,352.0,702.02,568.28
2016,6,11,7,15,694.0,91.0,3.0,16.5,402.5,753.81,603.62
2016,6,11,7,30,725.0,96.0,3.0,17.0,453.0,805.14,637.7
2016,6,11,7,45,749.5,99.0,3.0,18.0,502.0,842.2,659.44
2016,6,11,8,0,774.0,102.0,3.0,19.0,551.0,882.99,683.38
2016,6,11,8,15,792.0,105.0,2.9,19.5,597.5,915.7,701.73
2016,6,11,8,30,810.0,108.0,2.8,20.0,644.0,946.14,718.23
2016,6,11,8,45,824.0,110.5,2.75,20.5,686.5,969.54,730.15
2016,6,11,9,0,838.0,113.0,2.7,21.0,729.0,990.2,740.21
2016,6,11,9,15,849.0,115.0,2.6,21.5,767.5,993.53,738.3
2016,6,11,9,30,860.0,117.0,2.5,22.0,806.0,1004.74,741.83
2016,6,11,9,45,865.0,120.5,2.45,22.5,837.5,1008.41,740.93
2016,6,11,10,0,870.0,124.0,2.4,23.0,869.0,1008.87,738.14
2016,6,11,10,15,876.0,125.5,2.4,23.0,895.5,1005.03,734.69
2016,6,11,10,30,882.0,127.0,2.4,23.0,922.0,997.99,729.36
2016,6,11,10,45,885.0,128.5,2.4,23.5,942.0,984.88,718.83
2016,6,11,11,0,888.0,130.0,2.4,24.0,962.0,968.68,706.5
2016,6,11,11,15,891.0,130.5,2.45,24.0,975.0,948.56,693.58
2016,6,11,11,30,894.0,131.0,2.5,24.0,988.0,925.57,678.83
2016,6,11,11,45,894.0,132.0,2.6,24.5,993.5,897.7,659.94
2016,6,11,12,0,894.0,133.0,2.7,25.0,999.0,867.4,639.4
2016,6,11,12,15,894.0,133.0,2.9,25.0,997.5,834.03,618.54
2016,6,11,12,30,894.0,133.0,3.1,25.0,996.0,798.63,595.94
2016,6,11,12,45,901.0,126.5,3.35,25.0,990.0,761.15,571.61
2016,6,11,13,0,908.0,120.0,3.6,25.0,984.0,721.45,543.65
2016,6,11,13,15,905.0,119.5,3.75,25.0,968.5,678.0,511.61
2016,6,11,13,30,902.0,119.0,3.9,25.0,953.0,633.25,477.76
2016,6,11,13,45,894.5,119.5,4.1,25.0,929.5,585.68,440.98
2016,6,11,14,0,887.0,120.0,4.3,25.0,906.0,537.56,402.68
2016,6,11,14,15,880.5,119.0,4.35,24.5,876.5,488.41,363.0
2016,6,11,14,30,874.0,118.0,4.4,24.0,847.0,439.03,322.02
2016,6,11,14,45,861.5,117.5,4.45,24.0,811.0,387.88,278.18
2016,6,11,15,0,849.0,117.0,4.5,24.0,775.0,337.49,234.35
2016,6,11,15,15,837.0,115.0,4.5,23.5,735.0,279.25,184.91
2016,6,11,15,30,825.0,113.0,4.5,23.0,695.0,229.47,142.94
2016,6,11,15,45,805.0,112.0,4.55,23.0,650.0,180.75,104.85
