Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,0,785.0,111.0,4.6,23.0,605.0,134.46,74.65
2016,6,11,16,15,764.5,107.5,4.55,22.5,557.5,88.95,55.51
2016,6,11,16,30,744.0,104.0,4.5,22.0,510.0,72.48,56.51
2016,6,11,16,45,714.0,100.5,4.5,21.5,459.5,65.04,50.47
2016,6,11,17,0,684.0,97.0,4.5,21.0,409.0,64.74,50.49
2016,6,11,17,15,648.5,91.5,4.45,20.5,359.0,62.89,49.16
2016,6,11,17,30,613.0,86.0,4.4,20.0,309.0,60.92,47.67
2016,6,11,17,45,563.0,79.0,4.35,19.5,259.5,57.55,44.89
2016,6,11,18,0,513.0,72.0,4.3,19.0,210.0,54.03,41.86
2016,6,11,18,15,443.5,63.0,4.1,18.0,164.5,48.55,37.02
2016,6,11,18,30,374.0,54.0,3.9,17.0,119.0,42.87,31.77
2016,6,11,18,45,274.5,41.0,3.75,16.5,80.5,31.73,21.46
2016,6,11,19,0,175.0,28.0,3.6,16.0,42.0,21.92,10.36
2016,6,11,19,15,87.5,14.0,3.45,15.5,21.0,12.73,0.0
2016,6,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,9.5,5.0,3.5,13.0,5.5,0.0,0.0
2016,6,12,5,0,19.0,10.0,3.5,13.0,11.0,19.12,0.0
2016,6,12,5,15,115.5,26.5,3.55,13.5,39.5,128.92,72.77
2016,6,12,5,30,212.0,43.0,3.6,14.0,68.0,219.93,175.3
2016,6,12,5,45,307.0,55.0,3.7,14.5,110.0,304.37,251.32
2016,6,12,6,0,402.0,67.0,3.8,15.0,152.0,397.13,331.26
2016,6,12,6,15,464.5,76.0,3.8,15.0,199.5,473.57,395.82
2016,6,12,6,30,527.0,85.0,3.8,15.0,247.0,550.92,458.57
2016,6,12,6,45,580.5,89.5,3.8,15.5,298.0,618.41,509.87
2016,6,12,7,0,634.0,94.0,3.8,16.0,349.0,687.4,560.45
2016,6,12,7,15,667.0,99.5,3.7,16.0,399.0,740.82,598.4
2016,6,12,7,30,700.0,105.0,3.6,16.0,449.0,793.92,635.14
2016,6,12,7,45,730.0,107.0,3.55,16.5,499.5,839.09,664.24
2016,6,12,8,0,760.0,109.0,3.5,17.0,550.0,877.89,688.17
2016,6,12,8,15,778.5,112.5,3.4,17.5,596.0,911.46,707.68
2016,6,12,8,30,797.0,116.0,3.3,18.0,642.0,942.8,725.3
2016,6,12,8,45,814.0,117.5,3.25,18.5,685.5,967.86,738.72
2016,6,12,9,0,831.0,119.0,3.2,19.0,729.0,990.26,750.26
2016,6,12,9,15,842.0,121.0,3.2,19.0,767.5,1004.36,758.02
2016,6,12,9,30,853.0,123.0,3.2,19.0,806.0,1004.32,756.45
2016,6,12,9,45,869.5,120.0,3.2,19.5,841.0,1012.57,759.27
2016,6,12,10,0,886.0,117.0,3.2,20.0,876.0,1017.74,760.08
2016,6,12,10,15,892.0,118.0,3.25,20.0,902.5,1013.44,756.59
2016,6,12,10,30,898.0,119.0,3.3,20.0,929.0,1005.92,751.16
2016,6,12,10,45,902.5,119.5,3.35,20.5,949.0,993.23,741.0
2016,6,12,11,0,907.0,120.0,3.4,21.0,969.0,977.41,728.9
2016,6,12,11,15,909.5,120.5,3.5,21.0,982.0,956.68,715.33
2016,6,12,11,30,912.0,121.0,3.6,21.0,995.0,933.05,699.82
2016,6,12,11,45,911.5,122.0,3.7,21.0,1000.5,904.5,680.92
2016,6,12,12,0,911.0,123.0,3.8,21.0,1006.0,873.5,660.25
2016,6,12,12,15,910.5,123.0,3.85,21.0,1004.0,839.4,637.05
2016,6,12,12,30,910.0,123.0,3.9,21.0,1002.0,803.23,612.28
2016,6,12,12,45,904.0,125.0,3.95,21.0,992.0,762.82,584.28
2016,6,12,13,0,898.0,127.0,4.0,21.0,982.0,721.01,553.07
2016,6,12,13,15,894.5,126.0,3.95,21.0,965.5,677.22,519.53
2016,6,12,13,30,891.0,125.0,3.9,21.0,949.0,632.22,484.39
2016,6,12,13,45,885.0,124.5,3.9,21.0,926.0,585.18,447.04
2016,6,12,14,0,879.0,124.0,3.9,21.0,903.0,537.48,408.25
2016,6,12,14,15,872.0,122.5,3.85,20.5,873.5,488.12,367.85
2016,6,12,14,30,865.0,121.0,3.8,20.0,844.0,438.59,326.17
2016,6,12,14,45,855.0,119.5,3.75,20.0,808.5,388.04,282.19
2016,6,12,15,0,845.0,118.0,3.7,20.0,773.0,338.0,238.06
2016,6,12,15,15,832.5,115.5,3.6,20.0,733.0,279.54,187.5
2016,6,12,15,30,820.0,113.0,3.5,20.0,693.0,229.54,144.66
2016,6,12,15,45,803.5,110.5,3.45,20.0,648.5,180.47,105.72
2016,6,12,16,0,787.0,108.0,3.4,20.0,604.0,133.46,74.35
2016,6,12,16,15,767.0,104.5,3.3,19.5,556.0,87.85,54.65
2016,6,12,16,30,747.0,101.0,3.2,19.0,508.0,70.25,55.27
2016,6,12,16,45,719.5,97.0,3.15,19.0,458.5,62.68,48.94
2016,6,12,17,0,692.0,93.0,3.1,19.0,409.0,61.93,48.47
2016,6,12,17,15,657.0,87.5,3.0,18.5,359.0,59.96,47.01
2016,6,12,17,30,622.0,82.0,2.9,18.0,309.0,57.85,45.38
2016,6,12,17,45,573.0,75.5,2.85,17.5,260.0,54.75,42.81
2016,6,12,18,0,524.0,69.0,2.8,17.0,211.0,51.52,40.01
2016,6,12,18,15,455.5,60.5,2.75,16.5,165.0,46.37,35.35
2016,6,12,18,30,387.0,52.0,2.7,16.0,119.0,41.03,30.33
2016,6,12,18,45,288.0,40.0,2.65,16.0,81.0,30.97,20.89
2016,6,12,19,0,189.0,28.0,2.6,16.0,43.0,21.93,10.58
2016,6,12,19,15,94.5,14.0,2.6,15.5,21.5,12.73,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,23.0,5.0,3.5,12.5,6.0,0.0,0.0
2016,6,13,5,0,46.0,10.0,3.6,13.0,12.0,33.35,0.0
2016,6,13,5,15,156.5,24.5,3.55,13.0,41.0,148.66,84.76
2016,6,13,5,30,267.0,39.0,3.5,13.0,70.0,247.36,198.5
2016,6,13,5,45,361.5,48.0,3.45,13.5,112.0,333.75,276.61
2016,6,13,6,0,456.0,57.0,3.4,14.0,154.0,426.49,356.43
2016,6,13,6,15,515.0,64.5,3.35,14.0,201.0,497.54,416.22
2016,6,13,6,30,574.0,72.0,3.3,14.0,248.0,571.72,475.39
2016,6,13,6,45,619.5,77.0,3.3,14.5,298.5,634.28,522.46
2016,6,13,7,0,665.0,82.0,3.3,15.0,349.0,698.08,568.74
2016,6,13,7,15,696.0,86.5,3.45,15.0,399.0,749.27,605.85
2016,6,13,7,30,727.0,91.0,3.6,15.0,449.0,795.38,638.55
2016,6,13,7,45,753.5,93.5,3.8,15.5,498.5,838.99,667.95
2016,6,13,8,0,780.0,96.0,4.0,16.0,548.0,881.19,695.89
2016,6,13,8,15,798.0,98.5,4.15,16.0,594.5,913.46,717.48
2016,6,13,8,30,816.0,101.0,4.3,16.0,641.0,943.5,737.45
2016,6,13,8,45,830.5,103.5,4.45,16.5,684.0,957.12,744.86
2016,6,13,9,0,845.0,106.0,4.6,17.0,727.0,978.48,757.9
2016,6,13,9,15,856.5,107.5,4.7,17.0,765.5,992.87,767.09
2016,6,13,9,30,868.0,109.0,4.8,17.0,804.0,1004.28,774.38
2016,6,13,9,45,880.5,108.5,4.9,17.0,838.5,1011.43,778.83
2016,6,13,10,0,893.0,108.0,5.0,17.0,873.0,1015.42,781.25
2016,6,13,10,15,900.0,109.5,5.1,17.0,901.0,1012.81,779.2
2016,6,13,10,30,907.0,111.0,5.2,17.0,929.0,1006.91,775.02
2016,6,13,10,45,911.0,112.5,5.35,17.5,949.5,994.83,765.49
2016,6,13,11,0,915.0,114.0,5.5,18.0,970.0,979.55,753.82
2016,6,13,11,15,918.0,114.5,5.65,17.5,984.0,959.29,741.57
2016,6,13,11,30,921.0,115.0,5.8,17.0,998.0,936.07,727.14
2016,6,13,11,45,921.5,116.0,5.95,17.0,1004.0,908.32,707.93
2016,6,13,12,0,922.0,117.0,6.1,17.0,1010.0,878.02,686.78
2016,6,13,12,15,921.5,117.0,6.15,17.0,1008.5,843.69,662.11
2016,6,13,12,30,921.0,117.0,6.2,17.0,1007.0,807.28,635.8
2016,6,13,12,45,919.0,117.0,6.3,17.0,998.5,767.83,607.28
2016,6,13,13,0,917.0,117.0,6.4,17.0,990.0,726.69,575.47
2016,6,13,13,15,913.5,116.5,6.4,17.0,973.5,682.64,540.25
2016,6,13,13,30,910.0,116.0,6.4,17.0,957.0,637.32,503.33
2016,6,13,13,45,904.0,115.0,6.45,17.0,934.0,589.15,463.52
2016,6,13,14,0,898.0,114.0,6.5,17.0,911.0,540.29,422.23
2016,6,13,14,15,891.0,113.0,6.55,17.0,881.0,490.49,379.2
2016,6,13,14,30,884.0,112.0,6.6,17.0,851.0,440.49,335.01
2016,6,13,14,45,870.0,113.0,6.7,17.0,814.5,389.5,289.35
2016,6,13,15,0,856.0,114.0,6.8,17.0,778.0,339.35,243.9
2016,6,13,15,15,844.0,111.5,6.8,16.5,738.0,288.31,198.2
2016,6,13,15,30,832.0,109.0,6.8,16.0,698.0,229.89,147.65
2016,6,13,15,45,818.0,106.0,6.8,16.0,654.0,180.19,106.98
2016,6,13,16,0,804.0,103.0,6.8,16.0,610.0,132.28,73.94
2016,6,13,16,15,784.5,99.5,6.8,15.5,562.5,85.79,53.07
2016,6,13,16,30,765.0,96.0,6.8,15.0,515.0,66.75,53.13
2016,6,13,16,45,749.0,89.5,6.8,15.0,466.5,63.96,50.87
2016,6,13,17,0,733.0,83.0,6.8,15.0,418.0,60.92,48.37
2016,6,13,17,15,699.0,78.5,6.8,15.0,367.5,53.76,42.18
2016,6,13,17,30,665.0,74.0,6.8,15.0,317.0,52.08,40.81
2016,6,13,17,45,617.5,68.5,6.85,15.0,267.5,49.48,38.55
2016,6,13,18,0,570.0,63.0,6.9,15.0,218.0,46.79,36.11
2016,6,13,18,15,502.5,56.0,6.8,14.5,171.5,42.68,32.35
2016,6,13,18,30,435.0,49.0,6.7,14.0,125.0,38.45,28.3
2016,6,13,18,45,322.5,39.0,6.65,14.0,85.5,31.28,21.35
2016,6,13,19,0,210.0,29.0,6.6,14.0,46.0,22.74,11.46
2016,6,13,19,15,105.0,14.5,6.6,13.5,23.0,13.19,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,19.5,5.5,5.45,12.5,6.0,0.0,0.0
2016,6,14,5,0,39.0,11.0,5.5,13.0,12.0,30.55,0.0
2016,6,14,5,15,153.5,25.0,5.5,13.0,41.0,147.73,83.84
2016,6,14,5,30,268.0,39.0,5.5,13.0,70.0,247.89,199.65
2016,6,14,5,45,371.5,47.5,5.5,13.5,113.0,339.64,283.22
2016,6,14,6,0,475.0,56.0,5.5,14.0,156.0,438.46,369.4
2016,6,14,6,15,533.5,62.5,5.5,14.0,203.5,508.54,429.48
2016,6,14,6,30,592.0,69.0,5.5,14.0,251.0,581.66,489.24
2016,6,14,6,45,641.5,72.5,5.5,14.5,302.0,646.01,538.97
2016,6,14,7,0,691.0,76.0,5.5,15.0,353.0,711.84,588.11
2016,6,14,7,15,720.5,80.0,5.55,15.0,403.0,757.65,621.75
2016,6,14,7,30,750.0,84.0,5.6,15.0,453.0,807.41,657.81
2016,6,14,7,45,774.0,86.5,5.7,15.5,502.0,849.2,686.18
2016,6,14,8,0,798.0,89.0,5.8,16.0,551.0,889.46,713.03
2016,6,14,8,15,814.5,91.5,5.8,16.0,597.0,920.66,733.73
2016,6,14,8,30,831.0,94.0,5.8,16.0,643.0,939.46,745.31
2016,6,14,8,45,844.0,96.5,5.8,16.5,685.5,962.34,758.49
2016,6,14,9,0,857.0,99.0,5.8,17.0,728.0,982.49,769.64
2016,6,14,9,15,867.0,100.5,5.8,17.0,766.0,995.6,777.29
2016,6,14,9,30,877.0,102.0,5.8,17.0,804.0,1005.7,782.95
2016,6,14,9,45,884.0,104.0,5.8,17.5,836.5,1010.2,783.25
2016,6,14,10,0,891.0,106.0,5.8,18.0,869.0,1011.49,781.45
2016,6,14,10,15,897.0,107.0,5.85,18.0,896.0,1007.48,777.94
2016,6,14,10,30,903.0,108.0,5.9,18.0,923.0,1000.24,772.31
2016,6,14,10,45,907.0,109.0,5.95,18.0,943.0,987.84,763.17
2016,6,14,11,0,911.0,110.0,6.0,18.0,963.0,972.3,751.92
2016,6,14,11,15,913.5,110.5,6.05,18.0,976.0,951.8,737.24
2016,6,14,11,30,916.0,111.0,6.1,18.0,989.0,928.4,720.54
2016,6,14,11,45,916.5,111.5,6.2,18.0,995.0,900.47,700.86
2016,6,14,12,0,917.0,112.0,6.3,18.0,1001.0,870.03,679.3
2016,6,14,12,15,917.0,112.0,6.4,18.0,1000.0,836.42,655.33
2016,6,14,12,30,917.0,112.0,6.5,18.0,999.0,800.68,629.66
2016,6,14,12,45,916.5,111.0,6.65,18.0,990.5,761.77,601.63
2016,6,14,13,0,916.0,110.0,6.8,18.0,982.0,721.07,570.46
2016,6,14,13,15,913.0,109.5,6.9,17.5,966.0,677.51,536.83
2016,6,14,13,30,910.0,109.0,7.0,17.0,950.0,632.63,501.29
2016,6,14,13,45,904.0,108.5,7.15,17.0,927.5,584.95,461.77
2016,6,14,14,0,898.0,108.0,7.3,17.0,905.0,536.58,420.72
2016,6,14,14,15,891.5,107.0,7.3,16.5,876.0,487.09,378.33
2016,6,14,14,30,885.0,106.0,7.3,16.0,847.0,437.35,334.62
2016,6,14,14,45,878.0,103.5,7.3,16.0,812.5,386.28,288.33
2016,6,14,15,0,871.0,101.0,7.3,16.0,778.0,335.41,241.68
2016,6,14,15,15,860.0,99.0,7.3,16.0,738.5,284.32,195.1
2016,6,14,15,30,849.0,97.0,7.3,16.0,699.0,234.22,150.62
2016,6,14,15,45,836.0,94.5,7.3,16.0,655.0,184.66,109.87
2016,6,14,16,0,823.0,92.0,7.3,16.0,611.0,127.12,68.77
2016,6,14,16,15,804.5,89.0,7.35,15.5,564.0,80.06,47.44
2016,6,14,16,30,786.0,86.0,7.4,15.0,517.0,59.83,47.06
2016,6,14,16,45,759.0,83.5,7.45,15.0,467.0,59.59,47.03
2016,6,14,17,0,732.0,81.0,7.5,15.0,417.0,59.35,46.98
2016,6,14,17,15,699.5,77.0,7.5,14.5,367.0,57.88,45.92
2016,6,14,17,30,667.0,73.0,7.5,14.0,317.0,51.32,40.29
2016,6,14,17,45,613.5,69.0,7.5,14.0,267.0,49.81,39.0
2016,6,14,18,0,560.0,65.0,7.5,14.0,217.0,48.31,37.63
2016,6,14,18,15,492.5,57.5,7.4,13.5,171.0,43.86,33.54
2016,6,14,18,30,425.0,50.0,7.3,13.0,125.0,39.26,29.14
2016,6,14,18,45,312.5,40.0,7.2,13.0,85.5,32.13,22.2
2016,6,14,19,0,200.0,30.0,7.1,13.0,46.0,23.51,12.26
2016,6,14,19,15,100.0,15.0,7.0,12.5,23.0,13.64,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,24.5,5.5,5.2,12.0,6.0,0.0,0.0
2016,6,15,5,0,49.0,11.0,5.3,12.0,12.0,35.8,0.0
2016,6,15,5,15,173.0,24.0,5.4,12.5,42.0,156.87,88.9
2016,6,15,5,30,297.0,37.0,5.5,13.0,72.0,264.53,213.22
2016,6,15,5,45,392.0,45.5,5.65,13.5,114.5,350.73,292.59
2016,6,15,6,0,487.0,54.0,5.8,14.0,157.0,444.22,374.6
2016,6,15,6,15,545.0,60.5,5.8,14.0,204.5,514.25,434.64
2016,6,15,6,30,603.0,67.0,5.8,14.0,252.0,587.35,494.51
2016,6,15,6,45,648.5,71.0,5.85,14.5,302.5,649.45,542.7
2016,6,15,7,0,694.0,75.0,5.9,15.0,353.0,708.32,586.76
2016,6,15,7,15,500.5,131.5,5.95,15.0,346.0,624.78,519.32
2016,6,15,7,30,307.0,188.0,6.0,15.0,339.0,511.27,423.45
2016,6,15,7,45,556.0,137.0,6.1,15.5,445.5,713.31,585.42
2016,6,15,8,0,805.0,86.0,6.2,16.0,552.0,892.17,717.76
2016,6,15,8,15,821.5,88.5,6.25,16.0,598.0,913.68,731.0
2016,6,15,8,30,838.0,91.0,6.3,16.0,644.0,942.67,750.53
2016,6,15,8,45,853.0,92.0,6.35,16.0,687.5,965.94,765.79
2016,6,15,9,0,868.0,93.0,6.4,16.0,731.0,986.56,779.19
2016,6,15,9,15,878.0,94.5,6.4,16.0,769.0,999.88,787.11
2016,6,15,9,30,888.0,96.0,6.4,16.0,807.0,1010.16,792.98
2016,6,15,9,45,893.0,99.0,6.45,16.5,839.0,1013.91,793.05
2016,6,15,10,0,898.0,102.0,6.5,17.0,871.0,1014.39,790.96
2016,6,15,10,15,904.0,103.0,6.5,17.0,898.0,1010.45,787.12
2016,6,15,10,30,910.0,104.0,6.5,17.0,925.0,1003.26,781.12
2016,6,15,10,45,914.0,105.0,6.5,17.0,945.5,990.9,771.56
2016,6,15,11,0,918.0,106.0,6.5,17.0,966.0,975.36,759.87
2016,6,15,11,15,921.0,106.5,6.5,17.0,979.5,955.31,745.05
2016,6,15,11,30,924.0,107.0,6.5,17.0,993.0,932.29,728.19
2016,6,15,11,45,926.0,107.0,6.5,17.0,999.5,905.12,708.37
2016,6,15,12,0,928.0,107.0,6.5,17.0,1006.0,875.33,686.66
2016,6,15,12,15,928.0,107.0,6.45,17.0,1005.0,841.48,661.76
2016,6,15,12,30,928.0,107.0,6.4,17.0,1004.0,805.47,635.24
2016,6,15,12,45,917.5,112.5,6.35,17.0,993.0,764.4,604.89
2016,6,15,13,0,907.0,118.0,6.3,17.0,982.0,722.11,571.75
2016,6,15,13,15,904.0,117.5,6.2,17.0,966.5,678.86,536.9
2016,6,15,13,30,901.0,117.0,6.1,17.0,951.0,634.31,500.43
2016,6,15,13,45,900.0,113.5,6.05,17.0,929.5,587.42,461.57
2016,6,15,14,0,899.0,110.0,6.0,17.0,908.0,539.42,420.94
2016,6,15,14,15,892.5,108.5,5.9,17.0,879.0,489.5,377.78
2016,6,15,14,30,886.0,107.0,5.8,17.0,850.0,439.34,333.49
2016,6,15,14,45,882.5,103.0,5.75,17.0,816.5,388.34,287.72
2016,6,15,15,0,879.0,99.0,5.7,17.0,783.0,337.2,241.22
2016,6,15,15,15,868.0,97.0,5.65,16.5,743.0,285.72,195.08
2016,6,15,15,30,857.0,95.0,5.6,16.0,703.0,235.22,150.79
2016,6,15,15,45,847.5,90.5,5.55,16.0,659.5,184.37,108.9
2016,6,15,16,0,838.0,86.0,5.5,16.0,616.0,134.75,74.23
2016,6,15,16,15,819.5,83.5,5.4,16.0,568.5,87.54,52.81
2016,6,15,16,30,801.0,81.0,5.3,16.0,521.0,56.49,43.95
2016,6,15,16,45,780.5,77.0,5.2,16.0,472.0,55.08,42.88
2016,6,15,17,0,760.0,73.0,5.1,16.0,423.0,53.54,41.68
2016,6,15,17,15,728.5,69.5,4.9,15.5,372.5,52.2,40.72
2016,6,15,17,30,697.0,66.0,4.7,15.0,322.0,50.8,39.68
2016,6,15,17,45,655.0,60.5,4.55,15.0,272.5,47.64,36.93
2016,6,15,18,0,613.0,55.0,4.4,15.0,223.0,40.59,30.62
2016,6,15,18,15,549.0,49.0,4.15,14.5,176.0,37.01,27.35
2016,6,15,18,30,485.0,43.0,3.9,14.0,129.0,33.34,23.84
2016,6,15,18,45,387.0,34.0,3.7,13.5,89.5,26.87,17.65
2016,6,15,19,0,289.0,25.0,3.5,13.0,50.0,20.18,9.87
2016,6,15,19,15,144.5,12.5,3.35,13.0,25.0,11.37,0.0
2016,6,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.0,1.8,12.5,6.0,0.0,0.0
2016,6,16,5,0,0.0,12.0,1.8,13.0,12.0,10.91,0.0
2016,6,16,5,15,146.5,24.0,1.85,13.5,41.0,141.52,78.3
2016,6,16,5,30,293.0,36.0,1.9,14.0,70.0,260.9,207.63
2016,6,16,5,45,381.5,45.0,1.95,14.5,111.5,342.99,281.4
2016,6,16,6,0,470.0,54.0,2.0,15.0,153.0,432.03,356.96
2016,6,16,6,15,527.5,60.5,1.9,15.0,199.5,501.01,413.41
2016,6,16,6,30,585.0,67.0,1.8,15.0,246.0,573.05,469.08
2016,6,16,6,45,626.5,72.5,1.7,15.5,295.5,633.3,512.35
2016,6,16,7,0,668.0,78.0,1.6,16.0,345.0,694.59,554.42
2016,6,16,7,15,487.0,133.0,1.55,16.0,342.0,614.66,492.73
2016,6,16,7,30,306.0,188.0,1.5,16.0,339.0,510.31,409.23
2016,6,16,7,45,270.5,217.0,1.45,16.5,360.5,516.46,411.04
2016,6,16,8,0,235.0,246.0,1.4,17.0,382.0,519.31,409.41
2016,6,16,8,15,192.5,272.0,1.45,17.0,390.0,490.07,385.44
2016,6,16,8,30,150.0,298.0,1.5,17.0,398.0,476.76,373.23
2016,6,16,8,45,127.0,317.0,1.55,17.5,405.0,472.48,367.74
2016,6,16,9,0,104.0,336.0,1.6,18.0,412.0,448.51,347.84
2016,6,16,9,15,254.0,330.0,1.7,18.0,529.5,624.97,480.67
2016,6,16,9,30,404.0,324.0,1.8,18.0,647.0,780.78,591.73
2016,6,16,9,45,650.5,209.5,1.9,18.5,755.0,907.89,681.95
2016,6,16,10,0,897.0,95.0,2.0,19.0,863.0,1006.01,744.22
2016,6,16,10,15,902.5,96.0,2.1,19.0,889.5,1001.8,740.6
2016,6,16,10,30,908.0,97.0,2.2,19.0,916.0,994.35,736.11
2016,6,16,10,45,913.0,97.0,2.35,19.5,936.5,982.18,727.73
2016,6,16,11,0,918.0,97.0,2.5,20.0,957.0,966.85,717.28
2016,6,16,11,15,920.5,97.5,2.65,20.0,970.0,946.6,704.89
2016,6,16,11,30,923.0,98.0,2.8,20.0,983.0,923.42,690.45
2016,6,16,11,45,924.5,98.0,2.95,20.0,989.0,896.08,673.06
2016,6,16,12,0,926.0,98.0,3.1,20.0,995.0,866.16,653.74
2016,6,16,12,15,926.0,97.5,3.2,20.0,994.0,832.16,631.1
2016,6,16,12,30,926.0,97.0,3.3,20.0,993.0,796.01,606.76
2016,6,16,12,45,923.5,97.0,3.4,20.0,984.0,756.45,579.76
2016,6,16,13,0,921.0,97.0,3.5,20.0,975.0,715.19,550.18
2016,6,16,13,15,918.5,96.5,3.5,20.0,959.5,671.97,517.19
2016,6,16,13,30,916.0,96.0,3.5,20.0,944.0,627.37,482.41
2016,6,16,13,45,913.5,94.0,3.55,20.0,922.5,580.35,445.13
2016,6,16,14,0,911.0,92.0,3.6,20.0,901.0,532.31,406.03
2016,6,16,14,15,905.0,91.0,3.6,20.0,872.0,482.62,364.5
2016,6,16,14,30,899.0,90.0,3.6,20.0,843.0,432.61,321.64
2016,6,16,14,45,892.0,88.0,3.6,20.0,809.0,381.37,276.89
2016,6,16,15,0,885.0,86.0,3.6,20.0,775.0,330.32,231.58
2016,6,16,15,15,875.0,84.5,3.55,20.0,736.0,279.27,186.28
2016,6,16,15,30,865.0,83.0,3.5,20.0,697.0,229.11,142.75
2016,6,16,15,45,852.5,80.5,3.5,20.0,653.5,178.94,102.31
2016,6,16,16,0,840.0,78.0,3.5,20.0,610.0,130.29,69.05
2016,6,16,16,15,822.5,75.5,3.45,19.5,563.0,83.12,47.89
2016,6,16,16,30,805.0,73.0,3.4,19.0,516.0,60.59,46.94
2016,6,16,16,45,783.0,70.5,3.35,19.0,467.0,50.49,38.38
2016,6,16,17,0,761.0,68.0,3.3,19.0,418.0,49.86,37.97
2016,6,16,17,15,730.5,64.5,3.15,18.5,368.5,48.37,36.88
2016,6,16,17,30,700.0,61.0,3.0,18.0,319.0,46.81,35.69
2016,6,16,17,45,658.5,56.5,2.95,18.0,270.0,44.32,33.56
2016,6,16,18,0,617.0,52.0,2.9,18.0,221.0,41.76,31.28
2016,6,16,18,15,555.0,46.5,2.7,17.5,175.0,34.99,25.24
2016,6,16,18,30,493.0,41.0,2.5,17.0,129.0,31.65,22.07
2016,6,16,18,45,396.5,32.5,2.35,16.5,89.5,25.55,16.3
2016,6,16,19,0,300.0,24.0,2.2,16.0,50.0,19.26,9.12
2016,6,16,19,15,150.0,12.0,2.1,15.5,25.0,9.5,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,6.5,2.25,14.5,6.5,0.0,0.0
2016,6,17,5,0,0.0,13.0,2.4,15.0,13.0,11.82,0.0
2016,6,17,5,15,181.0,21.5,2.45,15.0,42.5,160.09,87.64
2016,6,17,5,30,362.0,30.0,2.5,15.0,72.0,296.02,235.3
2016,6,17,5,45,443.0,37.5,2.6,15.5,113.5,373.46,306.07
2016,6,17,6,0,524.0,45.0,2.7,16.0,155.0,457.5,377.82
2016,6,17,6,15,577.5,50.5,2.7,16.0,201.5,523.9,432.18
2016,6,17,6,30,631.0,56.0,2.7,16.0,248.0,589.29,483.48
2016,6,17,6,45,666.5,60.5,2.7,16.5,296.5,645.27,524.6
2016,6,17,7,0,702.0,65.0,2.7,17.0,345.0,701.75,564.52
2016,6,17,7,15,729.5,68.0,2.7,17.0,394.0,749.35,597.67
2016,6,17,7,30,757.0,71.0,2.7,17.0,443.0,796.28,629.57
2016,6,17,7,45,777.0,74.5,2.7,17.5,490.5,835.91,654.37
2016,6,17,8,0,797.0,78.0,2.7,18.0,538.0,864.48,670.95
2016,6,17,8,15,482.5,188.0,2.75,18.0,473.5,710.14,557.51
2016,6,17,8,30,168.0,298.0,2.8,18.0,409.0,494.49,388.56
2016,6,17,8,45,511.5,191.5,2.85,18.5,560.5,749.25,585.73
2016,6,17,9,0,855.0,85.0,2.9,19.0,712.0,964.11,732.19
2016,6,17,9,15,539.5,230.5,2.95,19.0,633.5,820.88,628.91
2016,6,17,9,30,224.0,376.0,3.0,19.0,555.0,622.55,478.02
2016,6,17,9,45,144.5,381.0,3.05,19.5,498.5,542.12,416.68
2016,6,17,10,0,65.0,386.0,3.1,20.0,442.0,445.51,341.89
2016,6,17,10,15,81.5,409.5,3.15,20.0,481.5,481.31,368.84
2016,6,17,10,30,98.0,433.0,3.2,20.0,521.0,515.82,394.02
2016,6,17,10,45,75.5,425.5,3.25,20.5,494.5,480.28,366.05
2016,6,17,11,0,53.0,418.0,3.3,21.0,468.0,445.72,339.1
2016,6,17,11,15,103.0,449.5,3.3,21.0,548.0,516.35,392.18
2016,6,17,11,30,153.0,481.0,3.3,21.0,628.0,590.98,446.52
2016,6,17,11,45,167.0,484.0,3.35,21.0,645.5,593.96,448.44
2016,6,17,12,0,181.0,487.0,3.4,21.0,663.0,595.38,449.62
2016,6,17,12,15,120.0,465.0,3.4,21.0,582.0,513.49,388.93
2016,6,17,12,30,59.0,443.0,3.4,21.0,501.0,435.55,330.65
2016,6,17,12,45,36.0,356.5,3.45,21.0,392.0,338.14,258.2
2016,6,17,13,0,13.0,270.0,3.5,21.0,283.0,246.07,188.22
2016,6,17,13,15,11.0,240.0,3.5,21.0,250.5,217.57,166.53
2016,6,17,13,30,9.0,210.0,3.5,21.0,218.0,189.53,144.91
2016,6,17,13,45,9.0,215.0,3.5,21.0,223.5,192.78,147.57
2016,6,17,14,0,9.0,220.0,3.5,21.0,229.0,195.92,150.11
2016,6,17,14,15,11.0,238.5,3.6,20.5,248.5,210.97,162.27
2016,6,17,14,30,13.0,257.0,3.7,20.0,268.0,225.23,173.82
2016,6,17,14,45,11.5,245.0,3.8,20.0,254.5,213.17,164.62
2016,6,17,15,0,10.0,233.0,3.9,20.0,241.0,201.34,155.64
2016,6,17,15,15,121.5,277.0,4.05,19.5,364.0,239.88,182.57
2016,6,17,15,30,233.0,321.0,4.2,19.0,487.0,278.21,208.0
2016,6,17,15,45,233.5,299.0,4.35,19.0,456.0,246.94,183.5
2016,6,17,16,0,234.0,277.0,4.5,19.0,425.0,216.07,160.98
2016,6,17,16,15,196.5,257.0,4.65,18.5,375.0,185.38,142.46
2016,6,17,16,30,159.0,237.0,4.8,18.0,325.0,165.8,137.2
2016,6,17,16,45,89.0,200.5,4.95,18.0,249.0,152.49,126.36
2016,6,17,17,0,19.0,164.0,5.1,18.0,173.0,134.87,111.71
2016,6,17,17,15,9.5,101.0,5.1,17.5,105.5,87.34,71.07
2016,6,17,17,30,0.0,38.0,5.1,17.0,38.0,33.5,24.05
2016,6,17,17,45,0.0,32.0,5.15,16.5,32.0,28.18,19.44
2016,6,17,18,0,0.0,26.0,5.2,16.0,26.0,22.88,14.75
2016,6,17,18,15,0.0,20.5,5.05,15.5,20.5,18.02,10.39
2016,6,17,18,30,0.0,15.0,4.9,15.0,15.0,13.18,5.98
2016,6,17,18,45,0.0,10.5,4.8,15.0,10.5,9.21,2.31
2016,6,17,19,0,0.0,6.0,4.7,15.0,6.0,5.26,0.0
2016,6,17,19,15,0.0,3.0,4.5,14.5,3.0,2.63,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,4,45,47.5,5.0,2.3,13.0,6.0,0.0,0.0
2016,6,18,5,0,95.0,10.0,2.4,13.0,12.0,58.95,0.0
2016,6,18,5,15,228.0,21.0,2.45,13.5,42.5,185.97,101.55
2016,6,18,5,30,361.0,32.0,2.5,14.0,73.0,297.89,237.3
2016,6,18,5,45,447.0,39.5,2.65,14.5,116.0,378.73,311.34
2016,6,18,6,0,533.0,47.0,2.8,15.0,159.0,466.44,386.48
2016,6,18,6,15,590.0,52.5,2.8,15.0,207.0,535.83,443.38
2016,6,18,6,30,647.0,58.0,2.8,15.0,255.0,604.05,496.99
2016,6,18,6,45,687.0,62.5,2.8,15.5,306.0,664.32,541.4
2016,6,18,7,0,727.0,67.0,2.8,16.0,357.0,725.32,584.63
2016,6,18,7,15,756.5,70.5,2.8,16.5,408.0,776.13,618.85
2016,6,18,7,30,786.0,74.0,2.8,17.0,459.0,826.28,651.66
2016,6,18,7,45,807.5,77.0,2.8,17.5,509.0,867.35,677.17
2016,6,18,8,0,829.0,80.0,2.8,18.0,559.0,897.25,694.43
2016,6,18,8,15,846.5,82.0,2.8,18.0,606.5,929.47,714.49
2016,6,18,8,30,864.0,84.0,2.8,18.0,654.0,959.46,732.82
2016,6,18,8,45,877.5,86.5,2.8,18.5,698.0,983.57,745.67
2016,6,18,9,0,891.0,89.0,2.8,19.0,742.0,1004.88,756.63
2016,6,18,9,15,901.5,90.5,2.8,19.0,781.5,1019.02,764.28
2016,6,18,9,30,912.0,92.0,2.8,19.0,821.0,1030.05,770.03
2016,6,18,9,45,917.0,95.0,2.85,19.5,854.0,1033.98,770.23
2016,6,18,10,0,922.0,98.0,2.9,20.0,887.0,1034.56,768.44
2016,6,18,10,15,928.0,99.5,2.95,20.0,915.0,1031.16,765.65
2016,6,18,10,30,934.0,101.0,3.0,20.0,943.0,1024.41,760.82
2016,6,18,10,45,939.5,101.0,3.05,20.5,964.5,1012.31,751.14
2016,6,18,11,0,945.0,101.0,3.1,21.0,986.0,996.94,739.47
2016,6,18,11,15,948.0,101.5,3.2,21.0,1000.0,976.54,726.36
2016,6,18,11,30,951.0,102.0,3.3,21.0,1014.0,953.1,711.22
2016,6,18,11,45,953.0,101.5,3.45,21.5,1020.5,924.94,691.84
2016,6,18,12,0,955.0,101.0,3.6,22.0,1027.0,894.09,670.56
2016,6,18,12,15,955.0,101.0,3.7,22.0,1026.5,859.56,647.64
2016,6,18,12,30,955.0,101.0,3.8,22.0,1026.0,822.79,622.97
2016,6,18,12,45,956.5,99.0,3.95,22.0,1018.0,783.32,596.39
2016,6,18,13,0,958.0,97.0,4.1,22.0,1010.0,741.81,567.11
2016,6,18,13,15,955.5,96.5,4.1,22.0,994.5,697.05,533.14
2016,6,18,13,30,953.0,96.0,4.1,22.0,979.0,650.83,497.34
2016,6,18,13,45,948.5,96.0,4.2,22.0,956.5,602.61,459.38
2016,6,18,14,0,944.0,96.0,4.3,22.0,934.0,553.46,419.64
2016,6,18,14,15,938.5,94.5,4.3,22.0,905.0,501.96,376.88
2016,6,18,14,30,933.0,93.0,4.3,22.0,876.0,450.06,332.71
2016,6,18,14,45,923.5,92.5,4.35,22.0,840.5,397.3,287.01
2016,6,18,15,0,914.0,92.0,4.4,22.0,805.0,344.93,240.88
2016,6,18,15,15,904.0,90.5,4.45,22.0,765.0,292.3,194.48
2016,6,18,15,30,894.0,89.0,4.5,22.0,725.0,240.52,149.79
2016,6,18,15,45,878.0,88.0,4.55,22.0,679.5,189.29,108.73
2016,6,18,16,0,862.0,87.0,4.6,22.0,634.0,139.89,75.12
2016,6,18,16,15,844.0,84.5,4.6,21.5,585.5,91.39,53.02
2016,6,18,16,30,826.0,82.0,4.6,21.0,537.0,57.34,43.76
2016,6,18,16,45,801.5,79.0,4.6,21.0,486.5,56.61,43.31
2016,6,18,17,0,777.0,76.0,4.6,21.0,436.0,55.83,42.79
2016,6,18,17,15,745.0,72.0,4.6,20.5,384.0,54.17,41.58
2016,6,18,17,30,713.0,68.0,4.6,20.0,332.0,52.43,40.28
2016,6,18,17,45,669.0,63.0,4.6,19.5,281.5,49.73,38.06
2016,6,18,18,0,625.0,58.0,4.6,19.0,231.0,42.91,32.14
2016,6,18,18,15,560.5,51.5,4.5,18.5,183.0,39.01,28.63
2016,6,18,18,30,496.0,45.0,4.4,18.0,135.0,34.99,24.87
2016,6,18,18,45,397.0,36.0,4.35,17.5,94.0,28.57,18.8
2016,6,18,19,0,298.0,27.0,4.3,17.0,53.0,21.94,11.28
2016,6,18,19,15,149.0,13.5,4.2,16.5,26.5,10.8,0.0
2016,6,18,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,4,45,47.0,5.0,2.4,14.0,6.5,0.0,0.0
2016,6,19,5,0,94.0,10.0,2.4,14.0,13.0,58.36,0.0
2016,6,19,5,15,231.5,21.5,2.4,14.5,44.0,188.17,100.42
2016,6,19,5,30,369.0,33.0,2.4,15.0,75.0,303.83,240.74
2016,6,19,5,45,455.5,41.0,2.4,15.5,118.5,386.11,315.53
2016,6,19,6,0,542.0,49.0,2.4,16.0,162.0,475.25,390.97
2016,6,19,6,15,597.5,54.5,2.35,16.5,210.5,543.95,445.72
2016,6,19,6,30,653.0,60.0,2.3,17.0,259.0,610.91,496.45
2016,6,19,6,45,594.5,81.0,2.3,17.5,287.0,617.64,499.79
2016,6,19,7,0,536.0,102.0,2.3,18.0,315.0,612.49,493.88
2016,6,19,7,15,450.0,139.0,2.35,18.5,334.5,589.23,473.44
2016,6,19,7,30,364.0,176.0,2.4,19.0,354.0,547.48,438.16
2016,6,19,7,45,596.0,129.0,2.45,19.5,457.0,740.53,581.86
2016,6,19,8,0,828.0,82.0,2.5,20.0,560.0,898.62,688.96
2016,6,19,8,15,844.0,84.5,2.5,20.5,606.5,929.99,705.54
2016,6,19,8,30,860.0,87.0,2.5,21.0,653.0,959.05,721.55
2016,6,19,8,45,871.0,89.5,2.55,21.5,696.0,980.61,732.91
2016,6,19,9,0,882.0,92.0,2.6,22.0,739.0,999.33,742.47
2016,6,19,9,15,892.0,94.0,2.6,22.5,777.5,1013.49,748.59
2016,6,19,9,30,902.0,96.0,2.6,23.0,816.0,1024.54,752.79
2016,6,19,9,45,917.0,92.5,2.6,23.5,851.5,1031.31,754.33
2016,6,19,10,0,932.0,89.0,2.6,24.0,887.0,1034.91,754.0
2016,6,19,10,15,937.5,90.0,2.6,24.0,914.0,1030.65,750.23
2016,6,19,10,30,943.0,91.0,2.6,24.0,941.0,1023.05,744.53
2016,6,19,10,45,944.0,93.5,2.65,24.5,961.0,1009.3,734.06
2016,6,19,11,0,945.0,96.0,2.7,25.0,981.0,992.32,721.67
2016,6,19,11,15,947.5,96.5,2.85,25.0,994.5,971.62,709.22
2016,6,19,11,30,950.0,97.0,3.0,25.0,1008.0,947.9,694.7
2016,6,19,11,45,946.0,100.5,3.2,25.0,1013.0,918.4,676.56
2016,6,19,12,0,942.0,104.0,3.4,25.0,1018.0,886.4,656.5
2016,6,19,12,15,942.0,104.0,3.6,25.0,1017.0,852.29,634.72
2016,6,19,12,30,942.0,104.0,3.8,25.0,1016.0,815.96,611.1
2016,6,19,12,45,932.0,109.5,4.0,25.0,1005.0,774.88,583.84
2016,6,19,13,0,922.0,115.0,4.2,25.0,994.0,732.49,553.85
2016,6,19,13,15,919.0,114.5,4.35,25.0,978.5,688.74,521.41
2016,6,19,13,30,916.0,114.0,4.5,25.0,963.0,643.66,487.25
2016,6,19,13,45,917.0,109.5,4.65,25.0,942.0,596.51,450.78
2016,6,19,14,0,918.0,105.0,4.8,25.0,921.0,548.04,412.16
2016,6,19,14,15,912.0,104.0,4.9,24.5,892.5,497.9,371.71
2016,6,19,14,30,906.0,103.0,5.0,24.0,864.0,447.42,329.71
2016,6,19,14,45,900.5,100.0,5.1,24.0,829.5,395.5,284.87
2016,6,19,15,0,895.0,97.0,5.2,24.0,795.0,343.61,239.3
2016,6,19,15,15,884.5,95.5,5.2,23.5,755.5,291.8,194.14
2016,6,19,15,30,874.0,94.0,5.2,23.0,716.0,240.88,150.58
2016,6,19,15,45,861.0,91.5,5.25,23.0,672.0,190.01,109.71
2016,6,19,16,0,848.0,89.0,5.3,23.0,628.0,140.68,75.89
2016,6,19,16,15,830.5,86.5,5.3,22.5,580.0,83.09,45.97
2016,6,19,16,30,813.0,84.0,5.3,22.0,532.0,58.56,44.62
2016,6,19,16,45,788.0,81.5,5.35,22.0,482.0,58.26,44.54
2016,6,19,17,0,763.0,79.0,5.4,22.0,432.0,57.94,44.42
2016,6,19,17,15,731.0,75.0,5.35,21.5,381.0,56.38,43.31
2016,6,19,17,30,699.0,71.0,5.3,21.0,330.0,54.75,42.11
2016,6,19,17,45,654.0,66.0,5.25,20.5,279.5,47.59,36.03
2016,6,19,18,0,609.0,61.0,5.2,20.0,229.0,45.18,33.97
2016,6,19,18,15,544.5,54.0,5.05,19.5,181.5,40.97,30.22
2016,6,19,18,30,480.0,47.0,4.9,19.0,134.0,36.63,26.18
2016,6,19,18,45,383.0,37.5,4.8,18.5,93.5,29.85,19.81
2016,6,19,19,0,286.0,28.0,4.7,18.0,53.0,22.82,11.96
2016,6,19,19,15,143.0,14.0,4.65,17.5,26.5,11.23,0.0
2016,6,19,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,45.0,5.5,4.0,12.5,6.5,0.0,0.0
2016,6,20,5,0,90.0,11.0,4.1,13.0,13.0,57.12,0.0
2016,6,20,5,15,233.0,22.5,4.2,13.5,45.0,189.69,99.61
2016,6,20,5,30,376.0,34.0,4.3,14.0,77.0,309.05,246.82
2016,6,20,5,45,470.5,41.0,4.4,14.5,121.5,395.73,326.93
2016,6,20,6,0,565.0,48.0,4.5,15.0,166.0,489.69,408.06
2016,6,20,6,15,621.5,53.5,4.5,15.5,215.5,560.01,465.7
2016,6,20,6,30,678.0,59.0,4.5,16.0,265.0,628.79,519.54
2016,6,20,6,45,720.0,62.5,4.5,16.5,317.5,690.56,565.65
2016,6,20,7,0,762.0,66.0,4.5,17.0,370.0,753.05,610.54
2016,6,20,7,15,790.0,69.5,4.5,17.5,421.5,803.62,645.05
2016,6,20,7,30,818.0,73.0,4.5,18.0,473.0,853.38,678.03
2016,6,20,7,45,839.5,75.5,4.5,18.5,523.5,885.35,697.38
2016,6,20,8,0,861.0,78.0,4.5,19.0,574.0,924.71,721.77
2016,6,20,8,15,876.5,80.5,4.45,19.0,622.0,956.31,741.26
2016,6,20,8,30,892.0,83.0,4.4,19.0,670.0,985.49,758.92
2016,6,20,8,45,905.0,84.5,4.35,19.5,714.0,1008.33,770.79
2016,6,20,9,0,918.0,86.0,4.3,20.0,758.0,1028.3,780.73
2016,6,20,9,15,927.0,87.5,4.3,20.0,797.0,1041.22,787.72
2016,6,20,9,30,936.0,89.0,4.3,20.0,836.0,1050.92,792.7
2016,6,20,9,45,931.0,97.0,4.3,20.5,866.0,1050.45,789.44
2016,6,20,10,0,926.0,105.0,4.3,21.0,896.0,1046.37,784.01
2016,6,20,10,15,931.0,106.0,4.35,21.0,923.0,1041.35,779.96
2016,6,20,10,30,936.0,107.0,4.4,21.0,950.0,1033.01,773.81
2016,6,20,10,45,940.0,107.5,4.45,21.5,970.5,1019.88,763.06
2016,6,20,11,0,944.0,108.0,4.5,22.0,991.0,1003.53,750.49
2016,6,20,11,15,946.0,108.5,4.55,22.0,1004.5,982.15,736.12
2016,6,20,11,30,948.0,109.0,4.6,22.0,1018.0,957.77,719.75
2016,6,20,11,45,950.0,108.5,4.65,22.5,1024.5,929.62,699.4
2016,6,20,12,0,952.0,108.0,4.7,23.0,1031.0,898.79,677.25
2016,6,20,12,15,951.5,108.0,4.8,23.0,1029.5,863.89,653.88
2016,6,20,12,30,951.0,108.0,4.9,23.0,1028.0,826.79,628.78
2016,6,20,12,45,953.0,105.0,5.05,23.0,1020.0,786.96,601.74
2016,6,20,13,0,955.0,102.0,5.2,23.0,1012.0,745.09,571.9
2016,6,20,13,15,952.0,101.5,5.3,22.5,996.5,700.12,538.85
2016,6,20,13,30,949.0,101.0,5.4,22.0,981.0,653.73,503.77
2016,6,20,13,45,943.5,101.0,5.55,22.0,958.0,605.12,465.12
2016,6,20,14,0,938.0,101.0,5.7,22.0,935.0,555.67,424.74
2016,6,20,14,15,932.0,99.5,5.75,22.0,905.5,504.22,381.55
2016,6,20,14,30,926.0,98.0,5.8,22.0,876.0,452.41,337.0
2016,6,20,14,45,915.0,98.5,5.9,22.0,840.5,400.16,291.26
2016,6,20,15,0,904.0,99.0,6.0,22.0,805.0,348.43,245.28
2016,6,20,15,15,894.0,97.0,6.0,21.5,764.5,295.88,198.97
2016,6,20,15,30,884.0,95.0,6.0,21.0,724.0,244.19,154.25
2016,6,20,15,45,868.5,93.5,6.05,21.0,679.0,193.1,112.82
2016,6,20,16,0,853.0,92.0,6.1,21.0,634.0,143.78,78.74
2016,6,20,16,15,834.5,89.5,6.05,20.5,586.0,85.9,48.26
2016,6,20,16,30,816.0,87.0,6.0,20.0,538.0,60.65,46.79
2016,6,20,16,45,793.0,83.5,5.95,19.5,487.5,59.73,46.27
2016,6,20,17,0,770.0,80.0,5.9,19.0,437.0,58.72,45.66
2016,6,20,17,15,432.5,113.0,5.8,18.5,309.5,77.43,62.22
2016,6,20,17,30,95.0,146.0,5.7,18.0,182.0,109.32,90.3
2016,6,20,17,45,85.5,125.5,5.6,18.0,154.0,99.12,81.52
2016,6,20,18,0,76.0,105.0,5.5,18.0,126.0,83.94,68.23
2016,6,20,18,15,64.0,84.5,5.4,17.5,100.0,68.49,54.59
2016,6,20,18,30,52.0,64.0,5.3,17.0,74.0,52.79,40.48
2016,6,20,18,45,31.5,46.0,5.25,16.5,51.5,38.52,27.43
2016,6,20,19,0,11.0,28.0,5.2,16.0,29.0,24.07,13.13
2016,6,20,19,15,5.5,14.0,5.1,15.5,14.5,12.39,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,4,45,38.5,5.5,3.05,13.5,6.0,0.0,0.0
2016,6,21,5,0,77.0,11.0,3.1,14.0,12.0,50.26,0.0
2016,6,21,5,15,214.0,22.5,3.15,14.0,43.0,178.36,90.54
2016,6,21,5,30,351.0,34.0,3.2,14.0,74.0,293.44,233.43
2016,6,21,5,45,447.5,41.0,3.25,14.5,117.5,380.31,313.02
2016,6,21,6,0,544.0,48.0,3.3,15.0,161.0,474.67,393.85
2016,6,21,6,15,600.5,54.0,3.25,15.5,210.0,544.84,450.71
2016,6,21,6,30,657.0,60.0,3.2,16.0,259.0,613.33,503.61
2016,6,21,6,45,701.0,63.0,3.2,16.5,310.5,675.39,549.4
2016,6,21,7,0,745.0,66.0,3.2,17.0,362.0,738.31,594.04
2016,6,21,7,15,772.5,69.0,3.2,17.5,412.5,787.3,626.89
2016,6,21,7,30,800.0,72.0,3.2,18.0,463.0,835.48,658.3
2016,6,21,7,45,822.5,74.5,3.2,18.5,513.0,868.02,677.79
2016,6,21,8,0,845.0,77.0,3.2,19.0,563.0,908.02,702.29
2016,6,21,8,15,860.5,79.0,3.15,19.5,610.0,938.77,719.52
2016,6,21,8,30,876.0,81.0,3.1,20.0,657.0,967.17,734.97
2016,6,21,8,45,888.0,82.5,3.1,20.5,700.0,988.91,746.16
2016,6,21,9,0,900.0,84.0,3.1,21.0,743.0,1007.83,755.5
2016,6,21,9,15,909.0,85.5,3.1,21.5,781.5,1020.75,760.88
2016,6,21,9,30,918.0,87.0,3.1,22.0,820.0,1030.53,764.31
2016,6,21,9,45,919.5,91.5,3.1,22.5,851.5,1032.86,762.98
2016,6,21,10,0,921.0,96.0,3.1,23.0,883.0,1031.79,759.64
2016,6,21,10,15,926.5,97.0,3.1,23.0,910.0,1027.56,755.88
2016,6,21,10,30,932.0,98.0,3.1,23.0,937.0,1020.02,750.12
2016,6,21,10,45,934.0,99.5,3.15,23.5,957.0,1006.3,739.44
2016,6,21,11,0,936.0,101.0,3.2,24.0,977.0,989.39,726.83
2016,6,21,11,15,938.0,101.5,3.25,24.0,990.5,968.4,713.04
2016,6,21,11,30,940.0,102.0,3.3,24.0,1004.0,944.43,697.32
