Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,45,940.0,103.0,3.4,24.5,1009.5,916.33,677.84
2016,6,21,12,0,940.0,104.0,3.5,25.0,1015.0,885.64,656.59
2016,6,21,12,15,939.5,104.0,3.65,25.0,1014.0,851.25,634.27
2016,6,21,12,30,939.0,104.0,3.8,25.0,1013.0,814.69,610.23
2016,6,21,12,45,934.5,105.5,3.95,25.0,1003.5,774.44,583.35
2016,6,21,13,0,930.0,107.0,4.1,25.0,994.0,732.59,553.86
2016,6,21,13,15,927.0,106.5,4.25,25.0,978.5,688.64,521.32
2016,6,21,13,30,924.0,106.0,4.4,25.0,963.0,643.33,486.93
2016,6,21,13,45,919.5,105.0,4.6,25.0,940.5,595.61,450.15
2016,6,21,14,0,915.0,104.0,4.8,25.0,918.0,547.01,411.56
2016,6,21,14,15,908.5,103.0,4.95,24.5,889.0,496.82,371.2
2016,6,21,14,30,902.0,102.0,5.1,24.0,860.0,446.34,329.28
2016,6,21,14,45,893.5,100.5,5.25,24.0,825.5,394.68,284.73
2016,6,21,15,0,885.0,99.0,5.4,24.0,791.0,343.34,239.69
2016,6,21,15,15,874.5,97.0,5.5,23.5,751.0,291.65,194.68
2016,6,21,15,30,864.0,95.0,5.6,23.0,711.0,240.88,151.2
2016,6,21,15,45,849.5,93.0,5.7,22.5,667.0,190.63,110.95
2016,6,21,16,0,835.0,91.0,5.8,22.0,623.0,142.05,77.59
2016,6,21,16,15,817.5,88.5,5.8,21.5,576.0,85.11,47.47
2016,6,21,16,30,800.0,86.0,5.8,21.0,529.0,59.77,45.84
2016,6,21,16,45,775.5,83.0,5.8,20.5,479.0,59.18,45.61
2016,6,21,17,0,751.0,80.0,5.8,20.0,429.0,58.54,45.31
2016,6,21,17,15,719.5,76.0,5.75,19.5,378.5,57.03,44.24
2016,6,21,17,30,688.0,72.0,5.7,19.0,328.0,50.53,38.77
2016,6,21,17,45,641.0,67.5,5.7,18.5,278.0,48.61,37.23
2016,6,21,18,0,594.0,63.0,5.7,18.0,228.0,46.65,35.56
2016,6,21,18,15,529.0,56.0,5.55,17.5,181.0,42.52,31.84
2016,6,21,18,30,464.0,49.0,5.4,17.0,134.0,38.27,27.84
2016,6,21,18,45,364.5,39.5,5.3,16.5,93.5,31.56,21.48
2016,6,21,19,0,265.0,30.0,5.2,16.0,53.0,24.62,13.62
2016,6,21,19,15,132.5,15.0,5.1,15.5,26.5,12.1,0.0
2016,6,21,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,40.5,5.5,5.3,12.5,6.0,0.0,0.0
2016,6,22,5,0,81.0,11.0,5.5,13.0,12.0,52.3,0.0
2016,6,22,5,15,224.0,22.5,5.7,13.0,43.5,183.51,90.93
2016,6,22,5,30,367.0,34.0,5.9,13.0,75.0,303.0,243.23
2016,6,22,5,45,451.5,42.5,6.1,13.5,118.5,384.58,320.52
2016,6,22,6,0,536.0,51.0,6.3,14.0,162.0,472.78,398.6
2016,6,22,6,15,594.0,57.0,6.25,14.0,211.0,543.87,459.34
2016,6,22,6,30,652.0,63.0,6.2,14.0,260.0,618.02,520.01
2016,6,22,6,45,691.5,67.5,6.2,14.5,311.0,672.99,562.34
2016,6,22,7,0,731.0,72.0,6.2,15.0,362.0,733.86,607.78
2016,6,22,7,15,759.5,75.5,6.15,15.5,413.0,784.06,643.36
2016,6,22,7,30,788.0,79.0,6.1,16.0,464.0,833.5,677.39
2016,6,22,7,45,812.5,81.0,6.1,16.5,514.0,876.22,705.82
2016,6,22,8,0,837.0,83.0,6.1,17.0,564.0,907.77,725.48
2016,6,22,8,15,853.0,85.5,6.0,17.0,611.5,939.39,745.86
2016,6,22,8,30,869.0,88.0,5.9,17.0,659.0,968.67,764.35
2016,6,22,8,45,884.5,88.5,5.8,17.5,703.0,992.52,777.27
2016,6,22,9,0,900.0,89.0,5.7,18.0,747.0,1013.66,788.17
2016,6,22,9,15,909.5,90.5,5.6,18.0,786.0,1027.02,795.1
2016,6,22,9,30,919.0,92.0,5.5,18.0,825.0,1037.23,799.92
2016,6,22,9,45,927.5,92.5,5.45,18.5,858.5,1042.07,799.93
2016,6,22,10,0,936.0,93.0,5.4,19.0,892.0,1043.62,797.82
2016,6,22,10,15,941.5,94.0,5.35,19.0,919.5,1039.37,793.42
2016,6,22,10,30,947.0,95.0,5.3,19.0,947.0,1031.76,786.89
2016,6,22,10,45,951.0,95.0,5.25,19.0,968.0,1018.32,776.5
2016,6,22,11,0,955.0,95.0,5.2,19.0,989.0,1001.64,764.02
2016,6,22,11,15,958.0,95.5,5.15,19.0,1003.0,981.33,749.17
2016,6,22,11,30,961.0,96.0,5.1,19.0,1017.0,957.94,732.27
2016,6,22,11,45,962.5,96.0,5.05,19.0,1023.5,929.81,712.15
2016,6,22,12,0,964.0,96.0,5.0,19.0,1030.0,898.96,690.16
2016,6,22,12,15,964.0,96.0,5.0,19.0,1029.5,864.36,665.83
2016,6,22,12,30,964.0,96.0,5.0,19.0,1029.0,827.46,639.78
2016,6,22,12,45,953.5,102.0,5.0,19.0,1018.0,785.84,610.19
2016,6,22,13,0,943.0,108.0,5.0,19.0,1007.0,742.85,578.28
2016,6,22,13,15,940.5,107.5,5.0,19.0,991.5,698.67,543.97
2016,6,22,13,30,938.0,107.0,5.0,19.0,976.0,653.06,507.83
2016,6,22,13,45,932.0,107.0,5.05,19.0,953.5,604.63,468.85
2016,6,22,14,0,926.0,107.0,5.1,19.0,931.0,555.43,428.28
2016,6,22,14,15,920.0,105.5,5.1,19.0,902.0,504.52,385.24
2016,6,22,14,30,914.0,104.0,5.1,19.0,873.0,453.25,340.87
2016,6,22,14,45,905.5,102.5,5.1,19.0,838.0,400.96,294.78
2016,6,22,15,0,897.0,101.0,5.1,19.0,803.0,348.97,248.25
2016,6,22,15,15,886.0,99.0,5.1,18.5,762.5,296.49,201.75
2016,6,22,15,30,875.0,97.0,5.1,18.0,722.0,244.98,156.87
2016,6,22,15,45,862.0,94.5,5.1,18.0,677.5,193.98,114.97
2016,6,22,16,0,849.0,92.0,5.1,18.0,633.0,144.51,80.13
2016,6,22,16,15,830.5,89.5,5.1,17.5,584.5,86.79,49.11
2016,6,22,16,30,812.0,87.0,5.1,17.0,536.0,60.56,47.3
2016,6,22,16,45,787.5,83.5,5.2,17.0,485.5,59.63,46.66
2016,6,22,17,0,763.0,80.0,5.3,17.0,435.0,58.62,45.94
2016,6,22,17,15,731.0,76.0,5.4,16.5,384.0,57.1,44.85
2016,6,22,17,30,699.0,72.0,5.5,16.0,333.0,55.5,43.66
2016,6,22,17,45,650.5,67.5,5.6,15.5,282.0,48.65,37.73
2016,6,22,18,0,602.0,63.0,5.7,15.0,231.0,46.67,36.03
2016,6,22,18,15,536.0,56.0,5.7,14.5,183.5,42.53,32.26
2016,6,22,18,30,470.0,49.0,5.7,14.0,136.0,38.26,28.21
2016,6,22,18,45,367.5,39.5,5.7,14.0,95.0,31.54,21.72
2016,6,22,19,0,265.0,30.0,5.7,14.0,54.0,24.6,13.79
2016,6,22,19,15,132.5,15.0,5.7,13.5,27.0,12.09,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,4,45,47.0,5.0,5.55,12.0,6.0,0.0,0.0
2016,6,23,5,0,94.0,10.0,5.7,12.0,12.0,58.11,0.0
2016,6,23,5,15,239.0,21.0,5.75,12.5,43.5,189.85,90.85
2016,6,23,5,30,384.0,32.0,5.8,13.0,75.0,310.88,249.23
2016,6,23,5,45,477.0,39.0,5.9,13.5,119.5,396.44,330.17
2016,6,23,6,0,570.0,46.0,6.0,14.0,164.0,489.39,411.84
2016,6,23,6,15,626.0,51.5,5.95,14.0,213.5,554.64,467.43
2016,6,23,6,30,682.0,57.0,5.9,14.0,263.0,628.25,527.43
2016,6,23,6,45,724.5,60.0,5.9,14.5,315.0,689.85,574.76
2016,6,23,7,0,767.0,63.0,5.9,15.0,367.0,752.22,620.97
2016,6,23,7,15,794.5,66.5,5.75,15.5,418.5,802.56,655.84
2016,6,23,7,30,822.0,70.0,5.6,16.0,470.0,843.1,682.24
2016,6,23,7,45,844.0,72.0,5.45,16.5,520.5,884.17,708.3
2016,6,23,8,0,866.0,74.0,5.3,17.0,571.0,923.64,732.49
2016,6,23,8,15,881.0,76.0,5.15,17.5,618.5,954.42,749.86
2016,6,23,8,30,896.0,78.0,5.0,18.0,666.0,982.78,765.18
2016,6,23,8,45,908.5,79.5,4.85,18.5,709.5,1005.39,776.21
2016,6,23,9,0,921.0,81.0,4.7,19.0,753.0,1025.14,785.1
2016,6,23,9,15,929.0,82.0,4.6,19.0,791.5,1036.72,790.33
2016,6,23,9,30,937.0,83.0,4.5,19.0,830.0,1045.11,793.5
2016,6,23,9,45,938.0,87.0,4.4,19.5,861.5,1046.54,790.49
2016,6,23,10,0,939.0,91.0,4.3,20.0,893.0,1044.53,785.88
2016,6,23,10,15,942.5,92.0,4.3,20.0,919.0,1038.36,780.69
2016,6,23,10,30,946.0,93.0,4.3,20.0,945.0,1028.87,773.44
2016,6,23,10,45,948.0,94.0,4.3,20.5,964.0,1014.63,761.67
2016,6,23,11,0,950.0,95.0,4.3,21.0,983.0,997.18,747.91
2016,6,23,11,15,951.0,95.0,4.4,21.0,995.5,974.69,732.86
2016,6,23,11,30,952.0,95.0,4.5,21.0,1008.0,949.26,716.03
2016,6,23,11,45,953.0,94.5,4.6,21.0,1013.0,920.54,697.0
2016,6,23,12,0,954.0,94.0,4.7,21.0,1018.0,889.18,676.01
2016,6,23,12,15,953.0,94.0,4.85,21.0,1016.5,854.18,652.61
2016,6,23,12,30,952.0,94.0,5.0,21.0,1015.0,816.98,627.39
2016,6,23,12,45,948.5,94.5,5.15,21.0,1006.0,776.34,599.4
2016,6,23,13,0,945.0,95.0,5.3,21.0,997.0,733.99,569.05
2016,6,23,13,15,942.0,94.5,5.45,21.0,981.5,689.59,535.15
2016,6,23,13,30,939.0,94.0,5.6,21.0,966.0,643.79,499.3
2016,6,23,13,45,936.5,92.5,5.75,21.0,944.0,596.24,461.16
2016,6,23,14,0,934.0,91.0,5.9,21.0,922.0,547.6,421.1
2016,6,23,14,15,928.5,90.0,6.0,20.5,893.5,497.07,379.12
2016,6,23,14,30,923.0,89.0,6.1,20.0,865.0,446.13,335.55
2016,6,23,14,45,918.0,86.5,6.2,20.0,831.5,394.02,289.32
2016,6,23,15,0,913.0,84.0,6.3,20.0,798.0,341.86,242.33
2016,6,23,15,15,902.5,82.5,6.3,19.5,758.0,289.22,195.35
2016,6,23,15,30,892.0,81.0,6.3,19.0,718.0,237.48,150.01
2016,6,23,15,45,880.0,78.5,6.35,19.0,673.5,185.9,107.44
2016,6,23,16,0,868.0,76.0,6.4,19.0,629.0,135.78,71.99
2016,6,23,16,15,850.5,74.0,6.35,18.5,581.0,87.39,48.82
2016,6,23,16,30,833.0,72.0,6.3,18.0,533.0,60.15,46.75
2016,6,23,16,45,809.0,69.5,6.3,18.0,483.0,58.65,45.62
2016,6,23,17,0,785.0,67.0,6.3,18.0,433.0,49.21,37.53
2016,6,23,17,15,755.0,64.0,6.2,17.5,382.0,48.05,36.73
2016,6,23,17,30,725.0,61.0,6.1,17.0,331.0,46.85,35.85
2016,6,23,17,45,680.0,57.0,6.05,17.0,280.5,44.73,34.03
2016,6,23,18,0,635.0,53.0,6.0,17.0,230.0,42.57,32.11
2016,6,23,18,15,573.5,47.5,5.85,16.5,183.0,35.74,26.0
2016,6,23,18,30,512.0,42.0,5.7,16.0,136.0,32.41,22.84
2016,6,23,18,45,410.0,34.5,5.6,15.5,95.0,27.19,17.83
2016,6,23,19,0,308.0,27.0,5.5,15.0,54.0,21.86,11.6
2016,6,23,19,15,154.0,13.5,5.4,14.5,27.0,10.75,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,49.0,5.0,4.6,12.5,5.5,0.0,0.0
2016,6,24,5,0,98.0,10.0,4.8,13.0,11.0,60.12,0.0
2016,6,24,5,15,245.5,20.5,4.95,13.0,42.5,192.35,87.6
2016,6,24,5,30,393.0,31.0,5.1,13.0,74.0,314.89,251.65
2016,6,24,5,45,478.5,38.5,5.35,13.5,118.0,396.43,329.47
2016,6,24,6,0,564.0,46.0,5.6,14.0,162.0,484.85,407.45
2016,6,24,6,15,621.5,51.5,5.55,14.0,211.5,550.91,463.57
2016,6,24,6,30,679.0,57.0,5.5,14.0,261.0,625.51,524.17
2016,6,24,6,45,715.5,62.0,5.5,14.5,312.5,684.77,569.47
2016,6,24,7,0,752.0,67.0,5.5,15.0,364.0,744.47,613.46
2016,6,24,7,15,781.0,70.5,5.35,15.5,416.0,795.72,648.86
2016,6,24,7,30,810.0,74.0,5.2,16.0,468.0,846.23,682.53
2016,6,24,7,45,829.5,77.5,5.1,16.5,518.0,886.87,708.21
2016,6,24,8,0,849.0,81.0,5.0,17.0,568.0,916.14,725.07
2016,6,24,8,15,865.0,83.5,4.9,17.0,615.5,948.09,745.03
2016,6,24,8,30,881.0,86.0,4.8,17.0,663.0,977.67,763.03
2016,6,24,8,45,892.0,89.0,4.75,17.5,706.5,1000.3,774.89
2016,6,24,9,0,903.0,92.0,4.7,18.0,750.0,1020.0,784.69
2016,6,24,9,15,912.5,93.5,4.6,18.5,789.5,1033.39,789.67
2016,6,24,9,30,922.0,95.0,4.5,19.0,829.0,1043.63,792.54
2016,6,24,9,45,930.0,95.5,4.4,19.5,862.5,1047.99,791.52
2016,6,24,10,0,938.0,96.0,4.3,20.0,896.0,1049.05,788.94
2016,6,24,10,15,943.0,97.0,4.2,20.0,923.5,1044.31,784.04
2016,6,24,10,30,948.0,98.0,4.1,20.0,951.0,1036.2,777.08
2016,6,24,10,45,950.5,99.5,4.1,20.5,971.5,1022.84,765.92
2016,6,24,11,0,953.0,101.0,4.1,21.0,992.0,1006.21,752.76
2016,6,24,11,15,955.5,101.5,4.1,21.0,1006.0,985.42,738.37
2016,6,24,11,30,958.0,102.0,4.1,21.0,1020.0,961.57,722.0
2016,6,24,11,45,958.0,102.5,4.2,21.5,1026.0,932.61,701.36
2016,6,24,12,0,958.0,103.0,4.3,22.0,1032.0,901.01,678.93
2016,6,24,12,15,957.5,103.0,4.45,22.0,1031.0,866.12,655.71
2016,6,24,12,30,957.0,103.0,4.6,22.0,1030.0,828.99,631.05
2016,6,24,12,45,949.0,107.0,4.75,22.0,1019.5,787.66,603.08
2016,6,24,13,0,941.0,111.0,4.9,22.0,1009.0,744.87,572.5
2016,6,24,13,15,938.0,110.5,5.05,22.0,993.5,700.44,539.09
2016,6,24,13,30,935.0,110.0,5.2,22.0,978.0,654.62,503.74
2016,6,24,13,45,931.0,109.0,5.35,22.0,955.5,606.63,465.77
2016,6,24,14,0,927.0,108.0,5.5,22.0,933.0,557.71,426.0
2016,6,24,14,15,921.0,106.5,5.5,22.0,904.0,506.74,383.28
2016,6,24,14,30,915.0,105.0,5.5,22.0,875.0,455.41,339.24
2016,6,24,14,45,906.5,104.0,5.55,22.0,840.0,403.41,293.83
2016,6,24,15,0,898.0,103.0,5.6,22.0,805.0,351.69,247.96
2016,6,24,15,15,887.5,101.0,5.55,21.5,765.0,299.24,201.85
2016,6,24,15,30,877.0,99.0,5.5,21.0,725.0,247.69,157.31
2016,6,24,15,45,862.5,97.0,5.5,21.0,680.5,196.65,115.78
2016,6,24,16,0,848.0,95.0,5.5,21.0,636.0,147.27,81.31
2016,6,24,16,15,829.5,92.5,5.45,20.5,588.0,89.6,50.43
2016,6,24,16,30,811.0,90.0,5.4,20.0,540.0,62.61,48.47
2016,6,24,16,45,786.0,86.5,5.35,20.0,489.0,61.77,47.93
2016,6,24,17,0,761.0,83.0,5.3,20.0,438.0,60.84,47.3
2016,6,24,17,15,728.5,79.0,5.2,19.5,386.5,59.41,46.31
2016,6,24,17,30,696.0,75.0,5.1,19.0,335.0,52.73,40.7
2016,6,24,17,45,649.5,70.0,5.1,18.5,284.0,50.52,38.91
2016,6,24,18,0,603.0,65.0,5.1,18.0,233.0,48.25,36.97
2016,6,24,18,15,536.0,58.0,4.85,17.5,185.0,44.17,33.31
2016,6,24,18,30,469.0,51.0,4.6,17.0,137.0,39.98,29.36
2016,6,24,18,45,367.0,40.5,4.45,16.5,95.5,32.42,22.25
2016,6,24,19,0,265.0,30.0,4.3,16.0,54.0,24.57,13.71
2016,6,24,19,15,132.5,15.0,4.1,15.5,27.0,12.07,0.0
2016,6,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,31.5,4.5,2.75,12.5,5.5,0.0,0.0
2016,6,25,5,0,63.0,9.0,2.8,13.0,11.0,40.94,0.0
2016,6,25,5,15,203.5,21.5,2.8,13.5,41.0,169.04,71.73
2016,6,25,5,30,344.0,34.0,2.8,14.0,71.0,288.08,227.44
2016,6,25,5,45,437.5,42.0,2.85,14.5,115.0,373.86,306.72
2016,6,25,6,0,531.0,50.0,2.9,15.0,159.0,466.94,386.46
2016,6,25,6,15,590.0,56.0,2.8,15.5,208.0,538.49,444.43
2016,6,25,6,30,649.0,62.0,2.7,16.0,257.0,613.21,501.77
2016,6,25,6,45,691.0,66.5,2.65,16.5,308.5,670.2,543.16
2016,6,25,7,0,733.0,71.0,2.6,17.0,360.0,733.18,587.3
2016,6,25,7,15,762.5,74.5,2.6,17.5,411.5,784.37,621.45
2016,6,25,7,30,792.0,78.0,2.6,18.0,463.0,834.87,654.13
2016,6,25,7,45,815.5,80.5,2.65,18.5,513.5,877.5,680.81
2016,6,25,8,0,839.0,83.0,2.7,19.0,564.0,908.91,699.27
2016,6,25,8,15,855.5,85.5,2.7,19.5,611.5,941.15,717.74
2016,6,25,8,30,872.0,88.0,2.7,20.0,659.0,971.08,734.38
2016,6,25,8,45,885.5,89.5,2.75,20.5,703.0,994.29,746.84
2016,6,25,9,0,899.0,91.0,2.8,21.0,747.0,1014.71,757.49
2016,6,25,9,15,909.0,93.0,2.8,21.5,786.5,1029.23,763.81
2016,6,25,9,30,919.0,95.0,2.8,22.0,826.0,1040.59,768.18
2016,6,25,9,45,921.5,99.0,2.85,22.5,858.5,1043.33,767.55
2016,6,25,10,0,924.0,103.0,2.9,23.0,891.0,1042.68,764.93
2016,6,25,10,15,930.0,104.0,2.95,23.0,918.5,1038.93,761.95
2016,6,25,10,30,936.0,105.0,3.0,23.0,946.0,1031.85,756.95
2016,6,25,10,45,939.5,106.0,3.05,23.5,967.0,1019.0,746.87
2016,6,25,11,0,943.0,107.0,3.1,24.0,988.0,1002.91,734.85
2016,6,25,11,15,945.5,107.5,3.2,24.0,1002.0,982.23,721.73
2016,6,25,11,30,948.0,108.0,3.3,24.0,1016.0,958.52,706.61
2016,6,25,11,45,948.5,108.5,3.4,24.0,1022.5,930.17,688.35
2016,6,25,12,0,949.0,109.0,3.5,24.0,1029.0,899.18,668.22
2016,6,25,12,15,949.0,109.0,3.65,24.0,1028.0,864.88,645.99
2016,6,25,12,30,949.0,109.0,3.8,24.0,1027.0,828.36,621.97
2016,6,25,12,45,949.5,107.5,3.95,24.0,1019.5,788.85,595.61
2016,6,25,13,0,950.0,106.0,4.1,24.0,1012.0,747.4,566.58
2016,6,25,13,15,947.0,105.5,4.2,24.0,996.5,702.66,533.29
2016,6,25,13,30,944.0,105.0,4.3,24.0,981.0,656.5,498.15
2016,6,25,13,45,939.0,104.5,4.4,24.0,958.5,608.0,460.35
2016,6,25,14,0,934.0,104.0,4.5,24.0,936.0,558.62,420.96
2016,6,25,14,15,928.0,102.5,4.55,23.5,906.5,507.35,379.64
2016,6,25,14,30,922.0,101.0,4.6,23.0,877.0,455.7,336.74
2016,6,25,14,45,913.5,100.0,4.7,23.0,842.0,403.38,291.63
2016,6,25,15,0,905.0,99.0,4.8,23.0,807.0,351.33,245.95
2016,6,25,15,15,894.5,97.0,4.8,22.5,767.0,298.54,199.93
2016,6,25,15,30,884.0,95.0,4.8,22.0,727.0,246.66,155.39
2016,6,25,15,45,870.0,93.0,4.8,22.0,682.0,195.35,113.84
2016,6,25,16,0,856.0,91.0,4.8,22.0,637.0,145.66,79.26
2016,6,25,16,15,838.0,88.0,4.8,21.5,589.0,87.17,47.89
2016,6,25,16,30,820.0,85.0,4.8,21.0,541.0,59.21,45.36
2016,6,25,16,45,797.0,82.0,4.85,21.0,490.5,58.59,45.0
2016,6,25,17,0,774.0,79.0,4.9,21.0,440.0,57.92,44.58
2016,6,25,17,15,742.0,75.0,4.85,20.5,388.5,56.35,43.47
2016,6,25,17,30,710.0,71.0,4.8,20.0,337.0,54.72,42.25
2016,6,25,17,45,665.5,66.0,4.8,19.5,286.0,47.56,36.15
2016,6,25,18,0,621.0,61.0,4.8,19.0,235.0,45.14,34.09
2016,6,25,18,15,556.5,54.5,4.7,18.5,186.5,41.33,30.68
2016,6,25,18,30,492.0,48.0,4.6,18.0,138.0,37.43,27.02
2016,6,25,18,45,390.0,38.5,4.55,17.5,96.5,30.66,20.64
2016,6,25,19,0,288.0,29.0,4.5,17.0,55.0,23.66,12.94
2016,6,25,19,15,144.0,14.5,4.45,16.5,27.5,11.63,0.0
2016,6,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,173.5,16.0,3.5,13.5,35.0,143.92,56.26
2016,6,26,5,30,347.0,32.0,3.5,14.0,70.0,287.47,227.02
2016,6,26,5,45,435.0,40.5,3.5,14.5,112.5,370.01,304.24
2016,6,26,6,0,523.0,49.0,3.5,15.0,155.0,459.69,381.67
2016,6,26,6,15,580.5,55.0,3.4,15.0,203.5,529.74,439.89
2016,6,26,6,30,638.0,61.0,3.3,15.0,252.0,602.91,497.77
2016,6,26,6,45,678.5,65.5,3.2,15.5,302.0,658.41,538.64
2016,6,26,7,0,719.0,70.0,3.1,16.0,352.0,719.71,582.14
2016,6,26,7,15,747.5,73.5,3.05,16.5,403.0,769.6,615.76
2016,6,26,7,30,776.0,77.0,3.0,17.0,454.0,818.8,647.87
2016,6,26,7,45,798.5,80.0,2.95,18.0,503.5,860.79,672.66
2016,6,26,8,0,821.0,83.0,2.9,19.0,553.0,901.18,695.65
2016,6,26,8,15,837.5,85.5,2.9,19.5,599.5,923.52,707.37
2016,6,26,8,30,854.0,88.0,2.9,20.0,646.0,953.22,724.18
2016,6,26,8,45,867.0,89.5,2.9,20.5,689.0,975.76,735.93
2016,6,26,9,0,880.0,91.0,2.9,21.0,732.0,995.57,745.86
2016,6,26,9,15,889.5,93.0,2.9,21.0,770.5,1009.53,753.39
2016,6,26,9,30,899.0,95.0,2.9,21.0,809.0,1020.4,759.01
2016,6,26,9,45,908.0,95.0,2.9,21.5,842.5,1025.34,759.41
2016,6,26,10,0,917.0,95.0,2.9,22.0,876.0,1027.08,757.88
2016,6,26,10,15,922.0,96.0,2.95,22.5,903.0,1022.62,752.93
2016,6,26,10,30,927.0,97.0,3.0,23.0,930.0,1014.88,746.03
2016,6,26,10,45,929.5,98.5,3.05,23.5,950.0,1001.95,735.89
2016,6,26,11,0,932.0,100.0,3.1,24.0,970.0,985.82,723.8
2016,6,26,11,15,933.5,100.5,3.2,24.0,983.0,964.66,710.28
2016,6,26,11,30,935.0,101.0,3.3,24.0,996.0,940.55,694.81
2016,6,26,11,45,934.0,102.0,3.4,24.0,1001.5,911.91,676.25
2016,6,26,12,0,933.0,103.0,3.5,24.0,1007.0,880.73,655.89
2016,6,26,12,15,932.5,103.0,3.6,24.0,1006.0,846.72,633.45
2016,6,26,12,30,932.0,103.0,3.7,24.0,1005.0,810.53,609.33
2016,6,26,12,45,919.0,110.0,3.85,24.5,993.0,769.05,580.35
2016,6,26,13,0,906.0,117.0,4.0,25.0,981.0,726.43,549.01
2016,6,26,13,15,903.0,116.0,4.15,25.0,965.5,683.04,516.96
2016,6,26,13,30,900.0,115.0,4.3,25.0,950.0,638.34,483.11
2016,6,26,13,45,894.5,114.5,4.5,25.0,928.0,591.49,446.94
2016,6,26,14,0,889.0,114.0,4.7,25.0,906.0,543.88,409.23
2016,6,26,14,15,882.5,112.5,4.8,24.5,877.5,494.48,369.56
2016,6,26,14,30,876.0,111.0,4.9,24.0,849.0,444.82,328.42
2016,6,26,14,45,866.5,110.0,5.05,24.0,814.5,394.37,285.07
2016,6,26,15,0,857.0,109.0,5.2,24.0,780.0,344.33,241.32
2016,6,26,15,15,845.5,107.0,5.2,23.5,740.5,293.69,197.33
2016,6,26,15,30,834.0,105.0,5.2,23.0,701.0,244.04,154.91
2016,6,26,15,45,818.5,103.0,5.25,23.0,657.0,186.05,108.31
2016,6,26,16,0,803.0,101.0,5.3,23.0,613.0,138.47,75.2
2016,6,26,16,15,784.0,98.0,5.25,22.5,566.5,92.11,52.72
2016,6,26,16,30,765.0,95.0,5.2,22.0,520.0,65.66,50.66
2016,6,26,16,45,740.0,91.5,5.2,21.5,470.5,64.99,50.39
2016,6,26,17,0,715.0,88.0,5.2,21.0,421.0,58.25,44.86
2016,6,26,17,15,682.5,83.0,5.05,20.5,371.5,56.49,43.59
2016,6,26,17,30,650.0,78.0,4.9,20.0,322.0,54.61,42.17
2016,6,26,17,45,606.0,72.0,4.8,19.5,273.0,51.78,39.85
2016,6,26,18,0,562.0,66.0,4.7,19.0,224.0,48.82,37.32
2016,6,26,18,15,498.0,58.5,4.6,18.5,177.5,44.41,33.38
2016,6,26,18,30,434.0,51.0,4.5,18.0,131.0,39.84,29.12
2016,6,26,18,45,341.5,40.5,4.45,17.5,91.5,32.34,22.08
2016,6,26,19,0,249.0,30.0,4.4,17.0,52.0,24.53,13.64
2016,6,26,19,15,124.5,15.0,4.35,16.5,26.0,11.82,0.0
2016,6,26,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,175.5,15.5,3.65,13.5,34.5,143.7,51.32
2016,6,27,5,30,351.0,31.0,3.6,14.0,69.0,288.48,227.36
2016,6,27,5,45,437.0,39.0,3.55,14.5,111.0,369.04,303.39
2016,6,27,6,0,523.0,47.0,3.5,15.0,153.0,456.62,379.19
2016,6,27,6,15,580.5,53.0,3.35,15.5,201.0,526.57,436.42
2016,6,27,6,30,638.0,59.0,3.2,16.0,249.0,599.7,493.13
2016,6,27,6,45,676.0,64.0,3.1,16.5,299.0,654.09,532.99
2016,6,27,7,0,714.0,69.0,3.0,17.0,349.0,713.82,575.16
2016,6,27,7,15,743.0,72.5,2.95,17.5,399.5,764.01,608.9
2016,6,27,7,30,772.0,76.0,2.9,18.0,450.0,813.56,641.13
2016,6,27,7,45,792.5,79.5,2.85,18.5,499.0,854.27,666.18
2016,6,27,8,0,813.0,83.0,2.8,19.0,548.0,893.32,689.52
2016,6,27,8,15,830.0,85.5,2.85,19.5,594.5,916.03,701.93
2016,6,27,8,30,847.0,88.0,2.9,20.0,641.0,946.14,719.47
2016,6,27,8,45,859.0,90.5,3.0,21.0,684.5,968.84,730.78
2016,6,27,9,0,871.0,93.0,3.1,22.0,728.0,988.77,740.23
2016,6,27,9,15,881.5,95.0,3.15,22.0,766.5,1003.7,748.84
2016,6,27,9,30,892.0,97.0,3.2,22.0,805.0,1015.56,755.56
2016,6,27,9,45,887.0,105.0,3.25,22.5,835.0,1015.24,752.89
2016,6,27,10,0,882.0,113.0,3.3,23.0,865.0,1011.46,748.19
2016,6,27,10,15,888.5,114.5,3.35,23.5,892.5,1008.95,744.52
2016,6,27,10,30,895.0,116.0,3.4,24.0,920.0,1003.21,738.82
2016,6,27,10,45,899.5,117.0,3.5,24.5,941.0,991.78,729.9
2016,6,27,11,0,904.0,118.0,3.6,25.0,962.0,977.2,719.02
2016,6,27,11,15,907.0,118.5,3.65,25.0,976.0,957.64,706.02
2016,6,27,11,30,910.0,119.0,3.7,25.0,990.0,935.15,691.12
2016,6,27,11,45,911.5,119.0,3.8,25.5,996.5,908.08,672.11
2016,6,27,12,0,913.0,119.0,3.9,26.0,1003.0,878.45,651.39
2016,6,27,12,15,913.0,119.0,4.05,26.0,1002.5,845.2,629.64
2016,6,27,12,30,913.0,119.0,4.2,26.0,1002.0,809.82,606.22
2016,6,27,12,45,916.0,116.0,4.35,26.0,995.5,772.17,580.99
2016,6,27,13,0,919.0,113.0,4.5,26.0,989.0,732.49,552.89
2016,6,27,13,15,916.5,112.0,4.6,26.0,974.0,688.92,520.66
2016,6,27,13,30,914.0,111.0,4.7,26.0,959.0,643.96,486.59
2016,6,27,13,45,910.5,110.0,4.85,26.0,937.5,597.23,450.43
2016,6,27,14,0,907.0,109.0,5.0,26.0,916.0,549.53,412.46
2016,6,27,14,15,900.5,107.5,5.05,25.5,887.5,499.29,372.05
2016,6,27,14,30,894.0,106.0,5.1,25.0,859.0,448.76,330.19
2016,6,27,14,45,886.5,104.0,5.15,25.0,825.0,397.41,286.02
2016,6,27,15,0,879.0,102.0,5.2,25.0,791.0,346.27,241.32
2016,6,27,15,15,868.0,100.5,5.25,24.5,751.0,295.01,196.88
2016,6,27,15,30,857.0,99.0,5.3,24.0,711.0,244.69,153.94
2016,6,27,15,45,844.5,96.0,5.35,24.0,667.5,194.23,113.25
2016,6,27,16,0,832.0,93.0,5.4,24.0,624.0,145.25,79.18
2016,6,27,16,15,814.0,90.0,5.45,23.5,576.5,87.97,48.45
2016,6,27,16,30,796.0,87.0,5.5,23.0,529.0,60.34,45.94
2016,6,27,16,45,774.0,83.5,5.55,22.5,480.0,59.45,45.44
2016,6,27,17,0,752.0,80.0,5.6,22.0,431.0,58.47,44.86
2016,6,27,17,15,721.0,76.0,5.55,21.5,380.5,56.96,43.8
2016,6,27,17,30,690.0,72.0,5.5,21.0,330.0,55.38,42.65
2016,6,27,17,45,648.0,66.5,5.5,20.5,280.5,47.82,36.22
2016,6,27,18,0,606.0,61.0,5.5,20.0,231.0,45.05,33.86
2016,6,27,18,15,542.5,54.5,5.35,19.5,183.5,41.26,30.48
2016,6,27,18,30,479.0,48.0,5.2,19.0,136.0,37.37,26.85
2016,6,27,18,45,383.0,38.5,5.1,18.5,95.5,30.63,20.52
2016,6,27,19,0,287.0,29.0,5.0,18.0,55.0,23.65,12.88
2016,6,27,19,15,143.5,14.5,4.85,17.5,27.5,11.62,0.0
2016,6,27,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,150.0,16.5,3.65,13.5,32.5,130.53,41.0
2016,6,28,5,30,300.0,33.0,3.6,14.0,65.0,259.39,203.69
2016,6,28,5,45,387.5,42.5,3.6,14.5,106.5,340.84,280.2
2016,6,28,6,0,475.0,52.0,3.6,15.0,148.0,429.46,357.02
2016,6,28,6,15,534.5,59.0,3.5,15.0,195.5,500.55,416.97
2016,6,28,6,30,594.0,66.0,3.4,15.0,243.0,574.93,476.34
2016,6,28,6,45,637.0,71.5,3.3,15.5,293.0,636.75,522.58
2016,6,28,7,0,680.0,77.0,3.2,16.0,343.0,699.74,567.78
2016,6,28,7,15,711.0,81.0,3.15,16.5,393.0,746.44,599.38
2016,6,28,7,30,742.0,85.0,3.1,17.0,443.0,797.64,633.36
2016,6,28,7,45,767.0,88.0,3.05,17.5,492.5,841.19,660.85
2016,6,28,8,0,792.0,91.0,3.0,18.0,542.0,883.31,686.72
2016,6,28,8,15,810.0,93.5,2.95,18.5,589.0,916.33,705.71
2016,6,28,8,30,828.0,96.0,2.9,19.0,636.0,947.13,722.94
2016,6,28,8,45,843.0,97.5,2.9,19.5,679.5,961.09,728.93
2016,6,28,9,0,858.0,99.0,2.9,20.0,723.0,982.62,740.23
2016,6,28,9,15,868.5,101.0,2.85,20.5,762.0,997.38,746.48
2016,6,28,9,30,879.0,103.0,2.8,21.0,801.0,1009.13,750.81
2016,6,28,9,45,888.0,104.0,2.8,21.5,835.0,1015.13,751.92
2016,6,28,10,0,897.0,105.0,2.8,22.0,869.0,1017.94,751.11
2016,6,28,10,15,903.5,106.0,2.85,22.0,896.5,1015.0,748.62
2016,6,28,10,30,910.0,107.0,2.9,22.0,924.0,1008.79,744.16
2016,6,28,10,45,914.0,108.0,3.0,22.5,945.0,996.9,735.09
2016,6,28,11,0,918.0,109.0,3.1,23.0,966.0,981.81,724.05
2016,6,28,11,15,921.0,109.5,3.2,23.0,980.0,962.19,711.48
2016,6,28,11,30,924.0,110.0,3.3,23.0,994.0,939.59,696.92
2016,6,28,11,45,925.0,111.0,3.4,23.0,1001.0,912.83,679.54
2016,6,28,12,0,926.0,112.0,3.5,23.0,1008.0,883.44,660.3
2016,6,28,12,15,926.0,111.5,3.6,23.0,1007.5,849.48,637.81
2016,6,28,12,30,926.0,111.0,3.7,23.0,1007.0,813.36,613.65
2016,6,28,12,45,916.0,116.5,3.85,23.0,996.5,772.88,586.43
2016,6,28,13,0,906.0,122.0,4.0,23.0,986.0,731.11,556.5
2016,6,28,13,15,903.5,121.5,4.1,23.0,971.0,688.37,524.55
2016,6,28,13,30,901.0,121.0,4.2,23.0,956.0,644.27,490.81
2016,6,28,13,45,898.0,119.0,4.3,23.0,935.0,597.53,454.26
2016,6,28,14,0,895.0,117.0,4.4,23.0,914.0,549.82,416.02
2016,6,28,14,15,888.5,115.5,4.4,22.5,885.5,500.08,375.74
2016,6,28,14,30,882.0,114.0,4.4,22.0,857.0,450.06,334.05
2016,6,28,14,45,876.0,111.0,4.45,22.0,823.5,399.04,289.98
2016,6,28,15,0,870.0,108.0,4.5,22.0,790.0,348.09,245.2
2016,6,28,15,15,859.0,106.0,4.45,21.5,750.5,296.86,200.49
2016,6,28,15,30,848.0,104.0,4.4,21.0,711.0,246.57,157.28
2016,6,28,15,45,836.0,100.5,4.4,21.0,667.5,196.24,116.36
2016,6,28,16,0,824.0,97.0,4.4,21.0,624.0,137.97,74.44
2016,6,28,16,15,806.0,94.0,4.35,20.5,576.5,90.51,51.22
2016,6,28,16,30,788.0,91.0,4.3,20.0,529.0,63.04,48.84
2016,6,28,16,45,766.0,87.0,4.3,20.0,480.0,61.91,48.04
2016,6,28,17,0,744.0,83.0,4.3,20.0,431.0,60.66,47.14
2016,6,28,17,15,712.0,79.0,4.3,19.5,380.5,59.25,46.16
2016,6,28,17,30,680.0,75.0,4.3,19.0,330.0,52.59,40.57
2016,6,28,17,45,637.0,69.0,4.35,18.5,280.0,49.65,38.15
2016,6,28,18,0,594.0,63.0,4.4,18.0,230.0,46.57,35.5
2016,6,28,18,15,529.5,56.0,4.4,17.5,183.0,42.45,31.8
2016,6,28,18,30,465.0,49.0,4.4,17.0,136.0,38.19,27.81
2016,6,28,18,45,366.0,39.5,4.4,16.5,95.0,31.49,21.46
2016,6,28,19,0,267.0,30.0,4.4,16.0,54.0,24.56,13.74
2016,6,28,19,15,133.5,15.0,4.35,15.5,27.0,12.07,0.0
2016,6,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,172.0,16.0,4.35,12.5,34.0,141.57,38.82
2016,6,29,5,30,344.0,32.0,4.4,13.0,68.0,284.81,224.42
2016,6,29,5,45,435.0,40.5,4.5,13.5,111.5,369.05,305.08
2016,6,29,6,0,526.0,49.0,4.6,14.0,155.0,460.67,385.41
2016,6,29,6,15,586.0,55.0,4.55,14.0,203.5,532.65,446.36
2016,6,29,6,30,646.0,61.0,4.5,14.0,252.0,607.92,507.1
2016,6,29,6,45,685.5,66.5,4.5,14.5,303.0,664.06,549.65
2016,6,29,7,0,725.0,72.0,4.5,15.0,354.0,726.08,595.08
2016,6,29,7,15,755.0,75.5,4.45,15.0,405.5,777.58,631.92
2016,6,29,7,30,785.0,79.0,4.4,15.0,457.0,828.43,667.32
2016,6,29,7,45,808.5,81.5,4.4,15.5,507.5,871.01,694.89
2016,6,29,8,0,832.0,84.0,4.4,16.0,558.0,912.02,720.79
2016,6,29,8,15,849.0,86.5,4.35,16.5,605.5,935.09,733.05
2016,6,29,8,30,866.0,89.0,4.3,17.0,653.0,965.54,750.59
2016,6,29,8,45,879.0,91.5,4.3,17.5,697.0,989.51,763.78
2016,6,29,9,0,892.0,94.0,4.3,18.0,741.0,1010.67,775.01
2016,6,29,9,15,902.0,95.5,4.25,18.0,780.5,1024.67,782.52
2016,6,29,9,30,912.0,97.0,4.2,18.0,820.0,1035.57,788.04
2016,6,29,9,45,915.5,101.0,4.2,18.5,853.0,1039.45,787.74
2016,6,29,10,0,919.0,105.0,4.2,19.0,886.0,1039.94,785.34
2016,6,29,10,15,925.0,106.0,4.2,19.0,914.0,1036.35,781.86
2016,6,29,10,30,931.0,107.0,4.2,19.0,942.0,1029.43,776.29
2016,6,29,10,45,936.0,107.0,4.2,19.0,963.5,1017.2,767.29
2016,6,29,11,0,941.0,107.0,4.2,19.0,985.0,1001.72,756.24
2016,6,29,11,15,943.5,107.5,4.2,19.0,999.0,981.21,741.87
2016,6,29,11,30,946.0,108.0,4.2,19.0,1013.0,957.67,725.53
2016,6,29,11,45,948.0,108.0,4.25,19.0,1020.0,930.32,706.87
2016,6,29,12,0,950.0,108.0,4.3,19.0,1027.0,900.26,686.31
2016,6,29,12,15,950.0,108.0,4.35,19.0,1027.0,866.03,662.76
2016,6,29,12,30,950.0,108.0,4.4,19.0,1027.0,829.54,637.66
2016,6,29,12,45,943.0,111.5,4.45,19.0,1017.0,788.74,609.31
2016,6,29,13,0,936.0,115.0,4.5,19.0,1007.0,746.42,578.39
2016,6,29,13,15,933.0,114.5,4.5,19.0,992.0,702.17,544.37
2016,6,29,13,30,930.0,114.0,4.5,19.0,977.0,656.53,508.57
2016,6,29,13,45,925.0,113.5,4.55,19.0,954.5,608.56,470.33
2016,6,29,14,0,920.0,113.0,4.6,19.0,932.0,559.72,430.41
2016,6,29,14,15,914.0,111.5,4.6,18.5,903.5,509.01,388.61
2016,6,29,14,30,908.0,110.0,4.6,18.0,875.0,457.93,345.28
2016,6,29,14,45,900.0,108.5,4.6,18.0,840.0,405.97,299.56
2016,6,29,15,0,892.0,107.0,4.6,18.0,805.0,354.25,253.31
2016,6,29,15,15,881.0,105.0,4.6,17.5,765.0,301.85,206.88
2016,6,29,15,30,870.0,103.0,4.6,17.0,725.0,250.39,161.96
2016,6,29,15,45,856.0,100.5,4.65,17.0,680.5,199.27,119.81
2016,6,29,16,0,842.0,98.0,4.7,17.0,636.0,140.43,76.96
2016,6,29,16,15,823.5,95.0,4.7,16.5,588.0,91.98,52.88
2016,6,29,16,30,805.0,92.0,4.7,16.0,540.0,63.92,50.4
2016,6,29,16,45,781.5,88.5,4.75,16.0,489.5,63.15,49.92
2016,6,29,17,0,758.0,85.0,4.8,16.0,439.0,62.3,49.36
2016,6,29,17,15,725.5,80.5,4.8,15.5,387.5,60.54,48.07
2016,6,29,17,30,693.0,76.0,4.8,15.0,336.0,53.41,41.98
2016,6,29,17,45,648.0,70.5,4.8,14.5,285.0,50.87,39.87
2016,6,29,18,0,603.0,65.0,4.8,14.0,234.0,48.22,37.57
2016,6,29,18,15,537.0,58.0,4.7,13.5,186.0,44.15,33.86
2016,6,29,18,30,471.0,51.0,4.6,13.0,138.0,39.96,29.86
2016,6,29,18,45,369.5,41.0,4.6,13.0,96.5,32.86,22.99
2016,6,29,19,0,268.0,31.0,4.6,13.0,55.0,25.51,14.7
2016,6,29,19,15,134.0,15.5,4.55,13.0,27.5,12.53,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,134.5,17.5,4.05,13.0,31.5,118.05,25.18
2016,6,30,5,30,269.0,35.0,4.0,13.0,63.0,241.23,188.85
2016,6,30,5,45,364.0,45.5,4.0,13.5,105.0,328.2,270.69
2016,6,30,6,0,459.0,56.0,4.0,14.0,147.0,422.37,352.64
2016,6,30,6,15,522.0,63.5,3.8,14.0,195.0,496.33,415.62
2016,6,30,6,30,585.0,71.0,3.6,14.0,243.0,573.72,477.68
2016,6,30,6,45,296.5,101.0,3.45,14.5,189.0,391.17,327.3
2016,6,30,7,0,8.0,131.0,3.3,15.0,135.0,133.44,107.19
2016,6,30,7,15,136.5,160.0,3.1,15.5,226.0,304.99,252.27
2016,6,30,7,30,265.0,189.0,2.9,16.0,317.0,474.06,387.16
2016,6,30,7,45,240.0,216.0,2.75,16.5,341.0,486.81,392.78
2016,6,30,8,0,215.0,243.0,2.6,17.0,365.0,478.46,383.23
2016,6,30,8,15,513.5,177.0,2.5,17.0,501.5,725.88,574.04
2016,6,30,8,30,812.0,111.0,2.4,17.0,638.0,949.21,727.46
2016,6,30,8,45,825.0,114.5,2.3,17.5,682.0,973.55,737.35
2016,6,30,9,0,838.0,118.0,2.2,18.0,726.0,995.12,747.26
2016,6,30,9,15,850.0,120.0,2.2,18.5,765.5,1011.01,754.52
2016,6,30,9,30,862.0,122.0,2.2,19.0,805.0,1012.79,752.62
2016,6,30,9,45,877.5,120.0,2.25,19.5,841.0,1021.84,756.38
2016,6,30,10,0,893.0,118.0,2.3,20.0,877.0,1027.78,758.13
2016,6,30,10,15,899.5,119.5,2.35,20.0,905.0,1025.18,755.93
2016,6,30,10,30,906.0,121.0,2.4,20.0,933.0,1019.29,751.79
2016,6,30,10,45,910.0,122.0,2.45,20.5,954.0,1007.19,742.32
2016,6,30,11,0,914.0,123.0,2.5,21.0,975.0,991.91,730.93
2016,6,30,11,15,917.0,123.5,2.6,21.0,989.5,972.11,718.54
2016,6,30,11,30,920.0,124.0,2.7,21.0,1004.0,949.33,704.17
2016,6,30,11,45,922.0,124.5,2.85,21.5,1011.0,922.82,686.32
2016,6,30,12,0,924.0,125.0,3.0,22.0,1018.0,893.65,666.58
2016,6,30,12,15,923.5,125.0,3.1,22.0,1017.5,859.55,644.28
2016,6,30,12,30,923.0,125.0,3.2,22.0,1017.0,823.32,620.33
2016,6,30,12,45,913.5,129.5,3.35,22.0,1006.5,782.2,592.97
2016,6,30,13,0,904.0,134.0,3.5,22.0,996.0,739.8,562.6
2016,6,30,13,15,900.5,133.5,3.6,22.0,980.5,696.33,530.36
2016,6,30,13,30,897.0,133.0,3.7,22.0,965.0,651.6,496.36
2016,6,30,13,45,891.5,132.0,3.85,22.0,942.5,604.27,459.67
2016,6,30,14,0,886.0,131.0,4.0,22.0,920.0,556.18,421.35
2016,6,30,14,15,878.5,129.5,4.05,22.0,890.5,506.25,380.38
2016,6,30,14,30,871.0,128.0,4.1,22.0,861.0,456.14,338.21
2016,6,30,14,45,862.0,125.5,4.15,22.0,826.0,404.8,294.18
2016,6,30,15,0,853.0,123.0,4.2,22.0,791.0,353.84,249.72
2016,6,30,15,15,840.5,121.0,4.2,21.5,751.0,295.4,199.81
2016,6,30,15,30,828.0,119.0,4.2,21.0,711.0,245.07,156.81
2016,6,30,15,45,812.0,116.0,4.25,21.0,666.5,194.93,116.29
2016,6,30,16,0,796.0,113.0,4.3,21.0,622.0,146.78,82.58
2016,6,30,16,15,775.5,109.5,4.3,20.5,574.0,100.23,59.76
2016,6,30,16,30,755.0,106.0,4.3,20.0,526.0,73.48,57.78
2016,6,30,16,45,727.5,102.0,4.3,20.0,475.5,65.64,51.25
2016,6,30,17,0,700.0,98.0,4.3,20.0,425.0,65.03,50.91
2016,6,30,17,15,664.5,93.0,4.25,19.5,374.5,63.57,49.92
2016,6,30,17,30,629.0,88.0,4.2,19.0,324.0,62.01,48.8
2016,6,30,17,45,580.5,81.5,4.2,18.5,274.0,59.1,46.43
2016,6,30,18,0,532.0,75.0,4.2,18.0,224.0,56.07,43.84
2016,6,30,18,15,463.5,66.0,4.15,17.5,177.0,50.68,39.03
2016,6,30,18,30,395.0,57.0,4.1,17.0,130.0,45.09,33.82
2016,6,30,18,45,292.5,45.0,4.1,16.5,90.5,34.73,24.24
2016,6,30,19,0,190.0,33.0,4.1,16.0,51.0,25.79,14.68
2016,6,30,19,15,95.0,16.5,4.1,15.5,25.5,13.0,0.0
2016,6,30,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,117.5,18.0,3.35,13.0,30.0,109.16,16.22
2016,7,1,5,30,235.0,36.0,3.4,13.0,60.0,222.43,172.98
2016,7,1,5,45,331.5,46.5,3.45,13.5,101.0,305.29,251.36
2016,7,1,6,0,428.0,57.0,3.5,14.0,142.0,401.61,334.93
2016,7,1,6,15,492.0,65.0,3.45,14.0,189.0,475.75,398.32
2016,7,1,6,30,556.0,73.0,3.4,14.0,236.0,553.45,461.26
2016,7,1,6,45,601.0,79.5,3.4,14.5,286.0,617.05,509.75
2016,7,1,7,0,646.0,86.0,3.4,15.0,336.0,681.94,557.4
