Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,7,15,679.5,90.5,3.35,15.0,386.5,735.09,595.45
2016,7,1,7,30,713.0,95.0,3.3,15.0,437.0,788.03,632.36
2016,7,1,7,45,738.5,99.0,3.25,15.5,486.5,827.29,657.2
2016,7,1,8,0,764.0,103.0,3.2,16.0,536.0,870.61,684.47
2016,7,1,8,15,783.0,106.0,3.1,16.5,583.0,904.79,704.31
2016,7,1,8,30,802.0,109.0,3.0,17.0,630.0,936.8,722.32
2016,7,1,8,45,817.5,111.5,2.95,17.5,674.0,962.37,736.01
2016,7,1,9,0,833.0,114.0,2.9,18.0,718.0,985.27,747.8
2016,7,1,9,15,845.0,116.0,2.85,18.0,757.0,990.3,748.93
2016,7,1,9,30,857.0,118.0,2.8,18.0,796.0,1003.31,755.73
2016,7,1,9,45,866.5,119.5,2.75,18.5,830.5,1010.2,756.99
2016,7,1,10,0,876.0,121.0,2.7,19.0,865.0,1013.92,756.31
2016,7,1,10,15,882.5,122.5,2.7,19.0,892.5,1011.44,753.61
2016,7,1,10,30,889.0,124.0,2.7,19.0,920.0,1005.71,748.97
2016,7,1,10,45,894.0,124.5,2.75,19.5,941.5,994.31,739.78
2016,7,1,11,0,899.0,125.0,2.8,20.0,963.0,979.77,728.67
2016,7,1,11,15,902.5,126.0,2.85,20.0,977.5,961.2,716.38
2016,7,1,11,30,906.0,127.0,2.9,20.0,992.0,939.65,702.16
2016,7,1,11,45,908.0,126.5,2.95,20.0,999.0,912.59,684.22
2016,7,1,12,0,910.0,126.0,3.0,20.0,1006.0,882.95,664.52
2016,7,1,12,15,910.0,126.0,3.1,20.0,1005.5,849.71,642.57
2016,7,1,12,30,910.0,126.0,3.2,20.0,1005.0,814.35,618.95
2016,7,1,12,45,906.0,127.0,3.3,20.0,996.5,774.88,592.21
2016,7,1,13,0,902.0,128.0,3.4,20.0,988.0,733.85,562.47
2016,7,1,13,15,899.0,127.0,3.5,20.0,972.5,690.48,530.06
2016,7,1,13,30,896.0,126.0,3.6,20.0,957.0,645.8,495.86
2016,7,1,13,45,891.5,124.5,3.7,20.0,935.0,598.76,458.97
2016,7,1,14,0,887.0,123.0,3.8,20.0,913.0,550.88,420.42
2016,7,1,14,15,880.0,122.0,3.85,19.5,884.0,501.57,380.33
2016,7,1,14,30,873.0,121.0,3.9,19.0,855.0,452.02,338.81
2016,7,1,14,45,863.5,119.0,3.95,19.0,820.5,400.8,294.37
2016,7,1,15,0,854.0,117.0,4.0,19.0,786.0,350.0,249.53
2016,7,1,15,15,842.0,114.5,4.0,19.0,746.0,298.83,204.3
2016,7,1,15,30,830.0,112.0,4.0,19.0,706.0,240.43,154.23
2016,7,1,15,45,814.5,109.5,4.0,19.0,662.0,190.62,113.62
2016,7,1,16,0,799.0,107.0,4.0,19.0,618.0,142.72,79.83
2016,7,1,16,15,779.0,103.5,3.95,18.5,570.5,96.01,56.75
2016,7,1,16,30,759.0,100.0,3.9,18.0,523.0,69.16,54.52
2016,7,1,16,45,733.5,96.0,3.85,17.5,473.0,68.27,54.07
2016,7,1,17,0,708.0,92.0,3.8,17.0,423.0,60.92,47.95
2016,7,1,17,15,673.5,87.0,3.75,16.5,372.5,59.28,46.77
2016,7,1,17,30,639.0,82.0,3.7,16.0,322.0,57.52,45.44
2016,7,1,17,45,592.5,76.0,3.65,16.0,272.5,54.82,43.13
2016,7,1,18,0,546.0,70.0,3.6,16.0,223.0,52.0,40.62
2016,7,1,18,15,479.0,61.5,3.55,15.5,176.5,46.88,36.0
2016,7,1,18,30,412.0,53.0,3.5,15.0,130.0,41.55,31.01
2016,7,1,18,45,312.5,42.0,3.45,15.0,90.0,33.65,23.47
2016,7,1,19,0,213.0,31.0,3.4,15.0,50.0,24.25,13.51
2016,7,1,19,15,106.5,15.5,3.3,14.5,25.0,12.21,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.0,16.5,2.75,13.0,29.5,110.03,8.66
2016,7,2,5,30,250.0,33.0,2.9,13.0,59.0,226.35,175.34
2016,7,2,5,45,341.5,44.0,3.05,13.5,99.5,311.32,255.83
2016,7,2,6,0,433.0,55.0,3.2,14.0,140.0,402.46,335.19
2016,7,2,6,15,496.0,63.0,3.2,14.0,187.0,475.89,397.99
2016,7,2,6,30,559.0,71.0,3.2,14.0,234.0,552.88,460.27
2016,7,2,6,45,600.5,77.5,3.25,14.5,283.0,613.7,506.69
2016,7,2,7,0,642.0,84.0,3.3,15.0,332.0,675.61,552.25
2016,7,2,7,15,675.0,89.0,3.3,15.5,382.5,728.85,589.53
2016,7,2,7,30,708.0,94.0,3.3,16.0,433.0,781.88,625.58
2016,7,2,7,45,730.0,99.0,3.3,16.5,481.5,824.18,652.87
2016,7,2,8,0,752.0,104.0,3.3,17.0,530.0,860.15,675.13
2016,7,2,8,15,771.5,107.5,3.3,17.0,577.0,895.22,697.73
2016,7,2,8,30,791.0,111.0,3.3,17.0,624.0,928.17,718.63
2016,7,2,8,45,803.5,115.0,3.3,17.5,666.5,952.43,731.98
2016,7,2,9,0,816.0,119.0,3.3,18.0,709.0,973.96,743.46
2016,7,2,9,15,828.0,121.0,3.25,18.0,748.0,989.81,752.1
2016,7,2,9,30,840.0,123.0,3.2,18.0,787.0,991.54,751.28
2016,7,2,9,45,844.0,128.0,3.2,18.5,819.5,996.58,751.94
2016,7,2,10,0,848.0,133.0,3.2,19.0,852.0,998.41,750.54
2016,7,2,10,15,855.0,134.5,3.2,19.0,880.0,996.43,748.18
2016,7,2,10,30,862.0,136.0,3.2,19.0,908.0,991.29,743.87
2016,7,2,10,45,865.0,138.5,3.2,19.5,928.5,980.08,734.23
2016,7,2,11,0,868.0,141.0,3.2,20.0,949.0,965.78,722.72
2016,7,2,11,15,871.5,141.5,3.2,20.0,963.5,947.08,709.77
2016,7,2,11,30,875.0,142.0,3.2,20.0,978.0,925.51,694.97
2016,7,2,11,45,874.5,143.5,3.2,20.5,984.5,898.58,675.28
2016,7,2,12,0,874.0,145.0,3.2,21.0,991.0,869.24,654.04
2016,7,2,12,15,874.0,145.5,3.2,21.0,990.5,837.25,632.24
2016,7,2,12,30,874.0,146.0,3.2,21.0,990.0,803.23,608.96
2016,7,2,12,45,881.5,140.0,3.25,21.0,985.5,767.62,584.57
2016,7,2,13,0,889.0,134.0,3.3,21.0,981.0,729.79,556.9
2016,7,2,13,15,885.5,133.0,3.3,20.5,966.0,686.57,525.38
2016,7,2,13,30,882.0,132.0,3.3,20.0,951.0,642.11,492.13
2016,7,2,13,45,876.0,131.5,3.3,20.0,928.5,595.56,455.49
2016,7,2,14,0,870.0,131.0,3.3,20.0,906.0,548.32,417.39
2016,7,2,14,15,863.0,129.5,3.3,20.0,877.5,499.37,377.04
2016,7,2,14,30,856.0,128.0,3.3,20.0,849.0,450.21,335.48
2016,7,2,14,45,845.5,126.5,3.3,20.0,814.5,399.77,292.07
2016,7,2,15,0,835.0,125.0,3.3,20.0,780.0,343.07,243.22
2016,7,2,15,15,823.0,122.5,3.25,19.5,740.0,292.13,198.95
2016,7,2,15,30,811.0,120.0,3.2,19.0,700.0,242.39,156.28
2016,7,2,15,45,794.5,117.5,3.15,19.0,656.0,193.37,116.51
2016,7,2,16,0,778.0,115.0,3.1,19.0,612.0,146.39,83.54
2016,7,2,16,15,758.0,111.5,3.05,18.5,565.0,100.74,61.1
2016,7,2,16,30,738.0,108.0,3.0,18.0,518.0,67.28,52.89
2016,7,2,16,45,711.5,103.5,2.95,17.5,468.5,66.51,52.53
2016,7,2,17,0,685.0,99.0,2.9,17.0,419.0,65.62,52.05
2016,7,2,17,15,650.5,93.5,2.85,16.5,369.0,63.84,50.77
2016,7,2,17,30,616.0,88.0,2.8,16.0,319.0,61.93,49.34
2016,7,2,17,45,569.5,81.0,2.75,16.0,269.5,58.65,46.52
2016,7,2,18,0,523.0,74.0,2.7,16.0,220.0,55.21,43.45
2016,7,2,18,15,458.0,64.5,2.6,15.5,174.0,49.38,38.21
2016,7,2,18,30,393.0,55.0,2.5,15.0,128.0,43.3,32.55
2016,7,2,18,45,301.0,42.5,2.45,15.0,88.5,32.82,22.76
2016,7,2,19,0,209.0,30.0,2.4,15.0,49.0,23.45,12.86
2016,7,2,19,15,104.5,15.0,2.35,14.5,24.5,11.81,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,130.0,16.5,2.8,13.0,29.5,112.47,0.0
2016,7,3,5,30,260.0,33.0,2.9,13.0,59.0,233.69,180.21
2016,7,3,5,45,353.0,43.5,3.0,13.5,99.5,317.9,260.96
2016,7,3,6,0,446.0,54.0,3.1,14.0,140.0,409.92,341.03
2016,7,3,6,15,508.0,61.5,3.05,14.5,187.5,482.43,402.18
2016,7,3,6,30,570.0,69.0,3.0,15.0,235.0,558.41,462.31
2016,7,3,6,45,331.0,110.5,3.0,15.5,211.5,431.03,357.71
2016,7,3,7,0,92.0,152.0,3.0,16.0,188.0,243.6,200.17
2016,7,3,7,15,140.5,174.0,2.95,16.0,237.5,327.03,268.98
2016,7,3,7,30,189.0,196.0,2.9,16.0,287.0,397.23,324.9
2016,7,3,7,45,234.0,213.5,2.9,16.5,338.0,478.2,386.87
2016,7,3,8,0,279.0,231.0,2.9,17.0,389.0,542.77,434.81
2016,7,3,8,15,542.0,168.5,2.85,17.0,508.0,742.75,588.17
2016,7,3,8,30,805.0,106.0,2.8,17.0,627.0,935.66,721.57
2016,7,3,8,45,818.5,109.0,2.8,17.5,670.0,959.96,733.2
2016,7,3,9,0,832.0,112.0,2.8,18.0,713.0,981.56,744.52
2016,7,3,9,15,843.0,114.0,2.8,18.5,752.0,985.78,744.14
2016,7,3,9,30,854.0,116.0,2.8,19.0,791.0,997.89,749.36
2016,7,3,9,45,880.5,108.0,2.8,19.5,829.5,1011.67,755.69
2016,7,3,10,0,907.0,100.0,2.8,20.0,868.0,1022.41,760.05
2016,7,3,10,15,912.5,101.0,2.75,20.0,896.0,1018.67,755.97
2016,7,3,10,30,918.0,102.0,2.7,20.0,924.0,1011.65,750.01
2016,7,3,10,45,922.0,103.5,2.7,20.5,945.0,1000.4,740.5
2016,7,3,11,0,926.0,105.0,2.7,21.0,966.0,985.91,729.03
2016,7,3,11,15,928.5,105.5,2.7,21.0,980.0,965.88,715.44
2016,7,3,11,30,931.0,106.0,2.7,21.0,994.0,942.84,699.96
2016,7,3,11,45,931.5,106.5,2.75,21.0,1001.0,915.19,681.84
2016,7,3,12,0,932.0,107.0,2.8,21.0,1008.0,884.9,661.9
2016,7,3,12,15,932.0,107.0,2.8,21.0,1007.5,851.33,639.29
2016,7,3,12,30,932.0,107.0,2.8,21.0,1007.0,815.53,615.07
2016,7,3,12,45,914.5,117.0,2.85,21.0,994.0,773.17,586.42
2016,7,3,13,0,897.0,127.0,2.9,21.0,981.0,729.86,555.28
2016,7,3,13,15,893.5,126.5,2.9,21.0,966.0,686.77,523.06
2016,7,3,13,30,890.0,126.0,2.9,21.0,951.0,642.41,489.17
2016,7,3,13,45,885.5,124.5,2.95,21.0,929.0,595.61,452.84
2016,7,3,14,0,881.0,123.0,3.0,21.0,907.0,547.99,414.88
2016,7,3,14,15,874.0,121.5,3.0,20.5,878.5,498.56,375.11
2016,7,3,14,30,867.0,120.0,3.0,20.0,850.0,448.91,333.94
2016,7,3,14,45,858.5,118.0,3.05,20.0,816.0,398.32,290.46
2016,7,3,15,0,850.0,116.0,3.1,20.0,782.0,348.04,246.45
2016,7,3,15,15,838.0,113.5,3.1,19.5,742.0,297.04,202.14
2016,7,3,15,30,826.0,111.0,3.1,19.0,702.0,238.76,152.77
2016,7,3,15,45,812.0,108.0,3.1,19.0,658.5,188.97,112.25
2016,7,3,16,0,798.0,105.0,3.1,19.0,615.0,140.93,78.39
2016,7,3,16,15,778.5,101.5,3.1,18.5,567.5,94.23,55.44
2016,7,3,16,30,759.0,98.0,3.1,18.0,520.0,67.74,53.29
2016,7,3,16,45,735.0,94.0,3.15,18.0,471.0,66.8,52.69
2016,7,3,17,0,711.0,90.0,3.2,18.0,422.0,59.59,46.59
2016,7,3,17,15,677.5,85.0,3.2,17.5,371.5,57.89,45.36
2016,7,3,17,30,644.0,80.0,3.2,17.0,321.0,56.08,43.99
2016,7,3,17,45,599.5,73.5,3.2,16.5,272.0,52.93,41.37
2016,7,3,18,0,555.0,67.0,3.2,16.0,223.0,49.62,38.51
2016,7,3,18,15,490.0,59.0,3.1,15.5,176.5,44.83,34.19
2016,7,3,18,30,425.0,51.0,3.0,15.0,130.0,39.86,29.52
2016,7,3,18,45,331.5,40.0,2.9,15.0,90.5,31.91,21.96
2016,7,3,19,0,238.0,29.0,2.8,15.0,51.0,23.63,12.94
2016,7,3,19,15,119.0,14.5,2.75,14.5,25.5,11.43,0.0
2016,7,3,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,15.0,3.2,13.0,29.5,123.35,0.0
2016,7,4,5,30,295.0,30.0,3.3,13.0,59.0,251.63,193.43
2016,7,4,5,45,391.5,39.0,3.45,13.5,100.5,337.29,277.07
2016,7,4,6,0,488.0,48.0,3.6,14.0,142.0,431.15,359.12
2016,7,4,6,15,549.0,54.5,3.55,14.5,189.5,502.87,419.34
2016,7,4,6,30,610.0,61.0,3.5,15.0,237.0,578.1,478.99
2016,7,4,6,45,655.0,65.5,3.45,15.5,287.5,640.65,526.16
2016,7,4,7,0,700.0,70.0,3.4,16.0,338.0,700.36,569.25
2016,7,4,7,15,731.0,73.5,3.3,16.0,389.0,752.05,605.67
2016,7,4,7,30,762.0,77.0,3.2,16.0,440.0,803.24,640.67
2016,7,4,7,45,786.5,79.5,3.15,16.5,490.0,846.31,667.94
2016,7,4,8,0,811.0,82.0,3.1,17.0,540.0,887.94,693.57
2016,7,4,8,15,828.5,85.0,3.05,17.5,587.0,912.01,706.38
2016,7,4,8,30,846.0,88.0,3.0,18.0,634.0,943.44,724.28
2016,7,4,8,45,860.0,89.5,2.95,18.5,678.0,967.16,736.59
2016,7,4,9,0,874.0,91.0,2.9,19.0,722.0,988.2,747.05
2016,7,4,9,15,884.5,93.0,2.9,19.0,761.5,1003.44,755.48
2016,7,4,9,30,895.0,95.0,2.9,19.0,801.0,1015.61,761.99
2016,7,4,9,45,888.5,105.0,2.9,19.5,831.0,1016.32,759.57
2016,7,4,10,0,882.0,115.0,2.9,20.0,861.0,1013.43,755.02
2016,7,4,10,15,888.5,116.0,2.9,20.0,889.0,1010.59,752.14
2016,7,4,10,30,895.0,117.0,2.9,20.0,917.0,1004.52,747.26
2016,7,4,10,45,897.5,119.5,2.9,20.0,938.0,992.84,738.82
2016,7,4,11,0,900.0,122.0,2.9,20.0,959.0,977.99,728.43
2016,7,4,11,15,903.0,122.5,2.9,20.0,973.5,958.6,715.13
2016,7,4,11,30,906.0,123.0,2.9,20.0,988.0,936.27,699.96
2016,7,4,11,45,904.5,125.5,2.9,20.5,994.0,908.98,680.18
2016,7,4,12,0,903.0,128.0,2.9,21.0,1000.0,879.18,658.8
2016,7,4,12,15,903.0,127.5,2.85,21.0,1000.0,845.72,635.86
2016,7,4,12,30,903.0,127.0,2.8,21.0,1000.0,810.16,611.42
2016,7,4,12,45,911.0,120.5,2.8,21.0,995.0,773.57,586.47
2016,7,4,13,0,919.0,114.0,2.8,21.0,990.0,734.63,558.53
2016,7,4,13,15,916.0,113.5,2.8,21.0,975.0,691.08,526.0
2016,7,4,13,30,913.0,113.0,2.8,21.0,960.0,646.17,491.73
2016,7,4,13,45,907.5,112.5,2.8,21.0,937.5,598.65,454.7
2016,7,4,14,0,902.0,112.0,2.8,21.0,915.0,550.33,416.08
2016,7,4,14,15,895.5,110.5,2.8,20.5,886.5,500.19,375.79
2016,7,4,14,30,889.0,109.0,2.8,20.0,858.0,449.75,333.99
2016,7,4,14,45,879.0,108.0,2.8,20.0,823.0,398.31,289.76
2016,7,4,15,0,869.0,107.0,2.8,20.0,788.0,347.31,245.1
2016,7,4,15,15,857.5,105.0,2.8,19.5,748.0,295.84,200.35
2016,7,4,15,30,846.0,103.0,2.8,19.0,708.0,245.37,157.04
2016,7,4,15,45,830.0,101.0,2.85,19.0,663.5,186.42,109.37
2016,7,4,16,0,814.0,99.0,2.9,19.0,619.0,137.95,75.39
2016,7,4,16,15,795.0,96.0,2.9,18.5,571.5,90.77,52.39
2016,7,4,16,30,776.0,93.0,2.9,18.0,524.0,64.36,50.37
2016,7,4,16,45,749.0,89.5,2.95,18.0,474.0,63.61,49.92
2016,7,4,17,0,722.0,86.0,3.0,18.0,424.0,62.8,49.39
2016,7,4,17,15,689.0,81.5,3.0,17.5,373.5,55.5,43.27
2016,7,4,17,30,656.0,77.0,3.0,17.0,323.0,53.94,42.11
2016,7,4,17,45,608.0,71.5,3.05,16.5,273.0,51.44,40.06
2016,7,4,18,0,560.0,66.0,3.1,16.0,223.0,48.86,37.84
2016,7,4,18,15,495.0,58.5,3.05,15.5,176.5,44.45,33.85
2016,7,4,18,30,430.0,51.0,3.0,15.0,130.0,39.9,29.55
2016,7,4,18,45,332.5,40.0,3.0,15.0,90.0,31.93,21.97
2016,7,4,19,0,235.0,29.0,3.0,15.0,50.0,23.65,12.89
2016,7,4,19,15,117.5,14.5,3.0,14.5,25.0,11.43,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,135.0,15.5,3.25,13.0,28.5,116.51,0.0
2016,7,5,5,30,270.0,31.0,3.3,13.0,57.0,237.32,181.13
2016,7,5,5,45,371.5,40.0,3.35,13.5,98.5,325.26,266.89
2016,7,5,6,0,473.0,49.0,3.4,14.0,140.0,421.72,350.99
2016,7,5,6,15,535.5,56.0,3.35,14.0,187.5,494.65,413.12
2016,7,5,6,30,598.0,63.0,3.3,14.0,235.0,571.21,474.83
2016,7,5,6,45,347.5,108.5,3.3,14.5,213.0,441.43,368.22
2016,7,5,7,0,97.0,154.0,3.3,15.0,191.0,266.08,219.5
2016,7,5,7,15,103.0,175.5,3.25,15.5,220.0,296.66,243.91
2016,7,5,7,30,109.0,197.0,3.2,16.0,249.0,326.92,266.95
2016,7,5,7,45,139.0,220.0,3.15,16.5,293.5,380.85,308.97
2016,7,5,8,0,169.0,243.0,3.1,17.0,338.0,435.32,350.3
2016,7,5,8,15,214.5,260.5,3.05,17.0,392.0,498.27,398.44
2016,7,5,8,30,260.0,278.0,3.0,17.0,446.0,580.75,459.77
2016,7,5,8,45,560.5,187.5,3.0,17.5,582.0,800.59,626.14
2016,7,5,9,0,861.0,97.0,3.0,18.0,718.0,982.02,748.16
2016,7,5,9,15,872.0,98.5,3.05,18.0,757.5,997.03,755.43
2016,7,5,9,30,883.0,100.0,3.1,18.0,797.0,1009.02,762.33
2016,7,5,9,45,893.5,100.5,3.2,18.5,831.5,1016.27,765.16
2016,7,5,10,0,904.0,101.0,3.3,19.0,866.0,1020.31,765.98
2016,7,5,10,15,910.5,102.5,3.4,19.0,894.0,1018.15,764.25
2016,7,5,10,30,917.0,104.0,3.5,19.0,922.0,1012.67,760.45
2016,7,5,10,45,919.5,106.0,3.6,19.0,943.0,1000.5,752.27
2016,7,5,11,0,922.0,108.0,3.7,19.0,964.0,985.11,742.03
2016,7,5,11,15,925.0,108.5,3.8,19.0,979.0,965.59,729.03
2016,7,5,11,30,928.0,109.0,3.9,19.0,994.0,943.05,714.0
2016,7,5,11,45,927.5,110.5,4.0,19.0,1000.5,915.47,695.48
2016,7,5,12,0,927.0,112.0,4.1,19.0,1007.0,885.29,675.09
2016,7,5,12,15,927.0,112.0,4.1,19.0,1007.0,851.79,651.81
2016,7,5,12,30,927.0,112.0,4.1,19.0,1007.0,816.07,626.89
2016,7,5,12,45,921.5,114.5,4.2,19.0,998.0,776.33,599.37
2016,7,5,13,0,916.0,117.0,4.3,19.0,989.0,735.02,569.15
2016,7,5,13,15,913.5,116.0,4.35,19.0,974.0,691.47,535.96
2016,7,5,13,30,911.0,115.0,4.4,19.0,959.0,646.52,500.93
2016,7,5,13,45,906.5,114.0,4.45,19.0,937.5,599.22,463.23
2016,7,5,14,0,902.0,113.0,4.5,19.0,916.0,551.04,423.84
2016,7,5,14,15,896.0,111.5,4.55,18.5,887.5,501.09,382.77
2016,7,5,14,30,890.0,110.0,4.6,18.0,859.0,450.78,340.15
2016,7,5,14,45,883.5,107.5,4.7,18.0,825.5,399.41,295.02
2016,7,5,15,0,877.0,105.0,4.8,18.0,792.0,348.13,249.16
2016,7,5,15,15,866.5,103.0,4.85,18.0,752.5,296.49,202.92
2016,7,5,15,30,856.0,101.0,4.9,18.0,713.0,245.73,158.3
2016,7,5,15,45,845.0,97.5,5.0,18.0,670.0,194.93,116.43
2016,7,5,16,0,834.0,94.0,5.1,18.0,627.0,136.0,73.57
2016,7,5,16,15,816.5,91.5,5.15,17.5,579.5,88.17,50.25
2016,7,5,16,30,799.0,89.0,5.2,17.0,532.0,61.79,48.36
2016,7,5,16,45,777.5,85.0,5.3,16.5,483.0,60.6,47.6
2016,7,5,17,0,756.0,81.0,5.4,16.0,434.0,59.29,46.72
2016,7,5,17,15,724.5,77.0,5.45,15.5,383.0,57.81,45.66
2016,7,5,17,30,693.0,73.0,5.5,15.0,332.0,51.26,40.07
2016,7,5,17,45,647.5,68.0,5.6,15.0,281.5,49.01,38.13
2016,7,5,18,0,602.0,63.0,5.7,15.0,231.0,46.68,36.04
2016,7,5,18,15,536.5,56.0,5.6,14.5,183.0,42.55,32.28
2016,7,5,18,30,471.0,49.0,5.5,14.0,135.0,38.3,28.24
2016,7,5,18,45,363.0,39.5,5.45,14.0,94.0,31.58,21.73
2016,7,5,19,0,255.0,30.0,5.4,14.0,53.0,24.65,13.66
2016,7,5,19,15,127.5,15.0,5.35,13.5,26.5,12.14,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,123.5,15.5,5.05,13.0,27.5,105.77,0.0
2016,7,6,5,30,247.0,31.0,5.0,13.0,55.0,223.21,169.47
2016,7,6,5,45,345.5,41.0,5.0,13.5,95.5,309.3,254.72
2016,7,6,6,0,444.0,51.0,5.0,14.0,136.0,403.84,338.25
2016,7,6,6,15,507.0,58.0,4.9,14.0,182.5,476.1,401.17
2016,7,6,6,30,570.0,65.0,4.8,14.0,229.0,551.98,463.55
2016,7,6,6,45,614.5,70.5,4.75,14.5,278.0,614.15,511.8
2016,7,6,7,0,659.0,76.0,4.7,15.0,327.0,677.67,559.21
2016,7,6,7,15,458.0,131.5,4.6,15.0,317.5,583.74,483.06
2016,7,6,7,30,257.0,187.0,4.5,15.0,308.0,464.31,382.58
2016,7,6,7,45,202.0,215.0,4.4,15.5,317.0,432.68,354.32
2016,7,6,8,0,147.0,243.0,4.3,16.0,326.0,414.66,336.23
2016,7,6,8,15,121.5,263.5,4.2,16.0,336.0,412.5,332.35
2016,7,6,8,30,96.0,284.0,4.1,16.0,346.0,390.29,312.98
2016,7,6,8,45,162.0,305.5,4.1,16.5,418.5,495.28,394.62
2016,7,6,9,0,228.0,327.0,4.1,17.0,491.0,582.2,459.94
2016,7,6,9,15,209.5,349.5,4.05,17.0,506.5,585.06,459.63
2016,7,6,9,30,191.0,372.0,4.0,17.0,522.0,586.48,458.72
2016,7,6,9,45,537.0,239.0,3.95,17.5,687.0,825.33,641.45
2016,7,6,10,0,883.0,106.0,3.9,18.0,852.0,1004.61,764.27
2016,7,6,10,15,889.5,107.0,3.9,18.0,880.0,1002.01,759.98
2016,7,6,10,30,896.0,108.0,3.9,18.0,908.0,996.18,755.13
2016,7,6,10,45,903.0,107.5,3.95,18.5,930.0,986.07,746.41
2016,7,6,11,0,910.0,107.0,4.0,19.0,952.0,972.76,735.67
2016,7,6,11,15,913.0,107.5,4.05,19.0,966.5,953.54,722.41
2016,7,6,11,30,916.0,108.0,4.1,19.0,981.0,931.33,707.17
2016,7,6,11,45,920.0,106.5,4.2,19.0,989.0,905.29,689.56
2016,7,6,12,0,924.0,105.0,4.3,19.0,997.0,876.52,670.0
2016,7,6,12,15,923.5,105.0,4.45,19.0,996.5,842.86,647.38
2016,7,6,12,30,923.0,105.0,4.6,19.0,996.0,807.01,623.09
2016,7,6,12,45,915.5,109.0,4.75,19.0,986.5,767.35,595.76
2016,7,6,13,0,908.0,113.0,4.9,19.0,977.0,726.22,565.79
2016,7,6,13,15,904.5,112.5,5.05,18.5,961.5,682.8,533.66
2016,7,6,13,30,901.0,112.0,5.2,18.0,946.0,638.07,499.52
2016,7,6,13,45,894.5,111.5,5.4,18.0,924.0,590.53,461.38
2016,7,6,14,0,888.0,111.0,5.6,18.0,902.0,542.3,421.59
2016,7,6,14,15,881.5,110.0,5.65,18.0,873.5,493.18,379.73
2016,7,6,14,30,875.0,109.0,5.7,18.0,845.0,443.76,336.61
2016,7,6,14,45,866.0,107.0,5.8,18.0,810.5,392.61,291.31
2016,7,6,15,0,857.0,105.0,5.9,18.0,776.0,341.82,245.61
2016,7,6,15,15,609.0,199.0,5.85,17.5,663.5,286.38,204.56
2016,7,6,15,30,361.0,293.0,5.8,17.0,551.0,276.59,203.91
2016,7,6,15,45,584.5,194.0,5.8,17.0,581.0,208.74,139.48
2016,7,6,16,0,808.0,95.0,5.8,17.0,611.0,133.92,73.29
2016,7,6,16,15,516.5,164.5,5.7,16.5,485.0,120.86,83.94
2016,7,6,16,30,225.0,234.0,5.6,16.0,359.0,164.87,137.63
2016,7,6,16,45,211.5,212.0,5.6,16.0,321.0,151.86,126.85
2016,7,6,17,0,198.0,190.0,5.6,16.0,283.0,138.34,115.59
2016,7,6,17,15,430.5,131.5,5.5,15.5,301.5,89.89,73.86
2016,7,6,17,30,663.0,73.0,5.4,15.0,320.0,51.08,39.9
2016,7,6,17,45,620.5,67.0,5.35,14.5,271.0,48.11,37.41
2016,7,6,18,0,578.0,61.0,5.3,14.0,222.0,44.98,34.68
2016,7,6,18,15,514.0,54.0,5.2,13.5,176.0,40.82,30.88
2016,7,6,18,30,450.0,47.0,5.1,13.0,130.0,36.52,26.78
2016,7,6,18,45,354.0,37.5,5.0,13.0,90.0,29.78,20.26
2016,7,6,19,0,258.0,28.0,4.9,13.0,50.0,22.81,12.2
2016,7,6,19,15,129.0,14.0,4.8,13.0,25.0,11.25,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,148.5,14.0,4.25,14.0,27.5,120.46,0.0
2016,7,7,5,30,297.0,28.0,4.2,14.0,55.0,249.9,187.72
2016,7,7,5,45,392.5,36.0,4.2,14.0,95.5,333.13,273.03
2016,7,7,6,0,488.0,44.0,4.2,14.0,136.0,424.63,354.33
2016,7,7,6,15,549.0,50.5,4.15,14.0,183.0,496.1,415.56
2016,7,7,6,30,610.0,57.0,4.1,14.0,230.0,571.22,476.72
2016,7,7,6,45,305.0,80.0,4.1,14.5,166.5,368.66,310.62
2016,7,7,7,0,0.0,103.0,4.1,15.0,103.0,95.9,75.65
2016,7,7,7,15,28.0,145.0,4.1,15.0,158.0,176.56,144.14
2016,7,7,7,30,56.0,187.0,4.1,15.0,213.0,250.19,204.98
2016,7,7,7,45,33.5,187.0,4.1,15.5,203.5,225.81,183.1
2016,7,7,8,0,11.0,187.0,4.1,16.0,194.0,187.59,150.23
2016,7,7,8,15,26.5,222.0,4.1,16.0,239.5,253.79,203.86
2016,7,7,8,30,42.0,257.0,4.1,16.0,285.0,305.94,245.15
2016,7,7,8,45,41.0,274.0,4.2,16.5,302.5,320.8,255.56
2016,7,7,9,0,40.0,291.0,4.3,17.0,320.0,335.33,265.75
2016,7,7,9,15,44.0,312.0,4.4,17.0,345.5,358.94,283.65
2016,7,7,9,30,48.0,333.0,4.5,17.0,371.0,382.05,301.05
2016,7,7,9,45,110.5,370.5,4.6,17.5,462.5,498.39,390.76
2016,7,7,10,0,173.0,408.0,4.7,18.0,554.0,594.98,463.04
2016,7,7,10,15,176.5,422.5,4.75,18.0,576.0,606.3,470.4
2016,7,7,10,30,180.0,437.0,4.8,18.0,598.0,616.45,477.29
2016,7,7,10,45,124.0,433.5,4.9,18.0,546.0,549.98,426.02
2016,7,7,11,0,68.0,430.0,5.0,18.0,494.0,473.18,366.75
2016,7,7,11,15,129.0,453.0,5.0,18.0,575.5,555.79,430.29
2016,7,7,11,30,190.0,476.0,5.0,18.0,657.0,622.14,480.2
2016,7,7,11,45,201.0,469.0,5.0,18.0,661.5,612.56,472.91
2016,7,7,12,0,212.0,462.0,5.0,18.0,666.0,601.95,465.15
2016,7,7,12,15,564.5,284.0,5.0,18.0,828.5,719.0,560.45
2016,7,7,12,30,917.0,106.0,5.0,18.0,991.0,803.2,625.69
2016,7,7,12,45,910.0,109.5,5.0,18.0,981.5,763.69,596.68
2016,7,7,13,0,903.0,113.0,5.0,18.0,972.0,722.7,565.84
2016,7,7,13,15,652.5,251.5,4.95,18.0,867.0,631.99,492.69
2016,7,7,13,30,402.0,390.0,4.9,18.0,762.0,556.67,431.45
2016,7,7,13,45,271.5,412.5,4.9,18.0,661.5,480.38,372.2
2016,7,7,14,0,141.0,435.0,4.9,18.0,561.0,418.3,323.95
2016,7,7,14,15,139.5,420.0,4.9,18.0,541.5,393.36,304.66
2016,7,7,14,30,138.0,405.0,4.9,18.0,522.0,368.84,285.41
2016,7,7,14,45,79.5,344.0,4.95,18.0,411.0,302.5,234.73
2016,7,7,15,0,21.0,283.0,5.0,18.0,300.0,243.81,190.28
2016,7,7,15,15,25.5,279.5,5.05,17.5,299.0,227.93,178.23
2016,7,7,15,30,30.0,276.0,5.1,17.0,298.0,221.46,173.5
2016,7,7,15,45,18.5,236.0,5.15,17.0,249.5,198.36,155.91
2016,7,7,16,0,7.0,196.0,5.2,17.0,201.0,164.79,129.8
2016,7,7,16,15,3.5,172.0,5.2,16.5,174.5,144.75,114.32
2016,7,7,16,30,0.0,148.0,5.2,16.0,148.0,125.51,103.77
2016,7,7,16,45,0.0,134.0,5.25,16.0,134.0,114.17,94.32
2016,7,7,17,0,0.0,120.0,5.3,16.0,120.0,102.72,84.69
2016,7,7,17,15,338.0,94.5,5.25,15.5,221.0,64.28,51.35
2016,7,7,17,30,676.0,69.0,5.2,15.0,322.0,52.93,41.56
2016,7,7,17,45,635.5,63.5,5.2,14.5,273.0,45.57,35.15
2016,7,7,18,0,595.0,58.0,5.2,14.0,224.0,42.73,32.66
2016,7,7,18,15,531.5,51.5,5.1,13.5,177.5,38.86,29.13
2016,7,7,18,30,468.0,45.0,5.0,13.0,131.0,34.89,25.33
2016,7,7,18,45,374.0,36.0,4.95,13.0,91.0,28.52,19.15
2016,7,7,19,0,280.0,27.0,4.9,13.0,51.0,21.94,11.43
2016,7,7,19,15,140.0,13.5,4.85,13.0,25.5,10.82,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,5,15,154.5,13.0,4.2,14.0,27.0,121.55,0.0
2016,7,8,5,30,309.0,26.0,4.2,14.0,54.0,254.44,189.5
2016,7,8,5,45,405.5,33.5,4.25,14.5,94.5,337.72,276.1
2016,7,8,6,0,502.0,41.0,4.3,15.0,135.0,429.58,357.17
2016,7,8,6,15,264.5,70.5,4.2,15.0,121.5,309.68,259.39
2016,7,8,6,30,27.0,100.0,4.1,15.0,108.0,130.91,106.2
2016,7,8,6,45,31.5,120.0,4.05,15.5,131.0,156.27,127.63
2016,7,8,7,0,36.0,140.0,4.0,16.0,154.0,181.49,148.22
2016,7,8,7,15,113.5,166.5,3.85,16.0,218.5,294.26,242.66
2016,7,8,7,30,191.0,193.0,3.7,16.0,283.0,395.53,324.91
2016,7,8,7,45,212.0,214.0,3.6,16.5,324.0,440.75,358.77
2016,7,8,8,0,233.0,235.0,3.5,17.0,365.0,504.37,405.89
2016,7,8,8,15,530.0,157.0,3.45,17.0,487.5,725.88,578.94
2016,7,8,8,30,827.0,79.0,3.4,17.0,610.0,912.59,710.12
2016,7,8,8,45,481.0,205.0,3.4,17.5,519.0,733.38,575.62
2016,7,8,9,0,135.0,331.0,3.4,18.0,428.0,494.13,386.62
2016,7,8,9,15,506.0,207.5,3.45,18.0,600.0,761.03,595.57
2016,7,8,9,30,877.0,84.0,3.5,18.0,772.0,984.2,750.78
2016,7,8,9,45,884.5,85.0,3.55,18.5,805.5,989.43,750.03
2016,7,8,10,0,892.0,86.0,3.6,19.0,839.0,991.48,749.14
2016,7,8,10,15,898.0,87.0,3.6,19.0,866.5,988.81,746.28
2016,7,8,10,30,904.0,88.0,3.6,19.0,894.0,982.9,741.4
2016,7,8,10,45,908.5,89.0,3.65,19.5,915.0,972.28,732.43
2016,7,8,11,0,913.0,90.0,3.7,20.0,936.0,958.47,721.45
2016,7,8,11,15,915.5,90.5,3.7,20.0,950.5,939.15,707.91
2016,7,8,11,30,918.0,91.0,3.7,20.0,965.0,916.86,692.44
2016,7,8,11,45,920.0,91.0,3.75,20.5,972.5,890.79,673.41
2016,7,8,12,0,922.0,91.0,3.8,21.0,980.0,862.04,652.59
2016,7,8,12,15,922.0,91.0,3.85,21.0,980.0,829.13,630.1
2016,7,8,12,30,922.0,91.0,3.9,21.0,980.0,793.96,605.92
2016,7,8,12,45,914.0,95.5,4.0,21.0,971.0,754.69,578.85
2016,7,8,13,0,906.0,100.0,4.1,21.0,962.0,713.94,549.61
2016,7,8,13,15,903.5,99.5,4.2,20.5,947.5,671.4,518.33
2016,7,8,13,30,901.0,99.0,4.3,20.0,933.0,627.44,485.06
2016,7,8,13,45,897.0,98.0,4.4,20.0,912.0,581.0,448.2
2016,7,8,14,0,893.0,97.0,4.5,20.0,891.0,533.63,409.58
2016,7,8,14,15,887.0,96.0,4.6,20.0,863.5,484.6,368.57
2016,7,8,14,30,881.0,95.0,4.7,20.0,836.0,435.2,326.14
2016,7,8,14,45,874.0,93.0,4.8,20.0,802.5,384.53,281.73
2016,7,8,15,0,867.0,91.0,4.9,20.0,769.0,334.01,236.67
2016,7,8,15,15,856.5,89.5,4.9,19.5,730.5,283.31,191.75
2016,7,8,15,30,846.0,88.0,4.9,19.0,692.0,233.49,148.35
2016,7,8,15,45,833.5,85.5,4.95,19.0,649.5,183.74,107.53
2016,7,8,16,0,821.0,83.0,5.0,19.0,607.0,135.45,73.63
2016,7,8,16,15,804.0,80.5,4.9,19.0,560.5,88.59,51.34
2016,7,8,16,30,787.0,78.0,4.8,19.0,514.0,54.16,41.38
2016,7,8,16,45,766.0,74.5,4.75,19.0,466.0,53.04,40.57
2016,7,8,17,0,745.0,71.0,4.7,19.0,418.0,51.82,39.66
2016,7,8,17,15,714.5,67.5,4.6,18.5,368.5,50.44,38.67
2016,7,8,17,30,684.0,64.0,4.5,18.0,319.0,49.0,37.6
2016,7,8,17,45,644.5,59.0,4.45,17.5,270.5,46.23,35.3
2016,7,8,18,0,605.0,54.0,4.4,17.0,222.0,39.69,29.57
2016,7,8,18,15,543.0,48.0,4.35,16.5,175.5,36.1,26.32
2016,7,8,18,30,481.0,42.0,4.3,16.0,129.0,32.42,22.83
2016,7,8,18,45,388.0,33.5,4.25,16.0,89.5,26.39,17.05
2016,7,8,19,0,295.0,25.0,4.2,16.0,50.0,20.16,9.78
2016,7,8,19,15,147.5,12.5,4.15,15.5,25.0,11.37,0.0
2016,7,8,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,166.5,12.0,1.65,14.5,27.0,125.84,0.0
2016,7,9,5,30,333.0,24.0,1.7,15.0,54.0,265.86,194.05
2016,7,9,5,45,424.0,31.0,1.75,15.5,94.0,345.58,278.41
2016,7,9,6,0,515.0,38.0,1.8,16.0,134.0,428.87,350.95
2016,7,9,6,15,573.0,43.5,1.9,16.5,180.0,498.39,407.98
2016,7,9,6,30,631.0,49.0,2.0,17.0,226.0,571.12,464.83
2016,7,9,6,45,315.5,84.5,2.1,17.5,173.0,383.1,315.75
2016,7,9,7,0,0.0,120.0,2.2,18.0,120.0,115.08,90.38
2016,7,9,7,15,28.5,153.0,2.25,18.0,166.5,187.4,150.94
2016,7,9,7,30,57.0,186.0,2.3,18.0,213.0,250.14,201.85
2016,7,9,7,45,169.0,206.0,2.4,18.5,298.0,391.18,315.32
2016,7,9,8,0,281.0,226.0,2.5,19.0,383.0,538.53,428.11
2016,7,9,8,15,230.0,256.0,2.6,19.0,392.0,507.94,401.74
2016,7,9,8,30,179.0,286.0,2.7,19.0,401.0,492.5,387.47
2016,7,9,8,45,224.5,301.5,2.8,19.5,456.0,552.64,432.01
2016,7,9,9,0,270.0,317.0,2.9,20.0,511.0,631.51,488.49
2016,7,9,9,15,577.5,198.0,2.95,20.0,642.0,830.35,637.83
2016,7,9,9,30,885.0,79.0,3.0,20.0,773.0,986.22,742.15
2016,7,9,9,45,887.0,84.0,3.15,20.5,805.5,990.6,742.13
2016,7,9,10,0,889.0,89.0,3.3,21.0,838.0,991.62,741.36
2016,7,9,10,15,895.0,90.0,3.35,21.0,865.5,988.92,738.9
2016,7,9,10,30,901.0,91.0,3.4,21.0,893.0,982.99,734.43
2016,7,9,10,45,907.0,91.0,3.5,21.5,915.0,972.77,726.18
2016,7,9,11,0,913.0,91.0,3.6,22.0,937.0,959.35,715.9
2016,7,9,11,15,916.0,91.5,3.65,22.0,951.5,940.48,703.1
2016,7,9,11,30,919.0,92.0,3.7,22.0,966.0,918.6,688.34
2016,7,9,11,45,923.0,90.5,3.8,22.0,974.0,892.82,671.21
2016,7,9,12,0,927.0,89.0,3.9,22.0,982.0,864.28,652.13
2016,7,9,12,15,927.0,89.0,4.0,21.5,982.0,831.24,631.05
2016,7,9,12,30,927.0,89.0,4.1,21.0,982.0,795.92,608.12
2016,7,9,12,45,924.5,90.0,4.25,21.0,974.5,757.51,581.77
2016,7,9,13,0,922.0,91.0,4.4,21.0,967.0,717.28,553.32
2016,7,9,13,15,919.5,90.5,4.55,21.0,952.5,674.15,520.84
2016,7,9,13,30,917.0,90.0,4.7,21.0,938.0,629.57,486.37
2016,7,9,13,45,915.0,87.5,4.85,21.0,917.0,582.37,448.96
2016,7,9,14,0,913.0,85.0,5.0,21.0,896.0,534.05,409.57
2016,7,9,14,15,907.5,84.5,5.1,20.5,869.0,484.74,368.85
2016,7,9,14,30,902.0,84.0,5.2,20.0,842.0,434.99,326.48
2016,7,9,14,45,896.0,82.0,5.3,20.0,809.0,383.67,281.17
2016,7,9,15,0,890.0,80.0,5.4,20.0,776.0,332.37,235.13
2016,7,9,15,15,881.5,78.5,5.5,19.5,738.0,281.05,189.37
2016,7,9,15,30,873.0,77.0,5.6,19.0,700.0,230.39,144.96
2016,7,9,15,45,861.5,75.5,5.75,19.0,657.5,180.16,103.57
2016,7,9,16,0,850.0,74.0,5.9,19.0,615.0,131.27,69.3
2016,7,9,16,15,836.0,72.0,5.95,18.5,570.0,83.45,46.93
2016,7,9,16,30,822.0,70.0,6.0,18.0,525.0,58.71,45.5
2016,7,9,16,45,801.0,68.0,6.1,18.0,476.5,57.56,44.67
2016,7,9,17,0,780.0,66.0,6.2,18.0,428.0,48.5,36.92
2016,7,9,17,15,754.0,62.5,6.15,17.5,379.0,46.98,35.79
2016,7,9,17,30,728.0,59.0,6.1,17.0,330.0,45.38,34.56
2016,7,9,17,45,685.0,56.0,6.1,16.5,280.5,44.03,33.49
2016,7,9,18,0,642.0,53.0,6.1,16.0,231.0,42.71,32.36
2016,7,9,18,15,583.0,47.5,5.95,15.5,183.5,39.17,29.13
2016,7,9,18,30,524.0,42.0,5.8,15.0,136.0,32.58,23.06
2016,7,9,18,45,418.0,34.0,5.7,14.5,94.5,26.93,17.61
2016,7,9,19,0,312.0,26.0,5.6,14.0,53.0,21.14,10.51
2016,7,9,19,15,156.0,13.0,5.45,14.0,26.5,11.82,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,5,15,153.5,13.5,5.3,14.0,27.0,120.47,0.0
2016,7,10,5,30,307.0,27.0,5.4,14.0,54.0,254.08,185.33
2016,7,10,5,45,406.5,35.5,5.55,14.5,95.0,340.56,278.67
2016,7,10,6,0,506.0,44.0,5.7,15.0,136.0,435.83,363.72
2016,7,10,6,15,569.0,50.0,5.7,15.0,184.0,508.69,427.07
2016,7,10,6,30,632.0,56.0,5.7,15.0,232.0,585.31,490.49
2016,7,10,6,45,675.5,60.0,5.7,15.5,282.5,642.57,535.15
2016,7,10,7,0,719.0,64.0,5.7,16.0,333.0,705.69,582.62
2016,7,10,7,15,749.5,67.5,5.65,16.5,384.5,757.55,619.61
2016,7,10,7,30,780.0,71.0,5.6,17.0,436.0,808.91,655.1
2016,7,10,7,45,804.5,73.5,5.6,17.5,486.5,852.58,684.16
2016,7,10,8,0,829.0,76.0,5.6,18.0,537.0,885.44,704.71
2016,7,10,8,15,846.5,78.5,5.5,18.0,585.0,919.08,726.38
2016,7,10,8,30,864.0,81.0,5.4,18.0,633.0,950.5,746.17
2016,7,10,8,45,879.0,82.0,5.35,18.5,677.5,975.14,759.8
2016,7,10,9,0,894.0,83.0,5.3,19.0,722.0,997.08,771.46
2016,7,10,9,15,904.0,84.5,5.2,19.5,762.0,1011.7,777.58
2016,7,10,9,30,914.0,86.0,5.1,20.0,802.0,1023.19,781.59
2016,7,10,9,45,922.0,87.5,5.1,20.5,836.5,1029.43,782.88
2016,7,10,10,0,930.0,89.0,5.1,21.0,871.0,1032.33,782.05
2016,7,10,10,15,936.0,90.0,5.15,21.0,900.0,1029.31,779.29
2016,7,10,10,30,942.0,91.0,5.2,21.0,929.0,1022.91,774.39
2016,7,10,10,45,945.5,92.5,5.3,21.0,950.5,1011.22,766.38
2016,7,10,11,0,949.0,94.0,5.4,21.0,972.0,996.21,756.18
2016,7,10,11,15,952.0,94.5,5.5,21.0,987.0,976.49,742.77
2016,7,10,11,30,955.0,95.0,5.6,21.0,1002.0,953.65,727.22
2016,7,10,11,45,956.5,95.5,5.7,21.5,1010.0,926.49,707.23
2016,7,10,12,0,958.0,96.0,5.8,22.0,1018.0,896.54,685.29
2016,7,10,12,15,958.0,96.0,5.85,22.0,1018.0,862.3,661.36
2016,7,10,12,30,958.0,96.0,5.9,22.0,1018.0,825.71,635.65
2016,7,10,12,45,952.0,99.0,5.95,22.0,1009.0,785.09,606.89
2016,7,10,13,0,946.0,102.0,6.0,22.0,1000.0,742.8,575.86
2016,7,10,13,15,943.5,101.5,5.95,22.0,985.5,698.45,541.2
2016,7,10,13,30,941.0,101.0,5.9,22.0,971.0,652.61,504.74
2016,7,10,13,45,938.5,99.0,5.9,22.0,950.0,604.25,465.74
2016,7,10,14,0,936.0,97.0,5.9,22.0,929.0,554.78,424.92
2016,7,10,14,15,930.5,96.0,5.85,22.0,900.5,503.77,381.81
2016,7,10,14,30,925.0,95.0,5.8,22.0,872.0,452.29,337.31
2016,7,10,14,45,918.5,93.0,5.8,22.0,838.0,399.44,290.9
2016,7,10,15,0,912.0,91.0,5.8,22.0,804.0,346.65,243.84
2016,7,10,15,15,902.0,89.5,5.7,21.5,764.0,293.61,196.96
2016,7,10,15,30,892.0,88.0,5.6,21.0,724.0,241.39,151.67
2016,7,10,15,45,879.5,86.0,5.6,21.0,680.0,189.46,109.39
2016,7,10,16,0,867.0,84.0,5.6,21.0,636.0,138.98,74.44
2016,7,10,16,15,850.0,81.5,5.55,20.5,588.0,89.62,51.7
2016,7,10,16,30,833.0,79.0,5.5,20.0,540.0,64.86,50.41
2016,7,10,16,45,811.0,76.0,5.5,20.0,489.5,54.56,41.71
2016,7,10,17,0,789.0,73.0,5.5,20.0,439.0,53.7,41.13
2016,7,10,17,15,758.5,69.0,5.4,19.5,387.0,51.96,39.84
2016,7,10,17,30,728.0,65.0,5.3,19.0,335.0,50.14,38.44
2016,7,10,17,45,684.0,60.5,5.25,19.0,284.0,47.76,36.41
2016,7,10,18,0,640.0,56.0,5.2,19.0,233.0,45.32,34.24
2016,7,10,18,15,575.5,50.0,5.1,18.5,184.5,37.91,27.66
2016,7,10,18,30,511.0,44.0,5.0,18.0,136.0,34.27,24.22
2016,7,10,18,45,405.5,35.5,4.9,17.5,94.0,28.26,18.48
2016,7,10,19,0,300.0,27.0,4.8,17.0,52.0,22.09,10.9
2016,7,10,19,15,150.0,13.5,4.75,16.5,26.0,12.28,0.0
2016,7,10,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,147.0,13.0,2.25,14.0,26.0,92.52,0.0
2016,7,11,5,30,294.0,26.0,2.2,14.0,52.0,244.99,174.97
2016,7,11,5,45,393.0,35.0,2.15,14.5,92.5,330.95,267.48
2016,7,11,6,0,492.0,44.0,2.1,15.0,133.0,425.87,349.81
2016,7,11,6,15,555.0,50.0,2.0,15.5,180.5,498.13,409.49
2016,7,11,6,30,618.0,56.0,1.9,16.0,228.0,574.18,468.38
2016,7,11,6,45,661.5,60.5,1.85,16.5,278.5,631.51,510.36
