Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,7,0,705.0,65.0,1.8,17.0,329.0,694.83,554.84
2016,7,11,7,15,735.5,69.0,1.85,17.5,379.5,746.95,590.1
2016,7,11,7,30,766.0,73.0,1.9,18.0,430.0,798.59,624.01
2016,7,11,7,45,789.5,76.0,1.95,18.5,479.5,841.67,651.03
2016,7,11,8,0,813.0,79.0,2.0,19.0,529.0,883.27,676.54
2016,7,11,8,15,830.0,81.0,2.05,19.5,576.5,906.0,688.79
2016,7,11,8,30,847.0,83.0,2.1,20.0,624.0,936.02,706.07
2016,7,11,8,45,860.5,85.0,2.15,20.5,668.0,960.16,719.2
2016,7,11,9,0,874.0,87.0,2.2,21.0,712.0,981.59,730.56
2016,7,11,9,15,884.5,89.0,2.3,21.0,751.5,997.12,740.04
2016,7,11,9,30,895.0,91.0,2.4,21.0,791.0,1009.57,747.65
2016,7,11,9,45,895.0,96.5,2.55,21.5,822.5,1012.18,748.04
2016,7,11,10,0,895.0,102.0,2.7,22.0,854.0,1011.39,746.35
2016,7,11,10,15,901.5,103.5,2.8,22.0,882.5,1009.41,744.96
2016,7,11,10,30,908.0,105.0,2.9,22.0,911.0,1004.11,741.51
2016,7,11,10,45,911.5,106.5,3.05,22.5,932.5,992.61,733.07
2016,7,11,11,0,915.0,108.0,3.2,23.0,954.0,977.88,722.58
2016,7,11,11,15,918.5,108.5,3.3,23.0,969.0,959.03,710.41
2016,7,11,11,30,922.0,109.0,3.4,23.0,984.0,937.14,696.23
2016,7,11,11,45,923.5,109.0,3.55,23.0,991.5,910.11,678.86
2016,7,11,12,0,925.0,109.0,3.7,23.0,999.0,880.41,659.57
2016,7,11,12,15,925.5,109.0,3.85,23.0,999.5,847.39,637.82
2016,7,11,12,30,926.0,109.0,4.0,23.0,1000.0,812.09,614.28
2016,7,11,12,45,931.0,105.0,4.2,23.0,995.0,774.57,589.12
2016,7,11,13,0,936.0,101.0,4.4,23.0,990.0,734.8,561.16
2016,7,11,13,15,934.0,100.5,4.55,23.0,976.0,691.19,528.73
2016,7,11,13,30,932.0,100.0,4.7,23.0,962.0,646.05,494.25
2016,7,11,13,45,929.0,99.0,4.9,23.0,941.0,598.61,457.18
2016,7,11,14,0,926.0,98.0,5.1,23.0,920.0,550.08,418.1
2016,7,11,14,15,921.0,97.0,5.2,22.5,892.5,499.74,376.98
2016,7,11,14,30,916.0,96.0,5.3,22.0,865.0,448.89,334.14
2016,7,11,14,45,909.5,94.5,5.4,22.0,831.5,396.83,288.62
2016,7,11,15,0,903.0,93.0,5.5,22.0,798.0,344.82,242.39
2016,7,11,15,15,893.5,91.5,5.55,21.5,758.5,292.31,196.1
2016,7,11,15,30,884.0,90.0,5.6,21.0,719.0,240.57,151.29
2016,7,11,15,45,872.5,87.5,5.65,21.0,675.5,188.79,109.18
2016,7,11,16,0,861.0,85.0,5.7,21.0,632.0,138.36,74.33
2016,7,11,16,15,844.5,82.5,5.7,20.5,584.5,89.28,51.96
2016,7,11,16,30,828.0,80.0,5.7,20.0,537.0,56.0,42.8
2016,7,11,16,45,806.5,76.5,5.7,20.0,487.0,54.9,42.01
2016,7,11,17,0,785.0,73.0,5.7,20.0,437.0,53.7,41.12
2016,7,11,17,15,754.5,69.5,5.7,19.5,385.5,52.35,40.17
2016,7,11,17,30,724.0,66.0,5.7,19.0,334.0,50.95,39.14
2016,7,11,17,45,680.5,61.5,5.7,18.5,283.0,48.6,37.23
2016,7,11,18,0,637.0,57.0,5.7,18.0,232.0,42.27,31.7
2016,7,11,18,15,571.5,50.5,5.6,17.5,183.5,38.34,28.14
2016,7,11,18,30,506.0,44.0,5.5,17.0,135.0,34.3,24.33
2016,7,11,18,45,402.5,35.0,5.45,16.5,93.0,27.85,18.19
2016,7,11,19,0,299.0,26.0,5.4,16.0,51.0,21.21,10.12
2016,7,11,19,15,149.5,13.0,5.3,15.5,25.5,11.82,0.0
2016,7,11,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,161.5,12.0,4.95,13.0,26.0,99.4,0.0
2016,7,12,5,30,323.0,24.0,5.0,13.0,52.0,258.6,183.59
2016,7,12,5,45,421.5,32.0,5.1,13.5,93.0,344.71,282.06
2016,7,12,6,0,520.0,40.0,5.2,14.0,134.0,438.94,366.75
2016,7,12,6,15,581.0,45.5,5.1,14.5,181.5,505.33,423.8
2016,7,12,6,30,642.0,51.0,5.0,15.0,229.0,580.7,484.96
2016,7,12,6,45,683.0,55.5,4.95,15.5,279.0,641.63,532.09
2016,7,12,7,0,724.0,60.0,4.9,16.0,329.0,703.52,577.98
2016,7,12,7,15,754.0,63.5,4.85,16.0,380.0,755.1,615.49
2016,7,12,7,30,784.0,67.0,4.8,16.0,431.0,806.18,651.61
2016,7,12,7,45,805.5,70.0,4.8,16.5,481.0,838.84,672.25
2016,7,12,8,0,827.0,73.0,4.8,17.0,531.0,878.85,697.97
2016,7,12,8,15,844.5,75.5,4.75,17.0,579.0,912.57,719.68
2016,7,12,8,30,862.0,78.0,4.7,17.0,627.0,944.07,739.59
2016,7,12,8,45,874.5,80.5,4.7,17.5,671.0,968.16,753.04
2016,7,12,9,0,887.0,83.0,4.7,18.0,715.0,989.44,764.5
2016,7,12,9,15,898.0,84.5,4.65,18.0,755.5,1005.07,773.11
2016,7,12,9,30,909.0,86.0,4.6,18.0,796.0,1017.6,779.68
2016,7,12,9,45,918.0,87.0,4.6,18.5,831.0,1024.32,781.29
2016,7,12,10,0,927.0,88.0,4.6,19.0,866.0,1027.73,780.81
2016,7,12,10,15,933.5,89.0,4.55,19.0,895.0,1025.28,777.56
2016,7,12,10,30,940.0,90.0,4.5,19.0,924.0,1019.44,772.19
2016,7,12,10,45,944.5,91.0,4.45,19.0,946.5,1008.27,763.35
2016,7,12,11,0,949.0,92.0,4.4,19.0,969.0,993.77,752.42
2016,7,12,11,15,952.5,92.5,4.35,19.0,985.0,974.56,738.54
2016,7,12,11,30,956.0,93.0,4.3,19.0,1001.0,952.2,722.64
2016,7,12,11,45,958.0,93.5,4.25,19.5,1009.0,925.49,702.47
2016,7,12,12,0,960.0,94.0,4.2,20.0,1017.0,895.94,680.47
2016,7,12,12,15,961.0,94.0,4.2,20.0,1018.0,862.45,657.3
2016,7,12,12,30,962.0,94.0,4.2,20.0,1019.0,826.51,632.35
2016,7,12,12,45,953.0,99.0,4.25,20.0,1009.5,785.25,603.68
2016,7,12,13,0,944.0,104.0,4.3,20.0,1000.0,742.47,572.76
2016,7,12,13,15,942.0,103.5,4.4,20.0,985.5,698.43,539.46
2016,7,12,13,30,940.0,103.0,4.5,20.0,971.0,652.86,504.2
2016,7,12,13,45,936.5,102.0,4.6,20.0,949.5,604.69,466.01
2016,7,12,14,0,933.0,101.0,4.7,20.0,928.0,555.47,425.9
2016,7,12,14,15,927.0,99.5,4.8,20.0,899.5,503.86,382.83
2016,7,12,14,30,921.0,98.0,4.9,20.0,871.0,451.86,338.23
2016,7,12,14,45,914.0,96.5,5.0,20.0,836.5,399.29,292.12
2016,7,12,15,0,907.0,95.0,5.1,20.0,802.0,346.82,245.31
2016,7,12,15,15,896.5,93.0,5.1,19.5,762.0,293.43,198.07
2016,7,12,15,30,886.0,91.0,5.1,19.0,722.0,240.91,152.45
2016,7,12,15,45,873.5,88.5,5.1,19.0,677.5,188.83,109.96
2016,7,12,16,0,861.0,86.0,5.1,19.0,633.0,138.2,74.94
2016,7,12,16,15,843.0,83.5,5.05,18.5,584.5,89.01,52.67
2016,7,12,16,30,825.0,81.0,5.0,18.0,536.0,56.68,43.75
2016,7,12,16,45,803.0,77.5,4.95,18.0,485.5,55.6,42.98
2016,7,12,17,0,781.0,74.0,4.9,18.0,435.0,54.43,42.12
2016,7,12,17,15,750.0,70.0,4.8,17.5,383.5,52.73,40.85
2016,7,12,17,30,719.0,66.0,4.7,17.0,332.0,50.95,39.48
2016,7,12,17,45,676.0,61.0,4.6,17.0,281.0,48.2,37.11
2016,7,12,18,0,633.0,56.0,4.5,17.0,230.0,41.5,31.16
2016,7,12,18,15,567.5,50.0,4.35,16.5,181.5,37.95,27.93
2016,7,12,18,30,502.0,44.0,4.2,16.0,133.0,34.32,24.47
2016,7,12,18,45,397.5,35.0,4.1,16.0,91.5,27.88,18.25
2016,7,12,19,0,293.0,26.0,4.0,16.0,50.0,21.24,9.96
2016,7,12,19,15,146.5,13.0,4.0,15.5,25.0,11.82,0.0
2016,7,12,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,152.0,12.5,3.25,13.5,25.0,94.48,0.0
2016,7,13,5,30,304.0,25.0,3.2,14.0,50.0,247.33,170.73
2016,7,13,5,45,406.0,34.0,3.15,14.5,92.0,337.33,272.8
2016,7,13,6,0,508.0,43.0,3.1,15.0,134.0,434.63,358.31
2016,7,13,6,15,572.5,49.0,2.9,15.5,182.0,508.52,419.97
2016,7,13,6,30,637.0,55.0,2.7,16.0,230.0,581.45,477.09
2016,7,13,6,45,680.5,60.0,2.55,16.5,281.5,645.01,524.16
2016,7,13,7,0,724.0,65.0,2.4,17.0,333.0,709.63,569.62
2016,7,13,7,15,755.0,68.5,2.3,17.0,384.5,762.16,605.59
2016,7,13,7,30,786.0,72.0,2.2,17.0,436.0,814.17,640.01
2016,7,13,7,45,809.0,75.0,2.1,17.5,486.5,857.35,665.87
2016,7,13,8,0,832.0,78.0,2.0,18.0,537.0,889.53,683.4
2016,7,13,8,15,849.5,80.5,2.0,18.5,585.5,923.25,702.7
2016,7,13,8,30,867.0,83.0,2.0,19.0,634.0,954.74,720.19
2016,7,13,8,45,880.0,85.0,2.0,19.5,678.5,978.68,732.48
2016,7,13,9,0,893.0,87.0,2.0,20.0,723.0,999.84,742.95
2016,7,13,9,15,903.5,89.0,2.0,20.5,763.0,1015.51,749.87
2016,7,13,9,30,914.0,91.0,2.0,21.0,803.0,1028.03,754.86
2016,7,13,9,45,908.5,99.5,2.0,21.5,834.0,1028.49,752.21
2016,7,13,10,0,903.0,108.0,2.0,22.0,865.0,1025.33,747.54
2016,7,13,10,15,909.5,109.0,2.1,22.5,894.0,1022.64,744.62
2016,7,13,10,30,916.0,110.0,2.2,23.0,923.0,1016.63,739.64
2016,7,13,10,45,920.5,111.0,2.3,23.5,945.0,1005.35,731.39
2016,7,13,11,0,925.0,112.0,2.4,24.0,967.0,990.81,721.14
2016,7,13,11,15,928.0,113.0,2.5,24.0,982.0,971.66,709.35
2016,7,13,11,30,931.0,114.0,2.6,24.0,997.0,949.44,695.54
2016,7,13,11,45,932.5,114.0,2.75,24.0,1004.5,922.03,678.67
2016,7,13,12,0,934.0,114.0,2.9,24.0,1012.0,891.92,659.82
2016,7,13,12,15,934.5,114.0,3.1,24.0,1012.0,858.47,638.8
2016,7,13,12,30,935.0,114.0,3.3,24.0,1012.0,822.7,615.87
2016,7,13,12,45,936.5,112.0,3.5,24.5,1005.5,783.82,589.26
2016,7,13,13,0,938.0,110.0,3.7,25.0,999.0,742.9,559.81
2016,7,13,13,15,935.0,109.5,3.85,25.0,984.0,698.36,527.13
2016,7,13,13,30,932.0,109.0,4.0,25.0,969.0,652.38,492.51
2016,7,13,13,45,928.0,108.0,4.2,25.0,947.0,604.19,455.4
2016,7,13,14,0,924.0,107.0,4.4,25.0,925.0,555.01,416.4
2016,7,13,14,15,917.5,105.5,4.45,24.5,896.5,503.52,375.1
2016,7,13,14,30,911.0,104.0,4.5,24.0,868.0,451.68,332.21
2016,7,13,14,45,903.0,102.5,4.6,24.0,833.0,399.16,287.12
2016,7,13,15,0,895.0,101.0,4.7,24.0,798.0,346.86,241.4
2016,7,13,15,15,884.0,99.5,4.7,24.0,758.0,294.21,195.32
2016,7,13,15,30,873.0,98.0,4.7,24.0,718.0,242.49,151.03
2016,7,13,15,45,858.5,95.5,4.75,24.0,673.0,190.68,109.85
2016,7,13,16,0,844.0,93.0,4.8,24.0,628.0,140.53,76.1
2016,7,13,16,15,826.0,90.0,4.75,23.5,580.0,82.04,46.74
2016,7,13,16,30,808.0,87.0,4.7,23.0,532.0,60.7,46.27
2016,7,13,16,45,783.5,84.0,4.7,22.5,481.5,60.15,46.06
2016,7,13,17,0,759.0,81.0,4.7,22.0,431.0,59.55,45.81
2016,7,13,17,15,726.0,76.5,4.6,21.5,379.5,57.67,44.44
2016,7,13,17,30,693.0,72.0,4.5,21.0,328.0,50.76,38.66
2016,7,13,17,45,647.5,66.5,4.4,20.5,277.0,48.11,36.48
2016,7,13,18,0,602.0,61.0,4.3,20.0,226.0,45.34,34.11
2016,7,13,18,15,534.0,54.0,4.2,19.5,178.0,41.16,30.36
2016,7,13,18,30,466.0,47.0,4.1,19.0,130.0,36.86,26.32
2016,7,13,18,45,360.0,37.0,4.0,18.5,89.0,29.65,19.5
2016,7,13,19,0,254.0,27.0,3.9,18.0,48.0,22.18,10.29
2016,7,13,19,15,127.0,13.5,3.85,17.5,24.0,12.28,0.0
2016,7,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,140.5,13.0,2.2,14.5,24.0,88.5,0.0
2016,7,14,5,30,281.0,26.0,2.1,15.0,48.0,233.44,156.21
2016,7,14,5,45,388.5,35.0,2.05,15.5,89.5,327.15,262.0
2016,7,14,6,0,496.0,44.0,2.0,16.0,131.0,427.39,348.79
2016,7,14,6,15,561.5,50.5,1.9,16.0,179.5,502.26,411.23
2016,7,14,6,30,627.0,57.0,1.8,16.0,228.0,581.09,473.0
2016,7,14,6,45,673.5,61.5,1.75,16.5,279.5,640.8,516.67
2016,7,14,7,0,720.0,66.0,1.7,17.0,331.0,707.08,563.09
2016,7,14,7,15,751.5,69.5,1.7,17.5,382.5,759.94,598.22
2016,7,14,7,30,783.0,73.0,1.7,18.0,434.0,812.33,631.88
2016,7,14,7,45,807.5,76.0,1.7,18.5,485.5,856.82,659.05
2016,7,14,8,0,832.0,79.0,1.7,19.0,537.0,890.36,678.16
2016,7,14,8,15,850.0,81.5,1.7,19.5,585.5,924.56,697.48
2016,7,14,8,30,868.0,84.0,1.7,20.0,634.0,956.53,715.0
2016,7,14,8,45,882.5,85.5,1.75,20.5,679.0,981.36,728.33
2016,7,14,9,0,897.0,87.0,1.8,21.0,724.0,1003.44,739.9
2016,7,14,9,15,907.5,88.5,1.8,21.5,764.5,1018.58,746.34
2016,7,14,9,30,918.0,90.0,1.8,22.0,805.0,1030.56,750.9
2016,7,14,9,45,924.0,93.0,1.85,22.5,839.5,1036.45,752.41
2016,7,14,10,0,930.0,96.0,1.9,23.0,874.0,1038.92,751.94
2016,7,14,10,15,936.0,97.0,1.95,23.0,903.0,1035.79,749.55
2016,7,14,10,30,942.0,98.0,2.0,23.0,932.0,1029.25,745.17
2016,7,14,10,45,946.0,99.0,2.1,23.5,954.5,1017.39,736.72
2016,7,14,11,0,950.0,100.0,2.2,24.0,977.0,1002.19,726.23
2016,7,14,11,15,953.0,100.5,2.35,24.0,992.0,982.3,714.69
2016,7,14,11,30,956.0,101.0,2.5,24.0,1007.0,959.28,701.01
2016,7,14,11,45,957.5,101.5,2.65,24.5,1015.0,931.92,683.0
2016,7,14,12,0,959.0,102.0,2.8,25.0,1023.0,901.75,663.01
2016,7,14,12,15,959.0,102.0,2.9,25.0,1023.0,867.29,640.92
2016,7,14,12,30,959.0,102.0,3.0,25.0,1023.0,830.45,617.02
2016,7,14,12,45,950.5,106.5,3.2,25.0,1013.5,789.01,590.22
2016,7,14,13,0,942.0,111.0,3.4,25.0,1004.0,746.04,560.73
2016,7,14,13,15,939.0,110.5,3.45,24.5,988.5,701.27,528.77
2016,7,14,13,30,936.0,110.0,3.5,24.0,973.0,655.06,494.8
2016,7,14,13,45,930.5,109.5,3.6,24.0,950.5,606.18,457.08
2016,7,14,14,0,925.0,109.0,3.7,24.0,928.0,556.45,417.61
2016,7,14,14,15,918.5,108.0,3.75,23.5,899.0,505.21,376.53
2016,7,14,14,30,912.0,107.0,3.8,23.0,870.0,453.62,333.85
2016,7,14,14,45,902.5,105.5,3.85,23.0,835.0,400.44,288.26
2016,7,14,15,0,893.0,104.0,3.9,23.0,800.0,347.63,242.21
2016,7,14,15,15,881.5,102.5,3.9,22.5,759.0,294.89,196.52
2016,7,14,15,30,870.0,101.0,3.9,22.0,718.0,243.11,152.49
2016,7,14,15,45,854.5,98.5,3.95,22.0,673.0,191.24,111.22
2016,7,14,16,0,839.0,96.0,4.0,22.0,628.0,131.72,69.95
2016,7,14,16,15,820.0,93.5,4.0,21.5,579.5,83.23,48.77
2016,7,14,16,30,801.0,91.0,4.0,21.0,531.0,63.49,49.04
2016,7,14,16,45,774.5,87.5,4.05,21.0,480.0,62.67,48.53
2016,7,14,17,0,748.0,84.0,4.1,21.0,429.0,61.79,47.94
2016,7,14,17,15,713.5,79.5,4.1,20.0,377.0,60.01,46.75
2016,7,14,17,30,679.0,75.0,4.1,19.0,325.0,52.93,40.89
2016,7,14,17,45,630.0,70.0,4.1,18.5,273.5,50.75,39.12
2016,7,14,18,0,581.0,65.0,4.1,18.0,222.0,48.52,37.2
2016,7,14,18,15,511.0,57.0,4.0,17.5,174.5,43.65,32.8
2016,7,14,18,30,441.0,49.0,3.9,17.0,127.0,38.6,28.06
2016,7,14,18,45,336.0,38.5,3.8,16.5,86.5,31.03,20.83
2016,7,14,19,0,231.0,28.0,3.7,16.0,46.0,23.17,10.83
2016,7,14,19,15,115.5,14.0,3.6,15.5,23.0,12.73,0.0
2016,7,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,10.0,3.0,13.5,10.0,9.1,0.0
2016,7,15,5,30,0.0,20.0,3.1,14.0,20.0,17.63,6.24
2016,7,15,5,45,0.0,37.0,3.25,14.5,37.0,35.93,23.9
2016,7,15,6,0,0.0,54.0,3.4,15.0,54.0,53.35,39.24
2016,7,15,6,15,5.0,73.0,3.3,15.0,74.5,76.25,59.24
2016,7,15,6,30,10.0,92.0,3.2,15.0,95.0,98.92,78.87
2016,7,15,6,45,16.0,111.5,3.15,15.5,117.0,122.99,99.22
2016,7,15,7,0,22.0,131.0,3.1,16.0,139.0,147.17,119.24
2016,7,15,7,15,38.5,156.0,3.0,16.5,173.0,201.05,163.6
2016,7,15,7,30,55.0,181.0,2.9,17.0,207.0,243.06,197.28
2016,7,15,7,45,439.5,130.0,2.8,17.5,369.0,582.25,472.84
2016,7,15,8,0,824.0,79.0,2.7,18.0,531.0,891.85,694.03
2016,7,15,8,15,842.0,81.5,2.7,18.0,579.5,916.46,706.15
2016,7,15,8,30,860.0,84.0,2.7,18.0,628.0,948.32,725.83
2016,7,15,8,45,874.5,85.5,2.7,18.5,673.0,973.07,739.06
2016,7,15,9,0,889.0,87.0,2.7,19.0,718.0,995.1,750.44
2016,7,15,9,15,900.0,89.0,2.7,19.0,758.5,1011.28,759.37
2016,7,15,9,30,911.0,91.0,2.7,19.0,799.0,1024.33,766.35
2016,7,15,9,45,917.0,93.5,2.7,19.5,833.5,1029.65,766.9
2016,7,15,10,0,923.0,96.0,2.7,20.0,868.0,1031.61,765.45
2016,7,15,10,15,929.5,97.0,2.7,20.0,897.0,1029.03,762.66
2016,7,15,10,30,936.0,98.0,2.7,20.0,926.0,1023.07,757.84
2016,7,15,10,45,941.0,98.5,2.75,20.5,948.5,1011.74,748.71
2016,7,15,11,0,946.0,99.0,2.8,21.0,971.0,997.09,737.56
2016,7,15,11,15,949.5,99.5,2.8,21.0,986.0,977.76,724.41
2016,7,15,11,30,953.0,100.0,2.8,21.0,1001.0,955.29,709.28
2016,7,15,11,45,955.5,99.5,2.85,21.5,1009.5,927.96,690.03
2016,7,15,12,0,958.0,99.0,2.9,22.0,1018.0,897.81,668.93
2016,7,15,12,15,958.0,99.5,2.95,22.0,1018.0,863.86,646.49
2016,7,15,12,30,958.0,100.0,3.0,22.0,1018.0,827.52,622.28
2016,7,15,12,45,948.5,105.0,3.05,22.0,1008.5,785.83,594.17
2016,7,15,13,0,939.0,110.0,3.1,22.0,999.0,742.66,563.59
2016,7,15,13,15,936.0,109.0,3.1,22.0,983.5,697.59,529.94
2016,7,15,13,30,933.0,108.0,3.1,22.0,968.0,651.09,494.46
2016,7,15,13,45,928.5,107.0,3.1,22.0,946.0,602.5,456.55
2016,7,15,14,0,924.0,106.0,3.1,22.0,924.0,552.97,416.9
2016,7,15,14,15,917.5,105.0,3.1,22.0,895.0,501.77,374.91
2016,7,15,14,30,911.0,104.0,3.1,22.0,866.0,450.22,331.52
2016,7,15,14,45,900.0,103.5,3.1,22.0,830.5,397.29,286.12
2016,7,15,15,0,889.0,103.0,3.1,22.0,795.0,344.86,240.4
2016,7,15,15,15,877.5,101.5,3.1,21.5,754.5,292.29,194.89
2016,7,15,15,30,866.0,100.0,3.1,21.0,714.0,240.69,151.02
2016,7,15,15,45,847.5,99.0,3.1,21.0,668.0,189.62,110.55
2016,7,15,16,0,829.0,98.0,3.1,21.0,622.0,131.23,70.38
2016,7,15,16,15,809.0,95.0,3.15,20.5,573.5,82.85,49.44
2016,7,15,16,30,789.0,92.0,3.2,20.0,525.0,64.13,49.79
2016,7,15,16,45,758.5,90.0,3.25,19.5,473.5,64.43,50.35
2016,7,15,17,0,728.0,88.0,3.3,19.0,422.0,58.74,45.69
2016,7,15,17,15,692.5,83.0,3.35,18.5,370.5,56.96,44.39
2016,7,15,17,30,657.0,78.0,3.4,18.0,319.0,55.08,42.95
2016,7,15,17,45,599.5,74.0,3.45,17.5,267.5,53.76,41.94
2016,7,15,18,0,542.0,70.0,3.5,17.0,216.0,52.52,40.88
2016,7,15,18,15,470.0,61.5,3.45,16.5,169.0,47.42,36.25
2016,7,15,18,30,398.0,53.0,3.4,16.0,122.0,42.15,31.26
2016,7,15,18,45,291.0,41.0,3.35,16.0,82.5,31.81,21.51
2016,7,15,19,0,184.0,29.0,3.3,16.0,43.0,22.78,10.21
2016,7,15,19,15,92.0,14.5,3.25,15.5,21.5,13.19,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,120.5,13.0,3.4,14.0,22.0,77.32,0.0
2016,7,16,5,30,241.0,26.0,3.4,14.0,44.0,207.03,130.58
2016,7,16,5,45,350.5,35.5,3.45,14.5,84.0,302.96,243.87
2016,7,16,6,0,460.0,45.0,3.5,15.0,124.0,403.43,332.94
2016,7,16,6,15,528.5,52.0,3.4,15.0,172.0,479.69,398.73
2016,7,16,6,30,597.0,59.0,3.3,15.0,220.0,560.17,464.1
2016,7,16,6,45,332.0,100.0,3.2,15.5,192.5,416.32,346.57
2016,7,16,7,0,67.0,141.0,3.1,16.0,165.0,210.42,172.49
2016,7,16,7,15,85.5,164.5,3.0,16.5,200.5,252.95,207.49
2016,7,16,7,30,104.0,188.0,2.9,17.0,236.0,312.42,254.48
2016,7,16,7,45,453.0,136.5,2.85,17.5,380.0,602.62,488.05
2016,7,16,8,0,802.0,85.0,2.8,18.0,524.0,878.51,685.23
2016,7,16,8,15,821.0,87.5,2.75,18.0,572.0,913.22,704.5
2016,7,16,8,30,840.0,90.0,2.7,18.0,620.0,935.79,717.32
2016,7,16,8,45,856.0,91.5,2.7,18.5,665.0,961.66,731.49
2016,7,16,9,0,872.0,93.0,2.7,19.0,710.0,984.9,743.76
2016,7,16,9,15,883.5,95.0,2.7,19.0,750.5,1001.37,752.91
2016,7,16,9,30,895.0,97.0,2.7,19.0,791.0,1014.76,760.14
2016,7,16,9,45,901.5,99.5,2.75,19.5,825.5,1020.47,761.47
2016,7,16,10,0,908.0,102.0,2.8,20.0,860.0,1022.86,760.8
2016,7,16,10,15,914.5,103.0,2.85,20.0,889.0,1020.28,758.47
2016,7,16,10,30,921.0,104.0,2.9,20.0,918.0,1014.35,754.11
2016,7,16,10,45,924.5,106.0,2.95,20.5,940.0,1003.19,745.0
2016,7,16,11,0,928.0,108.0,3.0,21.0,962.0,988.73,733.88
2016,7,16,11,15,931.5,108.5,3.05,21.0,977.5,969.58,721.16
2016,7,16,11,30,935.0,109.0,3.1,21.0,993.0,947.32,706.43
2016,7,16,11,45,936.5,109.5,3.2,21.0,1001.0,920.33,688.88
2016,7,16,12,0,938.0,110.0,3.3,21.0,1009.0,890.59,669.38
2016,7,16,12,15,939.0,110.0,3.35,21.0,1009.5,857.42,647.11
2016,7,16,12,30,940.0,110.0,3.4,21.0,1010.0,821.86,623.07
2016,7,16,12,45,937.5,110.5,3.5,21.0,1002.5,781.94,596.04
2016,7,16,13,0,935.0,111.0,3.6,21.0,995.0,740.19,566.17
2016,7,16,13,15,932.5,110.5,3.6,21.0,980.5,695.96,532.71
2016,7,16,13,30,930.0,110.0,3.6,21.0,966.0,650.25,497.38
2016,7,16,13,45,927.0,108.5,3.65,21.0,944.5,602.17,459.57
2016,7,16,14,0,924.0,107.0,3.7,21.0,923.0,553.01,419.88
2016,7,16,14,15,918.0,106.0,3.75,21.0,895.0,501.97,377.66
2016,7,16,14,30,912.0,105.0,3.8,21.0,867.0,450.53,333.96
2016,7,16,14,45,904.0,103.5,3.85,21.0,832.5,397.8,288.27
2016,7,16,15,0,896.0,102.0,3.9,21.0,798.0,345.28,241.98
2016,7,16,15,15,885.5,100.0,3.95,20.5,757.5,292.2,195.63
2016,7,16,15,30,875.0,98.0,4.0,20.0,717.0,239.98,150.91
2016,7,16,15,45,860.5,95.5,4.05,20.0,672.5,187.93,109.3
2016,7,16,16,0,846.0,93.0,4.1,20.0,628.0,137.55,75.51
2016,7,16,16,15,827.5,90.5,4.1,19.5,579.5,79.15,47.03
2016,7,16,16,30,809.0,88.0,4.1,19.0,531.0,61.55,47.79
2016,7,16,16,45,785.0,84.5,4.2,19.0,480.5,60.66,47.2
2016,7,16,17,0,761.0,81.0,4.3,19.0,430.0,59.7,46.54
2016,7,16,17,15,727.5,77.0,4.3,18.5,378.0,58.22,45.49
2016,7,16,17,30,694.0,73.0,4.3,18.0,326.0,51.64,39.94
2016,7,16,17,45,648.0,67.5,4.3,17.5,275.0,49.02,37.76
2016,7,16,18,0,602.0,62.0,4.3,17.0,224.0,46.3,35.39
2016,7,16,18,15,532.0,54.5,4.2,16.5,175.5,41.74,31.24
2016,7,16,18,30,462.0,47.0,4.1,16.0,127.0,37.03,26.77
2016,7,16,18,45,353.0,36.5,4.1,15.5,86.0,29.37,19.43
2016,7,16,19,0,244.0,26.0,4.1,15.0,45.0,21.42,8.93
2016,7,16,19,15,122.0,13.0,4.1,14.5,22.5,11.82,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,17,5,15,139.0,12.0,4.45,14.0,22.0,86.31,0.0
2016,7,17,5,30,278.0,24.0,4.5,14.0,44.0,225.58,137.06
2016,7,17,5,45,391.0,32.5,4.6,14.5,85.5,324.62,261.6
2016,7,17,6,0,504.0,41.0,4.7,15.0,127.0,427.55,354.01
2016,7,17,6,15,570.0,47.0,4.65,15.0,175.0,502.1,418.86
2016,7,17,6,30,636.0,53.0,4.6,15.0,223.0,576.01,479.84
2016,7,17,6,45,675.0,58.5,4.6,15.5,273.0,636.56,526.92
2016,7,17,7,0,714.0,64.0,4.6,16.0,323.0,697.91,572.59
2016,7,17,7,15,745.5,68.0,4.55,16.0,374.5,751.25,611.38
2016,7,17,7,30,777.0,72.0,4.5,16.0,426.0,804.16,648.72
2016,7,17,7,45,801.5,74.5,4.45,16.5,476.5,847.89,677.06
2016,7,17,8,0,826.0,77.0,4.4,17.0,527.0,880.76,696.86
2016,7,17,8,15,843.0,79.5,4.4,17.0,575.0,913.98,718.39
2016,7,17,8,30,860.0,82.0,4.4,17.0,623.0,944.97,738.13
2016,7,17,8,45,874.0,83.5,4.45,17.5,667.5,969.29,752.05
2016,7,17,9,0,888.0,85.0,4.5,18.0,712.0,990.89,764.07
2016,7,17,9,15,898.0,86.5,4.55,18.0,752.0,1005.55,772.84
2016,7,17,9,30,908.0,88.0,4.6,18.0,792.0,1017.1,779.61
2016,7,17,9,45,900.5,98.5,4.65,18.5,822.5,1017.97,777.65
2016,7,17,10,0,893.0,109.0,4.7,19.0,853.0,1015.12,773.36
2016,7,17,10,15,899.0,110.0,4.7,19.0,881.5,1012.01,770.15
2016,7,17,10,30,905.0,111.0,4.7,19.0,910.0,1005.62,764.84
2016,7,17,10,45,907.5,113.0,4.75,19.0,931.0,993.57,756.22
2016,7,17,11,0,910.0,115.0,4.8,19.0,952.0,978.3,745.51
2016,7,17,11,15,913.0,116.0,4.8,19.0,966.5,959.38,731.97
2016,7,17,11,30,916.0,117.0,4.8,19.0,981.0,937.41,716.42
2016,7,17,11,45,918.0,116.5,4.8,19.0,988.5,910.27,697.31
2016,7,17,12,0,920.0,116.0,4.8,19.0,996.0,880.45,676.33
2016,7,17,12,15,919.5,116.0,4.9,19.0,996.0,846.53,653.03
2016,7,17,12,30,919.0,116.0,5.0,19.0,996.0,810.38,627.95
2016,7,17,12,45,916.0,116.5,5.1,19.0,988.0,770.76,600.14
2016,7,17,13,0,913.0,117.0,5.2,19.0,980.0,729.41,569.26
2016,7,17,13,15,909.5,116.5,5.3,19.0,965.0,685.36,535.22
2016,7,17,13,30,906.0,116.0,5.4,19.0,950.0,639.96,499.33
2016,7,17,13,45,905.0,112.5,5.5,19.0,928.5,592.43,460.94
2016,7,17,14,0,904.0,109.0,5.6,19.0,907.0,543.71,420.56
2016,7,17,14,15,897.5,108.0,5.65,18.5,878.5,493.38,378.46
2016,7,17,14,30,891.0,107.0,5.7,18.0,850.0,442.71,334.86
2016,7,17,14,45,885.0,103.5,5.8,18.0,816.0,390.23,288.22
2016,7,17,15,0,879.0,100.0,5.9,18.0,782.0,337.81,240.92
2016,7,17,15,15,544.0,211.5,5.95,17.5,626.5,274.27,196.72
2016,7,17,15,30,209.0,323.0,6.0,17.0,471.0,273.59,207.78
2016,7,17,15,45,521.0,206.5,6.1,17.0,543.0,204.16,138.82
2016,7,17,16,0,833.0,90.0,6.2,17.0,615.0,133.28,73.85
2016,7,17,16,15,549.0,157.0,6.2,16.5,492.0,107.96,76.26
2016,7,17,16,30,265.0,224.0,6.2,16.0,369.0,149.32,124.45
2016,7,17,16,45,258.5,203.5,6.25,16.0,333.5,138.56,115.54
2016,7,17,17,0,252.0,183.0,6.3,16.0,298.0,127.2,106.08
2016,7,17,17,15,468.0,126.0,6.2,15.5,308.0,86.89,71.3
2016,7,17,17,30,684.0,69.0,6.1,15.0,318.0,53.37,41.96
2016,7,17,17,45,636.5,64.5,6.1,15.0,267.5,46.7,36.08
2016,7,17,18,0,589.0,60.0,6.1,15.0,217.0,44.69,34.24
2016,7,17,18,15,520.5,53.0,6.0,14.5,170.0,40.49,30.38
2016,7,17,18,30,452.0,46.0,5.9,14.0,123.0,36.19,26.23
2016,7,17,18,45,338.5,36.0,5.8,14.0,83.0,28.95,19.14
2016,7,17,19,0,225.0,26.0,5.7,14.0,43.0,21.47,8.55
2016,7,17,19,15,112.5,13.0,5.65,13.5,21.5,11.82,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,123.0,11.5,4.1,13.0,20.5,77.04,0.0
2016,7,18,5,30,246.0,23.0,4.1,13.0,41.0,204.4,117.94
2016,7,18,5,45,360.5,32.0,4.1,13.5,81.0,304.4,245.24
2016,7,18,6,0,475.0,41.0,4.1,14.0,121.0,407.56,337.87
2016,7,18,6,15,237.5,51.0,4.05,14.0,91.0,260.73,219.08
2016,7,18,6,30,0.0,61.0,4.0,14.0,61.0,54.96,41.36
2016,7,18,6,45,0.0,75.5,3.95,14.5,75.5,68.87,53.3
2016,7,18,7,0,0.0,90.0,3.9,15.0,90.0,82.66,64.8
2016,7,18,7,15,0.0,110.5,3.85,15.5,110.5,102.77,81.39
2016,7,18,7,30,0.0,131.0,3.8,16.0,131.0,122.73,97.56
2016,7,18,7,45,0.0,126.0,3.8,16.5,126.0,115.84,91.32
2016,7,18,8,0,0.0,121.0,3.8,17.0,121.0,109.85,85.91
2016,7,18,8,15,26.5,190.0,3.75,17.0,207.0,218.09,174.83
2016,7,18,8,30,53.0,259.0,3.7,17.0,293.0,320.37,256.18
2016,7,18,8,45,100.0,291.5,3.7,17.5,360.5,400.41,318.6
2016,7,18,9,0,147.0,324.0,3.7,18.0,428.0,498.93,393.15
2016,7,18,9,15,87.5,310.0,3.7,18.0,373.0,401.23,315.86
2016,7,18,9,30,28.0,296.0,3.7,18.0,318.0,322.81,252.89
2016,7,18,9,45,130.0,345.0,3.75,18.5,453.0,491.03,383.75
2016,7,18,10,0,232.0,394.0,3.8,19.0,588.0,639.31,493.6
2016,7,18,10,15,151.0,399.5,3.85,19.0,527.5,557.56,429.88
2016,7,18,10,30,70.0,405.0,3.9,19.0,467.0,462.12,356.31
2016,7,18,10,45,494.5,251.5,3.95,19.0,704.0,748.7,579.97
2016,7,18,11,0,919.0,98.0,4.0,19.0,941.0,969.46,735.65
2016,7,18,11,15,609.0,272.5,4.05,19.0,835.5,844.89,645.1
2016,7,18,11,30,299.0,447.0,4.1,19.0,730.0,700.36,533.62
2016,7,18,11,45,369.0,421.0,4.15,19.5,772.5,719.98,549.11
2016,7,18,12,0,439.0,395.0,4.2,20.0,815.0,739.24,563.02
2016,7,18,12,15,684.0,247.0,4.25,20.0,901.0,781.4,599.07
2016,7,18,12,30,929.0,99.0,4.3,20.0,987.0,802.83,616.66
2016,7,18,12,45,933.5,95.0,4.35,20.0,981.5,764.7,589.66
2016,7,18,13,0,938.0,91.0,4.4,20.0,976.0,724.3,560.51
2016,7,18,13,15,935.5,90.5,4.4,20.0,961.5,680.15,526.47
2016,7,18,13,30,933.0,90.0,4.4,20.0,947.0,634.49,490.54
2016,7,18,13,45,931.5,87.5,4.45,20.0,926.5,586.42,452.13
2016,7,18,14,0,930.0,85.0,4.5,20.0,906.0,537.14,411.69
2016,7,18,14,15,925.0,84.0,4.5,19.5,878.0,486.42,369.6
2016,7,18,14,30,920.0,83.0,4.5,19.0,850.0,435.17,325.81
2016,7,18,14,45,914.5,81.0,4.5,19.0,816.5,382.67,279.33
2016,7,18,15,0,909.0,79.0,4.5,19.0,783.0,330.11,232.08
2016,7,18,15,15,899.5,77.5,4.5,19.0,744.0,277.12,184.59
2016,7,18,15,30,890.0,76.0,4.5,19.0,705.0,224.89,138.98
2016,7,18,15,45,879.5,73.5,4.5,19.0,661.5,172.77,96.94
2016,7,18,16,0,869.0,71.0,4.5,19.0,618.0,121.92,62.95
2016,7,18,16,15,853.0,69.0,4.55,18.5,570.5,72.71,43.27
2016,7,18,16,30,837.0,67.0,4.6,18.0,523.0,56.91,43.98
2016,7,18,16,45,816.5,64.0,4.65,18.0,473.5,54.99,42.48
2016,7,18,17,0,796.0,61.0,4.7,18.0,424.0,52.96,40.85
2016,7,18,17,15,766.5,58.0,4.75,17.5,373.0,43.97,33.17
2016,7,18,17,30,737.0,55.0,4.8,17.0,322.0,42.59,32.12
2016,7,18,17,45,695.5,51.0,4.9,17.0,271.5,40.31,30.14
2016,7,18,18,0,654.0,47.0,5.0,17.0,221.0,37.98,28.03
2016,7,18,18,15,591.0,42.0,4.95,16.5,173.5,34.67,24.99
2016,7,18,18,30,528.0,37.0,4.9,16.0,126.0,31.33,21.76
2016,7,18,18,45,421.5,29.0,4.85,15.5,85.0,22.95,13.88
2016,7,18,19,0,315.0,21.0,4.8,15.0,44.0,17.0,5.13
2016,7,18,19,15,157.5,10.5,4.65,14.5,22.0,9.55,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,157.0,10.5,3.25,13.0,21.5,94.37,0.0
2016,7,19,5,30,314.0,21.0,3.3,13.0,43.0,240.67,130.64
2016,7,19,5,45,421.5,28.5,3.4,13.5,83.5,331.23,265.83
2016,7,19,6,0,529.0,36.0,3.5,14.0,124.0,430.98,356.23
2016,7,19,6,15,264.5,56.5,3.45,14.0,100.5,288.57,241.82
2016,7,19,6,30,0.0,77.0,3.4,14.0,77.0,73.52,57.08
2016,7,19,6,45,0.0,94.5,3.4,14.5,94.5,90.49,71.62
2016,7,19,7,0,0.0,112.0,3.4,15.0,112.0,107.23,85.48
2016,7,19,7,15,7.0,134.5,3.4,15.0,138.0,135.5,109.18
2016,7,19,7,30,14.0,157.0,3.4,15.0,164.0,163.89,132.63
2016,7,19,7,45,27.0,184.0,3.45,15.5,198.5,217.96,176.66
2016,7,19,8,0,40.0,211.0,3.5,16.0,233.0,258.83,209.1
2016,7,19,8,15,29.0,216.5,3.55,16.5,233.0,251.2,201.39
2016,7,19,8,30,18.0,222.0,3.6,17.0,233.0,227.96,181.43
2016,7,19,8,45,85.5,273.0,3.65,17.5,332.5,364.79,290.92
2016,7,19,9,0,153.0,324.0,3.7,18.0,432.0,504.97,398.11
2016,7,19,9,15,533.5,202.0,3.75,18.0,609.0,788.73,617.59
2016,7,19,9,30,914.0,80.0,3.8,18.0,786.0,1012.95,772.86
2016,7,19,9,45,618.5,226.0,3.85,18.5,713.0,891.64,684.42
2016,7,19,10,0,323.0,372.0,3.9,19.0,640.0,722.75,554.48
2016,7,19,10,15,626.0,231.5,3.95,19.0,774.5,887.01,680.4
2016,7,19,10,30,929.0,91.0,4.0,19.0,909.0,1007.23,761.85
2016,7,19,10,45,931.5,93.0,4.05,19.0,930.5,995.3,752.29
2016,7,19,11,0,934.0,95.0,4.1,19.0,952.0,980.08,741.64
2016,7,19,11,15,936.5,95.5,4.1,19.0,966.5,960.14,727.57
2016,7,19,11,30,939.0,96.0,4.1,19.0,981.0,937.12,711.49
2016,7,19,11,45,941.5,95.5,4.2,19.5,989.0,910.19,691.95
2016,7,19,12,0,944.0,95.0,4.3,20.0,997.0,880.46,670.48
2016,7,19,12,15,944.0,95.0,4.35,20.0,997.0,846.5,647.02
2016,7,19,12,30,944.0,95.0,4.4,20.0,997.0,810.18,621.98
2016,7,19,12,45,938.0,98.0,4.45,20.0,988.5,769.86,593.9
2016,7,19,13,0,932.0,101.0,4.5,20.0,980.0,727.87,563.25
2016,7,19,13,15,929.0,100.5,4.55,20.0,965.0,683.46,529.23
2016,7,19,13,30,926.0,100.0,4.6,20.0,950.0,637.6,493.3
2016,7,19,13,45,925.5,97.0,4.7,20.0,929.5,589.84,455.2
2016,7,19,14,0,925.0,94.0,4.8,20.0,909.0,540.8,414.98
2016,7,19,14,15,919.0,93.0,4.85,20.0,880.5,489.72,371.91
2016,7,19,14,30,913.0,92.0,4.9,20.0,852.0,438.22,327.38
2016,7,19,14,45,907.5,89.0,5.0,20.0,818.0,385.17,280.69
2016,7,19,15,0,902.0,86.0,5.1,20.0,784.0,332.1,233.21
2016,7,19,15,15,891.5,84.5,5.1,19.5,744.5,279.1,186.23
2016,7,19,15,30,881.0,83.0,5.1,19.0,705.0,226.97,141.1
2016,7,19,15,45,870.5,80.0,5.2,19.0,661.0,174.84,99.16
2016,7,19,16,0,860.0,77.0,5.3,19.0,617.0,123.98,65.35
2016,7,19,16,15,843.0,75.0,5.3,18.5,569.5,75.07,46.35
2016,7,19,16,30,826.0,73.0,5.3,18.0,522.0,60.88,47.43
2016,7,19,16,45,806.5,69.0,5.35,18.0,472.5,58.39,45.43
2016,7,19,17,0,787.0,65.0,5.4,18.0,423.0,48.14,36.64
2016,7,19,17,15,757.0,62.0,5.35,17.5,372.0,46.94,35.78
2016,7,19,17,30,727.0,59.0,5.3,17.0,321.0,45.7,34.86
2016,7,19,17,45,686.0,54.0,5.25,17.0,270.5,42.74,32.29
2016,7,19,18,0,645.0,49.0,5.2,17.0,220.0,39.69,29.53
2016,7,19,18,15,580.5,43.5,5.05,16.5,172.5,36.01,26.16
2016,7,19,18,30,516.0,38.0,4.9,16.0,125.0,32.29,22.57
2016,7,19,18,45,410.0,30.0,4.75,15.5,84.0,23.86,14.6
2016,7,19,19,0,304.0,22.0,4.6,15.0,43.0,17.96,5.19
2016,7,19,19,15,152.0,11.0,4.5,15.0,21.5,10.01,0.0
2016,7,19,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,157.0,10.0,3.35,13.5,20.5,93.74,0.0
2016,7,20,5,30,314.0,20.0,3.5,14.0,41.0,238.11,118.42
2016,7,20,5,45,421.0,28.0,3.65,14.5,81.5,329.92,263.15
2016,7,20,6,0,528.0,36.0,3.8,15.0,122.0,429.76,354.0
2016,7,20,6,15,592.5,41.5,3.75,15.0,170.0,504.25,418.21
2016,7,20,6,30,657.0,47.0,3.7,15.0,218.0,582.41,482.19
2016,7,20,6,45,699.5,51.0,3.7,15.5,268.5,644.29,529.87
2016,7,20,7,0,742.0,55.0,3.7,16.0,319.0,707.26,576.24
2016,7,20,7,15,772.0,58.0,3.65,16.0,370.5,758.78,613.15
2016,7,20,7,30,802.0,61.0,3.6,16.0,422.0,801.07,642.17
2016,7,20,7,45,824.0,63.5,3.55,16.5,472.5,843.1,669.09
2016,7,20,8,0,846.0,66.0,3.5,17.0,523.0,883.62,694.23
2016,7,20,8,15,863.0,68.0,3.45,17.5,571.5,916.88,713.72
2016,7,20,8,30,880.0,70.0,3.4,18.0,620.0,947.87,731.34
2016,7,20,8,45,892.5,71.5,3.4,18.5,664.5,971.27,743.88
2016,7,20,9,0,905.0,73.0,3.4,19.0,709.0,991.84,754.48
2016,7,20,9,15,915.0,74.5,3.4,19.0,749.5,1006.91,762.83
2016,7,20,9,30,925.0,76.0,3.4,19.0,790.0,1018.78,769.17
2016,7,20,9,45,924.0,82.5,3.4,19.5,822.5,1022.09,768.41
2016,7,20,10,0,923.0,89.0,3.4,20.0,855.0,1021.8,765.47
2016,7,20,10,15,929.0,90.0,3.45,20.0,884.0,1018.88,762.83
2016,7,20,10,30,935.0,91.0,3.5,20.0,913.0,1012.58,758.07
2016,7,20,10,45,941.5,91.0,3.55,20.5,936.0,1002.31,749.36
2016,7,20,11,0,948.0,91.0,3.6,21.0,959.0,988.67,738.56
2016,7,20,11,15,951.0,91.5,3.65,21.0,974.5,968.96,725.22
2016,7,20,11,30,954.0,92.0,3.7,21.0,990.0,946.1,709.83
2016,7,20,11,45,957.0,91.0,3.8,21.5,998.0,918.77,690.38
2016,7,20,12,0,960.0,90.0,3.9,22.0,1006.0,888.58,668.98
2016,7,20,12,15,960.0,90.0,4.0,22.0,1006.5,854.15,645.87
2016,7,20,12,30,960.0,90.0,4.1,22.0,1007.0,817.31,620.92
2016,7,20,12,45,959.5,90.0,4.25,22.0,1000.0,777.84,594.08
2016,7,20,13,0,959.0,90.0,4.4,22.0,993.0,736.3,564.69
2016,7,20,13,15,956.5,89.5,4.5,22.0,978.5,691.15,530.68
2016,7,20,13,30,954.0,89.0,4.6,22.0,964.0,644.44,494.6
2016,7,20,13,45,950.5,88.0,4.75,22.0,942.5,595.39,455.91
2016,7,20,14,0,947.0,87.0,4.9,22.0,921.0,545.25,415.19
2016,7,20,14,15,941.5,86.0,5.0,21.5,892.5,493.31,372.48
2016,7,20,14,30,936.0,85.0,5.1,21.0,864.0,440.88,328.0
2016,7,20,14,45,929.0,83.5,5.25,21.0,829.5,387.26,280.87
2016,7,20,15,0,922.0,82.0,5.4,21.0,795.0,333.73,233.05
2016,7,20,15,15,912.0,81.0,5.45,20.5,755.0,280.14,185.6
2016,7,20,15,30,902.0,80.0,5.5,20.0,715.0,227.35,140.0
2016,7,20,15,45,889.0,78.0,5.6,20.0,670.0,174.46,97.79
2016,7,20,16,0,876.0,76.0,5.7,20.0,625.0,123.08,64.2
2016,7,20,16,15,859.0,74.0,5.7,19.5,577.0,73.3,45.58
2016,7,20,16,30,842.0,72.0,5.7,19.0,529.0,60.38,46.8
2016,7,20,16,45,819.5,69.0,5.75,19.0,478.0,58.52,45.36
2016,7,20,17,0,797.0,66.0,5.8,19.0,427.0,48.99,37.23
2016,7,20,17,15,766.0,62.5,5.8,18.5,375.0,47.42,36.06
2016,7,20,17,30,735.0,59.0,5.8,18.0,323.0,45.8,34.8
2016,7,20,17,45,691.0,55.0,5.8,17.5,272.0,43.65,33.01
2016,7,20,18,0,647.0,51.0,5.8,17.0,221.0,41.47,31.1
2016,7,20,18,15,581.0,45.0,5.65,16.5,172.5,37.41,27.38
2016,7,20,18,30,515.0,39.0,5.5,16.0,124.0,30.51,21.0
2016,7,20,18,45,406.0,30.5,5.4,15.5,83.0,24.35,14.96
2016,7,20,19,0,297.0,22.0,5.3,15.0,42.0,18.01,4.57
2016,7,20,19,15,148.5,11.0,5.2,15.0,21.0,10.01,0.0
2016,7,20,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
