Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,150.5,10.0,3.95,13.5,20.0,90.07,0.0
2016,7,21,5,30,301.0,20.0,4.1,14.0,40.0,229.26,102.12
2016,7,21,5,45,411.5,28.5,4.35,14.5,80.5,330.95,263.32
2016,7,21,6,0,522.0,37.0,4.6,15.0,121.0,426.29,351.99
2016,7,21,6,15,381.0,63.5,4.6,15.0,136.5,382.16,319.61
2016,7,21,6,30,240.0,90.0,4.6,15.0,152.0,308.02,258.88
2016,7,21,6,45,255.0,109.0,4.6,15.5,188.0,350.03,293.99
2016,7,21,7,0,270.0,128.0,4.6,16.0,224.0,392.02,327.58
2016,7,21,7,15,534.5,95.0,4.5,16.0,322.5,608.13,502.75
2016,7,21,7,30,799.0,62.0,4.4,16.0,421.0,799.21,645.65
2016,7,21,7,45,821.0,64.5,4.3,16.5,471.5,841.14,671.43
2016,7,21,8,0,843.0,67.0,4.2,17.0,522.0,881.57,696.62
2016,7,21,8,15,859.5,69.0,4.1,17.5,570.0,914.29,715.79
2016,7,21,8,30,876.0,71.0,4.0,18.0,618.0,944.72,733.04
2016,7,21,8,45,889.5,72.5,3.9,18.5,662.5,969.04,745.79
2016,7,21,9,0,903.0,74.0,3.8,19.0,707.0,990.56,756.52
2016,7,21,9,15,913.0,75.5,3.75,19.0,747.0,1005.59,764.57
2016,7,21,9,30,923.0,77.0,3.7,19.0,787.0,1017.44,770.58
2016,7,21,9,45,929.5,78.5,3.7,19.5,821.5,1022.49,771.01
2016,7,21,10,0,936.0,80.0,3.7,20.0,856.0,1024.15,769.37
2016,7,21,10,15,942.0,81.0,3.75,20.0,885.0,1021.34,766.72
2016,7,21,10,30,948.0,82.0,3.8,20.0,914.0,1015.08,761.93
2016,7,21,10,45,953.5,82.0,3.9,20.5,937.0,1003.85,752.83
2016,7,21,11,0,959.0,82.0,4.0,21.0,960.0,989.24,741.6
2016,7,21,11,15,962.0,82.5,4.1,21.0,975.5,969.49,728.4
2016,7,21,11,30,965.0,83.0,4.2,21.0,991.0,946.55,713.06
2016,7,21,11,45,967.5,83.0,4.35,21.0,999.0,919.6,695.23
2016,7,21,12,0,970.0,83.0,4.5,21.0,1007.0,889.73,675.53
2016,7,21,12,15,970.5,83.0,4.65,21.0,1008.0,855.48,652.77
2016,7,21,12,30,971.0,83.0,4.8,21.0,1009.0,818.73,627.98
2016,7,21,12,45,961.5,89.0,4.95,21.0,999.5,777.61,599.75
2016,7,21,13,0,952.0,95.0,5.1,21.0,990.0,734.88,568.99
2016,7,21,13,15,949.5,94.5,5.1,21.0,976.0,689.9,534.13
2016,7,21,13,30,947.0,94.0,5.1,21.0,962.0,643.38,497.34
2016,7,21,13,45,947.5,90.5,5.15,21.0,941.5,594.72,458.24
2016,7,21,14,0,948.0,87.0,5.2,21.0,921.0,544.65,416.95
2016,7,21,14,15,942.5,86.5,5.15,20.5,892.5,493.0,373.83
2016,7,21,14,30,937.0,86.0,5.1,20.0,864.0,440.83,329.05
2016,7,21,14,45,933.5,82.5,5.1,20.0,830.0,386.78,281.17
2016,7,21,15,0,930.0,79.0,5.1,20.0,796.0,332.48,232.37
2016,7,21,15,15,920.5,77.5,5.05,20.0,756.0,278.2,183.79
2016,7,21,15,30,911.0,76.0,5.0,20.0,716.0,224.67,137.28
2016,7,21,15,45,901.0,73.0,5.0,20.0,672.0,170.98,94.5
2016,7,21,16,0,891.0,70.0,5.0,20.0,628.0,118.52,60.37
2016,7,21,16,15,875.0,68.0,5.0,19.5,579.5,68.03,42.2
2016,7,21,16,30,859.0,66.0,5.0,19.0,531.0,56.48,43.44
2016,7,21,16,45,838.5,63.0,5.05,19.0,480.0,54.52,41.9
2016,7,21,17,0,818.0,60.0,5.1,19.0,429.0,52.45,40.25
2016,7,21,17,15,788.0,57.0,5.1,18.5,377.0,50.18,38.48
2016,7,21,17,30,758.0,54.0,5.1,18.0,325.0,42.07,31.52
2016,7,21,17,45,715.0,50.5,5.1,17.5,273.5,40.14,29.92
2016,7,21,18,0,672.0,47.0,5.1,17.0,222.0,38.21,28.22
2016,7,21,18,15,607.5,41.5,4.95,16.5,173.5,34.44,24.76
2016,7,21,18,30,543.0,36.0,4.8,16.0,125.0,30.62,21.08
2016,7,21,18,45,431.0,28.0,4.7,15.5,83.5,24.25,14.82
2016,7,21,19,0,319.0,20.0,4.6,15.0,42.0,17.73,3.63
2016,7,21,19,15,159.5,10.0,4.5,14.5,21.0,9.1,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,153.0,9.5,3.75,13.5,19.5,90.8,0.0
2016,7,22,5,30,306.0,19.0,3.9,14.0,39.0,223.55,85.66
2016,7,22,5,45,416.0,27.5,4.05,14.5,79.5,325.29,257.79
2016,7,22,6,0,526.0,36.0,4.2,15.0,120.0,427.3,351.86
2016,7,22,6,15,593.0,41.5,4.1,15.0,168.5,503.51,417.88
2016,7,22,6,30,660.0,47.0,4.0,15.0,217.0,583.52,483.63
2016,7,22,6,45,703.0,51.5,3.95,15.5,268.5,646.6,532.37
2016,7,22,7,0,746.0,56.0,3.9,16.0,320.0,710.78,579.7
2016,7,22,7,15,777.0,59.0,3.8,16.5,372.0,763.3,616.12
2016,7,22,7,30,808.0,62.0,3.7,17.0,424.0,806.6,644.43
2016,7,22,7,45,830.5,65.0,3.65,17.5,475.5,849.89,672.15
2016,7,22,8,0,853.0,68.0,3.6,18.0,527.0,891.65,698.04
2016,7,22,8,15,870.5,70.0,3.55,18.5,575.5,925.5,717.81
2016,7,22,8,30,888.0,72.0,3.5,19.0,624.0,957.05,735.71
2016,7,22,8,45,900.5,74.0,3.5,19.5,669.5,981.14,748.61
2016,7,22,9,0,913.0,76.0,3.5,20.0,715.0,1002.35,759.55
2016,7,22,9,15,923.0,77.5,3.5,20.0,755.5,1017.39,767.81
2016,7,22,9,30,933.0,79.0,3.5,20.0,796.0,1029.22,774.06
2016,7,22,9,45,930.5,86.5,3.55,20.5,829.0,1032.06,773.34
2016,7,22,10,0,928.0,94.0,3.6,21.0,862.0,1031.23,770.39
2016,7,22,10,15,934.0,95.0,3.65,21.5,891.0,1028.14,766.13
2016,7,22,10,30,940.0,96.0,3.7,22.0,920.0,1021.63,759.75
2016,7,22,10,45,946.0,96.0,3.75,22.5,942.5,1010.65,750.58
2016,7,22,11,0,952.0,96.0,3.8,23.0,965.0,996.3,739.33
2016,7,22,11,15,954.5,96.5,3.9,23.0,980.5,975.88,725.88
2016,7,22,11,30,957.0,97.0,4.0,23.0,996.0,952.31,710.37
2016,7,22,11,45,959.5,96.5,4.1,23.0,1004.0,924.77,692.13
2016,7,22,12,0,962.0,96.0,4.2,23.0,1012.0,894.35,671.88
2016,7,22,12,15,962.0,96.0,4.3,23.0,1012.0,859.65,648.56
2016,7,22,12,30,962.0,96.0,4.4,23.0,1012.0,822.52,623.41
2016,7,22,12,45,959.5,96.0,4.55,23.0,1004.0,781.32,595.61
2016,7,22,13,0,957.0,96.0,4.7,23.0,996.0,738.21,565.08
2016,7,22,13,15,954.0,95.5,4.85,23.0,981.0,692.62,530.89
2016,7,22,13,30,951.0,95.0,5.0,23.0,966.0,645.53,494.61
2016,7,22,13,45,946.5,94.5,5.15,23.0,943.5,596.28,455.66
2016,7,22,14,0,942.0,94.0,5.3,23.0,921.0,546.03,414.77
2016,7,22,14,15,936.0,93.0,5.35,23.0,892.0,493.92,371.09
2016,7,22,14,30,930.0,92.0,5.4,23.0,863.0,441.36,325.94
2016,7,22,14,45,921.5,91.0,5.5,23.0,828.0,387.72,279.05
2016,7,22,15,0,913.0,90.0,5.6,23.0,793.0,334.31,231.68
2016,7,22,15,15,902.5,88.0,5.6,22.5,752.5,280.14,184.22
2016,7,22,15,30,892.0,86.0,5.6,22.0,712.0,226.85,138.78
2016,7,22,15,45,877.5,84.5,5.65,22.0,667.0,174.47,97.7
2016,7,22,16,0,863.0,83.0,5.7,22.0,622.0,123.74,65.54
2016,7,22,16,15,845.5,80.5,5.65,21.5,573.5,74.1,48.23
2016,7,22,16,30,828.0,78.0,5.6,21.0,525.0,55.09,41.89
2016,7,22,16,45,802.0,75.5,5.6,20.5,473.5,54.61,41.72
2016,7,22,17,0,776.0,73.0,5.6,20.0,422.0,54.11,41.52
2016,7,22,17,15,743.5,69.0,5.5,19.5,370.0,52.38,40.24
2016,7,22,17,30,711.0,65.0,5.4,19.0,318.0,50.58,38.85
2016,7,22,17,45,659.5,61.0,5.35,18.5,266.5,48.63,37.25
2016,7,22,18,0,608.0,57.0,5.3,18.0,215.0,42.69,32.03
2016,7,22,18,15,536.0,50.0,5.15,17.5,166.5,38.38,28.09
2016,7,22,18,30,464.0,43.0,5.0,17.0,118.0,33.97,23.86
2016,7,22,18,45,342.0,33.0,4.9,16.5,77.5,26.62,16.65
2016,7,22,19,0,220.0,23.0,4.8,16.0,37.0,19.03,3.25
2016,7,22,19,15,110.0,11.5,4.7,15.5,18.5,10.46,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,111.0,10.5,3.1,14.5,17.0,69.03,0.0
2016,7,23,5,30,222.0,21.0,3.1,15.0,34.0,181.72,54.69
2016,7,23,5,45,343.0,31.0,3.1,15.5,74.0,290.84,227.79
2016,7,23,6,0,464.0,41.0,3.1,16.0,114.0,398.2,325.1
2016,7,23,6,15,536.0,47.5,2.95,16.0,161.5,475.9,392.31
2016,7,23,6,30,608.0,54.0,2.8,16.0,209.0,558.21,458.98
2016,7,23,6,45,659.0,58.5,2.65,16.5,260.5,620.52,506.1
2016,7,23,7,0,710.0,63.0,2.5,17.0,312.0,689.93,556.09
2016,7,23,7,15,743.0,67.0,2.5,17.5,364.0,744.47,593.62
2016,7,23,7,30,776.0,71.0,2.5,18.0,416.0,798.66,629.65
2016,7,23,7,45,802.0,73.0,2.5,19.0,467.5,843.13,656.42
2016,7,23,8,0,828.0,75.0,2.5,20.0,519.0,876.88,675.0
2016,7,23,8,15,846.0,77.5,2.55,20.5,567.5,911.19,695.37
2016,7,23,8,30,864.0,80.0,2.6,21.0,616.0,943.29,713.95
2016,7,23,8,45,877.5,82.0,2.65,21.5,661.0,967.87,727.32
2016,7,23,9,0,891.0,84.0,2.7,22.0,706.0,989.67,738.85
2016,7,23,9,15,901.5,86.0,2.8,22.5,746.5,1005.49,746.92
2016,7,23,9,30,912.0,88.0,2.9,23.0,787.0,1018.13,753.02
2016,7,23,9,45,922.0,88.0,3.0,23.5,822.5,1024.72,755.26
2016,7,23,10,0,932.0,88.0,3.1,24.0,858.0,1027.98,755.49
2016,7,23,10,15,938.0,89.0,3.2,24.5,887.5,1024.98,751.78
2016,7,23,10,30,944.0,90.0,3.3,25.0,917.0,1018.55,746.01
2016,7,23,10,45,945.5,92.5,3.45,25.5,938.5,1005.92,736.69
2016,7,23,11,0,947.0,95.0,3.6,26.0,960.0,989.95,725.27
2016,7,23,11,15,950.0,95.5,3.75,26.0,975.5,970.09,712.74
2016,7,23,11,30,953.0,96.0,3.9,26.0,991.0,947.08,698.1
2016,7,23,11,45,952.5,97.5,4.05,26.0,998.0,918.92,679.94
2016,7,23,12,0,952.0,99.0,4.2,26.0,1005.0,887.99,659.81
2016,7,23,12,15,952.5,99.0,4.35,26.0,1005.5,853.92,637.38
2016,7,23,12,30,953.0,99.0,4.5,26.0,1006.0,817.42,613.05
2016,7,23,12,45,950.5,100.0,4.65,26.0,998.5,777.32,586.33
2016,7,23,13,0,948.0,101.0,4.8,26.0,991.0,735.29,556.62
2016,7,23,13,15,945.5,100.5,4.9,25.5,976.5,690.28,524.02
2016,7,23,13,30,943.0,100.0,5.0,25.0,962.0,643.74,489.27
2016,7,23,13,45,940.0,99.0,5.1,25.0,940.5,595.16,450.98
2016,7,23,14,0,937.0,98.0,5.2,25.0,919.0,545.46,410.74
2016,7,23,14,15,931.5,96.5,5.2,24.5,890.5,493.32,368.08
2016,7,23,14,30,926.0,95.0,5.2,24.0,862.0,440.71,323.78
2016,7,23,14,45,918.0,94.0,5.25,24.0,827.5,387.35,277.31
2016,7,23,15,0,910.0,93.0,5.3,24.0,793.0,334.17,230.35
2016,7,23,15,15,900.0,91.0,5.3,23.5,752.5,280.19,183.32
2016,7,23,15,30,890.0,89.0,5.3,23.0,712.0,227.03,138.29
2016,7,23,15,45,876.0,87.5,5.3,23.0,667.0,174.72,97.64
2016,7,23,16,0,862.0,86.0,5.3,23.0,622.0,124.01,66.0
2016,7,23,16,15,844.0,83.0,5.2,22.5,573.5,74.0,57.53
2016,7,23,16,30,826.0,80.0,5.1,22.0,525.0,56.52,42.94
2016,7,23,16,45,800.0,77.5,5.1,22.0,473.5,56.1,42.74
2016,7,23,17,0,774.0,75.0,5.1,22.0,422.0,55.66,42.52
2016,7,23,17,15,741.0,71.0,5.05,21.0,370.0,53.99,41.39
2016,7,23,17,30,708.0,67.0,5.0,20.0,318.0,52.27,40.16
2016,7,23,17,45,655.5,62.5,5.0,19.5,265.5,45.64,34.48
2016,7,23,18,0,603.0,58.0,5.0,19.0,213.0,43.55,32.64
2016,7,23,18,15,529.0,51.0,4.9,18.5,164.5,39.28,28.73
2016,7,23,18,30,455.0,44.0,4.8,18.0,116.0,34.92,24.55
2016,7,23,18,45,330.0,33.5,4.7,17.5,76.0,27.15,16.93
2016,7,23,19,0,205.0,23.0,4.6,17.0,36.0,19.11,2.0
2016,7,23,19,15,102.5,11.5,4.5,16.5,18.0,10.46,0.0
2016,7,23,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,94.0,10.5,3.1,14.0,16.0,59.82,0.0
2016,7,24,5,30,188.0,21.0,3.1,14.0,32.0,160.64,33.48
2016,7,24,5,45,308.0,32.0,3.15,14.5,70.5,269.8,210.95
2016,7,24,6,0,428.0,43.0,3.2,15.0,109.0,376.15,308.28
2016,7,24,6,15,503.0,50.5,3.05,15.5,156.5,456.04,377.35
2016,7,24,6,30,578.0,58.0,2.9,16.0,204.0,540.74,445.68
2016,7,24,6,45,628.0,63.5,2.8,16.5,255.0,607.26,496.62
2016,7,24,7,0,678.0,69.0,2.7,17.0,306.0,675.59,546.46
2016,7,24,7,15,713.0,73.5,2.65,17.5,358.0,726.6,581.51
2016,7,24,7,30,748.0,78.0,2.6,18.0,410.0,782.4,618.8
2016,7,24,7,45,774.5,81.0,2.6,18.5,461.0,827.97,647.87
2016,7,24,8,0,801.0,84.0,2.6,19.0,512.0,872.19,675.32
2016,7,24,8,15,820.5,87.0,2.6,19.5,561.0,908.08,696.43
2016,7,24,8,30,840.0,90.0,2.6,20.0,610.0,931.85,709.0
2016,7,24,8,45,856.5,91.5,2.65,20.5,655.5,958.25,723.81
2016,7,24,9,0,873.0,93.0,2.7,21.0,701.0,982.01,736.75
2016,7,24,9,15,884.5,95.0,2.7,21.0,741.5,998.52,745.83
2016,7,24,9,30,896.0,97.0,2.7,21.0,782.0,1011.91,752.99
2016,7,24,9,45,904.5,98.0,2.75,21.5,817.5,1017.94,754.47
2016,7,24,10,0,913.0,99.0,2.8,22.0,853.0,1020.67,753.99
2016,7,24,10,15,919.5,100.5,2.85,22.5,882.0,1018.59,750.52
2016,7,24,10,30,926.0,102.0,2.9,23.0,911.0,1013.09,745.01
2016,7,24,10,45,931.5,102.5,3.0,23.5,934.0,1002.18,736.55
2016,7,24,11,0,937.0,103.0,3.1,24.0,957.0,987.93,726.03
2016,7,24,11,15,940.0,103.5,3.2,24.0,972.0,968.07,713.3
2016,7,24,11,30,943.0,104.0,3.3,24.0,987.0,945.08,698.52
2016,7,24,11,45,944.5,104.0,3.4,24.0,995.0,917.31,680.51
2016,7,24,12,0,946.0,104.0,3.5,24.0,1003.0,886.73,660.54
2016,7,24,12,15,946.0,104.0,3.65,24.0,1003.0,852.32,638.07
2016,7,24,12,30,946.0,104.0,3.8,24.0,1003.0,815.53,613.74
2016,7,24,12,45,943.5,104.5,4.0,24.0,995.5,775.12,586.8
2016,7,24,13,0,941.0,105.0,4.2,24.0,988.0,732.84,556.69
2016,7,24,13,15,938.0,104.5,4.35,24.0,972.5,687.69,522.97
2016,7,24,13,30,935.0,104.0,4.5,24.0,957.0,641.08,487.39
2016,7,24,13,45,929.5,103.5,4.65,24.0,934.5,591.8,448.89
2016,7,24,14,0,924.0,103.0,4.8,24.0,912.0,541.64,408.53
2016,7,24,14,15,917.5,101.5,4.85,23.5,883.0,489.6,366.06
2016,7,24,14,30,911.0,100.0,4.9,23.0,854.0,437.2,322.0
2016,7,24,14,45,901.0,99.0,5.0,23.0,818.5,383.82,275.61
2016,7,24,15,0,891.0,98.0,5.1,23.0,783.0,330.85,228.91
2016,7,24,15,15,880.0,96.5,5.1,22.5,742.5,277.89,182.71
2016,7,24,15,30,869.0,95.0,5.1,22.0,702.0,225.86,138.65
2016,7,24,15,45,852.0,93.5,5.1,22.0,656.0,174.18,98.71
2016,7,24,16,0,835.0,92.0,5.1,22.0,610.0,114.85,60.25
2016,7,24,16,15,815.5,89.0,5.05,21.5,561.5,65.91,50.89
2016,7,24,16,30,796.0,86.0,5.0,21.0,513.0,60.5,46.55
2016,7,24,16,45,768.5,83.0,4.95,21.0,462.0,59.91,46.21
2016,7,24,17,0,741.0,80.0,4.9,21.0,411.0,59.29,45.84
2016,7,24,17,15,706.0,75.5,4.85,20.0,359.0,57.4,44.53
2016,7,24,17,30,671.0,71.0,4.8,19.0,307.0,50.52,38.81
2016,7,24,17,45,622.5,65.0,4.75,18.5,256.5,47.47,36.24
2016,7,24,18,0,574.0,59.0,4.7,18.0,206.0,44.31,33.44
2016,7,24,18,15,500.0,51.5,4.6,17.5,158.5,39.68,29.2
2016,7,24,18,30,426.0,44.0,4.5,17.0,111.0,34.93,24.64
2016,7,24,18,45,310.5,32.5,4.45,16.5,72.0,26.28,16.19
2016,7,24,19,0,195.0,21.0,4.4,16.0,33.0,17.28,0.0
2016,7,24,19,15,97.5,10.5,4.3,15.5,16.5,9.55,0.0
2016,7,24,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,88.5,10.0,3.05,13.5,15.0,56.33,0.0
2016,7,25,5,30,177.0,20.0,3.1,14.0,30.0,152.05,14.74
2016,7,25,5,45,296.0,31.5,3.15,14.5,68.0,261.48,203.2
2016,7,25,6,0,415.0,43.0,3.2,15.0,106.0,367.04,300.58
2016,7,25,6,15,490.5,51.0,3.05,15.0,153.5,447.37,370.86
2016,7,25,6,30,566.0,59.0,2.9,15.0,201.0,532.6,440.91
2016,7,25,6,45,312.5,95.5,2.8,15.5,177.0,393.77,327.53
2016,7,25,7,0,59.0,132.0,2.7,16.0,153.0,193.84,158.6
2016,7,25,7,15,97.0,156.5,2.6,16.5,197.0,269.71,221.42
2016,7,25,7,30,135.0,181.0,2.5,17.0,241.0,332.22,271.16
2016,7,25,7,45,185.0,201.0,2.45,17.5,294.0,400.92,324.86
2016,7,25,8,0,235.0,221.0,2.4,18.0,347.0,489.42,391.72
2016,7,25,8,15,531.0,158.5,2.4,18.5,477.0,715.18,564.18
2016,7,25,8,30,827.0,96.0,2.4,19.0,607.0,936.12,714.85
2016,7,25,8,45,839.5,100.0,2.45,19.5,651.5,961.47,726.92
2016,7,25,9,0,852.0,104.0,2.5,20.0,696.0,973.57,732.05
2016,7,25,9,15,864.0,106.0,2.5,20.0,737.0,990.21,741.35
2016,7,25,9,30,876.0,108.0,2.5,20.0,778.0,1003.8,748.66
2016,7,25,9,45,882.5,111.0,2.5,20.5,812.5,1009.82,749.67
2016,7,25,10,0,889.0,114.0,2.5,21.0,847.0,1012.52,748.71
2016,7,25,10,15,896.0,115.5,2.55,21.5,876.5,1010.77,745.53
2016,7,25,10,30,903.0,117.0,2.6,22.0,906.0,1005.66,740.34
2016,7,25,10,45,909.0,117.5,2.65,22.5,928.5,995.22,731.83
2016,7,25,11,0,915.0,118.0,2.7,23.0,951.0,981.48,721.33
2016,7,25,11,15,918.5,118.5,2.7,23.0,966.5,962.18,708.25
2016,7,25,11,30,922.0,119.0,2.7,23.0,982.0,939.79,693.26
2016,7,25,11,45,926.0,118.0,2.75,23.0,990.5,913.46,676.1
2016,7,25,12,0,930.0,117.0,2.8,23.0,999.0,884.3,657.01
2016,7,25,12,15,930.0,117.0,2.85,23.0,999.5,850.12,634.45
2016,7,25,12,30,930.0,117.0,2.9,23.0,1000.0,813.6,610.16
2016,7,25,12,45,929.5,116.5,2.95,23.5,992.5,774.13,582.51
2016,7,25,13,0,929.0,116.0,3.0,24.0,985.0,732.69,551.54
2016,7,25,13,15,926.0,115.0,3.05,24.0,970.0,687.44,518.1
2016,7,25,13,30,923.0,114.0,3.1,24.0,955.0,640.76,482.78
2016,7,25,13,45,922.0,111.0,3.2,24.0,934.0,592.35,445.38
2016,7,25,14,0,921.0,108.0,3.3,24.0,913.0,542.69,405.88
2016,7,25,14,15,914.5,107.0,3.35,23.5,884.0,491.05,364.31
2016,7,25,14,30,908.0,106.0,3.4,23.0,855.0,439.04,321.12
2016,7,25,14,45,903.0,102.5,3.45,23.0,821.0,385.55,275.03
2016,7,25,15,0,898.0,99.0,3.5,23.0,787.0,331.98,228.17
2016,7,25,15,15,886.5,97.0,3.45,22.5,746.0,278.11,181.65
2016,7,25,15,30,875.0,95.0,3.4,22.0,705.0,225.22,137.32
2016,7,25,15,45,864.0,91.5,3.4,22.0,660.5,172.53,96.78
2016,7,25,16,0,853.0,88.0,3.4,22.0,616.0,121.17,65.27
2016,7,25,16,15,834.0,85.0,3.35,21.5,567.0,61.65,47.23
2016,7,25,16,30,815.0,82.0,3.3,21.0,518.0,57.94,44.36
2016,7,25,16,45,792.0,78.0,3.25,21.0,467.0,56.52,43.3
2016,7,25,17,0,769.0,74.0,3.2,21.0,416.0,55.0,42.14
2016,7,25,17,15,735.0,70.0,3.15,20.5,364.0,53.3,40.89
2016,7,25,17,30,701.0,66.0,3.1,20.0,312.0,51.55,39.55
2016,7,25,17,45,653.0,60.5,3.05,19.5,260.5,44.23,33.26
2016,7,25,18,0,605.0,55.0,3.0,19.0,209.0,41.29,30.67
2016,7,25,18,15,531.5,48.0,2.9,18.5,160.5,36.92,26.67
2016,7,25,18,30,458.0,41.0,2.8,18.0,112.0,32.45,22.38
2016,7,25,18,45,338.5,30.5,2.75,17.5,72.5,24.6,14.63
2016,7,25,19,0,219.0,20.0,2.7,17.0,33.0,16.45,0.0
2016,7,25,19,15,109.5,10.0,2.6,16.5,16.5,9.1,0.0
2016,7,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,91.5,9.5,0.75,14.5,14.5,57.38,0.0
2016,7,26,5,30,183.0,19.0,0.8,15.0,29.0,153.29,0.0
2016,7,26,5,45,300.0,30.5,0.85,15.5,67.0,262.62,199.99
2016,7,26,6,0,417.0,42.0,0.9,16.0,105.0,366.78,294.59
2016,7,26,6,15,491.5,50.0,0.85,16.5,152.0,446.35,361.04
2016,7,26,6,30,566.0,58.0,0.8,17.0,199.0,530.78,426.57
2016,7,26,6,45,615.0,64.5,0.8,17.5,249.5,597.4,475.53
2016,7,26,7,0,664.0,71.0,0.8,18.0,300.0,665.8,523.4
2016,7,26,7,15,699.5,75.5,0.8,18.5,352.0,721.24,559.89
2016,7,26,7,30,735.0,80.0,0.8,19.0,404.0,772.27,592.02
2016,7,26,7,45,760.0,84.5,0.85,20.0,454.5,818.07,619.18
2016,7,26,8,0,785.0,89.0,0.9,21.0,505.0,862.45,644.67
2016,7,26,8,15,805.0,92.0,0.9,21.5,554.0,898.5,664.48
2016,7,26,8,30,825.0,95.0,0.9,22.0,603.0,932.36,682.64
2016,7,26,8,45,838.5,98.0,0.95,22.5,647.5,957.45,695.91
2016,7,26,9,0,852.0,101.0,1.0,23.0,692.0,969.49,701.01
2016,7,26,9,15,864.0,103.5,1.05,23.5,733.0,986.75,709.65
2016,7,26,9,30,876.0,106.0,1.1,24.0,774.0,1000.94,716.35
2016,7,26,9,45,883.5,108.5,1.15,25.0,808.5,1007.44,716.99
2016,7,26,10,0,891.0,111.0,1.2,26.0,843.0,1010.64,715.79
2016,7,26,10,15,897.5,112.0,1.3,26.0,872.0,1007.9,714.73
2016,7,26,10,30,904.0,113.0,1.4,26.0,901.0,1001.83,711.73
2016,7,26,10,45,909.0,114.0,1.5,26.5,923.5,990.98,704.42
2016,7,26,11,0,914.0,115.0,1.6,27.0,946.0,976.84,695.13
2016,7,26,11,15,917.0,116.0,1.75,27.0,961.5,957.63,684.64
2016,7,26,11,30,920.0,117.0,1.9,27.0,977.0,935.32,672.04
2016,7,26,11,45,922.0,117.0,2.1,27.5,984.5,908.25,655.37
2016,7,26,12,0,924.0,117.0,2.3,28.0,992.0,878.42,636.62
2016,7,26,12,15,924.0,117.0,2.4,28.0,992.5,844.39,615.28
2016,7,26,12,30,924.0,117.0,2.5,28.0,993.0,808.04,592.17
2016,7,26,12,45,919.0,118.5,2.65,28.0,984.5,767.19,566.04
2016,7,26,13,0,914.0,120.0,2.8,28.0,976.0,724.68,536.37
2016,7,26,13,15,911.0,119.5,2.9,28.0,961.0,680.36,504.39
2016,7,26,13,30,908.0,119.0,3.0,28.0,946.0,634.64,470.5
2016,7,26,13,45,905.0,117.0,3.1,28.0,924.0,586.5,433.9
2016,7,26,14,0,902.0,115.0,3.2,28.0,902.0,537.32,395.42
2016,7,26,14,15,895.0,113.5,3.2,27.5,873.0,485.9,354.64
2016,7,26,14,30,888.0,112.0,3.2,27.0,844.0,434.19,312.39
2016,7,26,14,45,880.5,109.5,3.25,27.0,809.5,381.51,267.82
2016,7,26,15,0,873.0,107.0,3.3,27.0,775.0,329.01,222.74
2016,7,26,15,15,861.0,105.0,3.25,26.5,734.5,276.22,178.02
2016,7,26,15,30,849.0,103.0,3.2,26.0,694.0,224.46,135.51
2016,7,26,15,45,834.5,100.0,3.2,26.0,649.0,163.84,89.76
2016,7,26,16,0,820.0,97.0,3.2,26.0,604.0,113.7,59.87
2016,7,26,16,15,800.0,94.0,3.15,25.5,555.5,65.49,49.67
2016,7,26,16,30,780.0,91.0,3.1,25.0,507.0,64.09,48.81
2016,7,26,16,45,754.0,87.0,3.05,25.0,456.0,62.93,48.0
2016,7,26,17,0,728.0,83.0,3.0,25.0,405.0,61.7,47.12
2016,7,26,17,15,692.0,78.0,2.9,24.0,353.0,54.12,40.99
2016,7,26,17,30,656.0,73.0,2.8,23.0,301.0,52.1,39.52
2016,7,26,17,45,605.5,66.5,2.7,22.5,250.5,48.73,36.71
2016,7,26,18,0,555.0,60.0,2.6,22.0,200.0,45.22,33.66
2016,7,26,18,15,481.0,51.5,2.5,21.0,152.5,39.8,28.84
2016,7,26,18,30,407.0,43.0,2.4,20.0,105.0,34.19,23.63
2016,7,26,18,45,291.0,31.0,2.3,19.5,67.0,25.07,14.73
2016,7,26,19,0,175.0,19.0,2.2,19.0,29.0,15.55,0.0
2016,7,26,19,15,87.5,9.5,2.1,18.5,14.5,8.64,0.0
2016,7,26,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,27,5,15,43.0,8.0,1.2,16.0,10.0,30.13,0.0
2016,7,27,5,30,86.0,16.0,1.2,16.0,20.0,88.93,0.0
2016,7,27,5,45,178.0,31.5,1.25,16.5,53.5,185.31,139.25
2016,7,27,6,0,270.0,47.0,1.3,17.0,87.0,272.15,219.19
2016,7,27,6,15,339.5,60.0,1.25,17.5,130.5,346.8,282.81
2016,7,27,6,30,409.0,73.0,1.2,18.0,174.0,426.64,347.73
2016,7,27,6,45,466.5,81.5,1.2,18.5,222.0,501.67,406.06
2016,7,27,7,0,524.0,90.0,1.2,19.0,270.0,574.82,459.69
2016,7,27,7,15,562.5,97.5,1.2,19.5,319.0,632.58,499.74
2016,7,27,7,30,601.0,105.0,1.2,20.0,368.0,690.67,538.63
2016,7,27,7,45,635.5,109.0,1.3,20.5,418.0,740.76,571.66
2016,7,27,8,0,670.0,113.0,1.4,21.0,468.0,790.19,603.56
2016,7,27,8,15,692.5,118.0,1.4,21.5,515.0,828.48,626.11
2016,7,27,8,30,715.0,123.0,1.4,22.0,562.0,864.99,647.15
2016,7,27,8,45,736.5,125.0,1.45,22.5,606.5,889.1,660.33
2016,7,27,9,0,758.0,127.0,1.5,23.0,651.0,916.97,676.04
2016,7,27,9,15,771.5,130.0,1.55,23.5,690.5,935.41,685.5
2016,7,27,9,30,785.0,133.0,1.6,24.0,730.0,950.96,693.23
2016,7,27,9,45,777.0,145.0,1.65,24.5,759.5,951.97,691.72
2016,7,27,10,0,769.0,157.0,1.7,25.0,789.0,949.58,688.33
2016,7,27,10,15,777.5,159.0,1.8,25.0,817.5,949.75,688.69
2016,7,27,10,30,786.0,161.0,1.9,25.0,846.0,946.77,687.08
2016,7,27,10,45,796.5,160.0,2.0,25.5,869.0,939.48,681.45
2016,7,27,11,0,807.0,159.0,2.1,26.0,892.0,929.02,673.87
2016,7,27,11,15,811.0,160.0,2.2,26.0,907.0,911.41,663.02
2016,7,27,11,30,815.0,161.0,2.3,26.0,922.0,890.89,650.3
2016,7,27,11,45,821.5,159.0,2.4,26.5,931.5,866.9,633.99
2016,7,27,12,0,828.0,157.0,2.5,27.0,941.0,840.16,615.84
2016,7,27,12,15,828.5,157.0,2.6,27.0,941.0,807.85,595.08
2016,7,27,12,30,829.0,157.0,2.7,27.0,941.0,773.4,572.66
2016,7,27,12,45,841.0,148.0,2.8,27.0,938.5,734.24,545.78
2016,7,27,13,0,853.0,139.0,2.9,27.0,936.0,697.59,519.81
2016,7,27,13,15,849.5,138.0,2.95,26.5,921.0,654.89,489.4
2016,7,27,13,30,846.0,137.0,3.0,26.0,906.0,610.98,457.23
2016,7,27,13,45,845.0,133.5,3.15,26.0,886.0,565.45,422.35
2016,7,27,14,0,844.0,130.0,3.3,26.0,866.0,518.83,385.54
2016,7,27,14,15,836.5,128.5,3.3,25.5,837.5,469.88,346.3
2016,7,27,14,30,829.0,127.0,3.3,25.0,809.0,420.76,305.78
2016,7,27,14,45,823.5,122.5,3.35,25.0,775.5,363.88,257.95
2016,7,27,15,0,818.0,118.0,3.4,25.0,742.0,312.54,213.58
2016,7,27,15,15,805.0,115.5,3.35,24.5,702.5,261.31,169.96
2016,7,27,15,30,792.0,113.0,3.3,24.0,663.0,211.38,128.77
2016,7,27,15,45,780.0,108.0,3.3,24.0,620.0,161.28,90.92
2016,7,27,16,0,768.0,103.0,3.3,24.0,577.0,112.75,61.85
2016,7,27,16,15,747.0,99.5,3.25,23.5,529.5,67.79,52.05
2016,7,27,16,30,726.0,96.0,3.2,23.0,482.0,67.32,51.97
2016,7,27,16,45,703.5,90.5,3.15,22.5,433.5,59.06,45.21
2016,7,27,17,0,681.0,85.0,3.1,22.0,385.0,57.15,43.82
2016,7,27,17,15,644.5,79.5,3.05,21.5,334.5,54.97,42.17
2016,7,27,17,30,608.0,74.0,3.0,21.0,284.0,52.65,40.35
2016,7,27,17,45,563.0,66.5,2.95,20.5,236.0,48.6,36.91
2016,7,27,18,0,518.0,59.0,2.9,20.0,188.0,44.33,33.16
2016,7,27,18,15,445.0,50.5,2.8,19.5,143.0,38.92,28.24
2016,7,27,18,30,372.0,42.0,2.7,19.0,98.0,33.31,22.94
2016,7,27,18,45,266.5,30.0,2.65,18.5,62.0,24.2,13.95
2016,7,27,19,0,161.0,18.0,2.6,18.0,26.0,14.69,0.0
2016,7,27,19,15,80.5,9.0,2.5,17.5,13.0,8.19,0.0
2016,7,27,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,88.5,8.5,1.7,14.0,12.5,54.69,0.0
2016,7,28,5,30,177.0,17.0,1.7,14.0,25.0,145.33,0.0
2016,7,28,5,45,291.5,27.5,1.7,14.5,61.0,253.38,191.43
2016,7,28,6,0,406.0,38.0,1.7,15.0,97.0,353.77,286.93
2016,7,28,6,15,479.0,45.5,1.65,15.5,142.5,430.65,353.27
2016,7,28,6,30,552.0,53.0,1.6,16.0,188.0,512.52,418.98
2016,7,28,6,45,601.5,59.0,1.6,16.5,237.5,578.15,469.07
2016,7,28,7,0,651.0,65.0,1.6,17.0,287.0,645.73,518.23
2016,7,28,7,15,685.5,69.0,1.55,17.5,337.0,695.13,551.54
2016,7,28,7,30,720.0,73.0,1.5,18.0,387.0,748.98,586.78
2016,7,28,7,45,745.5,76.5,1.45,18.5,436.5,793.53,614.14
2016,7,28,8,0,771.0,80.0,1.4,19.0,486.0,836.79,639.83
2016,7,28,8,15,790.0,82.5,1.45,19.5,533.5,871.0,659.98
2016,7,28,8,30,809.0,85.0,1.5,20.0,581.0,893.4,672.06
2016,7,28,8,45,823.5,87.5,1.55,20.5,625.0,918.74,686.16
2016,7,28,9,0,838.0,90.0,1.6,21.0,669.0,941.45,698.43
2016,7,28,9,15,849.0,92.0,1.7,21.5,708.0,957.28,706.88
2016,7,28,9,30,860.0,94.0,1.8,22.0,747.0,970.11,713.5
2016,7,28,9,45,870.0,95.0,1.9,22.5,781.5,977.68,716.8
2016,7,28,10,0,880.0,96.0,2.0,23.0,816.0,982.04,718.17
2016,7,28,10,15,886.0,97.0,2.1,23.0,844.5,979.19,716.39
2016,7,28,10,30,892.0,98.0,2.2,23.0,873.0,973.07,712.63
2016,7,28,10,45,895.0,99.5,2.3,23.5,894.0,961.3,703.94
2016,7,28,11,0,898.0,101.0,2.4,24.0,915.0,946.34,693.26
2016,7,28,11,15,900.5,101.5,2.45,24.0,929.5,926.79,680.52
2016,7,28,11,30,903.0,102.0,2.5,24.0,944.0,904.25,665.86
2016,7,28,11,45,902.5,103.5,2.65,24.0,951.0,877.17,648.95
2016,7,28,12,0,902.0,105.0,2.8,24.0,958.0,847.45,630.09
2016,7,28,12,15,902.0,105.0,2.85,24.0,957.5,814.32,608.08
2016,7,28,12,30,902.0,105.0,2.9,24.0,957.0,778.9,584.38
2016,7,28,12,45,895.0,107.5,2.95,24.0,948.0,738.47,557.0
2016,7,28,13,0,888.0,110.0,3.0,24.0,939.0,696.53,526.39
2016,7,28,13,15,884.5,109.5,3.0,24.0,924.0,653.07,493.75
2016,7,28,13,30,881.0,109.0,3.0,24.0,909.0,608.28,459.37
2016,7,28,13,45,876.5,108.0,3.05,24.0,887.5,561.4,422.73
2016,7,28,14,0,872.0,107.0,3.1,24.0,866.0,513.63,384.38
2016,7,28,14,15,865.0,106.0,3.1,23.5,837.5,464.08,344.2
2016,7,28,14,30,858.0,105.0,3.1,23.0,809.0,414.27,302.6
2016,7,28,14,45,849.0,103.0,3.1,23.0,775.0,363.0,258.36
2016,7,28,15,0,840.0,101.0,3.1,23.0,741.0,312.08,213.87
2016,7,28,15,15,828.0,99.0,3.1,22.5,701.5,261.05,169.98
2016,7,28,15,30,816.0,97.0,3.1,22.0,662.0,211.06,128.44
2016,7,28,15,45,801.0,94.5,3.1,22.0,618.5,152.37,83.85
2016,7,28,16,0,786.0,92.0,3.1,22.0,575.0,104.33,55.68
2016,7,28,16,15,766.0,89.0,3.05,21.5,528.0,60.78,46.52
2016,7,28,16,30,746.0,86.0,3.0,21.0,481.0,60.35,46.45
2016,7,28,16,45,720.0,82.0,3.0,21.0,431.5,59.08,45.52
2016,7,28,17,0,694.0,78.0,3.0,21.0,382.0,57.71,44.5
2016,7,28,17,15,658.0,73.5,3.0,20.5,332.5,50.81,38.74
2016,7,28,17,30,622.0,69.0,3.0,20.0,283.0,49.05,37.38
2016,7,28,17,45,572.5,63.0,3.0,19.5,234.0,45.99,34.79
2016,7,28,18,0,523.0,57.0,3.0,19.0,185.0,42.81,31.97
2016,7,28,18,15,450.0,48.5,2.85,18.5,140.5,37.33,26.96
2016,7,28,18,30,377.0,40.0,2.7,18.0,96.0,31.65,21.58
2016,7,28,18,45,267.0,28.5,2.55,17.5,60.5,22.93,12.82
2016,7,28,19,0,157.0,17.0,2.4,17.0,25.0,13.84,0.0
2016,7,28,19,15,78.5,8.5,2.25,17.0,12.5,7.73,0.0
2016,7,28,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,5,15,49.5,7.5,2.1,15.0,10.0,33.03,0.0
2016,7,29,5,30,99.0,15.0,2.1,15.0,20.0,93.48,0.0
2016,7,29,5,45,192.0,29.5,2.15,15.5,52.5,191.06,141.77
2016,7,29,6,0,285.0,44.0,2.2,16.0,85.0,277.43,224.79
2016,7,29,6,15,357.0,55.5,2.15,16.0,128.0,352.17,290.41
2016,7,29,6,30,429.0,67.0,2.1,16.0,171.0,438.3,362.43
2016,7,29,6,45,481.0,75.5,2.05,16.5,218.0,505.1,415.41
2016,7,29,7,0,533.0,84.0,2.0,17.0,265.0,574.01,467.13
2016,7,29,7,15,572.0,91.0,1.95,17.5,314.0,631.7,508.16
2016,7,29,7,30,611.0,98.0,1.9,18.0,363.0,689.79,547.94
2016,7,29,7,45,643.5,102.0,1.9,18.5,412.0,738.2,579.73
2016,7,29,8,0,676.0,106.0,1.9,19.0,461.0,785.88,610.2
2016,7,29,8,15,698.5,110.5,1.95,19.5,508.0,823.67,633.53
2016,7,29,8,30,721.0,115.0,2.0,20.0,555.0,859.69,655.36
2016,7,29,8,45,743.0,116.0,2.05,20.5,599.5,883.94,668.94
2016,7,29,9,0,765.0,117.0,2.1,21.0,644.0,911.17,684.57
2016,7,29,9,15,778.5,119.5,2.1,21.5,683.5,929.14,693.39
2016,7,29,9,30,792.0,122.0,2.1,22.0,723.0,944.22,700.4
2016,7,29,9,45,808.5,121.0,2.15,22.5,759.0,955.29,705.39
2016,7,29,10,0,825.0,120.0,2.2,23.0,795.0,953.01,701.77
2016,7,29,10,15,832.5,121.5,2.25,23.0,823.5,952.05,700.65
2016,7,29,10,30,840.0,123.0,2.3,23.0,852.0,947.93,697.57
2016,7,29,10,45,851.0,120.5,2.4,23.5,875.5,939.95,691.22
2016,7,29,11,0,862.0,118.0,2.5,24.0,899.0,928.81,682.9
2016,7,29,11,15,866.0,119.0,2.55,24.0,914.5,911.46,671.47
2016,7,29,11,30,870.0,120.0,2.6,24.0,930.0,891.14,658.14
2016,7,29,11,45,876.0,117.5,2.65,24.5,939.0,866.42,640.66
2016,7,29,12,0,882.0,115.0,2.7,25.0,948.0,838.94,621.37
2016,7,29,12,15,882.5,115.0,2.75,25.0,948.5,806.63,599.99
2016,7,29,12,30,883.0,115.0,2.8,25.0,949.0,772.06,576.95
2016,7,29,12,45,886.5,112.0,2.9,25.0,943.5,734.99,552.17
2016,7,29,13,0,890.0,109.0,3.0,25.0,938.0,695.79,523.84
2016,7,29,13,15,887.0,108.0,3.05,24.5,923.5,652.1,492.27
2016,7,29,13,30,884.0,107.0,3.1,24.0,909.0,607.04,458.77
2016,7,29,13,45,882.0,105.0,3.2,24.0,888.0,560.52,422.43
2016,7,29,14,0,880.0,103.0,3.3,24.0,867.0,512.9,384.15
2016,7,29,14,15,873.5,102.0,3.3,24.0,839.0,463.15,342.97
2016,7,29,14,30,867.0,101.0,3.3,24.0,811.0,413.07,300.49
2016,7,29,14,45,859.5,98.5,3.3,24.0,777.5,361.44,255.95
2016,7,29,15,0,852.0,96.0,3.3,24.0,744.0,310.01,211.03
2016,7,29,15,15,840.5,94.0,3.25,23.5,704.5,258.45,166.74
2016,7,29,15,30,829.0,92.0,3.2,23.0,665.0,207.89,124.88
2016,7,29,15,45,814.0,90.0,3.2,23.0,621.0,158.11,87.78
2016,7,29,16,0,799.0,88.0,3.2,23.0,577.0,100.39,52.62
2016,7,29,16,15,780.0,85.0,3.15,22.5,530.0,58.28,44.21
2016,7,29,16,30,761.0,82.0,3.1,22.0,483.0,57.73,44.03
2016,7,29,16,45,733.5,79.0,3.1,21.5,433.5,57.06,43.7
2016,7,29,17,0,706.0,76.0,3.1,21.0,384.0,56.35,43.34
2016,7,29,17,15,671.0,71.5,3.05,20.5,334.0,49.55,37.66
2016,7,29,17,30,636.0,67.0,3.0,20.0,284.0,47.73,36.23
2016,7,29,17,45,583.0,61.5,2.95,19.5,234.5,44.96,33.89
2016,7,29,18,0,530.0,56.0,2.9,19.0,185.0,42.12,31.36
2016,7,29,18,15,456.0,47.5,2.7,18.5,140.0,36.6,26.31
2016,7,29,18,30,382.0,39.0,2.5,18.0,95.0,30.88,20.89
2016,7,29,18,45,266.5,27.5,2.4,17.5,59.0,22.12,11.98
2016,7,29,19,0,151.0,16.0,2.3,17.0,23.0,12.99,0.0
2016,7,29,19,15,75.5,8.0,2.15,17.0,11.5,7.28,0.0
2016,7,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,80.5,7.5,1.95,14.0,11.0,49.37,0.0
2016,7,30,5,30,161.0,15.0,2.0,14.0,22.0,131.59,0.0
2016,7,30,5,45,279.0,26.5,2.15,14.5,58.0,244.13,180.39
2016,7,30,6,0,397.0,38.0,2.3,15.0,94.0,347.11,281.72
2016,7,30,6,15,472.5,46.0,2.3,15.5,139.5,425.96,350.72
2016,7,30,6,30,548.0,54.0,2.3,16.0,185.0,510.02,419.48
2016,7,30,6,45,289.0,88.5,2.3,16.5,159.0,365.35,302.44
2016,7,30,7,0,30.0,123.0,2.3,17.0,133.0,159.17,128.46
2016,7,30,7,15,18.5,133.5,2.25,17.5,140.5,145.91,117.09
2016,7,30,7,30,7.0,144.0,2.2,18.0,148.0,144.57,114.97
2016,7,30,7,45,13.5,166.0,2.2,18.5,173.5,171.9,136.84
2016,7,30,8,0,20.0,188.0,2.2,19.0,199.0,199.3,158.31
2016,7,30,8,15,83.0,229.5,2.2,19.5,279.5,319.51,254.39
2016,7,30,8,30,146.0,271.0,2.2,20.0,360.0,444.3,349.55
2016,7,30,8,45,181.5,291.0,2.25,20.5,410.0,499.01,389.04
2016,7,30,9,0,217.0,311.0,2.3,21.0,460.0,553.49,427.91
2016,7,30,9,15,542.0,203.0,2.35,21.5,605.5,794.42,606.45
2016,7,30,9,30,867.0,95.0,2.4,22.0,751.0,976.77,726.47
2016,7,30,9,45,879.5,95.0,2.5,22.5,787.0,985.62,728.65
2016,7,30,10,0,892.0,95.0,2.6,23.0,823.0,991.24,730.59
2016,7,30,10,15,898.5,96.0,2.65,23.0,851.5,988.74,728.3
2016,7,30,10,30,905.0,97.0,2.7,23.0,880.0,982.91,724.02
2016,7,30,10,45,910.5,97.5,2.8,23.5,902.5,972.24,715.77
2016,7,30,11,0,916.0,98.0,2.9,24.0,925.0,958.28,705.46
2016,7,30,11,15,919.0,98.5,2.95,24.0,940.5,938.78,692.55
2016,7,30,11,30,922.0,99.0,3.0,24.0,956.0,916.2,677.67
2016,7,30,11,45,924.5,98.5,3.05,24.0,964.0,889.25,659.87
2016,7,30,12,0,927.0,98.0,3.1,24.0,972.0,859.5,640.16
2016,7,30,12,15,927.0,98.0,3.1,24.0,972.5,825.55,617.23
2016,7,30,12,30,927.0,98.0,3.1,24.0,973.0,789.24,592.58
2016,7,30,12,45,917.0,103.5,3.1,24.0,963.0,748.28,564.57
2016,7,30,13,0,907.0,109.0,3.1,24.0,953.0,705.87,533.32
2016,7,30,13,15,904.0,108.5,3.05,23.5,938.5,661.77,500.95
2016,7,30,13,30,901.0,108.0,3.0,23.0,924.0,616.25,466.67
2016,7,30,13,45,900.0,105.5,3.0,23.0,903.0,568.98,429.42
2016,7,30,14,0,899.0,103.0,3.0,23.0,882.0,520.48,390.2
2016,7,30,14,15,893.0,101.5,2.95,23.0,854.0,469.53,347.96
2016,7,30,14,30,887.0,100.0,2.9,23.0,826.0,418.2,304.34
2016,7,30,14,45,883.0,96.5,2.9,23.0,792.5,365.86,259.06
2016,7,30,15,0,879.0,93.0,2.9,23.0,759.0,313.36,213.04
2016,7,30,15,15,868.5,91.0,2.85,22.5,719.5,260.54,167.56
2016,7,30,15,30,858.0,89.0,2.8,22.0,680.0,208.61,124.53
2016,7,30,15,45,849.0,85.0,2.8,21.5,636.5,156.54,85.8
2016,7,30,16,0,840.0,81.0,2.8,21.0,593.0,105.61,56.94
2016,7,30,16,15,821.5,78.0,2.85,20.5,545.0,63.89,49.4
2016,7,30,16,30,803.0,75.0,2.9,20.0,497.0,53.3,40.59
2016,7,30,16,45,784.0,70.5,2.95,20.0,447.5,51.38,39.07
2016,7,30,17,0,765.0,66.0,3.0,20.0,398.0,49.3,37.41
2016,7,30,17,15,732.0,62.5,3.0,19.5,346.5,47.76,36.27
2016,7,30,17,30,699.0,59.0,3.0,19.0,295.0,46.19,35.04
2016,7,30,17,45,656.0,53.5,3.05,18.5,245.0,42.85,32.18
2016,7,30,18,0,613.0,48.0,3.1,18.0,195.0,39.4,29.09
2016,7,30,18,15,540.0,41.0,3.05,17.5,148.0,34.38,24.47
2016,7,30,18,30,467.0,34.0,3.0,17.0,101.0,26.81,17.44
2016,7,30,18,45,350.0,24.5,2.95,16.5,63.5,19.65,9.85
2016,7,30,19,0,233.0,15.0,2.9,16.0,26.0,12.21,0.0
2016,7,30,19,15,116.5,7.5,2.8,15.5,13.0,6.82,0.0
2016,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
