Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,105.5,7.0,2.45,13.5,11.5,62.02,0.0
2016,7,31,5,30,211.0,14.0,2.5,14.0,23.0,133.15,0.0
2016,7,31,5,45,333.0,24.0,2.65,14.5,60.0,273.95,199.96
2016,7,31,6,0,455.0,34.0,2.8,15.0,97.0,379.74,308.06
2016,7,31,6,15,529.0,40.5,2.75,15.0,143.5,457.42,377.11
2016,7,31,6,30,603.0,47.0,2.7,15.0,190.0,535.56,441.97
2016,7,31,6,45,304.0,79.5,2.65,15.5,152.0,364.5,303.9
2016,7,31,7,0,5.0,112.0,2.6,16.0,114.0,113.45,90.19
2016,7,31,7,15,20.0,137.0,2.45,16.5,145.5,151.52,122.37
2016,7,31,7,30,35.0,162.0,2.3,17.0,177.0,204.43,165.49
2016,7,31,7,45,68.5,191.5,2.2,17.5,226.0,267.31,216.17
2016,7,31,8,0,102.0,221.0,2.1,18.0,275.0,330.96,265.94
2016,7,31,8,15,197.0,236.5,2.0,18.5,352.5,453.7,361.33
2016,7,31,8,30,292.0,252.0,1.9,19.0,430.0,580.38,454.81
2016,7,31,8,45,574.0,170.5,1.85,19.5,553.0,787.59,606.14
2016,7,31,9,0,856.0,89.0,1.8,20.0,676.0,955.89,715.0
2016,7,31,9,15,867.5,91.0,1.8,20.0,716.5,972.29,722.16
2016,7,31,9,30,879.0,93.0,1.8,20.0,757.0,985.61,729.16
2016,7,31,9,45,869.0,104.5,1.8,20.5,786.5,985.04,725.87
2016,7,31,10,0,859.0,116.0,1.8,21.0,816.0,980.74,720.48
2016,7,31,10,15,866.0,117.5,1.8,21.5,845.0,979.04,716.99
2016,7,31,10,30,873.0,119.0,1.8,22.0,874.0,974.05,711.5
2016,7,31,10,45,873.5,122.5,1.8,22.5,894.5,961.61,701.39
2016,7,31,11,0,874.0,126.0,1.8,23.0,915.0,946.0,689.46
2016,7,31,11,15,878.0,127.0,1.85,23.0,930.5,928.12,678.12
2016,7,31,11,30,882.0,128.0,1.9,23.0,946.0,907.21,664.83
2016,7,31,11,45,883.5,128.5,1.95,23.0,953.5,880.77,647.91
2016,7,31,12,0,885.0,129.0,2.0,23.0,961.0,851.68,629.2
2016,7,31,12,15,885.0,129.0,2.05,23.0,961.5,818.48,607.63
2016,7,31,12,30,885.0,129.0,2.1,23.0,962.0,783.04,584.39
2016,7,31,12,45,894.5,121.5,2.2,23.0,958.0,746.08,559.79
2016,7,31,13,0,904.0,114.0,2.3,23.0,954.0,706.58,531.75
2016,7,31,13,15,901.0,113.5,2.35,23.0,939.0,662.47,499.16
2016,7,31,13,30,898.0,113.0,2.4,23.0,924.0,616.94,464.69
2016,7,31,13,45,897.0,109.5,2.5,23.0,902.5,568.89,427.59
2016,7,31,14,0,896.0,106.0,2.6,23.0,881.0,519.65,388.39
2016,7,31,14,15,889.0,105.0,2.65,22.5,852.0,468.69,347.2
2016,7,31,14,30,882.0,104.0,2.7,22.0,823.0,417.45,304.47
2016,7,31,14,45,876.5,100.5,2.8,22.0,789.0,364.78,259.01
2016,7,31,15,0,871.0,97.0,2.9,22.0,755.0,312.1,212.89
2016,7,31,15,15,859.0,95.0,2.95,21.5,715.0,259.29,167.45
2016,7,31,15,30,847.0,93.0,3.0,21.0,675.0,207.52,124.64
2016,7,31,15,45,835.0,89.5,3.1,21.0,630.5,155.96,86.39
2016,7,31,16,0,823.0,86.0,3.2,21.0,586.0,105.85,58.51
2016,7,31,16,15,803.5,83.0,3.2,20.5,538.0,57.33,43.79
2016,7,31,16,30,784.0,80.0,3.2,20.0,490.0,56.71,43.53
2016,7,31,16,45,761.0,76.0,3.25,19.5,440.0,55.26,42.53
2016,7,31,17,0,738.0,72.0,3.3,19.0,390.0,53.7,41.41
2016,7,31,17,15,702.5,67.5,3.25,18.5,339.0,51.58,39.76
2016,7,31,17,30,667.0,63.0,3.2,18.0,288.0,49.36,37.98
2016,7,31,17,45,620.0,57.0,3.15,17.5,238.0,41.84,31.42
2016,7,31,18,0,573.0,51.0,3.1,17.0,188.0,38.43,28.35
2016,7,31,18,15,497.5,43.5,3.0,16.5,141.5,33.55,23.83
2016,7,31,18,30,422.0,36.0,2.9,16.0,95.0,28.53,18.97
2016,7,31,18,45,303.0,25.5,2.85,15.5,59.0,20.56,10.35
2016,7,31,19,0,184.0,15.0,2.8,15.0,23.0,13.64,0.0
2016,7,31,19,15,92.0,7.5,2.7,15.0,11.5,6.82,0.0
2016,7,31,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,91.5,7.0,2.05,14.0,10.5,6.37,0.0
2016,8,1,5,30,183.0,14.0,2.1,14.0,21.0,116.95,0.0
2016,8,1,5,45,308.5,24.0,2.15,14.5,57.0,258.82,185.16
2016,8,1,6,0,434.0,34.0,2.2,15.0,93.0,365.56,295.43
2016,8,1,6,15,509.5,40.5,2.15,15.0,139.0,443.32,364.43
2016,8,1,6,30,585.0,47.0,2.1,15.0,185.0,521.6,429.07
2016,8,1,6,45,300.5,82.0,2.1,15.5,153.5,365.15,303.3
2016,8,1,7,0,16.0,117.0,2.1,16.0,122.0,128.72,103.19
2016,8,1,7,15,25.0,138.5,2.05,16.5,148.5,170.64,138.2
2016,8,1,7,30,34.0,160.0,2.0,17.0,175.0,201.21,162.68
2016,8,1,7,45,39.0,182.0,2.0,17.5,201.5,228.85,184.17
2016,8,1,8,0,44.0,204.0,2.0,18.0,228.0,256.28,205.08
2016,8,1,8,15,45.5,224.0,1.95,18.0,250.5,277.73,221.17
2016,8,1,8,30,47.0,244.0,1.9,18.0,273.0,298.86,236.83
2016,8,1,8,45,459.0,161.0,1.85,18.5,473.0,654.72,515.7
2016,8,1,9,0,871.0,78.0,1.8,19.0,673.0,956.59,719.85
2016,8,1,9,15,882.0,80.0,1.85,19.5,713.5,972.82,724.6
2016,8,1,9,30,893.0,82.0,1.9,20.0,754.0,985.91,730.72
2016,8,1,9,45,893.0,88.0,2.0,20.5,787.0,989.42,731.32
2016,8,1,10,0,893.0,94.0,2.1,21.0,820.0,989.42,729.85
2016,8,1,10,15,899.5,95.0,2.2,21.0,849.0,986.86,728.24
2016,8,1,10,30,906.0,96.0,2.3,21.0,878.0,980.96,724.55
2016,8,1,10,45,911.5,96.5,2.4,21.5,900.5,970.22,716.41
2016,8,1,11,0,917.0,97.0,2.5,22.0,923.0,956.18,706.21
2016,8,1,11,15,920.0,97.5,2.55,22.0,938.5,936.59,693.31
2016,8,1,11,30,923.0,98.0,2.6,22.0,954.0,913.89,678.42
2016,8,1,11,45,925.0,98.0,2.7,22.0,962.0,886.88,661.02
2016,8,1,12,0,927.0,98.0,2.8,22.0,970.0,857.06,641.63
2016,8,1,12,15,927.5,98.0,2.9,22.0,970.0,823.39,619.45
2016,8,1,12,30,928.0,98.0,3.0,22.0,970.0,787.3,595.41
2016,8,1,12,45,925.0,99.0,3.1,22.5,962.0,747.32,567.29
2016,8,1,13,0,922.0,100.0,3.2,23.0,954.0,705.48,535.71
2016,8,1,13,15,919.0,99.5,3.3,22.5,939.0,660.72,503.15
2016,8,1,13,30,916.0,99.0,3.4,22.0,924.0,614.5,468.46
2016,8,1,13,45,914.0,96.5,3.5,22.0,903.0,565.93,430.05
2016,8,1,14,0,912.0,94.0,3.6,22.0,882.0,516.21,389.59
2016,8,1,14,15,906.0,93.0,3.65,21.5,853.5,464.96,347.35
2016,8,1,14,30,900.0,92.0,3.7,21.0,825.0,413.29,303.47
2016,8,1,14,45,893.5,89.5,3.8,21.0,790.5,360.14,256.87
2016,8,1,15,0,887.0,87.0,3.9,21.0,756.0,307.07,209.78
2016,8,1,15,15,876.0,85.5,3.9,20.5,716.0,254.04,163.56
2016,8,1,15,30,865.0,84.0,3.9,20.0,676.0,201.94,120.11
2016,8,1,15,45,852.0,81.5,3.95,20.0,632.0,150.07,81.7
2016,8,1,16,0,839.0,79.0,4.0,20.0,588.0,99.73,54.33
2016,8,1,16,15,820.5,76.5,3.95,19.5,539.5,62.95,48.82
2016,8,1,16,30,802.0,74.0,3.9,19.0,491.0,52.75,40.29
2016,8,1,16,45,776.5,71.0,3.9,19.0,441.0,51.82,39.64
2016,8,1,17,0,751.0,68.0,3.9,19.0,391.0,50.85,38.93
2016,8,1,17,15,717.0,64.0,3.85,18.0,339.5,48.99,37.58
2016,8,1,17,30,683.0,60.0,3.8,17.0,288.0,47.07,36.12
2016,8,1,17,45,630.0,55.5,3.8,16.5,237.5,44.59,33.99
2016,8,1,18,0,577.0,51.0,3.8,16.0,187.0,38.53,28.55
2016,8,1,18,15,500.0,43.5,3.7,15.5,140.5,33.65,24.0
2016,8,1,18,30,423.0,36.0,3.6,15.0,94.0,28.64,19.09
2016,8,1,18,45,294.0,25.5,3.5,15.0,57.5,20.65,10.1
2016,8,1,19,0,165.0,15.0,3.4,15.0,21.0,13.64,0.0
2016,8,1,19,15,82.5,7.5,3.35,14.5,10.5,6.82,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,74.0,7.0,2.8,13.5,10.0,0.0,0.0
2016,8,2,5,30,148.0,14.0,2.9,14.0,20.0,96.84,0.0
2016,8,2,5,45,282.0,25.0,3.0,14.5,56.0,242.54,169.99
2016,8,2,6,0,416.0,36.0,3.1,15.0,92.0,356.04,288.35
2016,8,2,6,15,496.5,44.0,3.05,15.0,139.0,438.82,362.42
2016,8,2,6,30,577.0,52.0,3.0,15.0,186.0,527.27,436.13
2016,8,2,6,45,296.5,84.0,3.0,15.5,154.0,364.7,304.24
2016,8,2,7,0,16.0,116.0,3.0,16.0,122.0,127.72,102.57
2016,8,2,7,15,25.5,138.0,2.95,16.5,148.5,170.67,138.48
2016,8,2,7,30,35.0,160.0,2.9,17.0,175.0,202.32,163.99
2016,8,2,7,45,53.0,186.5,2.9,17.5,212.5,247.39,200.13
2016,8,2,8,0,71.0,213.0,2.9,18.0,250.0,292.61,235.58
2016,8,2,8,15,90.5,239.0,2.85,18.0,290.5,338.65,271.43
2016,8,2,8,30,110.0,265.0,2.8,18.0,331.0,384.6,306.57
2016,8,2,8,45,175.0,284.5,2.8,18.5,399.5,485.03,383.29
2016,8,2,9,0,240.0,304.0,2.8,19.0,468.0,567.8,444.39
2016,8,2,9,15,574.5,196.0,2.75,19.0,619.5,817.55,631.87
2016,8,2,9,30,909.0,88.0,2.7,19.0,771.0,1007.85,758.54
2016,8,2,9,45,914.0,91.5,2.7,19.5,806.0,1013.24,757.33
2016,8,2,10,0,919.0,95.0,2.7,20.0,841.0,1015.16,755.83
2016,8,2,10,15,925.5,96.0,2.7,20.0,871.0,1012.32,752.82
2016,8,2,10,30,932.0,97.0,2.7,20.0,901.0,1006.04,747.73
2016,8,2,10,45,937.0,98.0,2.75,20.5,924.0,994.87,738.64
2016,8,2,11,0,942.0,99.0,2.8,21.0,947.0,980.3,727.46
2016,8,2,11,15,945.0,99.5,2.8,21.0,962.5,960.05,713.61
2016,8,2,11,30,948.0,100.0,2.8,21.0,978.0,936.63,697.75
2016,8,2,11,45,949.5,100.5,2.85,21.5,986.0,908.84,678.09
2016,8,2,12,0,951.0,101.0,2.9,22.0,994.0,878.17,656.53
2016,8,2,12,15,951.0,101.0,2.95,22.0,993.5,843.16,633.21
2016,8,2,12,30,951.0,101.0,3.0,22.0,993.0,805.7,608.06
2016,8,2,12,45,945.0,103.5,3.05,22.0,984.0,763.83,579.63
2016,8,2,13,0,939.0,106.0,3.1,22.0,975.0,720.25,547.53
2016,8,2,13,15,935.5,105.5,3.15,22.0,959.0,674.26,512.96
2016,8,2,13,30,932.0,105.0,3.2,22.0,943.0,626.82,476.41
2016,8,2,13,45,927.0,104.0,3.3,22.5,920.5,576.94,436.34
2016,8,2,14,0,922.0,103.0,3.4,23.0,898.0,526.13,394.53
2016,8,2,14,15,915.0,101.5,3.45,22.5,868.0,473.37,351.47
2016,8,2,14,30,908.0,100.0,3.5,22.0,838.0,420.31,306.83
2016,8,2,14,45,898.5,98.5,3.6,22.0,802.0,366.34,259.94
2016,8,2,15,0,889.0,97.0,3.7,22.0,766.0,312.75,212.83
2016,8,2,15,15,876.5,95.5,3.8,21.5,724.5,259.09,166.57
2016,8,2,15,30,864.0,94.0,3.9,21.0,683.0,206.53,123.26
2016,8,2,15,45,847.0,92.0,4.0,21.0,637.0,154.44,85.41
2016,8,2,16,0,830.0,90.0,4.1,21.0,591.0,94.65,51.21
2016,8,2,16,15,809.0,87.0,4.15,20.5,541.5,60.32,46.38
2016,8,2,16,30,788.0,84.0,4.2,20.0,492.0,59.79,46.21
2016,8,2,16,45,757.5,81.0,4.3,20.0,440.0,59.14,45.81
2016,8,2,17,0,727.0,78.0,4.4,20.0,388.0,58.47,45.38
2016,8,2,17,15,689.0,73.5,4.4,19.5,336.0,51.49,39.53
2016,8,2,17,30,651.0,69.0,4.4,19.0,284.0,49.72,38.13
2016,8,2,17,45,589.0,63.5,4.45,18.5,232.5,46.98,35.79
2016,8,2,18,0,527.0,58.0,4.5,18.0,181.0,44.22,33.27
2016,8,2,18,15,443.5,49.0,4.45,17.5,135.0,38.32,27.81
2016,8,2,18,30,360.0,40.0,4.4,17.0,89.0,32.23,21.91
2016,8,2,18,45,225.0,27.5,4.35,16.5,53.5,22.53,10.97
2016,8,2,19,0,90.0,15.0,4.3,16.0,18.0,13.64,0.0
2016,8,2,19,15,45.0,7.5,4.2,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,53.0,6.5,2.5,14.0,8.5,0.0,0.0
2016,8,3,5,30,106.0,13.0,2.5,14.0,17.0,71.94,0.0
2016,8,3,5,45,242.0,25.5,2.55,14.5,52.5,217.02,147.65
2016,8,3,6,0,378.0,38.0,2.6,15.0,88.0,333.05,268.84
2016,8,3,6,15,461.5,46.5,2.45,15.5,134.5,417.21,342.99
2016,8,3,6,30,545.0,55.0,2.3,16.0,181.0,507.18,416.82
2016,8,3,6,45,294.5,88.5,2.15,16.5,159.0,369.2,305.15
2016,8,3,7,0,44.0,122.0,2.0,17.0,137.0,170.44,138.11
2016,8,3,7,15,47.0,143.0,1.9,17.5,161.5,195.81,158.91
2016,8,3,7,30,50.0,164.0,1.8,18.0,186.0,220.88,178.39
2016,8,3,7,45,94.0,192.0,1.7,18.5,238.5,291.54,234.99
2016,8,3,8,0,138.0,220.0,1.6,19.0,291.0,380.79,303.67
2016,8,3,8,15,208.5,236.0,1.6,19.0,355.5,463.99,367.33
2016,8,3,8,30,279.0,252.0,1.6,19.0,420.0,567.58,443.69
2016,8,3,8,45,571.5,173.0,1.65,19.5,551.0,786.36,603.9
2016,8,3,9,0,864.0,94.0,1.7,20.0,682.0,967.31,721.56
2016,8,3,9,15,876.0,96.0,1.8,20.5,723.0,984.06,728.6
2016,8,3,9,30,888.0,98.0,1.9,21.0,764.0,997.69,735.63
2016,8,3,9,45,902.0,97.5,2.0,21.5,801.5,1007.22,740.1
2016,8,3,10,0,916.0,97.0,2.1,22.0,839.0,1013.44,742.57
2016,8,3,10,15,922.5,98.0,2.2,22.0,868.5,1010.54,740.71
2016,8,3,10,30,929.0,99.0,2.3,22.0,898.0,1004.2,736.8
2016,8,3,10,45,934.0,100.0,2.45,22.5,921.0,992.98,728.93
2016,8,3,11,0,939.0,101.0,2.6,23.0,944.0,978.37,718.88
2016,8,3,11,15,942.0,101.5,2.75,23.0,959.5,958.09,706.48
2016,8,3,11,30,945.0,102.0,2.9,23.0,975.0,934.63,691.92
2016,8,3,11,45,946.5,102.5,3.05,23.0,983.0,906.82,674.34
2016,8,3,12,0,948.0,103.0,3.2,23.0,991.0,876.15,654.65
2016,8,3,12,15,948.5,103.0,3.3,23.0,991.5,841.52,631.79
2016,8,3,12,30,949.0,103.0,3.4,23.0,992.0,804.41,607.02
2016,8,3,12,45,947.0,103.5,3.55,23.0,984.0,763.65,579.64
2016,8,3,13,0,945.0,104.0,3.7,23.0,976.0,720.9,548.32
2016,8,3,13,15,942.0,103.5,3.85,22.5,961.0,674.91,514.82
2016,8,3,13,30,939.0,103.0,4.0,22.0,946.0,627.41,479.07
2016,8,3,13,45,934.0,102.0,4.15,22.0,923.0,577.14,439.18
2016,8,3,14,0,929.0,101.0,4.3,22.0,900.0,525.94,397.36
2016,8,3,14,15,922.0,100.0,4.35,21.5,870.5,473.16,353.74
2016,8,3,14,30,915.0,99.0,4.4,21.0,841.0,420.05,308.52
2016,8,3,14,45,905.5,98.0,4.5,21.0,805.0,366.03,261.06
2016,8,3,15,0,896.0,97.0,4.6,21.0,769.0,312.37,213.43
2016,8,3,15,15,884.0,95.0,4.6,20.5,727.5,258.03,166.22
2016,8,3,15,30,872.0,93.0,4.6,20.0,686.0,204.74,122.13
2016,8,3,15,45,856.0,91.0,4.7,20.0,640.0,152.29,84.12
2016,8,3,16,0,840.0,89.0,4.8,20.0,594.0,92.02,50.17
2016,8,3,16,15,819.0,86.0,4.8,19.5,544.0,59.83,46.16
2016,8,3,16,30,798.0,83.0,4.8,19.0,494.0,59.26,45.95
2016,8,3,16,45,770.5,79.5,4.8,18.5,442.5,58.22,45.31
2016,8,3,17,0,743.0,76.0,4.8,18.0,391.0,57.13,44.6
2016,8,3,17,15,705.0,71.0,4.75,17.5,338.0,54.71,42.69
2016,8,3,17,30,667.0,66.0,4.7,17.0,285.0,47.64,36.61
2016,8,3,17,45,612.0,60.5,4.7,16.5,234.0,44.82,34.17
2016,8,3,18,0,557.0,55.0,4.7,16.0,183.0,41.95,31.53
2016,8,3,18,15,474.0,46.5,4.6,15.5,136.0,36.36,26.31
2016,8,3,18,30,391.0,38.0,4.5,15.0,89.0,30.61,20.65
2016,8,3,18,45,252.0,26.0,4.4,15.0,53.0,21.29,9.59
2016,8,3,19,0,113.0,14.0,4.3,15.0,17.0,12.73,0.0
2016,8,3,19,15,56.5,7.0,4.2,14.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,52.5,6.5,3.45,13.5,8.0,0.0,0.0
2016,8,4,5,30,105.0,13.0,3.5,14.0,16.0,71.25,0.0
2016,8,4,5,45,245.0,25.0,3.55,14.5,51.5,216.73,142.94
2016,8,4,6,0,385.0,37.0,3.6,15.0,87.0,336.1,271.6
2016,8,4,6,15,468.5,45.5,3.55,15.0,133.5,420.37,347.66
2016,8,4,6,30,552.0,54.0,3.5,15.0,180.0,510.49,423.81
2016,8,4,6,45,276.0,56.0,3.45,15.5,119.0,307.83,258.97
2016,8,4,7,0,0.0,58.0,3.4,16.0,58.0,51.22,37.89
2016,8,4,7,15,0.0,75.5,3.4,16.0,75.5,67.22,51.5
2016,8,4,7,30,0.0,93.0,3.4,16.0,93.0,84.06,65.49
2016,8,4,7,45,10.0,138.5,3.4,16.5,144.0,139.16,111.31
2016,8,4,8,0,20.0,184.0,3.4,17.0,195.0,195.5,157.02
2016,8,4,8,15,11.5,180.0,3.45,17.0,186.5,180.77,144.11
2016,8,4,8,30,3.0,176.0,3.5,17.0,178.0,166.76,131.97
2016,8,4,8,45,36.0,235.0,3.6,17.5,259.5,274.45,218.79
2016,8,4,9,0,69.0,294.0,3.7,18.0,341.0,370.41,293.51
2016,8,4,9,15,154.5,319.0,3.75,18.0,432.5,496.61,391.7
2016,8,4,9,30,240.0,344.0,3.8,18.0,524.0,604.04,472.95
2016,8,4,9,45,569.5,221.5,3.85,18.5,675.0,831.01,644.79
2016,8,4,10,0,899.0,99.0,3.9,19.0,826.0,997.95,758.37
2016,8,4,10,15,905.5,100.0,3.95,19.0,855.0,995.11,754.27
2016,8,4,10,30,912.0,101.0,4.0,19.0,884.0,988.88,749.39
2016,8,4,10,45,914.5,103.0,4.05,19.0,905.5,976.5,740.45
2016,8,4,11,0,917.0,105.0,4.1,19.0,927.0,960.82,729.4
2016,8,4,11,15,920.0,105.5,4.15,19.0,941.5,940.89,715.53
2016,8,4,11,30,923.0,106.0,4.2,19.0,956.0,917.84,699.57
2016,8,4,11,45,923.0,106.5,4.3,19.0,963.0,889.24,680.01
2016,8,4,12,0,923.0,107.0,4.4,19.0,970.0,857.93,658.64
2016,8,4,12,15,923.0,107.0,4.4,19.0,970.0,823.62,634.52
2016,8,4,12,30,923.0,107.0,4.4,19.0,970.0,786.94,608.62
2016,8,4,12,45,919.0,108.0,4.4,19.0,961.5,746.08,579.24
2016,8,4,13,0,915.0,109.0,4.4,19.0,953.0,703.45,546.49
2016,8,4,13,15,912.0,108.5,4.4,19.0,938.0,658.64,511.47
2016,8,4,13,30,909.0,108.0,4.4,19.0,923.0,612.38,474.54
2016,8,4,13,45,907.0,105.5,4.4,19.0,901.0,563.81,434.94
2016,8,4,14,0,905.0,103.0,4.4,19.0,879.0,514.09,393.39
2016,8,4,14,15,898.5,101.5,4.4,18.5,850.0,462.27,349.79
2016,8,4,14,30,892.0,100.0,4.4,18.0,821.0,410.12,304.66
2016,8,4,14,45,885.5,97.0,4.4,18.0,786.5,356.72,257.02
2016,8,4,15,0,879.0,94.0,4.4,18.0,752.0,303.43,209.07
2016,8,4,15,15,867.5,92.5,4.45,17.5,711.5,250.47,162.55
2016,8,4,15,30,856.0,91.0,4.5,17.0,671.0,198.5,119.21
2016,8,4,15,45,843.0,87.5,4.55,17.0,626.5,146.19,81.07
2016,8,4,16,0,830.0,84.0,4.6,17.0,582.0,95.45,55.1
2016,8,4,16,15,810.5,81.5,4.6,16.5,533.5,56.75,44.06
2016,8,4,16,30,791.0,79.0,4.6,16.0,485.0,56.43,44.06
2016,8,4,16,45,766.0,75.0,4.65,16.0,434.0,54.93,42.89
2016,8,4,17,0,741.0,71.0,4.7,16.0,383.0,53.33,41.63
2016,8,4,17,15,704.5,66.5,4.65,15.5,331.5,51.17,39.92
2016,8,4,17,30,668.0,62.0,4.6,15.0,280.0,48.93,38.07
2016,8,4,17,45,614.5,56.5,4.6,15.0,229.0,41.78,31.68
2016,8,4,18,0,561.0,51.0,4.6,15.0,178.0,38.77,28.83
2016,8,4,18,15,479.0,43.0,4.5,14.5,132.0,33.47,23.86
2016,8,4,18,30,397.0,35.0,4.4,14.0,86.0,28.03,18.46
2016,8,4,18,45,261.0,23.5,4.35,14.0,51.0,19.09,7.43
2016,8,4,19,0,125.0,12.0,4.3,14.0,16.0,10.91,0.0
2016,8,4,19,15,62.5,6.0,4.3,14.0,8.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,45.0,6.0,3.5,14.0,7.0,0.0,0.0
2016,8,5,5,30,90.0,12.0,3.5,14.0,14.0,61.74,0.0
2016,8,5,5,45,224.0,25.0,3.5,14.5,48.5,202.3,127.82
2016,8,5,6,0,358.0,38.0,3.5,15.0,83.0,319.08,257.18
2016,8,5,6,15,443.0,47.5,3.4,15.0,129.5,404.63,334.36
2016,8,5,6,30,528.0,57.0,3.3,15.0,176.0,496.18,411.97
2016,8,5,6,45,338.5,90.5,3.25,15.0,174.5,405.72,338.76
2016,8,5,7,0,149.0,124.0,3.2,15.0,173.0,273.38,227.73
2016,8,5,7,15,131.0,147.5,3.1,15.0,195.5,288.56,239.52
2016,8,5,7,30,113.0,171.0,3.0,15.0,218.0,301.63,248.69
2016,8,5,7,45,102.0,193.0,2.9,15.5,239.5,300.42,246.02
2016,8,5,8,0,91.0,215.0,2.8,16.0,261.0,314.12,255.09
2016,8,5,8,15,78.0,233.0,2.65,16.5,275.5,319.97,257.64
2016,8,5,8,30,65.0,251.0,2.5,17.0,290.0,325.03,259.54
2016,8,5,8,45,80.0,277.0,2.45,17.5,329.0,365.93,290.33
2016,8,5,9,0,95.0,303.0,2.4,18.0,368.0,406.38,320.03
2016,8,5,9,15,187.0,319.0,2.35,18.0,456.0,528.55,413.39
2016,8,5,9,30,279.0,335.0,2.3,18.0,544.0,650.08,502.26
2016,8,5,9,45,278.5,353.5,2.3,18.5,570.0,663.57,508.72
2016,8,5,10,0,278.0,372.0,2.3,19.0,596.0,675.35,514.77
2016,8,5,10,15,246.0,393.5,2.3,19.0,597.5,657.96,500.32
2016,8,5,10,30,214.0,415.0,2.3,19.0,599.0,625.14,475.42
2016,8,5,10,45,312.5,393.0,2.3,19.5,669.0,699.09,529.11
2016,8,5,11,0,411.0,371.0,2.3,20.0,739.0,765.21,575.2
2016,8,5,11,15,660.0,246.5,2.35,20.0,849.0,855.9,643.46
2016,8,5,11,30,909.0,122.0,2.4,20.0,959.0,919.36,686.59
2016,8,5,11,45,911.0,122.0,2.5,20.5,966.5,891.98,666.87
2016,8,5,12,0,913.0,122.0,2.6,21.0,974.0,861.83,646.08
2016,8,5,12,15,912.5,122.0,2.7,21.0,973.5,827.1,623.27
2016,8,5,12,30,912.0,122.0,2.8,21.0,973.0,790.07,598.66
2016,8,5,12,45,911.5,121.0,2.95,21.0,965.5,750.08,571.16
2016,8,5,13,0,911.0,120.0,3.1,21.0,958.0,708.13,540.54
2016,8,5,13,15,907.0,119.0,3.3,21.0,942.0,662.22,506.35
2016,8,5,13,30,903.0,118.0,3.5,21.0,926.0,615.0,470.09
2016,8,5,13,45,893.5,119.5,3.7,21.0,901.5,565.69,431.08
2016,8,5,14,0,884.0,121.0,3.9,21.0,877.0,515.9,390.48
2016,8,5,14,15,875.5,119.5,4.0,20.5,847.0,464.01,347.64
2016,8,5,14,30,867.0,118.0,4.1,20.0,817.0,412.03,303.43
2016,8,5,14,45,851.0,118.5,4.25,20.0,779.5,359.22,257.27
2016,8,5,15,0,835.0,119.0,4.4,20.0,742.0,300.23,206.07
2016,8,5,15,15,821.0,116.5,4.4,19.5,700.5,247.47,160.53
2016,8,5,15,30,807.0,114.0,4.4,19.0,659.0,196.15,118.49
2016,8,5,15,45,782.0,113.5,4.45,19.0,612.0,146.88,83.8
2016,8,5,16,0,757.0,113.0,4.5,19.0,565.0,100.65,61.67
2016,8,5,16,15,732.5,109.0,4.45,18.5,516.0,68.11,53.52
2016,8,5,16,30,708.0,105.0,4.4,18.0,467.0,67.73,53.51
2016,8,5,16,45,669.0,102.0,4.4,18.0,414.5,67.89,53.84
2016,8,5,17,0,630.0,99.0,4.4,18.0,362.0,68.1,54.2
2016,8,5,17,15,586.5,92.0,4.35,17.5,311.0,65.21,51.93
2016,8,5,17,30,543.0,85.0,4.3,17.0,260.0,62.18,49.44
2016,8,5,17,45,478.0,77.0,4.3,16.5,210.5,58.06,45.85
2016,8,5,18,0,413.0,69.0,4.3,16.0,161.0,51.85,40.23
2016,8,5,18,15,327.5,56.0,4.2,15.5,117.0,42.73,31.81
2016,8,5,18,30,242.0,43.0,4.1,15.0,73.0,33.31,22.79
2016,8,5,18,45,137.0,26.5,4.1,15.0,42.0,20.77,7.65
2016,8,5,19,0,32.0,10.0,4.1,15.0,11.0,9.1,0.0
2016,8,5,19,15,16.0,5.0,4.05,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,23.5,5.5,3.9,13.0,6.0,0.0,0.0
2016,8,6,5,30,47.0,11.0,3.9,13.0,12.0,36.49,0.0
2016,8,6,5,45,169.0,26.0,3.95,13.5,44.5,167.5,100.13
2016,8,6,6,0,291.0,41.0,4.0,14.0,77.0,277.36,223.89
2016,8,6,6,15,378.0,52.0,3.95,14.0,122.0,363.94,302.43
2016,8,6,6,30,465.0,63.0,3.9,14.0,167.0,456.43,382.34
2016,8,6,6,45,232.5,72.0,3.9,14.5,124.0,297.8,250.68
2016,8,6,7,0,0.0,81.0,3.9,15.0,81.0,74.58,57.86
2016,8,6,7,15,1.5,109.0,3.9,15.0,109.5,104.45,83.2
2016,8,6,7,30,3.0,137.0,3.9,15.0,138.0,134.21,107.9
2016,8,6,7,45,12.0,160.5,3.9,15.5,167.0,165.38,133.49
2016,8,6,8,0,21.0,184.0,3.9,16.0,196.0,196.67,158.73
2016,8,6,8,15,19.5,197.5,3.95,16.5,209.0,207.26,166.36
2016,8,6,8,30,18.0,211.0,4.0,17.0,222.0,217.83,173.94
2016,8,6,8,45,40.0,250.0,4.05,17.5,276.5,295.74,235.86
2016,8,6,9,0,62.0,289.0,4.1,18.0,331.0,358.0,283.95
2016,8,6,9,15,449.0,203.0,4.1,18.0,535.5,691.78,548.44
2016,8,6,9,30,836.0,117.0,4.1,18.0,740.0,975.54,750.98
2016,8,6,9,45,851.5,116.5,4.2,18.5,777.0,975.57,746.52
2016,8,6,10,0,867.0,116.0,4.3,19.0,814.0,983.0,749.52
2016,8,6,10,15,874.5,117.0,4.3,19.0,843.5,980.94,746.92
2016,8,6,10,30,882.0,118.0,4.3,19.0,873.0,975.55,742.27
2016,8,6,10,45,886.5,119.5,4.35,19.0,895.0,964.51,734.15
2016,8,6,11,0,891.0,121.0,4.4,19.0,917.0,950.2,724.0
2016,8,6,11,15,895.0,122.0,4.4,19.0,932.5,931.74,710.79
2016,8,6,11,30,899.0,123.0,4.4,19.0,948.0,910.17,695.52
2016,8,6,11,45,900.0,123.5,4.45,19.5,955.5,882.6,675.16
2016,8,6,12,0,901.0,124.0,4.5,20.0,963.0,852.34,652.97
2016,8,6,12,15,901.5,123.5,4.5,20.0,963.5,818.26,629.02
2016,8,6,12,30,902.0,123.0,4.5,20.0,964.0,781.86,603.33
2016,8,6,12,45,898.0,124.5,4.5,20.0,955.5,741.8,573.86
2016,8,6,13,0,894.0,126.0,4.5,20.0,947.0,700.02,541.77
2016,8,6,13,15,891.0,125.0,4.5,19.5,932.0,655.32,507.9
2016,8,6,13,30,888.0,124.0,4.5,19.0,917.0,609.24,472.04
2016,8,6,13,45,885.0,122.0,4.55,19.0,895.5,561.19,432.92
2016,8,6,14,0,882.0,120.0,4.6,19.0,874.0,512.11,391.92
2016,8,6,14,15,875.5,118.5,4.7,19.0,844.5,461.11,348.42
2016,8,6,14,30,869.0,117.0,4.8,19.0,815.0,409.81,303.55
2016,8,6,14,45,861.0,114.0,4.95,19.0,780.5,356.85,256.6
2016,8,6,15,0,853.0,111.0,5.1,19.0,746.0,304.16,209.52
2016,8,6,15,15,840.5,108.5,5.2,18.5,705.0,243.22,157.1
2016,8,6,15,30,828.0,106.0,5.3,18.0,664.0,191.08,114.17
2016,8,6,15,45,814.5,102.5,5.45,18.0,619.0,139.58,77.48
2016,8,6,16,0,801.0,99.0,5.6,18.0,574.0,89.84,53.5
2016,8,6,16,15,779.0,95.5,5.7,17.5,525.0,66.47,52.35
2016,8,6,16,30,757.0,92.0,5.8,17.0,476.0,65.85,52.11
2016,8,6,16,45,729.5,87.0,5.9,17.0,425.0,63.97,50.64
2016,8,6,17,0,702.0,82.0,6.0,17.0,374.0,56.29,44.07
2016,8,6,17,15,662.0,77.0,6.05,16.5,322.0,54.36,42.58
2016,8,6,17,30,622.0,72.0,6.1,16.0,270.0,52.36,40.95
2016,8,6,17,45,562.0,65.0,6.15,15.5,219.5,48.57,37.62
2016,8,6,18,0,502.0,58.0,6.2,15.0,169.0,44.67,34.01
2016,8,6,18,15,412.5,48.0,6.2,14.5,123.5,37.91,27.67
2016,8,6,18,30,323.0,38.0,6.2,14.0,78.0,30.91,20.72
2016,8,6,18,45,187.5,24.0,6.2,14.0,45.0,18.88,5.43
2016,8,6,19,0,52.0,10.0,6.2,14.0,12.0,9.1,0.0
2016,8,6,19,15,26.0,5.0,6.15,14.0,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,44.5,5.5,5.25,13.0,6.5,0.0,0.0
2016,8,7,5,30,89.0,11.0,5.3,13.0,13.0,60.06,0.0
2016,8,7,5,45,236.5,23.0,5.35,13.5,47.5,204.73,115.97
2016,8,7,6,0,384.0,35.0,5.4,14.0,82.0,331.94,268.57
2016,8,7,6,15,471.5,43.5,5.3,14.0,128.5,418.49,349.02
2016,8,7,6,30,559.0,52.0,5.2,14.0,175.0,511.34,429.23
2016,8,7,6,45,616.5,57.5,5.15,14.5,226.5,582.31,487.38
2016,8,7,7,0,674.0,63.0,5.1,15.0,278.0,650.73,540.78
2016,8,7,7,15,712.5,67.5,5.0,15.5,331.0,709.32,584.04
2016,8,7,7,30,751.0,72.0,4.9,16.0,384.0,767.89,625.54
2016,8,7,7,45,780.5,74.5,4.8,16.5,436.0,815.38,657.28
2016,8,7,8,0,810.0,77.0,4.7,17.0,488.0,861.63,687.16
2016,8,7,8,15,830.0,80.0,4.6,17.0,538.0,898.03,710.48
2016,8,7,8,30,850.0,83.0,4.5,17.0,588.0,922.62,725.0
2016,8,7,8,45,867.5,84.5,4.45,17.5,634.5,949.97,740.38
2016,8,7,9,0,885.0,86.0,4.4,18.0,681.0,974.62,753.67
2016,8,7,9,15,896.5,87.5,4.3,18.0,722.5,990.44,762.01
2016,8,7,9,30,908.0,89.0,4.2,18.0,764.0,1003.07,768.39
2016,8,7,9,45,912.5,93.0,4.15,18.5,799.0,1008.33,768.66
2016,8,7,10,0,917.0,97.0,4.1,19.0,834.0,1010.08,766.73
2016,8,7,10,15,924.0,98.0,4.05,19.0,863.5,1007.46,763.46
2016,8,7,10,30,931.0,99.0,4.0,19.0,893.0,1001.37,758.02
2016,8,7,10,45,937.5,99.0,3.95,19.5,916.5,990.28,747.93
2016,8,7,11,0,944.0,99.0,3.9,20.0,940.0,975.76,735.71
2016,8,7,11,15,947.0,99.5,3.85,20.0,955.5,955.18,720.95
2016,8,7,11,30,950.0,100.0,3.8,20.0,971.0,931.39,704.12
2016,8,7,11,45,953.0,99.5,3.8,20.5,979.5,903.55,683.56
2016,8,7,12,0,956.0,99.0,3.8,21.0,988.0,872.76,661.06
2016,8,7,12,15,956.5,99.0,3.8,21.0,988.0,837.65,636.84
2016,8,7,12,30,957.0,99.0,3.8,21.0,988.0,800.03,610.76
2016,8,7,12,45,957.5,97.5,3.85,21.0,981.0,758.74,581.95
2016,8,7,13,0,958.0,96.0,3.9,21.0,974.0,715.3,549.27
2016,8,7,13,15,955.5,95.5,3.95,21.0,958.5,668.85,513.57
2016,8,7,13,30,953.0,95.0,4.0,21.0,943.0,620.81,475.76
2016,8,7,13,45,949.0,94.0,4.1,21.0,920.5,570.18,435.08
2016,8,7,14,0,945.0,93.0,4.2,21.0,898.0,518.5,392.38
2016,8,7,14,15,938.5,92.0,4.3,21.0,868.5,464.92,347.02
2016,8,7,14,30,932.0,91.0,4.4,21.0,839.0,410.95,300.2
2016,8,7,14,45,923.0,89.5,4.5,21.0,802.5,355.66,251.44
2016,8,7,15,0,914.0,88.0,4.6,21.0,766.0,300.68,202.59
2016,8,7,15,15,902.5,86.5,4.6,20.5,724.5,245.73,154.98
2016,8,7,15,30,891.0,85.0,4.6,20.0,683.0,191.77,111.04
2016,8,7,15,45,875.0,83.0,4.65,20.0,636.0,138.26,74.0
2016,8,7,16,0,859.0,81.0,4.7,20.0,589.0,86.61,50.87
2016,8,7,16,15,838.5,78.5,4.65,19.5,539.0,64.66,50.37
2016,8,7,16,30,818.0,76.0,4.6,19.0,489.0,54.84,42.15
2016,8,7,16,45,788.5,73.0,4.55,19.0,436.5,53.93,41.52
2016,8,7,17,0,759.0,70.0,4.5,19.0,384.0,52.99,40.84
2016,8,7,17,15,720.5,66.0,4.45,18.5,331.0,51.18,39.45
2016,8,7,17,30,682.0,62.0,4.4,18.0,278.0,49.34,37.97
2016,8,7,17,45,622.0,56.5,4.35,17.5,225.5,42.13,31.63
2016,8,7,18,0,562.0,51.0,4.3,17.0,173.0,39.11,28.84
2016,8,7,18,15,472.0,42.5,4.2,16.5,126.0,33.38,23.46
2016,8,7,18,30,382.0,34.0,4.1,16.0,79.0,27.49,17.55
2016,8,7,18,45,228.0,22.0,4.1,15.5,45.0,18.02,3.56
2016,8,7,19,0,74.0,10.0,4.1,15.0,11.0,9.1,0.0
2016,8,7,19,15,37.0,5.0,4.05,15.0,5.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,43.5,5.0,3.9,13.5,6.0,0.0,0.0
2016,8,8,5,30,87.0,10.0,4.0,14.0,12.0,57.92,0.0
2016,8,8,5,45,233.0,21.5,4.15,14.5,45.0,199.43,103.04
2016,8,8,6,0,379.0,33.0,4.3,15.0,78.0,325.93,261.11
2016,8,8,6,15,466.0,41.0,4.2,15.0,124.0,410.87,339.76
2016,8,8,6,30,553.0,49.0,4.1,15.0,170.0,502.24,417.72
2016,8,8,6,45,605.5,55.5,4.0,15.5,220.5,570.39,472.78
2016,8,8,7,0,658.0,62.0,3.9,16.0,271.0,635.85,523.01
2016,8,8,7,15,696.0,66.5,3.8,16.5,323.0,693.46,564.91
2016,8,8,7,30,734.0,71.0,3.7,17.0,375.0,751.05,605.1
2016,8,8,7,45,760.5,75.0,3.65,17.5,426.0,797.34,635.75
2016,8,8,8,0,787.0,79.0,3.6,18.0,477.0,842.28,664.61
2016,8,8,8,15,808.0,81.5,3.55,18.0,526.0,878.48,687.84
2016,8,8,8,30,829.0,84.0,3.5,18.0,575.0,902.94,702.51
2016,8,8,8,45,844.0,86.5,3.5,18.5,620.5,928.77,717.09
2016,8,8,9,0,859.0,89.0,3.5,19.0,666.0,951.88,729.66
2016,8,8,9,15,871.5,91.0,3.55,19.5,707.0,969.01,738.46
2016,8,8,9,30,884.0,93.0,3.6,20.0,748.0,983.02,745.22
2016,8,8,9,45,895.5,93.5,3.7,20.5,784.5,991.08,748.4
2016,8,8,10,0,907.0,94.0,3.8,21.0,821.0,995.81,749.49
2016,8,8,10,15,914.0,95.0,3.9,21.0,850.5,993.3,747.28
2016,8,8,10,30,921.0,96.0,4.0,21.0,880.0,987.34,742.92
2016,8,8,10,45,924.0,98.0,4.15,21.0,902.5,975.2,734.79
2016,8,8,11,0,927.0,100.0,4.3,21.0,925.0,959.7,724.46
2016,8,8,11,15,930.5,100.5,4.45,21.0,940.5,939.87,711.28
2016,8,8,11,30,934.0,101.0,4.6,21.0,956.0,916.85,696.28
2016,8,8,11,45,934.5,102.5,4.8,21.5,963.5,889.15,676.94
2016,8,8,12,0,935.0,104.0,5.0,22.0,971.0,858.62,655.47
2016,8,8,12,15,935.0,104.0,5.15,21.5,971.0,823.69,632.95
2016,8,8,12,30,935.0,104.0,5.3,21.0,971.0,786.32,608.34
2016,8,8,12,45,934.5,103.5,5.5,21.0,963.5,745.91,579.66
2016,8,8,13,0,934.0,103.0,5.7,21.0,956.0,703.45,547.34
2016,8,8,13,15,931.0,102.5,5.8,21.0,941.0,657.58,511.29
2016,8,8,13,30,928.0,102.0,5.9,21.0,926.0,610.21,473.18
2016,8,8,13,45,924.5,100.0,6.0,21.0,904.0,560.08,431.98
2016,8,8,14,0,921.0,98.0,6.1,21.0,882.0,508.91,388.84
2016,8,8,14,15,914.5,97.0,6.1,20.5,852.0,456.43,344.07
2016,8,8,14,30,908.0,96.0,6.1,20.0,822.0,403.59,297.81
2016,8,8,14,45,900.0,94.0,6.2,20.0,786.5,349.39,249.19
2016,8,8,15,0,892.0,92.0,6.3,20.0,751.0,295.43,200.58
2016,8,8,15,15,880.0,90.5,6.3,19.5,709.5,241.48,153.45
2016,8,8,15,30,868.0,89.0,6.3,19.0,668.0,188.58,110.26
2016,8,8,15,45,852.5,86.5,6.3,19.0,622.0,135.93,73.98
2016,8,8,16,0,837.0,84.0,6.3,19.0,576.0,85.11,51.87
2016,8,8,16,15,816.0,81.0,6.2,18.5,526.5,56.87,43.85
2016,8,8,16,30,795.0,78.0,6.1,18.0,477.0,56.16,43.49
2016,8,8,16,45,768.5,74.0,6.05,18.0,425.5,54.61,42.3
2016,8,8,17,0,742.0,70.0,6.0,18.0,374.0,52.97,41.0
2016,8,8,17,15,703.0,65.5,5.9,17.5,321.5,50.77,39.25
2016,8,8,17,30,664.0,61.0,5.8,17.0,269.0,48.51,37.38
2016,8,8,17,45,611.0,55.0,5.75,16.5,218.5,41.0,30.75
2016,8,8,18,0,558.0,49.0,5.7,16.0,168.0,37.55,27.55
2016,8,8,18,15,467.5,40.5,5.6,15.5,122.0,31.76,22.1
2016,8,8,18,30,377.0,32.0,5.5,15.0,76.0,25.79,16.06
2016,8,8,18,45,188.5,16.0,5.4,15.0,38.0,12.63,0.0
2016,8,8,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,45,188.0,16.5,3.65,14.5,38.0,163.53,74.58
2016,8,9,6,0,376.0,33.0,3.7,15.0,76.0,323.63,257.99
2016,8,9,6,15,464.0,41.0,3.45,15.0,122.0,409.06,337.04
2016,8,9,6,30,552.0,49.0,3.2,15.0,168.0,500.98,414.89
2016,8,9,6,45,602.0,56.0,3.0,15.5,218.0,567.82,468.15
2016,8,9,7,0,652.0,63.0,2.8,16.0,268.0,636.67,519.97
2016,8,9,7,15,494.5,104.5,2.5,16.5,276.0,570.13,465.81
2016,8,9,7,30,337.0,146.0,2.2,17.0,284.0,479.91,391.13
2016,8,9,7,45,242.5,180.0,1.9,17.5,286.5,443.71,358.25
2016,8,9,8,0,148.0,214.0,1.6,18.0,289.0,382.97,306.24
2016,8,9,8,15,146.0,237.5,1.4,18.0,317.5,407.45,323.47
2016,8,9,8,30,144.0,261.0,1.2,18.0,346.0,430.87,338.93
2016,8,9,8,45,125.5,281.5,1.0,18.5,360.0,433.71,337.55
2016,8,9,9,0,107.0,302.0,0.8,19.0,374.0,417.21,322.16
2016,8,9,9,15,108.0,320.5,0.8,19.5,397.0,434.67,333.55
2016,8,9,9,30,109.0,339.0,0.8,20.0,420.0,451.51,344.1
2016,8,9,9,45,109.5,356.0,0.8,20.5,440.5,465.53,352.54
2016,8,9,10,0,110.0,373.0,0.8,21.0,461.0,495.26,371.96
2016,8,9,10,15,516.5,233.0,0.95,21.0,669.0,770.41,574.22
2016,8,9,10,30,923.0,93.0,1.1,21.0,877.0,984.71,713.83
2016,8,9,10,45,929.0,93.0,1.25,21.5,900.0,973.28,704.08
2016,8,9,11,0,935.0,93.0,1.4,22.0,923.0,958.46,695.16
2016,8,9,11,15,938.0,93.5,1.6,22.0,938.0,938.1,684.53
2016,8,9,11,30,941.0,94.0,1.8,22.0,953.0,914.54,671.5
2016,8,9,11,45,942.0,94.5,2.0,22.5,960.5,886.22,653.69
2016,8,9,12,0,943.0,95.0,2.2,23.0,968.0,855.05,633.67
2016,8,9,12,15,943.0,95.0,2.35,23.0,968.0,819.94,611.45
2016,8,9,12,30,943.0,95.0,2.5,23.0,968.0,782.38,587.2
2016,8,9,12,45,937.5,97.5,2.7,23.5,959.0,740.86,558.55
2016,8,9,13,0,932.0,100.0,2.9,24.0,950.0,697.56,526.35
2016,8,9,13,15,929.0,99.0,3.0,23.5,934.5,651.33,492.78
2016,8,9,13,30,926.0,98.0,3.1,23.0,919.0,603.62,456.98
2016,8,9,13,45,920.0,98.0,3.25,23.0,896.0,553.88,417.71
2016,8,9,14,0,914.0,98.0,3.4,23.0,873.0,503.3,376.55
2016,8,9,14,15,907.0,97.0,3.45,23.0,843.5,450.9,332.61
2016,8,9,14,30,900.0,96.0,3.5,23.0,814.0,398.21,287.3
2016,8,9,14,45,889.0,95.5,3.6,23.0,777.5,344.57,240.57
2016,8,9,15,0,878.0,95.0,3.7,23.0,741.0,291.47,194.02
2016,8,9,15,15,866.0,93.0,3.7,22.5,700.0,237.84,148.38
2016,8,9,15,30,854.0,91.0,3.7,22.0,659.0,185.28,106.6
2016,8,9,15,45,835.5,89.5,3.7,22.0,613.0,133.77,72.45
2016,8,9,16,0,817.0,88.0,3.7,22.0,567.0,74.69,44.75
2016,8,9,16,15,796.0,85.0,3.65,21.5,518.0,59.57,45.63
2016,8,9,16,30,775.0,82.0,3.6,21.0,469.0,59.0,45.41
2016,8,9,16,45,743.0,79.0,3.55,21.0,417.0,58.3,44.97
2016,8,9,17,0,711.0,76.0,3.5,21.0,365.0,57.61,44.51
2016,8,9,17,15,670.5,71.0,3.55,20.0,313.0,50.32,38.46
2016,8,9,17,30,630.0,66.0,3.6,19.0,261.0,48.11,36.73
2016,8,9,17,45,564.0,60.0,3.65,18.5,210.0,44.92,33.93
2016,8,9,18,0,498.0,54.0,3.7,18.0,159.0,41.68,30.91
2016,8,9,18,15,404.5,44.5,3.7,17.5,114.0,35.23,24.88
2016,8,9,18,30,311.0,35.0,3.7,17.0,69.0,28.59,18.1
2016,8,9,18,45,155.5,17.5,3.7,16.5,34.5,14.02,0.0
2016,8,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
