Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,152.5,17.5,3.05,14.5,35.0,142.73,54.62
2016,8,10,6,0,305.0,35.0,3.1,15.0,70.0,279.4,221.38
2016,8,10,6,15,395.0,45.0,3.0,15.0,114.5,366.07,301.24
2016,8,10,6,30,485.0,55.0,2.9,15.0,159.0,459.44,381.31
2016,8,10,6,45,541.0,63.0,2.8,15.5,208.5,529.88,438.06
2016,8,10,7,0,597.0,71.0,2.7,16.0,258.0,602.76,493.83
2016,8,10,7,15,315.0,112.0,2.55,16.5,212.5,429.57,353.92
2016,8,10,7,30,33.0,153.0,2.4,17.0,167.0,193.47,156.05
2016,8,10,7,45,47.5,178.5,2.25,17.5,201.0,234.01,189.07
2016,8,10,8,0,62.0,204.0,2.1,18.0,235.0,274.57,220.63
2016,8,10,8,15,149.5,228.0,2.05,18.0,313.5,398.93,319.56
2016,8,10,8,30,237.0,252.0,2.0,18.0,392.0,526.68,416.54
2016,8,10,8,45,530.0,178.0,1.95,18.5,522.5,739.42,576.26
2016,8,10,9,0,823.0,104.0,1.9,19.0,653.0,942.78,711.58
2016,8,10,9,15,836.5,106.0,1.9,19.5,694.0,960.23,717.81
2016,8,10,9,30,850.0,108.0,1.9,20.0,735.0,964.53,717.54
2016,8,10,9,45,862.0,109.0,1.95,20.5,771.5,973.27,721.07
2016,8,10,10,0,874.0,110.0,2.0,21.0,808.0,978.76,722.54
2016,8,10,10,15,882.0,111.5,2.1,21.0,837.5,977.55,721.77
2016,8,10,10,30,890.0,113.0,2.2,21.0,867.0,972.96,718.93
2016,8,10,10,45,896.5,113.5,2.3,21.5,890.5,962.52,711.01
2016,8,10,11,0,903.0,114.0,2.4,22.0,914.0,948.76,701.01
2016,8,10,11,15,907.0,114.5,2.45,22.0,929.5,929.45,688.3
2016,8,10,11,30,911.0,115.0,2.5,22.0,945.0,907.01,673.58
2016,8,10,11,45,913.5,114.5,2.65,22.5,953.0,879.34,654.88
2016,8,10,12,0,916.0,114.0,2.8,23.0,961.0,848.86,634.17
2016,8,10,12,15,916.5,114.0,2.9,23.0,961.0,814.62,611.61
2016,8,10,12,30,917.0,114.0,3.0,23.0,961.0,777.96,587.19
2016,8,10,12,45,913.5,115.0,3.15,23.0,952.5,737.12,558.7
2016,8,10,13,0,910.0,116.0,3.3,23.0,944.0,694.48,527.39
2016,8,10,13,15,906.5,115.0,3.45,22.5,928.5,648.6,493.85
2016,8,10,13,30,903.0,114.0,3.6,22.0,913.0,601.35,458.13
2016,8,10,13,45,899.0,112.5,3.75,22.0,890.5,552.25,418.96
2016,8,10,14,0,895.0,111.0,3.9,22.0,868.0,502.2,377.85
2016,8,10,14,15,887.5,109.5,4.0,21.5,838.0,449.96,334.45
2016,8,10,14,30,880.0,108.0,4.1,21.0,808.0,397.5,289.6
2016,8,10,14,45,871.5,105.5,4.2,21.0,772.0,344.02,242.52
2016,8,10,15,0,863.0,103.0,4.3,21.0,736.0,290.85,195.54
2016,8,10,15,15,850.0,101.0,4.25,20.5,694.5,237.69,150.05
2016,8,10,15,30,837.0,99.0,4.2,20.0,653.0,176.82,101.58
2016,8,10,15,45,821.0,96.0,4.2,20.0,607.5,124.91,67.1
2016,8,10,16,0,805.0,93.0,4.2,20.0,562.0,75.03,47.52
2016,8,10,16,15,782.5,89.5,4.1,19.5,512.5,62.76,48.77
2016,8,10,16,30,760.0,86.0,4.0,19.0,463.0,61.95,48.35
2016,8,10,16,45,731.5,81.5,3.95,19.0,412.0,60.27,47.06
2016,8,10,17,0,703.0,77.0,3.9,19.0,361.0,53.22,41.07
2016,8,10,17,15,661.5,71.5,3.8,18.5,308.5,50.76,39.1
2016,8,10,17,30,620.0,66.0,3.7,18.0,256.0,48.19,36.95
2016,8,10,17,45,561.5,59.0,3.65,17.5,206.0,44.23,33.46
2016,8,10,18,0,503.0,52.0,3.6,17.0,156.0,40.14,29.67
2016,8,10,18,15,409.5,42.5,3.5,16.5,111.0,33.62,23.55
2016,8,10,18,30,316.0,33.0,3.4,16.0,66.0,26.89,16.59
2016,8,10,18,45,158.0,16.5,3.3,15.5,33.0,13.21,0.0
2016,8,10,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,5,45,123.5,18.0,2.0,14.5,31.5,120.39,35.21
2016,8,11,6,0,247.0,36.0,2.2,15.0,63.0,241.25,189.56
2016,8,11,6,15,333.0,48.5,2.25,15.0,106.5,323.62,265.55
2016,8,11,6,30,419.0,61.0,2.3,15.0,150.0,417.76,346.19
2016,8,11,6,45,470.5,72.0,2.4,15.5,197.5,486.23,402.73
2016,8,11,7,0,522.0,83.0,2.5,16.0,245.0,556.89,457.93
2016,8,11,7,15,261.0,101.0,2.45,16.5,182.0,350.62,290.78
2016,8,11,7,30,0.0,119.0,2.4,17.0,119.0,112.18,88.28
2016,8,11,7,45,1.5,138.0,2.35,17.5,139.0,131.74,104.35
2016,8,11,8,0,3.0,157.0,2.3,18.0,159.0,151.22,119.7
2016,8,11,8,15,9.0,180.0,2.25,18.5,185.0,179.07,141.74
2016,8,11,8,30,15.0,203.0,2.2,19.0,211.0,206.91,163.37
2016,8,11,8,45,32.0,239.5,2.2,19.5,260.0,276.47,217.72
2016,8,11,9,0,49.0,276.0,2.2,20.0,309.0,330.86,258.9
2016,8,11,9,15,55.0,298.0,2.2,20.0,337.0,357.38,278.33
2016,8,11,9,30,61.0,320.0,2.2,20.0,365.0,383.33,297.27
2016,8,11,9,45,457.0,221.0,2.2,20.5,583.5,708.79,545.71
2016,8,11,10,0,853.0,122.0,2.2,21.0,802.0,969.99,721.96
2016,8,11,10,15,861.5,123.5,2.2,21.0,831.5,969.12,717.51
2016,8,11,10,30,870.0,125.0,2.2,21.0,861.0,964.92,713.81
2016,8,11,10,45,875.0,126.5,2.25,21.5,883.5,954.07,705.08
2016,8,11,11,0,880.0,128.0,2.3,22.0,906.0,939.96,694.39
2016,8,11,11,15,884.0,129.0,2.35,22.0,921.5,921.27,682.11
2016,8,11,11,30,888.0,130.0,2.4,22.0,937.0,899.49,667.85
2016,8,11,11,45,890.0,130.0,2.45,22.5,945.0,872.14,648.6
2016,8,11,12,0,892.0,130.0,2.5,23.0,953.0,842.06,627.57
2016,8,11,12,15,892.5,130.0,2.55,23.0,953.0,808.25,605.15
2016,8,11,12,30,893.0,130.0,2.6,23.0,953.0,772.11,580.97
2016,8,11,12,45,891.0,130.0,2.7,23.0,945.0,732.06,552.47
2016,8,11,13,0,889.0,130.0,2.8,23.0,937.0,690.18,521.83
2016,8,11,13,15,885.5,129.5,2.85,23.0,921.5,645.34,488.04
2016,8,11,13,30,882.0,129.0,2.9,23.0,906.0,599.17,452.35
2016,8,11,13,45,878.5,126.5,3.0,23.0,883.5,550.3,413.84
2016,8,11,14,0,875.0,124.0,3.1,23.0,861.0,500.49,373.41
2016,8,11,14,15,867.0,122.0,3.15,23.0,831.5,448.47,330.06
2016,8,11,14,30,859.0,120.0,3.2,23.0,802.0,396.32,285.55
2016,8,11,14,45,851.0,117.0,3.25,23.0,766.0,343.54,239.76
2016,8,11,15,0,843.0,114.0,3.3,23.0,730.0,283.56,188.29
2016,8,11,15,15,829.0,111.5,3.3,22.5,688.5,230.19,143.42
2016,8,11,15,30,815.0,109.0,3.3,22.0,647.0,178.27,102.88
2016,8,11,15,45,799.5,105.0,3.35,21.5,601.5,126.82,69.69
2016,8,11,16,0,784.0,101.0,3.4,21.0,556.0,77.39,51.38
2016,8,11,16,15,760.5,97.5,3.4,20.5,506.5,68.49,53.49
2016,8,11,16,30,737.0,94.0,3.4,20.0,457.0,67.94,53.33
2016,8,11,16,45,706.5,88.5,3.4,20.0,405.5,59.57,46.26
2016,8,11,17,0,676.0,83.0,3.4,20.0,354.0,57.52,44.64
2016,8,11,17,15,633.0,77.0,3.35,19.0,302.0,54.88,42.63
2016,8,11,17,30,590.0,71.0,3.3,18.0,250.0,52.13,40.41
2016,8,11,17,45,528.0,63.0,3.3,17.5,200.0,47.53,36.35
2016,8,11,18,0,466.0,55.0,3.3,17.0,150.0,42.76,31.94
2016,8,11,18,15,373.5,43.5,3.15,16.5,106.0,34.58,24.33
2016,8,11,18,30,281.0,32.0,3.0,16.0,62.0,26.06,15.69
2016,8,11,18,45,140.5,16.0,2.9,16.0,31.0,12.85,0.0
2016,8,11,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,154.0,16.5,1.9,13.5,33.0,139.93,27.8
2016,8,12,6,0,308.0,33.0,2.0,14.0,66.0,278.53,218.64
2016,8,12,6,15,399.0,43.5,1.95,14.5,111.0,366.14,299.72
2016,8,12,6,30,490.0,54.0,1.9,15.0,156.0,460.75,379.53
2016,8,12,6,45,553.0,61.0,1.85,15.5,207.0,535.28,438.81
2016,8,12,7,0,616.0,68.0,1.8,16.0,258.0,612.69,497.19
2016,8,12,7,15,310.0,101.0,1.8,16.5,197.0,410.44,337.09
2016,8,12,7,30,4.0,134.0,1.8,17.0,136.0,132.64,105.04
2016,8,12,7,45,16.0,159.5,1.8,17.5,167.5,168.73,135.07
2016,8,12,8,0,28.0,185.0,1.8,18.0,199.0,220.22,176.14
2016,8,12,8,15,54.0,217.5,1.8,18.5,247.5,279.61,222.92
2016,8,12,8,30,80.0,250.0,1.8,19.0,296.0,339.06,268.48
2016,8,12,8,45,215.0,260.5,1.85,19.5,399.5,494.67,388.86
2016,8,12,9,0,350.0,271.0,1.9,20.0,503.0,653.09,504.53
2016,8,12,9,15,609.5,186.0,1.9,20.0,621.0,834.01,634.65
2016,8,12,9,30,869.0,101.0,1.9,20.0,739.0,972.84,724.63
2016,8,12,9,45,592.5,228.0,1.95,20.5,672.5,853.91,640.66
2016,8,12,10,0,316.0,355.0,2.0,21.0,606.0,691.54,520.5
2016,8,12,10,15,603.5,234.5,2.1,21.5,736.0,852.96,639.6
2016,8,12,10,30,891.0,114.0,2.2,22.0,866.0,972.1,717.08
2016,8,12,10,45,896.5,114.5,2.3,22.5,888.5,960.56,707.14
2016,8,12,11,0,902.0,115.0,2.4,23.0,911.0,945.71,696.46
2016,8,12,11,15,905.5,115.5,2.5,23.0,926.0,925.82,683.86
2016,8,12,11,30,909.0,116.0,2.6,23.0,941.0,902.81,669.18
2016,8,12,11,45,911.0,116.0,2.75,23.0,948.5,875.07,651.65
2016,8,12,12,0,913.0,116.0,2.9,23.0,956.0,844.54,632.05
2016,8,12,12,15,913.0,116.0,2.95,23.0,956.0,809.82,608.78
2016,8,12,12,30,913.0,116.0,3.0,23.0,956.0,772.73,583.72
2016,8,12,12,45,915.5,113.5,3.15,23.0,949.0,733.04,555.81
2016,8,12,13,0,918.0,111.0,3.3,23.0,942.0,691.15,525.02
2016,8,12,13,15,914.5,110.0,3.35,23.0,926.5,644.83,489.77
2016,8,12,13,30,911.0,109.0,3.4,23.0,911.0,597.12,452.55
2016,8,12,13,45,906.5,108.0,3.45,23.0,888.0,547.68,413.0
2016,8,12,14,0,902.0,107.0,3.5,23.0,865.0,497.31,371.59
2016,8,12,14,15,895.0,105.5,3.5,22.5,835.5,444.82,328.0
2016,8,12,14,30,888.0,104.0,3.5,22.0,806.0,392.06,282.97
2016,8,12,14,45,879.0,102.0,3.5,22.0,770.0,338.29,235.82
2016,8,12,15,0,870.0,100.0,3.5,22.0,734.0,284.87,188.91
2016,8,12,15,15,857.5,98.0,3.45,22.0,692.5,231.38,143.36
2016,8,12,15,30,845.0,96.0,3.4,22.0,651.0,179.01,102.4
2016,8,12,15,45,828.5,93.0,3.4,22.0,605.0,117.63,61.99
2016,8,12,16,0,812.0,90.0,3.4,22.0,559.0,67.32,51.97
2016,8,12,16,15,789.5,87.0,3.3,21.5,509.0,61.31,47.16
2016,8,12,16,30,767.0,84.0,3.2,21.0,459.0,60.8,46.99
2016,8,12,16,45,737.0,79.5,3.15,21.0,407.5,59.04,45.63
2016,8,12,17,0,707.0,75.0,3.1,21.0,356.0,57.19,44.17
2016,8,12,17,15,664.5,70.0,3.05,20.5,303.5,49.92,38.05
2016,8,12,17,30,622.0,65.0,3.0,20.0,251.0,47.69,36.2
2016,8,12,17,45,559.0,58.0,2.95,19.5,200.5,43.68,32.67
2016,8,12,18,0,496.0,51.0,2.9,19.0,150.0,39.56,28.86
2016,8,12,18,15,399.0,41.0,2.85,18.5,105.5,32.57,22.33
2016,8,12,18,30,302.0,31.0,2.8,18.0,61.0,25.33,14.67
2016,8,12,18,45,151.0,15.5,2.8,17.5,30.5,12.5,0.0
2016,8,12,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.5,2.3,14.5,32.0,133.74,9.48
2016,8,13,6,0,291.0,33.0,2.4,15.0,64.0,267.19,207.93
2016,8,13,6,15,383.5,43.0,2.35,15.5,108.0,354.44,289.55
2016,8,13,6,30,476.0,53.0,2.3,16.0,152.0,448.77,369.65
2016,8,13,6,45,538.0,60.0,2.25,16.5,201.5,521.88,428.33
2016,8,13,7,0,600.0,67.0,2.2,17.0,251.0,597.86,486.23
2016,8,13,7,15,318.0,109.0,2.15,17.5,208.5,427.45,350.14
2016,8,13,7,30,36.0,151.0,2.1,18.0,166.0,194.22,156.07
2016,8,13,7,45,67.5,179.5,2.1,18.5,211.5,253.77,204.9
2016,8,13,8,0,99.0,208.0,2.1,19.0,257.0,313.96,252.15
2016,8,13,8,15,446.5,150.0,2.0,19.5,405.5,617.51,490.56
2016,8,13,8,30,794.0,92.0,1.9,20.0,554.0,884.53,674.97
2016,8,13,8,45,813.0,94.0,1.85,20.5,600.0,912.84,687.42
2016,8,13,9,0,832.0,96.0,1.8,21.0,646.0,928.66,693.94
2016,8,13,9,15,845.0,98.0,1.85,21.5,687.0,945.71,702.62
2016,8,13,9,30,858.0,100.0,1.9,22.0,728.0,959.72,709.33
2016,8,13,9,45,872.5,99.0,2.0,22.5,764.5,968.62,713.41
2016,8,13,10,0,887.0,98.0,2.1,23.0,801.0,974.28,715.53
2016,8,13,10,15,894.0,99.5,2.2,23.0,830.5,972.08,714.05
2016,8,13,10,30,901.0,101.0,2.3,23.0,860.0,966.46,710.51
2016,8,13,10,45,906.5,101.5,2.45,23.5,882.5,954.98,702.35
2016,8,13,11,0,912.0,102.0,2.6,24.0,905.0,940.17,692.05
2016,8,13,11,15,915.5,103.0,2.7,24.0,920.0,920.76,679.66
2016,8,13,11,30,919.0,104.0,2.8,24.0,935.0,898.19,665.16
2016,8,13,11,45,920.5,104.0,2.95,24.5,942.5,869.93,645.89
2016,8,13,12,0,922.0,104.0,3.1,25.0,950.0,838.87,624.64
2016,8,13,12,15,922.0,104.0,3.25,25.0,950.0,804.0,601.82
2016,8,13,12,30,922.0,104.0,3.4,25.0,950.0,766.73,577.09
2016,8,13,12,45,908.0,111.5,3.55,25.0,938.5,724.01,546.85
2016,8,13,13,0,894.0,119.0,3.7,25.0,927.0,680.06,514.25
2016,8,13,13,15,890.5,118.0,3.8,25.0,911.0,634.62,479.8
2016,8,13,13,30,887.0,117.0,3.9,25.0,895.0,587.83,443.4
2016,8,13,13,45,883.0,115.0,4.05,25.0,872.5,538.85,404.45
2016,8,13,14,0,879.0,113.0,4.2,25.0,850.0,488.95,363.62
2016,8,13,14,15,871.5,111.5,4.25,24.5,820.5,437.31,320.83
2016,8,13,14,30,864.0,110.0,4.3,24.0,791.0,385.48,276.72
2016,8,13,14,45,856.0,107.5,4.35,24.0,755.5,332.79,230.69
2016,8,13,15,0,848.0,105.0,4.4,24.0,720.0,280.38,184.88
2016,8,13,15,15,834.5,102.5,4.4,23.5,678.5,227.46,140.53
2016,8,13,15,30,821.0,100.0,4.4,23.0,637.0,166.92,93.75
2016,8,13,15,45,805.5,96.5,4.4,23.0,591.5,115.52,61.76
2016,8,13,16,0,790.0,93.0,4.4,23.0,546.0,66.12,50.77
2016,8,13,16,15,767.0,89.5,4.4,22.5,497.0,63.04,48.45
2016,8,13,16,30,744.0,86.0,4.4,22.0,448.0,62.24,48.04
2016,8,13,16,45,714.5,81.5,4.4,22.0,397.0,60.56,46.76
2016,8,13,17,0,685.0,77.0,4.4,22.0,346.0,53.5,40.81
2016,8,13,17,15,642.0,71.5,4.4,21.5,294.5,51.05,38.86
2016,8,13,17,30,599.0,66.0,4.4,21.0,243.0,48.5,36.74
2016,8,13,17,45,537.0,58.5,4.4,20.5,193.5,44.15,32.91
2016,8,13,18,0,475.0,51.0,4.4,20.0,144.0,39.65,28.76
2016,8,13,18,15,376.0,40.5,4.3,19.5,100.5,32.22,21.86
2016,8,13,18,30,277.0,30.0,4.2,19.0,57.0,24.52,13.61
2016,8,13,18,45,138.5,15.0,4.1,18.5,28.5,12.14,0.0
2016,8,13,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,142.0,16.0,2.5,14.5,31.0,129.84,0.0
2016,8,14,6,0,284.0,32.0,2.6,15.0,62.0,261.33,202.05
2016,8,14,6,15,378.0,43.0,2.6,15.5,106.0,350.22,286.11
2016,8,14,6,30,472.0,54.0,2.6,16.0,150.0,446.54,368.3
2016,8,14,6,45,532.0,61.5,2.6,16.5,199.5,518.67,426.84
2016,8,14,7,0,592.0,69.0,2.6,17.0,249.0,593.48,484.54
2016,8,14,7,15,634.5,75.0,2.6,17.5,300.5,653.91,528.73
2016,8,14,7,30,677.0,81.0,2.6,18.0,352.0,714.85,571.56
2016,8,14,7,45,706.5,86.0,2.65,18.5,402.5,762.99,603.85
2016,8,14,8,0,736.0,91.0,2.7,19.0,453.0,805.38,631.24
2016,8,14,8,15,759.0,94.5,2.7,19.0,502.0,843.48,655.94
2016,8,14,8,30,782.0,98.0,2.7,19.0,551.0,879.53,678.88
2016,8,14,8,45,798.0,101.5,2.7,19.5,596.5,906.56,694.03
2016,8,14,9,0,814.0,105.0,2.7,20.0,642.0,930.86,707.25
2016,8,14,9,15,827.5,107.5,2.65,20.5,683.0,948.62,715.56
2016,8,14,9,30,841.0,110.0,2.6,21.0,724.0,953.21,715.09
2016,8,14,9,45,834.0,121.0,2.6,21.5,754.5,964.48,719.8
2016,8,14,10,0,827.0,132.0,2.6,22.0,785.0,962.05,715.43
2016,8,14,10,15,835.0,133.5,2.6,22.0,814.5,960.21,713.15
2016,8,14,10,30,843.0,135.0,2.6,22.0,844.0,945.17,702.23
2016,8,14,10,45,851.0,135.0,2.6,22.5,866.5,935.64,693.9
2016,8,14,11,0,859.0,135.0,2.6,23.0,889.0,922.88,683.52
2016,8,14,11,15,862.5,136.0,2.6,23.0,904.5,903.85,670.43
2016,8,14,11,30,866.0,137.0,2.6,23.0,920.0,881.82,655.46
2016,8,14,11,45,870.0,136.0,2.65,23.5,928.0,855.5,636.79
2016,8,14,12,0,874.0,135.0,2.7,24.0,936.0,826.44,616.3
2016,8,14,12,15,874.0,135.0,2.75,24.0,935.5,792.55,593.67
2016,8,14,12,30,874.0,135.0,2.8,24.0,935.0,756.41,568.97
2016,8,14,12,45,871.0,135.5,2.9,24.0,926.5,716.53,540.24
2016,8,14,13,0,868.0,136.0,3.0,24.0,918.0,674.93,509.6
2016,8,14,13,15,864.0,135.0,3.1,24.0,902.0,630.02,475.78
2016,8,14,13,30,860.0,134.0,3.2,24.0,886.0,583.88,440.1
2016,8,14,13,45,852.0,134.0,3.35,24.0,862.5,535.43,401.79
2016,8,14,14,0,844.0,134.0,3.5,24.0,839.0,486.47,361.93
2016,8,14,14,15,835.5,132.0,3.6,23.5,809.0,430.86,316.58
2016,8,14,14,30,827.0,130.0,3.7,23.0,779.0,379.01,272.77
2016,8,14,14,45,816.0,127.5,3.85,23.0,743.0,326.36,227.12
2016,8,14,15,0,805.0,125.0,4.0,23.0,707.0,274.48,182.09
2016,8,14,15,15,790.5,122.0,4.1,22.5,666.0,222.59,138.86
2016,8,14,15,30,776.0,119.0,4.2,22.0,625.0,172.27,100.48
2016,8,14,15,45,759.0,114.5,4.3,22.0,579.5,122.45,70.0
2016,8,14,16,0,742.0,110.0,4.4,22.0,534.0,67.93,52.52
2016,8,14,16,15,717.0,106.0,4.4,21.5,485.0,67.54,52.52
2016,8,14,16,30,692.0,102.0,4.4,21.0,436.0,67.1,52.43
2016,8,14,16,45,662.0,95.5,4.45,20.5,385.5,64.73,50.68
2016,8,14,17,0,632.0,89.0,4.5,20.0,335.0,62.19,48.73
2016,8,14,17,15,586.0,82.0,4.45,19.5,284.0,59.0,46.14
2016,8,14,17,30,540.0,75.0,4.4,19.0,233.0,55.65,43.31
2016,8,14,17,45,477.5,65.5,4.35,18.5,184.5,49.97,38.27
2016,8,14,18,0,415.0,56.0,4.3,18.0,136.0,44.04,32.8
2016,8,14,18,15,317.0,43.5,4.15,17.5,93.5,35.0,24.37
2016,8,14,18,30,219.0,31.0,4.0,17.0,51.0,24.28,13.15
2016,8,14,18,45,109.5,15.5,3.85,17.0,25.5,14.1,0.0
2016,8,14,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,170.0,15.0,2.7,13.5,32.5,144.02,0.0
2016,8,15,6,0,340.0,30.0,2.8,14.0,65.0,294.8,227.23
2016,8,15,6,15,438.5,39.5,2.7,14.0,111.0,386.85,317.12
2016,8,15,6,30,537.0,49.0,2.6,14.0,157.0,486.66,402.59
2016,8,15,6,45,268.5,63.5,2.55,14.5,117.5,312.25,261.58
2016,8,15,7,0,0.0,78.0,2.5,15.0,78.0,72.28,55.83
2016,8,15,7,15,0.0,94.0,2.45,15.5,94.0,87.6,68.83
2016,8,15,7,30,0.0,110.0,2.4,16.0,110.0,102.78,81.22
2016,8,15,7,45,3.5,136.5,2.4,16.5,138.0,132.35,105.44
2016,8,15,8,0,7.0,163.0,2.4,17.0,166.0,161.85,129.11
2016,8,15,8,15,11.0,181.5,2.4,17.5,187.5,182.96,145.63
2016,8,15,8,30,15.0,200.0,2.4,18.0,209.0,204.07,161.91
2016,8,15,8,45,40.5,241.5,2.4,18.5,268.0,287.37,227.73
2016,8,15,9,0,66.0,283.0,2.4,19.0,327.0,355.75,279.99
2016,8,15,9,15,91.0,310.0,2.4,19.0,375.0,406.24,318.16
2016,8,15,9,30,116.0,337.0,2.4,19.0,423.0,473.41,368.04
2016,8,15,9,45,518.0,217.0,2.45,19.5,622.5,760.68,586.61
2016,8,15,10,0,920.0,97.0,2.5,20.0,822.0,1002.08,748.84
2016,8,15,10,15,927.0,98.0,2.55,20.5,852.0,998.93,742.2
2016,8,15,10,30,934.0,99.0,2.6,21.0,882.0,992.25,735.91
2016,8,15,10,45,938.5,100.0,2.7,21.5,904.5,979.72,726.41
2016,8,15,11,0,943.0,101.0,2.8,22.0,927.0,963.75,714.75
2016,8,15,11,15,946.0,101.5,2.9,22.0,942.5,942.56,701.07
2016,8,15,11,30,949.0,102.0,3.0,22.0,958.0,918.15,685.23
2016,8,15,11,45,949.5,103.0,3.1,22.0,965.0,889.01,666.14
2016,8,15,12,0,950.0,104.0,3.2,22.0,972.0,856.99,644.99
2016,8,15,12,15,950.0,104.0,3.3,22.0,971.5,820.97,620.92
2016,8,15,12,30,950.0,104.0,3.4,22.0,971.0,782.46,594.91
2016,8,15,12,45,941.5,107.5,3.5,22.0,960.5,738.83,563.54
2016,8,15,13,0,933.0,111.0,3.6,22.0,950.0,693.63,529.63
2016,8,15,13,15,929.0,110.5,3.65,22.0,933.5,646.49,493.38
2016,8,15,13,30,925.0,110.0,3.7,22.0,917.0,597.96,455.12
2016,8,15,13,45,921.0,108.0,3.75,22.0,893.5,547.05,414.02
2016,8,15,14,0,917.0,106.0,3.8,22.0,870.0,495.15,370.98
2016,8,15,14,15,909.5,105.0,3.8,22.0,839.5,441.87,325.63
2016,8,15,14,30,902.0,104.0,3.8,22.0,809.0,388.34,279.05
2016,8,15,14,45,894.0,101.0,3.85,22.0,772.5,333.18,230.61
2016,8,15,15,0,886.0,98.0,3.9,22.0,736.0,278.3,182.47
2016,8,15,15,15,872.5,96.0,3.8,21.5,693.5,223.64,136.6
2016,8,15,15,30,859.0,94.0,3.7,21.0,651.0,170.23,96.0
2016,8,15,15,45,844.0,90.5,3.65,21.0,604.5,107.73,56.77
2016,8,15,16,0,829.0,87.0,3.6,21.0,558.0,60.32,46.25
2016,8,15,16,15,806.5,84.0,3.5,20.5,507.5,59.74,46.05
2016,8,15,16,30,784.0,81.0,3.4,20.0,457.0,59.13,45.78
2016,8,15,16,45,755.5,76.5,3.35,19.5,404.5,57.28,44.42
2016,8,15,17,0,727.0,72.0,3.3,19.0,352.0,55.33,42.95
2016,8,15,17,15,683.5,66.5,3.15,18.5,299.0,52.37,40.54
2016,8,15,17,30,640.0,61.0,3.0,18.0,246.0,45.05,34.18
2016,8,15,17,45,577.0,54.0,2.95,17.5,195.0,40.91,30.47
2016,8,15,18,0,514.0,47.0,2.9,17.0,144.0,36.64,26.46
2016,8,15,18,15,409.0,37.5,2.8,16.5,99.0,29.93,20.08
2016,8,15,18,30,304.0,28.0,2.7,16.0,54.0,23.03,11.73
2016,8,15,18,45,152.0,14.0,2.65,15.5,27.0,12.73,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,140.5,15.5,2.3,13.5,29.5,126.06,0.0
2016,8,16,6,0,281.0,31.0,2.4,14.0,59.0,257.69,196.34
2016,8,16,6,15,378.5,42.0,2.35,14.0,103.5,348.47,285.23
2016,8,16,6,30,476.0,53.0,2.3,14.0,148.0,447.06,370.39
2016,8,16,6,45,537.0,61.5,2.3,14.5,198.0,521.22,430.9
2016,8,16,7,0,598.0,70.0,2.3,15.0,248.0,598.16,490.51
2016,8,16,7,15,299.0,88.5,2.3,15.5,177.5,383.39,318.47
2016,8,16,7,30,0.0,107.0,2.3,16.0,107.0,99.63,78.19
2016,8,16,7,45,3.5,134.5,2.3,16.5,136.0,130.28,103.74
2016,8,16,8,0,7.0,162.0,2.3,17.0,165.0,160.88,128.32
2016,8,16,8,15,22.0,193.5,2.35,17.5,205.5,206.35,164.95
2016,8,16,8,30,37.0,225.0,2.4,18.0,246.0,268.91,214.24
2016,8,16,8,45,141.5,257.5,2.45,18.5,348.5,420.41,334.01
2016,8,16,9,0,246.0,290.0,2.5,19.0,451.0,573.44,448.82
2016,8,16,9,15,191.0,314.5,2.5,19.5,444.5,525.99,409.26
2016,8,16,9,30,136.0,339.0,2.5,20.0,438.0,494.99,382.9
2016,8,16,9,45,215.5,348.0,2.55,20.5,513.5,575.87,443.24
2016,8,16,10,0,295.0,357.0,2.6,21.0,589.0,671.47,511.45
2016,8,16,10,15,582.5,243.0,2.6,21.0,723.0,836.99,633.59
2016,8,16,10,30,870.0,129.0,2.6,21.0,857.0,961.43,717.15
2016,8,16,10,45,876.0,130.0,2.65,21.5,880.0,950.57,706.98
2016,8,16,11,0,882.0,131.0,2.7,22.0,903.0,936.42,696.06
2016,8,16,11,15,886.0,132.0,2.7,22.0,918.0,917.24,682.85
2016,8,16,11,30,890.0,133.0,2.7,22.0,933.0,894.96,667.66
2016,8,16,11,45,892.0,133.0,2.75,22.5,940.5,867.1,647.87
2016,8,16,12,0,894.0,133.0,2.8,23.0,948.0,836.51,626.27
2016,8,16,12,15,894.0,133.0,2.8,23.0,947.5,801.79,602.7
2016,8,16,12,30,894.0,133.0,2.8,23.0,947.0,764.76,576.97
2016,8,16,12,45,885.0,136.5,2.85,23.0,936.5,722.35,546.02
2016,8,16,13,0,876.0,140.0,2.9,23.0,926.0,678.57,513.44
2016,8,16,13,15,872.0,139.0,2.9,23.0,909.5,633.07,478.73
2016,8,16,13,30,868.0,138.0,2.9,23.0,893.0,586.33,442.23
2016,8,16,13,45,863.0,136.0,2.95,23.0,870.0,537.26,403.18
2016,8,16,14,0,858.0,134.0,3.0,23.0,847.0,487.42,362.4
2016,8,16,14,15,849.0,132.5,3.05,23.0,816.0,431.1,315.73
2016,8,16,14,30,840.0,131.0,3.1,23.0,785.0,378.64,270.85
2016,8,16,14,45,829.5,128.0,3.15,23.0,748.5,324.95,224.42
2016,8,16,15,0,819.0,125.0,3.2,23.0,712.0,271.99,178.7
2016,8,16,15,15,804.0,122.0,3.3,22.5,670.0,219.19,135.19
2016,8,16,15,30,789.0,119.0,3.4,22.0,628.0,168.03,97.03
2016,8,16,15,45,770.5,115.0,3.5,22.0,581.5,117.76,67.92
2016,8,16,16,0,752.0,111.0,3.6,22.0,535.0,69.07,53.52
2016,8,16,16,15,726.0,106.5,3.6,21.5,485.0,68.36,53.24
2016,8,16,16,30,700.0,102.0,3.6,21.0,435.0,67.56,52.85
2016,8,16,16,45,666.5,96.0,3.6,20.5,383.5,65.53,51.38
2016,8,16,17,0,633.0,90.0,3.6,20.0,332.0,63.36,49.76
2016,8,16,17,15,585.5,82.5,3.55,19.5,280.5,59.79,46.84
2016,8,16,17,30,538.0,75.0,3.5,19.0,229.0,56.06,43.66
2016,8,16,17,45,470.5,65.5,3.5,18.5,179.5,50.36,38.57
2016,8,16,18,0,403.0,56.0,3.5,18.0,130.0,44.44,33.07
2016,8,16,18,15,302.0,42.5,3.4,17.5,88.0,32.92,22.44
2016,8,16,18,30,201.0,29.0,3.3,17.0,46.0,22.76,10.77
2016,8,16,18,45,100.5,14.5,3.25,16.5,23.0,13.19,0.0
2016,8,16,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,105.5,16.0,2.45,14.5,26.0,102.07,0.0
2016,8,17,6,0,211.0,32.0,2.6,15.0,52.0,213.02,159.41
2016,8,17,6,15,304.0,45.0,2.55,15.5,94.0,298.05,242.72
2016,8,17,6,30,397.0,58.0,2.5,16.0,136.0,395.12,325.99
2016,8,17,6,45,461.5,67.0,2.5,16.5,184.0,469.97,388.29
2016,8,17,7,0,526.0,76.0,2.5,17.0,232.0,547.79,449.2
2016,8,17,7,15,263.0,97.5,2.4,17.5,175.5,346.66,286.65
2016,8,17,7,30,0.0,119.0,2.3,18.0,119.0,112.99,88.65
2016,8,17,7,45,48.0,161.5,2.25,18.5,185.0,214.18,172.94
2016,8,17,8,0,96.0,204.0,2.2,19.0,251.0,306.79,246.86
2016,8,17,8,15,154.0,226.0,2.1,19.0,310.5,400.82,320.18
2016,8,17,8,30,212.0,248.0,2.0,19.0,370.0,479.04,379.31
2016,8,17,8,45,243.5,265.5,1.95,19.5,416.5,545.37,426.42
2016,8,17,9,0,275.0,283.0,1.9,20.0,463.0,592.89,458.94
2016,8,17,9,15,540.5,202.5,1.9,20.5,584.5,773.11,591.58
2016,8,17,9,30,806.0,122.0,1.9,21.0,706.0,939.16,700.78
2016,8,17,9,45,820.0,123.5,1.95,21.5,742.5,949.57,703.65
2016,8,17,10,0,834.0,125.0,2.0,22.0,779.0,956.69,706.2
2016,8,17,10,15,842.5,126.5,2.05,22.0,808.5,945.4,698.18
2016,8,17,10,30,851.0,128.0,2.1,22.0,838.0,940.93,694.97
2016,8,17,10,45,856.0,129.5,2.15,22.5,860.0,929.9,686.16
2016,8,17,11,0,861.0,131.0,2.2,23.0,882.0,915.66,675.41
2016,8,17,11,15,865.5,132.0,2.25,23.0,897.5,897.33,663.37
2016,8,17,11,30,870.0,133.0,2.3,23.0,913.0,875.93,649.36
2016,8,17,11,45,871.0,134.0,2.35,23.5,920.5,848.67,630.19
2016,8,17,12,0,872.0,135.0,2.4,24.0,928.0,818.75,609.28
2016,8,17,12,15,872.5,135.0,2.45,24.0,927.5,785.08,586.93
2016,8,17,12,30,873.0,135.0,2.5,24.0,927.0,749.11,562.15
2016,8,17,12,45,865.5,137.5,2.6,24.0,917.0,707.64,532.35
2016,8,17,13,0,858.0,140.0,2.7,24.0,907.0,664.77,500.83
2016,8,17,13,15,854.0,139.0,2.8,24.0,891.0,620.02,467.17
2016,8,17,13,30,850.0,138.0,2.9,24.0,875.0,574.05,431.64
2016,8,17,13,45,845.0,136.0,3.0,24.0,852.0,525.8,393.37
2016,8,17,14,0,840.0,134.0,3.1,24.0,829.0,473.04,350.65
2016,8,17,14,15,831.0,132.0,3.25,23.5,798.5,420.96,307.9
2016,8,17,14,30,822.0,130.0,3.4,23.0,768.0,369.04,264.02
2016,8,17,14,45,811.5,127.0,3.55,23.0,732.0,316.3,218.33
2016,8,17,15,0,801.0,124.0,3.7,23.0,696.0,264.3,173.39
2016,8,17,15,15,785.5,121.0,3.7,22.5,654.0,212.42,130.69
2016,8,17,15,30,770.0,118.0,3.7,22.0,612.0,162.23,93.58
2016,8,17,15,45,751.0,114.0,3.75,22.0,566.5,113.0,65.81
2016,8,17,16,0,732.0,110.0,3.8,22.0,521.0,68.43,52.99
2016,8,17,16,15,705.5,105.5,3.75,21.5,471.5,67.69,52.69
2016,8,17,16,30,679.0,101.0,3.7,21.0,422.0,66.88,52.28
2016,8,17,16,45,644.5,95.0,3.65,20.5,371.0,64.83,50.79
2016,8,17,17,0,610.0,89.0,3.6,20.0,320.0,62.64,49.14
2016,8,17,17,15,561.5,81.5,3.5,19.0,269.5,59.06,46.3
2016,8,17,17,30,513.0,74.0,3.4,18.0,219.0,55.31,43.17
2016,8,17,17,45,443.0,64.5,3.35,17.5,170.5,49.59,38.04
2016,8,17,18,0,373.0,55.0,3.3,17.0,122.0,42.01,31.05
2016,8,17,18,15,273.5,41.0,3.2,16.5,81.5,31.75,21.45
2016,8,17,18,30,174.0,27.0,3.1,16.0,41.0,21.18,8.84
2016,8,17,18,45,87.0,13.5,3.05,16.0,20.5,12.28,0.0
2016,8,17,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.5,16.0,2.0,14.5,24.0,92.59,0.0
2016,8,18,6,0,181.0,32.0,2.1,15.0,48.0,194.39,142.96
2016,8,18,6,15,273.0,46.0,2.15,15.0,89.5,278.66,226.57
2016,8,18,6,30,365.0,60.0,2.2,15.0,131.0,371.05,306.97
2016,8,18,6,45,425.5,71.5,2.25,15.5,178.0,442.55,367.0
2016,8,18,7,0,486.0,83.0,2.3,16.0,225.0,523.54,431.47
2016,8,18,7,15,243.0,95.0,2.3,16.5,166.0,326.58,271.16
2016,8,18,7,30,0.0,107.0,2.3,17.0,107.0,99.84,78.16
2016,8,18,7,45,13.5,143.5,2.35,17.5,150.0,149.33,119.46
2016,8,18,8,0,27.0,180.0,2.4,18.0,193.0,214.28,171.88
2016,8,18,8,15,26.0,196.0,2.4,18.5,210.0,213.04,169.77
2016,8,18,8,30,25.0,212.0,2.4,19.0,227.0,226.67,179.66
2016,8,18,8,45,58.5,250.5,2.4,19.5,288.0,315.36,249.33
2016,8,18,9,0,92.0,289.0,2.4,20.0,349.0,387.96,304.4
2016,8,18,9,15,420.5,217.5,2.4,20.0,517.5,673.41,524.32
2016,8,18,9,30,749.0,146.0,2.4,20.0,686.0,915.35,693.52
2016,8,18,9,45,680.0,191.0,2.4,20.5,700.0,893.5,673.65
2016,8,18,10,0,611.0,236.0,2.4,21.0,714.0,865.5,651.36
2016,8,18,10,15,621.5,240.0,2.45,21.0,742.0,868.67,653.16
2016,8,18,10,30,632.0,244.0,2.5,21.0,770.0,868.87,652.71
2016,8,18,10,45,642.0,245.5,2.6,21.5,792.5,863.15,647.54
2016,8,18,11,0,652.0,247.0,2.7,22.0,815.0,854.45,640.42
2016,8,18,11,15,657.0,249.0,2.75,22.0,829.5,838.88,629.43
2016,8,18,11,30,662.0,251.0,2.8,22.0,844.0,820.6,616.59
2016,8,18,11,45,668.5,249.5,2.9,22.5,852.0,797.77,599.77
2016,8,18,12,0,675.0,248.0,3.0,23.0,860.0,772.47,581.1
2016,8,18,12,15,675.0,247.5,3.0,23.0,859.5,740.81,558.3
2016,8,18,12,30,675.0,247.0,3.0,23.0,859.0,707.39,533.99
2016,8,18,12,45,674.5,245.0,3.05,23.0,851.5,670.81,507.26
2016,8,18,13,0,674.0,243.0,3.1,23.0,844.0,632.92,479.06
2016,8,18,13,15,669.0,241.0,3.15,23.0,828.5,591.25,447.48
2016,8,18,13,30,664.0,239.0,3.2,23.0,813.0,549.03,414.75
2016,8,18,13,45,661.0,233.5,3.25,23.0,791.5,504.67,379.67
2016,8,18,14,0,658.0,228.0,3.3,23.0,770.0,459.96,343.43
2016,8,18,14,15,647.0,224.0,3.35,22.5,741.0,413.14,305.4
2016,8,18,14,30,636.0,220.0,3.4,22.0,712.0,367.12,267.13
2016,8,18,14,45,627.5,212.0,3.5,22.0,678.0,319.76,226.87
2016,8,18,15,0,619.0,204.0,3.6,22.0,644.0,273.3,187.5
2016,8,18,15,15,601.0,198.0,3.6,21.5,604.0,227.84,151.01
2016,8,18,15,30,583.0,192.0,3.6,21.0,564.0,185.44,120.38
2016,8,18,15,45,566.5,181.5,3.6,21.0,521.0,140.96,94.54
2016,8,18,16,0,550.0,171.0,3.6,21.0,478.0,109.47,88.09
2016,8,18,16,15,520.5,162.0,3.55,20.5,430.5,106.12,85.74
2016,8,18,16,30,491.0,153.0,3.5,20.0,383.0,102.53,83.12
2016,8,18,16,45,459.5,140.5,3.45,19.5,335.5,96.29,78.19
2016,8,18,17,0,428.0,128.0,3.4,19.0,288.0,89.68,72.84
2016,8,18,17,15,381.0,113.5,3.3,18.5,240.0,81.18,65.7
2016,8,18,17,30,334.0,99.0,3.2,18.0,192.0,72.27,58.0
2016,8,18,17,45,276.5,81.5,3.15,17.5,147.5,60.64,47.67
2016,8,18,18,0,219.0,64.0,3.1,17.0,103.0,49.94,37.88
2016,8,18,18,15,150.0,43.5,3.0,16.5,66.0,34.59,23.74
2016,8,18,18,30,81.0,23.0,2.9,16.0,29.0,18.78,6.17
2016,8,18,18,45,40.5,11.5,2.85,16.0,14.5,10.46,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,39.0,12.5,2.7,14.5,16.0,34.41,0.0
2016,8,19,6,0,78.0,25.0,2.9,15.0,32.0,98.96,69.49
2016,8,19,6,15,133.0,47.0,2.95,15.5,68.5,170.14,136.99
2016,8,19,6,30,188.0,69.0,3.0,16.0,105.0,242.19,199.94
2016,8,19,6,45,238.0,89.0,3.05,16.5,149.0,309.68,257.53
2016,8,19,7,0,288.0,109.0,3.1,17.0,193.0,379.64,315.26
2016,8,19,7,15,150.0,122.0,2.95,17.0,166.5,271.24,224.34
2016,8,19,7,30,12.0,135.0,2.8,17.0,140.0,141.96,113.67
2016,8,19,7,45,21.5,158.5,2.7,17.5,168.5,173.61,139.65
2016,8,19,8,0,31.0,182.0,2.6,18.0,197.0,220.58,177.15
2016,8,19,8,15,47.5,210.0,2.5,18.5,236.0,265.53,212.43
2016,8,19,8,30,64.0,238.0,2.4,19.0,275.0,310.32,246.76
2016,8,19,8,45,130.5,265.5,2.3,19.5,348.0,419.39,331.09
2016,8,19,9,0,197.0,293.0,2.2,20.0,421.0,511.08,399.1
2016,8,19,9,15,385.5,259.0,2.15,20.0,529.0,667.15,516.2
2016,8,19,9,30,574.0,225.0,2.1,20.0,637.0,825.48,628.5
2016,8,19,9,45,577.5,235.5,2.05,20.5,668.5,834.55,630.05
2016,8,19,10,0,581.0,246.0,2.0,21.0,700.0,840.94,631.26
2016,8,19,10,15,592.0,251.0,2.0,21.0,728.0,850.22,636.34
2016,8,19,10,30,603.0,256.0,2.0,21.0,756.0,852.05,636.55
2016,8,19,10,45,606.0,262.0,2.05,21.5,776.5,844.49,629.69
2016,8,19,11,0,609.0,268.0,2.1,22.0,797.0,834.18,621.12
2016,8,19,11,15,614.0,270.5,2.15,22.0,811.5,819.7,611.08
2016,8,19,11,30,619.0,273.0,2.2,22.0,826.0,802.61,599.26
2016,8,19,11,45,617.5,276.5,2.25,22.5,832.0,778.58,581.38
2016,8,19,12,0,616.0,280.0,2.3,23.0,838.0,752.55,562.07
2016,8,19,12,15,616.0,280.0,2.35,23.0,837.5,722.84,541.2
2016,8,19,12,30,616.0,280.0,2.4,23.0,837.0,691.52,518.88
2016,8,19,12,45,622.5,273.5,2.45,23.0,831.5,657.75,494.61
2016,8,19,13,0,629.0,267.0,2.5,23.0,826.0,622.35,468.63
2016,8,19,13,15,623.5,264.5,2.55,23.0,810.5,581.66,438.12
2016,8,19,13,30,618.0,262.0,2.6,23.0,795.0,540.6,406.63
2016,8,19,13,45,610.5,258.0,2.7,23.0,772.5,497.21,372.81
2016,8,19,14,0,603.0,254.0,2.8,23.0,750.0,454.01,338.26
2016,8,19,14,15,592.0,249.0,2.8,22.5,721.0,409.1,302.09
2016,8,19,14,30,581.0,244.0,2.8,22.0,692.0,366.28,266.75
2016,8,19,14,45,568.5,237.0,2.85,22.0,657.5,321.02,228.81
2016,8,19,15,0,556.0,230.0,2.9,22.0,623.0,277.03,192.17
2016,8,19,15,15,537.5,222.0,2.9,21.5,583.0,232.81,157.31
2016,8,19,15,30,519.0,214.0,2.9,21.0,543.0,190.8,127.36
2016,8,19,15,45,497.5,203.5,2.9,21.0,500.0,149.35,103.84
2016,8,19,16,0,476.0,193.0,2.9,21.0,457.0,122.89,99.38
2016,8,19,16,15,447.5,181.0,2.95,20.5,410.5,118.03,95.83
2016,8,19,16,30,419.0,169.0,3.0,20.0,364.0,112.84,91.92
2016,8,19,16,45,384.5,154.0,3.1,19.5,316.5,105.19,85.84
2016,8,19,17,0,350.0,139.0,3.2,19.0,269.0,101.51,83.07
2016,8,19,17,15,307.5,121.0,3.2,18.5,222.5,89.74,73.13
2016,8,19,17,30,265.0,103.0,3.2,18.0,176.0,77.53,62.57
2016,8,19,17,45,214.0,82.0,3.25,17.5,132.5,62.82,49.53
2016,8,19,18,0,163.0,61.0,3.3,17.0,89.0,47.61,35.8
2016,8,19,18,15,109.0,39.0,3.25,16.5,55.0,31.17,20.71
2016,8,19,18,30,55.0,17.0,3.2,16.0,21.0,14.09,2.16
2016,8,19,18,45,27.5,8.5,3.2,16.0,10.5,7.73,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
