Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,32.0,11.0,2.1,14.5,14.0,28.86,0.0
2016,8,20,6,0,64.0,22.0,2.2,15.0,28.0,84.21,57.15
2016,8,20,6,15,113.5,44.5,2.2,15.0,63.0,152.79,122.44
2016,8,20,6,30,163.0,67.0,2.2,15.0,98.0,221.22,182.55
2016,8,20,6,45,91.0,85.5,2.2,15.5,103.5,179.19,147.51
2016,8,20,7,0,19.0,104.0,2.2,16.0,109.0,119.89,96.3
2016,8,20,7,15,31.5,125.5,2.15,16.5,136.5,164.18,133.4
2016,8,20,7,30,44.0,147.0,2.1,17.0,164.0,197.64,160.63
2016,8,20,7,45,57.5,171.5,2.1,17.5,197.0,236.09,191.32
2016,8,20,8,0,71.0,196.0,2.1,18.0,230.0,274.5,221.28
2016,8,20,8,15,63.5,214.5,2.05,18.0,247.5,285.99,229.07
2016,8,20,8,30,56.0,233.0,2.0,18.0,265.0,296.9,236.42
2016,8,20,8,45,78.0,261.0,2.0,18.5,309.0,346.5,274.34
2016,8,20,9,0,100.0,289.0,2.0,19.0,353.0,395.69,310.93
2016,8,20,9,15,321.5,263.0,2.0,19.5,489.5,609.57,474.31
2016,8,20,9,30,543.0,237.0,2.0,20.0,626.0,807.81,615.26
2016,8,20,9,45,583.5,229.5,2.05,20.5,667.0,838.14,632.86
2016,8,20,10,0,624.0,222.0,2.1,21.0,708.0,861.26,647.16
2016,8,20,10,15,634.5,226.0,2.15,21.0,736.0,864.3,648.4
2016,8,20,10,30,645.0,230.0,2.2,21.0,764.0,864.34,647.88
2016,8,20,10,45,656.5,230.5,2.25,21.5,786.5,858.8,642.57
2016,8,20,11,0,668.0,231.0,2.3,22.0,809.0,850.23,635.3
2016,8,20,11,15,673.0,232.5,2.4,22.0,823.5,833.93,624.32
2016,8,20,11,30,678.0,234.0,2.5,22.0,838.0,814.91,611.44
2016,8,20,11,45,686.0,231.5,2.65,22.0,846.5,792.03,596.21
2016,8,20,12,0,694.0,229.0,2.8,22.0,855.0,766.59,578.9
2016,8,20,12,15,694.0,229.0,2.85,22.0,854.5,734.94,556.24
2016,8,20,12,30,694.0,229.0,2.9,22.0,854.0,701.45,531.94
2016,8,20,12,45,681.0,234.0,3.0,22.0,842.5,661.86,502.86
2016,8,20,13,0,668.0,239.0,3.1,22.0,831.0,621.73,472.83
2016,8,20,13,15,663.0,237.0,3.1,22.0,816.0,580.31,441.04
2016,8,20,13,30,658.0,235.0,3.1,22.0,801.0,538.34,408.13
2016,8,20,13,45,660.0,227.0,3.15,22.0,781.0,494.65,373.32
2016,8,20,14,0,662.0,219.0,3.2,22.0,761.0,450.18,336.95
2016,8,20,14,15,651.5,215.0,3.2,21.5,732.0,403.38,298.55
2016,8,20,14,30,641.0,211.0,3.2,21.0,703.0,357.3,259.89
2016,8,20,14,45,636.0,202.0,3.2,21.0,670.0,309.87,219.16
2016,8,20,15,0,631.0,193.0,3.2,21.0,637.0,262.96,179.16
2016,8,20,15,15,613.0,187.0,3.2,20.5,597.0,216.88,142.32
2016,8,20,15,30,595.0,181.0,3.2,20.0,557.0,173.05,111.15
2016,8,20,15,45,580.5,170.5,3.2,20.0,514.5,128.46,86.64
2016,8,20,16,0,566.0,160.0,3.2,20.0,472.0,103.16,83.11
2016,8,20,16,15,537.0,151.5,3.25,19.5,424.5,99.9,80.8
2016,8,20,16,30,508.0,143.0,3.3,19.0,377.0,96.42,78.24
2016,8,20,16,45,477.5,130.5,3.35,19.0,330.0,89.96,72.92
2016,8,20,17,0,447.0,118.0,3.4,19.0,283.0,83.14,67.2
2016,8,20,17,15,399.5,105.0,3.4,18.5,235.0,75.49,60.75
2016,8,20,17,30,352.0,92.0,3.4,18.0,187.0,67.48,53.79
2016,8,20,17,45,294.0,75.0,3.4,17.5,142.5,56.05,43.59
2016,8,20,18,0,236.0,58.0,3.4,17.0,98.0,44.13,32.73
2016,8,20,18,15,161.0,39.0,3.3,16.5,61.5,30.13,19.68
2016,8,20,18,30,86.0,20.0,3.2,16.0,25.0,16.43,1.75
2016,8,20,18,45,43.0,10.0,3.15,16.0,12.5,9.1,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,52.5,13.5,2.8,14.5,17.5,43.15,0.0
2016,8,21,6,0,105.0,27.0,3.0,15.0,35.0,121.13,82.54
2016,8,21,6,15,175.5,46.5,3.0,15.0,73.0,198.89,160.74
2016,8,21,6,30,246.0,66.0,3.0,15.0,111.0,294.16,243.56
2016,8,21,6,45,305.5,81.5,3.05,15.5,156.5,365.16,304.28
2016,8,21,7,0,365.0,97.0,3.1,16.0,202.0,439.72,365.67
2016,8,21,7,15,182.5,109.5,3.05,16.0,162.0,296.55,246.64
2016,8,21,7,30,0.0,122.0,3.0,16.0,122.0,117.03,92.94
2016,8,21,7,45,9.5,146.5,2.95,16.5,151.5,149.65,120.12
2016,8,21,8,0,19.0,171.0,2.9,17.0,181.0,182.38,146.59
2016,8,21,8,15,40.0,203.0,2.85,17.5,225.0,250.37,201.26
2016,8,21,8,30,61.0,235.0,2.8,18.0,269.0,304.13,243.24
2016,8,21,8,45,100.5,263.5,2.75,18.5,326.0,370.86,295.03
2016,8,21,9,0,140.0,292.0,2.7,19.0,383.0,455.13,358.48
2016,8,21,9,15,404.0,235.5,2.7,19.0,520.0,675.42,527.93
2016,8,21,9,30,668.0,179.0,2.7,19.0,657.0,870.62,667.98
2016,8,21,9,45,659.0,194.5,2.7,19.5,685.5,873.1,665.34
2016,8,21,10,0,650.0,210.0,2.7,20.0,714.0,872.37,662.37
2016,8,21,10,15,660.5,213.5,2.75,20.0,742.5,874.69,663.32
2016,8,21,10,30,671.0,217.0,2.8,20.0,771.0,873.97,662.27
2016,8,21,10,45,680.5,218.5,2.85,20.5,793.0,867.24,656.0
2016,8,21,11,0,690.0,220.0,2.9,21.0,815.0,857.47,647.66
2016,8,21,11,15,695.0,222.0,2.95,21.0,830.0,841.25,636.07
2016,8,21,11,30,700.0,224.0,3.0,21.0,845.0,822.23,622.54
2016,8,21,11,45,704.0,223.5,3.1,21.0,852.5,797.39,605.2
2016,8,21,12,0,708.0,223.0,3.2,21.0,860.0,770.12,585.93
2016,8,21,12,15,708.0,223.0,3.3,21.0,859.5,738.01,562.88
2016,8,21,12,30,708.0,223.0,3.4,21.0,859.0,704.04,538.1
2016,8,21,12,45,723.0,212.0,3.5,21.0,856.0,668.97,512.35
2016,8,21,13,0,738.0,201.0,3.6,21.0,853.0,631.44,484.11
2016,8,21,13,15,733.0,199.5,3.65,21.0,837.0,587.82,450.26
2016,8,21,13,30,728.0,198.0,3.7,21.0,821.0,543.43,415.04
2016,8,21,13,45,723.5,194.0,3.8,21.0,798.5,496.75,377.33
2016,8,21,14,0,719.0,190.0,3.9,21.0,776.0,449.7,338.31
2016,8,21,14,15,546.0,256.0,3.9,20.5,691.5,394.2,294.83
2016,8,21,14,30,373.0,322.0,3.9,20.0,607.0,358.02,267.93
2016,8,21,14,45,526.0,246.5,3.95,20.0,627.0,311.93,225.26
2016,8,21,15,0,679.0,171.0,4.0,20.0,647.0,254.35,171.37
2016,8,21,15,15,661.0,166.0,4.0,19.5,606.0,206.43,132.75
2016,8,21,15,30,643.0,161.0,4.0,19.0,565.0,160.66,100.32
2016,8,21,15,45,506.5,183.5,4.05,19.0,486.5,132.55,93.1
2016,8,21,16,0,370.0,206.0,4.1,19.0,408.0,139.93,114.82
2016,8,21,16,15,343.5,189.0,4.1,18.5,362.5,130.71,107.54
2016,8,21,16,30,317.0,172.0,4.1,18.0,317.0,121.03,99.81
2016,8,21,16,45,398.5,141.0,4.15,18.0,300.5,96.77,79.14
2016,8,21,17,0,480.0,110.0,4.2,18.0,284.0,77.91,62.92
2016,8,21,17,15,430.5,98.0,4.15,17.5,235.5,70.77,56.87
2016,8,21,17,30,381.0,86.0,4.1,17.0,187.0,63.32,50.35
2016,8,21,17,45,316.5,71.0,4.1,16.5,142.0,53.23,41.26
2016,8,21,18,0,252.0,56.0,4.1,16.0,97.0,42.73,31.58
2016,8,21,18,15,170.5,37.5,4.0,15.5,61.0,29.04,18.67
2016,8,21,18,30,89.0,19.0,3.9,15.0,25.0,14.88,0.0
2016,8,21,18,45,44.5,9.5,3.8,15.0,12.5,8.64,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.5,3.4,14.5,5.5,5.0,0.0
2016,8,22,6,0,0.0,11.0,3.5,15.0,11.0,9.66,1.08
2016,8,22,6,15,0.0,23.0,3.4,15.0,23.0,20.25,11.08
2016,8,22,6,30,0.0,35.0,3.3,15.0,35.0,30.86,20.44
2016,8,22,6,45,0.0,49.0,3.25,15.5,49.0,43.26,31.19
2016,8,22,7,0,0.0,63.0,3.2,16.0,63.0,56.48,42.47
2016,8,22,7,15,0.0,78.5,3.1,16.0,78.5,71.42,55.12
2016,8,22,7,30,0.0,94.0,3.0,16.0,94.0,86.24,67.47
2016,8,22,7,45,4.0,127.0,2.95,16.5,129.0,123.22,98.1
2016,8,22,8,0,8.0,160.0,2.9,17.0,164.0,160.37,128.21
2016,8,22,8,15,30.5,195.0,2.8,17.5,212.0,232.06,186.29
2016,8,22,8,30,53.0,230.0,2.7,18.0,260.0,290.74,232.42
2016,8,22,8,45,68.5,256.0,2.65,18.5,298.5,331.73,263.52
2016,8,22,9,0,84.0,282.0,2.6,19.0,337.0,372.27,293.72
2016,8,22,9,15,182.0,299.5,2.6,19.0,427.0,498.9,391.6
2016,8,22,9,30,280.0,317.0,2.6,19.0,517.0,624.83,484.89
2016,8,22,9,45,470.0,259.5,2.65,19.5,615.0,754.12,580.14
2016,8,22,10,0,660.0,202.0,2.7,20.0,713.0,872.12,663.35
2016,8,22,10,15,670.0,205.5,2.75,20.0,741.0,873.88,662.85
2016,8,22,10,30,680.0,209.0,2.8,20.0,769.0,872.6,661.43
2016,8,22,10,45,685.5,212.0,2.9,20.5,789.5,863.61,653.95
2016,8,22,11,0,691.0,215.0,3.0,21.0,810.0,851.69,644.57
2016,8,22,11,15,696.0,216.5,3.1,21.0,824.5,834.98,632.91
2016,8,22,11,30,701.0,218.0,3.2,21.0,839.0,815.5,619.26
2016,8,22,11,45,702.5,219.0,3.3,21.5,845.5,790.03,600.12
2016,8,22,12,0,704.0,220.0,3.4,22.0,852.0,762.25,579.2
2016,8,22,12,15,704.0,220.0,3.5,22.0,851.0,730.28,556.18
2016,8,22,12,30,704.0,220.0,3.6,22.0,850.0,696.46,531.44
2016,8,22,12,45,673.0,236.0,3.7,22.0,833.5,654.0,499.46
2016,8,22,13,0,642.0,252.0,3.8,22.0,817.0,612.07,467.42
2016,8,22,13,15,637.0,249.5,3.9,21.5,801.5,571.16,436.78
2016,8,22,13,30,632.0,247.0,4.0,21.0,786.0,529.78,404.91
2016,8,22,13,45,630.0,240.5,4.1,21.0,765.0,486.39,369.93
2016,8,22,14,0,628.0,234.0,4.2,21.0,744.0,442.65,333.78
2016,8,22,14,15,617.0,229.5,4.25,20.5,715.0,396.9,295.91
2016,8,22,14,30,606.0,225.0,4.3,20.0,686.0,352.01,258.02
2016,8,22,14,45,597.0,217.0,4.4,20.0,652.5,306.05,218.51
2016,8,22,15,0,588.0,209.0,4.5,20.0,619.0,261.1,180.28
2016,8,22,15,15,569.5,202.0,4.5,19.5,579.5,217.34,145.53
2016,8,22,15,30,551.0,195.0,4.5,19.0,540.0,174.53,115.62
2016,8,22,15,45,533.0,184.5,4.55,19.0,497.0,131.79,93.22
2016,8,22,16,0,515.0,174.0,4.6,19.0,454.0,111.99,91.11
2016,8,22,16,15,486.0,164.0,4.5,18.5,407.5,108.02,88.19
2016,8,22,16,30,457.0,154.0,4.4,18.0,361.0,103.78,85.0
2016,8,22,16,45,426.5,140.0,4.3,18.0,314.5,96.5,78.94
2016,8,22,17,0,396.0,126.0,4.2,18.0,268.0,88.8,72.43
2016,8,22,17,15,349.0,110.5,4.05,17.5,221.0,79.5,64.51
2016,8,22,17,30,302.0,95.0,3.9,17.0,174.0,69.76,55.97
2016,8,22,17,45,248.5,76.0,3.75,16.5,131.0,58.72,46.03
2016,8,22,18,0,195.0,57.0,3.6,16.0,88.0,44.75,33.26
2016,8,22,18,15,127.0,36.5,3.45,16.0,53.5,29.25,18.57
2016,8,22,18,30,59.0,16.0,3.3,16.0,19.0,13.25,0.0
2016,8,22,18,45,29.5,8.0,3.15,16.0,9.5,7.28,0.0
2016,8,22,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,5,45,67.0,13.0,2.8,15.5,18.5,51.04,0.0
2016,8,23,6,0,134.0,26.0,2.9,16.0,37.0,151.41,97.21
2016,8,23,6,15,220.0,42.5,2.85,16.0,76.0,237.71,190.88
2016,8,23,6,30,306.0,59.0,2.8,16.0,115.0,326.51,269.15
2016,8,23,6,45,370.5,72.0,2.75,16.5,161.0,400.14,331.7
2016,8,23,7,0,435.0,85.0,2.7,17.0,207.0,477.67,394.71
2016,8,23,7,15,302.5,118.0,2.55,17.0,211.0,406.46,335.56
2016,8,23,7,30,170.0,151.0,2.4,17.0,215.0,326.05,267.79
2016,8,23,7,45,138.0,174.5,2.3,17.5,231.5,327.14,266.54
2016,8,23,8,0,106.0,198.0,2.2,18.0,248.0,325.69,262.71
2016,8,23,8,15,106.5,222.0,2.15,18.5,277.0,335.23,268.76
2016,8,23,8,30,107.0,246.0,2.1,19.0,306.0,360.69,286.83
2016,8,23,8,45,404.5,193.0,2.05,19.5,447.5,628.73,494.53
2016,8,23,9,0,702.0,140.0,2.0,20.0,589.0,858.99,655.59
2016,8,23,9,15,718.5,144.0,2.0,20.0,629.5,879.5,665.56
2016,8,23,9,30,735.0,148.0,2.0,20.0,670.0,897.16,675.8
2016,8,23,9,45,724.0,162.5,2.05,20.5,699.0,897.4,673.65
2016,8,23,10,0,713.0,177.0,2.1,21.0,728.0,894.21,669.52
2016,8,23,10,15,723.5,180.0,2.1,21.0,756.5,895.67,669.48
2016,8,23,10,30,734.0,183.0,2.1,21.0,785.0,893.94,667.41
2016,8,23,10,45,743.0,183.5,2.15,21.5,807.5,885.02,659.9
2016,8,23,11,0,752.0,184.0,2.2,22.0,830.0,872.97,650.48
2016,8,23,11,15,757.0,185.5,2.25,22.0,844.5,850.67,635.52
2016,8,23,11,30,762.0,187.0,2.3,22.0,859.0,830.74,622.25
2016,8,23,11,45,766.5,186.0,2.35,22.5,867.0,805.32,604.06
2016,8,23,12,0,771.0,185.0,2.4,23.0,875.0,777.31,583.41
2016,8,23,12,15,771.0,185.0,2.45,23.0,874.0,744.4,560.07
2016,8,23,12,30,771.0,185.0,2.5,23.0,873.0,709.47,534.92
2016,8,23,12,45,773.0,181.5,2.55,23.0,866.0,671.05,506.85
2016,8,23,13,0,775.0,178.0,2.6,23.0,859.0,630.87,476.87
2016,8,23,13,15,770.5,176.5,2.65,23.0,842.5,587.04,443.42
2016,8,23,13,30,766.0,175.0,2.7,23.0,826.0,542.31,408.43
2016,8,23,13,45,760.5,172.0,2.8,23.0,803.5,495.2,370.84
2016,8,23,14,0,755.0,169.0,2.9,23.0,781.0,447.69,331.86
2016,8,23,14,15,745.0,166.5,2.95,22.5,750.5,393.48,287.42
2016,8,23,14,30,735.0,164.0,3.0,22.0,720.0,344.09,245.58
2016,8,23,14,45,724.0,159.5,3.15,22.0,684.5,293.63,202.17
2016,8,23,15,0,713.0,155.0,3.3,22.0,649.0,244.15,160.11
2016,8,23,15,15,695.5,150.5,3.4,21.5,608.0,194.89,121.1
2016,8,23,15,30,678.0,146.0,3.5,21.0,567.0,147.69,88.89
2016,8,23,15,45,658.5,139.5,3.65,21.0,522.0,101.28,67.17
2016,8,23,16,0,639.0,133.0,3.8,21.0,477.0,84.68,67.19
2016,8,23,16,15,609.5,126.5,3.85,20.5,429.0,83.22,66.32
2016,8,23,16,30,580.0,120.0,3.9,20.0,381.0,81.64,65.32
2016,8,23,16,45,544.5,110.5,4.0,19.5,331.5,77.5,62.07
2016,8,23,17,0,509.0,101.0,4.1,19.0,282.0,72.07,57.62
2016,8,23,17,15,457.5,90.5,4.05,18.5,233.0,65.79,52.29
2016,8,23,17,30,406.0,80.0,4.0,18.0,184.0,59.25,46.54
2016,8,23,17,45,339.0,66.0,4.0,17.5,139.0,49.74,37.97
2016,8,23,18,0,272.0,52.0,4.0,17.0,94.0,39.88,28.84
2016,8,23,18,15,181.5,34.5,3.85,16.5,58.0,26.83,16.27
2016,8,23,18,30,91.0,17.0,3.7,16.0,22.0,13.36,0.0
2016,8,23,18,45,45.5,8.5,3.6,16.0,11.0,7.73,0.0
2016,8,23,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,5,45,90.0,13.0,2.4,14.5,19.5,64.37,0.0
2016,8,24,6,0,180.0,26.0,2.5,15.0,39.0,179.4,111.46
2016,8,24,6,15,277.5,40.5,2.5,15.0,80.5,273.03,219.77
2016,8,24,6,30,375.0,55.0,2.5,15.0,122.0,369.29,304.79
2016,8,24,6,45,187.5,64.0,2.5,15.5,97.5,233.58,194.51
2016,8,24,7,0,0.0,73.0,2.5,16.0,73.0,67.85,51.91
2016,8,24,7,15,0.0,90.5,2.45,16.0,90.5,84.87,66.44
2016,8,24,7,30,0.0,108.0,2.4,16.0,108.0,101.68,80.4
2016,8,24,7,45,3.0,131.5,2.35,16.5,133.0,127.57,101.61
2016,8,24,8,0,6.0,155.0,2.3,17.0,158.0,153.32,122.29
2016,8,24,8,15,21.5,186.5,2.3,17.5,198.0,199.13,159.34
2016,8,24,8,30,37.0,218.0,2.3,18.0,238.0,261.67,208.75
2016,8,24,8,45,53.0,246.0,2.3,18.5,278.5,305.43,242.32
2016,8,24,9,0,69.0,274.0,2.3,19.0,319.0,348.75,274.92
2016,8,24,9,15,173.5,294.5,2.35,19.0,415.5,484.58,380.31
2016,8,24,9,30,278.0,315.0,2.4,19.0,512.0,619.64,480.52
2016,8,24,9,45,565.0,216.5,2.45,19.5,642.5,802.24,615.66
2016,8,24,10,0,852.0,118.0,2.5,20.0,773.0,944.53,710.81
2016,8,24,10,15,860.0,119.5,2.55,20.0,802.0,942.28,707.25
2016,8,24,10,30,868.0,121.0,2.6,20.0,831.0,936.67,702.99
2016,8,24,10,45,872.0,123.0,2.7,20.5,853.0,924.54,693.58
2016,8,24,11,0,876.0,125.0,2.8,21.0,875.0,909.15,682.12
2016,8,24,11,15,879.5,126.0,2.9,21.0,889.5,889.15,668.9
2016,8,24,11,30,883.0,127.0,3.0,21.0,904.0,866.07,653.6
2016,8,24,11,45,881.5,129.0,3.1,21.5,910.0,836.89,632.84
2016,8,24,12,0,880.0,131.0,3.2,22.0,916.0,805.12,610.28
2016,8,24,12,15,879.5,131.0,3.3,22.0,915.0,769.93,586.39
2016,8,24,12,30,879.0,131.0,3.4,22.0,914.0,732.47,559.19
2016,8,24,12,45,859.5,140.5,3.5,22.0,899.5,688.29,526.08
2016,8,24,13,0,840.0,150.0,3.6,22.0,885.0,644.4,492.46
2016,8,24,13,15,835.5,149.0,3.7,22.0,868.5,598.34,456.7
2016,8,24,13,30,831.0,148.0,3.8,22.0,852.0,551.2,419.15
2016,8,24,13,45,823.5,146.5,3.9,22.0,828.0,501.38,378.56
2016,8,24,14,0,816.0,145.0,4.0,22.0,804.0,451.19,336.56
2016,8,24,14,15,806.5,143.0,4.1,21.5,773.0,399.75,293.15
2016,8,24,14,30,797.0,141.0,4.2,21.0,742.0,348.57,248.98
2016,8,24,14,45,783.5,138.5,4.3,21.0,704.5,296.5,203.48
2016,8,24,15,0,770.0,136.0,4.4,21.0,667.0,245.57,159.75
2016,8,24,15,15,753.0,132.0,4.4,20.5,625.0,187.07,113.16
2016,8,24,15,30,736.0,128.0,4.4,20.0,583.0,137.19,79.41
2016,8,24,15,45,713.5,124.0,4.45,20.0,536.5,89.27,58.83
2016,8,24,16,0,691.0,120.0,4.5,20.0,490.0,76.39,60.4
2016,8,24,16,15,662.0,114.0,4.5,19.5,440.5,74.89,59.44
2016,8,24,16,30,633.0,108.0,4.5,19.0,391.0,73.25,58.35
2016,8,24,16,45,593.5,101.0,4.5,19.0,340.0,70.66,56.27
2016,8,24,17,0,554.0,94.0,4.5,19.0,289.0,67.92,54.02
2016,8,24,17,15,501.0,84.5,4.45,18.5,238.5,62.89,49.74
2016,8,24,17,30,448.0,75.0,4.4,18.0,188.0,55.86,43.55
2016,8,24,17,45,372.5,62.5,4.35,17.5,141.5,47.31,35.81
2016,8,24,18,0,297.0,50.0,4.3,17.0,95.0,38.48,27.56
2016,8,24,18,15,195.5,33.5,4.2,16.5,58.0,26.13,15.35
2016,8,24,18,30,94.0,17.0,4.1,16.0,21.0,13.4,0.0
2016,8,24,18,45,47.0,8.5,4.05,15.5,10.5,7.73,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,101.0,12.0,2.9,14.5,19.5,69.75,0.0
2016,8,25,6,0,202.0,24.0,3.0,15.0,39.0,190.74,112.35
2016,8,25,6,15,305.0,37.0,2.95,15.0,80.0,288.98,232.41
2016,8,25,6,30,408.0,50.0,2.9,15.0,121.0,389.24,321.35
2016,8,25,6,45,482.0,58.0,2.85,15.5,170.0,469.18,388.94
2016,8,25,7,0,556.0,66.0,2.8,16.0,219.0,552.79,455.44
2016,8,25,7,15,278.0,77.5,2.75,16.5,154.0,348.38,290.09
2016,8,25,7,30,0.0,89.0,2.7,17.0,89.0,81.19,62.72
2016,8,25,7,45,0.0,99.0,2.65,17.5,99.0,90.21,70.2
2016,8,25,8,0,0.0,109.0,2.6,18.0,109.0,99.29,77.33
2016,8,25,8,15,2.5,142.0,2.6,18.0,143.5,134.16,105.77
2016,8,25,8,30,5.0,175.0,2.6,18.0,178.0,169.14,133.83
2016,8,25,8,45,35.5,223.5,2.6,18.5,246.5,262.73,208.83
2016,8,25,9,0,66.0,272.0,2.6,19.0,315.0,343.62,271.47
2016,8,25,9,15,110.0,300.5,2.65,19.0,376.5,413.48,325.34
2016,8,25,9,30,154.0,329.0,2.7,19.0,438.0,499.52,390.01
2016,8,25,9,45,253.0,330.0,2.75,19.5,519.0,605.16,468.48
2016,8,25,10,0,352.0,331.0,2.8,20.0,600.0,691.94,531.07
2016,8,25,10,15,452.5,305.5,2.85,20.0,666.0,763.64,582.94
2016,8,25,10,30,553.0,280.0,2.9,20.0,732.0,817.99,622.13
2016,8,25,10,45,731.0,192.0,2.95,20.5,806.0,879.14,665.69
2016,8,25,11,0,909.0,104.0,3.0,21.0,880.0,915.16,688.18
2016,8,25,11,15,913.0,104.5,3.0,21.0,895.5,894.71,673.44
2016,8,25,11,30,917.0,105.0,3.0,21.0,911.0,871.06,657.07
2016,8,25,11,45,919.5,105.5,3.0,21.0,918.5,843.1,637.79
2016,8,25,12,0,922.0,106.0,3.0,21.0,926.0,812.24,616.51
2016,8,25,12,15,922.0,106.0,3.0,21.0,925.0,776.31,591.65
2016,8,25,12,30,922.0,106.0,3.0,21.0,924.0,737.96,564.14
2016,8,25,12,45,910.5,111.0,3.05,21.0,912.5,694.11,531.21
2016,8,25,13,0,899.0,116.0,3.1,21.0,901.0,648.96,496.62
2016,8,25,13,15,895.5,115.5,3.15,21.0,884.0,602.78,460.5
2016,8,25,13,30,892.0,115.0,3.2,21.0,867.0,555.23,422.34
2016,8,25,13,45,885.5,113.5,3.3,21.0,843.0,504.33,380.68
2016,8,25,14,0,879.0,112.0,3.4,21.0,819.0,452.77,337.28
2016,8,25,14,15,871.0,110.5,3.5,21.0,788.0,400.21,291.97
2016,8,25,14,30,863.0,109.0,3.6,21.0,757.0,347.54,245.68
2016,8,25,14,45,851.0,107.0,3.7,21.0,719.5,293.62,198.3
2016,8,25,15,0,839.0,105.0,3.8,21.0,682.0,232.5,146.26
2016,8,25,15,15,824.0,102.5,3.85,20.5,639.0,179.0,103.73
2016,8,25,15,30,809.0,100.0,3.9,20.0,596.0,127.13,69.46
2016,8,25,15,45,789.0,97.0,3.95,20.0,549.0,76.62,49.95
2016,8,25,16,0,769.0,94.0,4.0,20.0,502.0,66.37,51.82
2016,8,25,16,15,742.5,90.0,4.0,19.5,452.0,65.27,51.16
2016,8,25,16,30,716.0,86.0,4.0,19.0,402.0,58.17,45.27
2016,8,25,16,45,679.0,80.5,4.0,18.5,350.0,55.99,43.6
2016,8,25,17,0,642.0,75.0,4.0,18.0,298.0,53.69,41.77
2016,8,25,17,15,590.0,68.5,3.9,17.5,246.5,50.42,38.99
2016,8,25,17,30,538.0,62.0,3.8,17.0,195.0,47.05,35.98
2016,8,25,17,45,460.0,52.5,3.75,16.5,147.0,40.9,30.31
2016,8,25,18,0,382.0,43.0,3.7,16.0,99.0,34.54,24.21
2016,8,25,18,15,260.5,29.5,3.55,15.5,60.5,24.09,13.38
2016,8,25,18,30,139.0,16.0,3.4,15.0,22.0,14.55,0.0
2016,8,25,18,45,69.5,8.0,3.3,15.0,11.0,7.28,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,5,45,102.5,12.0,2.9,15.5,19.5,70.48,0.0
2016,8,26,6,0,205.0,24.0,3.0,16.0,39.0,190.85,103.99
2016,8,26,6,15,313.0,36.5,3.0,16.0,80.5,293.3,234.34
2016,8,26,6,30,421.0,49.0,3.0,16.0,122.0,396.64,325.99
2016,8,26,6,45,210.5,59.0,3.05,16.5,95.5,260.74,216.4
2016,8,26,7,0,0.0,69.0,3.1,17.0,69.0,63.56,48.09
2016,8,26,7,15,0.0,85.5,3.1,17.0,85.5,79.52,61.71
2016,8,26,7,30,0.0,102.0,3.1,17.0,102.0,95.3,74.82
2016,8,26,7,45,13.0,137.5,3.15,17.5,143.5,143.28,114.72
2016,8,26,8,0,26.0,173.0,3.2,18.0,185.0,191.67,154.06
2016,8,26,8,15,43.0,201.0,3.15,18.0,223.5,251.49,202.18
2016,8,26,8,30,60.0,229.0,3.1,18.0,262.0,296.54,237.67
2016,8,26,8,45,49.0,240.5,3.1,18.5,269.0,295.37,234.96
2016,8,26,9,0,38.0,252.0,3.1,19.0,276.0,294.04,232.32
2016,8,26,9,15,440.5,180.0,3.05,19.0,488.5,643.22,509.45
2016,8,26,9,30,843.0,108.0,3.0,19.0,701.0,944.11,721.76
2016,8,26,9,45,818.5,128.0,3.0,19.5,727.5,938.29,712.23
2016,8,26,10,0,794.0,148.0,3.0,20.0,754.0,928.21,702.79
2016,8,26,10,15,803.0,150.0,3.0,20.0,783.0,926.99,700.94
2016,8,26,10,30,812.0,152.0,3.0,20.0,812.0,922.4,696.88
2016,8,26,10,45,818.5,153.0,3.0,20.5,834.0,911.17,687.15
2016,8,26,11,0,825.0,154.0,3.0,21.0,856.0,896.68,675.42
2016,8,26,11,15,829.0,155.0,3.05,21.0,870.5,876.82,661.8
2016,8,26,11,30,833.0,156.0,3.1,21.0,885.0,853.93,646.17
2016,8,26,11,45,835.5,156.0,3.15,21.5,892.0,825.96,625.85
2016,8,26,12,0,838.0,156.0,3.2,22.0,899.0,795.29,603.69
2016,8,26,12,15,837.5,156.0,3.25,22.0,897.5,759.89,578.27
2016,8,26,12,30,837.0,156.0,3.3,22.0,896.0,722.32,550.61
2016,8,26,12,45,843.0,150.5,3.35,22.0,889.5,682.2,520.71
2016,8,26,13,0,849.0,145.0,3.4,22.0,883.0,639.86,488.44
2016,8,26,13,15,844.0,144.0,3.4,22.0,865.5,593.06,451.81
2016,8,26,13,30,839.0,143.0,3.4,22.0,848.0,545.2,413.48
2016,8,26,13,45,835.5,139.5,3.45,22.0,824.5,495.17,372.6
2016,8,26,14,0,832.0,136.0,3.5,22.0,801.0,444.41,330.0
2016,8,26,14,15,822.5,134.0,3.5,21.5,770.0,392.13,285.76
2016,8,26,14,30,813.0,132.0,3.5,21.0,739.0,340.11,240.78
2016,8,26,14,45,803.5,127.5,3.5,21.0,702.5,286.65,194.04
2016,8,26,15,0,794.0,123.0,3.5,21.0,666.0,233.91,148.9
2016,8,26,15,15,777.5,120.0,3.45,20.5,623.5,182.25,108.42
2016,8,26,15,30,761.0,117.0,3.4,20.0,581.0,132.47,76.36
2016,8,26,15,45,742.5,111.5,3.35,20.0,534.5,75.17,59.15
2016,8,26,16,0,724.0,106.0,3.3,20.0,488.0,67.7,52.97
2016,8,26,16,15,695.5,101.5,3.25,19.5,438.0,66.83,52.52
2016,8,26,16,30,667.0,97.0,3.2,19.0,388.0,65.89,52.0
2016,8,26,16,45,629.5,90.0,3.15,19.0,337.0,62.95,49.58
2016,8,26,17,0,592.0,83.0,3.1,19.0,286.0,59.83,46.96
2016,8,26,17,15,538.0,75.0,3.0,18.5,235.0,55.65,43.4
2016,8,26,17,30,484.0,67.0,2.9,18.0,184.0,51.31,39.53
2016,8,26,17,45,406.0,55.5,2.85,17.5,137.5,43.6,32.5
2016,8,26,18,0,328.0,44.0,2.8,17.0,91.0,35.57,24.9
2016,8,26,18,15,213.5,29.0,2.7,16.5,54.5,22.72,11.71
2016,8,26,18,30,99.0,14.0,2.6,16.0,18.0,12.73,0.0
2016,8,26,18,45,49.5,7.0,2.55,16.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,5.0,2.9,15.0,5.0,4.55,0.0
2016,8,27,6,0,0.0,10.0,3.0,15.0,10.0,8.78,0.0
2016,8,27,6,15,0.0,23.0,3.0,15.0,23.0,20.25,10.86
2016,8,27,6,30,0.0,36.0,3.0,15.0,36.0,31.75,21.08
2016,8,27,6,45,0.0,52.0,3.0,15.5,52.0,46.92,34.22
2016,8,27,7,0,0.0,68.0,3.0,16.0,68.0,62.56,47.59
2016,8,27,7,15,0.0,84.5,3.0,16.0,84.5,78.53,61.13
2016,8,27,7,30,0.0,101.0,3.0,16.0,101.0,94.32,74.3
2016,8,27,7,45,4.5,129.0,3.0,16.5,131.0,126.51,100.92
2016,8,27,8,0,9.0,157.0,3.0,17.0,161.0,158.64,126.96
2016,8,27,8,15,14.0,177.5,3.0,17.0,184.5,182.76,146.34
2016,8,27,8,30,19.0,198.0,3.0,17.0,208.0,206.83,165.46
2016,8,27,8,45,26.5,222.5,3.05,17.5,238.5,237.42,189.34
2016,8,27,9,0,34.0,247.0,3.1,18.0,269.0,284.61,225.87
2016,8,27,9,15,68.5,284.0,3.15,18.5,331.0,355.12,280.78
2016,8,27,9,30,103.0,321.0,3.2,19.0,393.0,424.73,333.57
2016,8,27,9,45,156.0,340.5,3.25,19.5,456.0,507.37,395.48
2016,8,27,10,0,209.0,360.0,3.3,20.0,519.0,571.47,442.32
2016,8,27,10,15,378.5,319.5,3.3,20.0,621.5,693.0,534.18
2016,8,27,10,30,548.0,279.0,3.3,20.0,724.0,809.4,618.95
2016,8,27,10,45,692.5,212.0,3.35,20.5,789.5,860.88,655.82
2016,8,27,11,0,837.0,145.0,3.4,21.0,855.0,895.9,678.01
2016,8,27,11,15,841.0,146.0,3.45,21.0,869.0,875.84,663.71
2016,8,27,11,30,845.0,147.0,3.5,21.0,883.0,852.71,647.75
2016,8,27,11,45,848.5,146.0,3.55,21.0,890.5,824.31,628.15
2016,8,27,12,0,852.0,145.0,3.6,21.0,898.0,788.19,603.08
2016,8,27,12,15,851.5,144.5,3.65,21.0,896.5,753.06,577.94
2016,8,27,12,30,851.0,144.0,3.7,21.0,895.0,715.77,550.06
2016,8,27,12,45,844.0,146.0,3.75,21.0,884.0,676.07,519.73
2016,8,27,13,0,837.0,148.0,3.8,21.0,873.0,632.24,485.79
2016,8,27,13,15,832.5,147.0,3.8,21.0,856.5,586.16,449.32
2016,8,27,13,30,828.0,146.0,3.8,21.0,840.0,539.0,411.14
2016,8,27,13,45,827.0,141.0,3.8,21.0,817.0,489.35,370.08
2016,8,27,14,0,826.0,136.0,3.8,21.0,794.0,438.77,327.18
2016,8,27,14,15,816.5,134.0,3.75,21.0,763.0,386.78,282.23
2016,8,27,14,30,807.0,132.0,3.7,21.0,732.0,335.05,236.81
2016,8,27,14,45,801.5,126.5,3.7,21.0,696.5,282.09,190.31
2016,8,27,15,0,796.0,121.0,3.7,21.0,661.0,229.42,145.17
2016,8,27,15,15,779.5,117.5,3.65,20.5,618.5,177.31,104.64
2016,8,27,15,30,763.0,114.0,3.6,20.0,576.0,127.07,72.94
2016,8,27,15,45,748.5,107.5,3.6,20.0,531.0,76.71,60.49
2016,8,27,16,0,734.0,101.0,3.6,20.0,486.0,64.68,50.4
2016,8,27,16,15,706.0,96.5,3.55,19.5,436.0,63.66,49.8
2016,8,27,16,30,678.0,92.0,3.5,19.0,386.0,62.57,49.12
2016,8,27,16,45,646.5,84.5,3.45,18.5,335.5,59.13,46.36
2016,8,27,17,0,615.0,77.0,3.4,18.0,285.0,55.47,43.34
2016,8,27,17,15,561.5,69.5,3.4,17.5,234.0,51.48,39.91
2016,8,27,17,30,508.0,62.0,3.4,17.0,183.0,47.35,36.19
2016,8,27,17,45,433.0,51.0,3.45,17.0,136.0,39.92,29.3
2016,8,27,18,0,358.0,40.0,3.5,17.0,89.0,32.17,21.89
2016,8,27,18,15,236.5,26.0,3.5,16.5,52.5,21.16,9.86
2016,8,27,18,30,115.0,12.0,3.5,16.0,16.0,10.91,0.0
2016,8,27,18,45,57.5,6.0,3.5,16.0,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,5,45,104.0,11.0,2.05,14.5,17.5,70.15,0.0
2016,8,28,6,0,208.0,22.0,2.1,15.0,35.0,187.37,81.2
2016,8,28,6,15,317.5,34.5,2.0,15.0,77.0,293.15,232.68
2016,8,28,6,30,427.0,47.0,1.9,15.0,119.0,397.19,325.18
2016,8,28,6,45,213.5,56.5,1.85,15.5,92.5,258.97,214.61
2016,8,28,7,0,0.0,66.0,1.8,16.0,66.0,60.43,45.58
2016,8,28,7,15,0.0,81.5,1.75,16.0,81.5,75.32,58.4
2016,8,28,7,30,0.0,97.0,1.7,16.0,97.0,90.06,70.68
2016,8,28,7,45,12.0,133.0,1.7,16.5,139.0,137.62,110.29
2016,8,28,8,0,24.0,169.0,1.7,17.0,181.0,185.64,149.26
2016,8,28,8,15,61.0,202.5,1.75,17.5,235.5,269.99,217.16
2016,8,28,8,30,98.0,236.0,1.8,18.0,290.0,340.39,271.99
2016,8,28,8,45,122.5,260.0,1.9,18.5,333.5,404.82,320.43
2016,8,28,9,0,147.0,284.0,2.0,19.0,377.0,451.5,354.6
2016,8,28,9,15,503.5,193.5,2.1,19.0,540.5,716.41,557.99
2016,8,28,9,30,860.0,103.0,2.2,19.0,704.0,941.19,712.48
2016,8,28,9,45,865.0,107.5,2.35,19.5,738.0,945.85,711.96
2016,8,28,10,0,870.0,112.0,2.5,20.0,772.0,947.07,711.53
2016,8,28,10,15,878.0,113.5,2.6,20.0,801.5,944.41,709.52
2016,8,28,10,30,886.0,115.0,2.7,20.0,831.0,938.31,705.34
2016,8,28,10,45,892.5,115.5,2.85,20.5,853.0,926.38,696.42
2016,8,28,11,0,899.0,116.0,3.0,21.0,875.0,911.08,685.3
2016,8,28,11,15,902.5,116.5,3.1,21.0,889.5,889.89,671.16
2016,8,28,11,30,906.0,117.0,3.2,21.0,904.0,865.56,654.9
2016,8,28,11,45,908.0,116.5,3.35,21.5,911.0,836.08,634.08
2016,8,28,12,0,910.0,116.0,3.5,22.0,918.0,803.79,611.25
2016,8,28,12,15,910.0,116.0,3.55,22.0,916.5,767.83,586.42
2016,8,28,12,30,910.0,116.0,3.6,22.0,915.0,729.48,558.1
2016,8,28,12,45,920.5,108.0,3.7,22.0,909.0,688.81,527.65
2016,8,28,13,0,931.0,100.0,3.8,22.0,903.0,645.35,494.3
2016,8,28,13,15,927.0,99.5,3.8,22.0,886.0,597.46,456.29
2016,8,28,13,30,923.0,99.0,3.8,22.0,869.0,548.17,416.23
2016,8,28,13,45,918.0,97.5,3.8,22.0,844.5,496.44,373.24
2016,8,28,14,0,913.0,96.0,3.8,22.0,820.0,443.85,328.39
2016,8,28,14,15,905.0,95.0,3.7,21.5,788.5,389.94,281.94
2016,8,28,14,30,897.0,94.0,3.6,21.0,757.0,335.89,234.49
2016,8,28,14,45,886.0,92.0,3.55,21.0,719.0,280.46,185.6
2016,8,28,15,0,875.0,90.0,3.5,21.0,681.0,225.67,138.71
2016,8,28,15,15,860.5,87.5,3.45,20.5,638.0,170.93,96.37
2016,8,28,15,30,846.0,85.0,3.4,20.0,595.0,117.63,63.76
2016,8,28,15,45,827.0,82.5,3.35,20.0,547.0,57.5,44.05
2016,8,28,16,0,808.0,80.0,3.3,20.0,499.0,57.15,43.94
2016,8,28,16,15,782.0,76.5,3.25,19.5,448.0,55.99,43.18
2016,8,28,16,30,756.0,73.0,3.2,19.0,397.0,54.78,42.36
2016,8,28,16,45,719.0,69.0,3.15,19.0,344.5,53.05,40.98
2016,8,28,17,0,682.0,65.0,3.1,19.0,292.0,51.3,39.52
2016,8,28,17,15,629.5,59.0,3.1,18.5,240.0,43.62,32.84
2016,8,28,17,30,577.0,53.0,3.1,18.0,188.0,40.29,29.84
2016,8,28,17,45,492.0,45.0,3.1,17.5,139.0,35.08,24.99
2016,8,28,18,0,407.0,37.0,3.1,17.0,90.0,29.75,19.74
2016,8,28,18,15,270.5,24.5,3.1,16.5,53.0,20.0,8.15
2016,8,28,18,30,134.0,12.0,3.1,16.0,16.0,10.91,0.0
2016,8,28,18,45,67.0,6.0,3.1,16.0,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,96.5,11.0,3.65,13.5,17.0,65.68,0.0
2016,8,29,6,0,193.0,22.0,3.8,14.0,34.0,176.34,63.2
2016,8,29,6,15,307.0,34.5,3.8,14.5,75.0,285.69,227.44
2016,8,29,6,30,421.0,47.0,3.8,15.0,116.0,392.26,323.67
2016,8,29,6,45,210.5,51.0,3.8,15.5,85.5,248.02,207.05
2016,8,29,7,0,0.0,55.0,3.8,16.0,55.0,48.58,35.63
2016,8,29,7,15,0.0,68.5,3.75,16.0,68.5,61.34,46.61
2016,8,29,7,30,0.0,82.0,3.7,16.0,82.0,74.13,57.35
2016,8,29,7,45,0.0,91.0,3.7,16.5,91.0,82.23,63.87
2016,8,29,8,0,0.0,100.0,3.7,17.0,100.0,90.39,70.33
2016,8,29,8,15,6.0,143.0,3.7,17.0,146.5,138.68,110.25
2016,8,29,8,30,12.0,186.0,3.7,17.0,193.0,187.65,149.98
2016,8,29,8,45,85.0,234.0,3.75,17.5,287.0,321.47,258.83
2016,8,29,9,0,158.0,282.0,3.8,18.0,381.0,459.3,366.19
2016,8,29,9,15,250.5,287.5,3.8,18.5,456.5,565.37,446.77
2016,8,29,9,30,343.0,293.0,3.8,19.0,532.0,653.41,511.88
2016,8,29,9,45,621.5,191.5,3.85,19.5,651.0,822.47,638.92
2016,8,29,10,0,900.0,90.0,3.9,20.0,770.0,948.74,724.11
2016,8,29,10,15,693.5,193.0,3.95,20.0,729.5,870.81,668.07
2016,8,29,10,30,487.0,296.0,4.0,20.0,689.0,767.92,590.16
2016,8,29,10,45,707.0,194.0,4.05,20.5,781.0,851.66,653.44
2016,8,29,11,0,927.0,92.0,4.1,21.0,873.0,908.74,691.03
2016,8,29,11,15,930.5,92.5,4.15,21.0,888.0,887.33,675.49
2016,8,29,11,30,934.0,93.0,4.2,21.0,903.0,862.68,658.3
2016,8,29,11,45,937.0,92.5,4.3,21.5,910.0,833.54,636.96
2016,8,29,12,0,940.0,92.0,4.4,22.0,917.0,801.44,613.53
2016,8,29,12,15,940.0,92.0,4.5,22.0,916.0,764.8,588.23
2016,8,29,12,30,940.0,92.0,4.6,22.0,915.0,725.66,559.83
2016,8,29,12,45,920.5,102.0,4.75,22.0,900.5,680.46,525.32
2016,8,29,13,0,901.0,112.0,4.9,22.0,886.0,634.32,489.29
2016,8,29,13,15,897.0,111.5,5.0,22.0,869.0,587.54,451.89
2016,8,29,13,30,893.0,111.0,5.1,22.0,852.0,539.44,412.42
2016,8,29,13,45,891.5,107.0,5.25,22.0,829.0,488.57,369.82
2016,8,29,14,0,890.0,103.0,5.4,22.0,806.0,436.6,325.09
2016,8,29,14,15,882.0,101.5,5.45,21.5,774.5,383.38,278.8
2016,8,29,14,30,874.0,100.0,5.5,21.0,743.0,330.06,231.6
2016,8,29,14,45,867.5,96.5,5.55,21.0,707.0,275.73,183.15
2016,8,29,15,0,861.0,93.0,5.6,21.0,671.0,221.59,136.5
2016,8,29,15,15,846.0,90.5,5.6,20.5,628.0,167.53,94.88
2016,8,29,15,30,831.0,88.0,5.6,20.0,585.0,105.74,55.94
2016,8,29,15,45,815.0,84.0,5.6,20.0,538.0,58.57,45.0
2016,8,29,16,0,799.0,80.0,5.6,20.0,491.0,57.23,44.02
2016,8,29,16,15,773.0,76.5,5.6,19.5,440.5,56.07,43.26
2016,8,29,16,30,747.0,73.0,5.6,19.0,390.0,54.87,42.45
2016,8,29,16,45,711.5,68.5,5.6,19.0,338.0,52.76,40.72
2016,8,29,17,0,676.0,64.0,5.6,19.0,286.0,50.6,38.89
2016,8,29,17,15,622.0,58.5,5.5,18.5,234.5,43.35,32.58
2016,8,29,17,30,568.0,53.0,5.4,18.0,183.0,40.42,29.91
2016,8,29,17,45,479.5,44.5,5.35,17.5,134.5,34.79,24.66
2016,8,29,18,0,391.0,36.0,5.3,17.0,86.0,29.0,18.96
2016,8,29,18,15,195.5,25.0,5.2,16.5,50.0,19.66,6.72
2016,8,29,18,30,0.0,14.0,5.1,16.0,14.0,12.73,0.0
2016,8,29,18,45,0.0,7.0,5.05,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
