Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,7.5,4.35,15.5,7.5,6.82,0.0
2016,8,30,6,0,0.0,15.0,4.5,16.0,15.0,13.21,0.0
2016,8,30,6,15,0.0,33.5,4.55,16.0,33.5,33.32,21.04
2016,8,30,6,30,0.0,52.0,4.6,16.0,52.0,52.73,38.35
2016,8,30,6,45,6.5,72.0,4.65,16.5,73.5,77.89,60.22
2016,8,30,7,0,13.0,92.0,4.7,17.0,95.0,102.76,81.6
2016,8,30,7,15,19.0,112.0,4.65,17.5,118.0,127.21,102.2
2016,8,30,7,30,25.0,132.0,4.6,18.0,141.0,164.32,132.82
2016,8,30,7,45,127.0,158.5,4.6,18.5,215.0,296.76,243.64
2016,8,30,8,0,229.0,185.0,4.6,19.0,289.0,435.01,354.66
2016,8,30,8,15,532.0,129.5,4.55,19.0,408.5,666.72,538.64
2016,8,30,8,30,835.0,74.0,4.5,19.0,528.0,867.56,684.07
2016,8,30,8,45,854.0,75.5,4.5,19.5,574.5,894.66,698.8
2016,8,30,9,0,873.0,77.0,4.5,20.0,621.0,919.03,712.61
2016,8,30,9,15,885.5,78.5,4.5,20.0,662.0,934.29,721.39
2016,8,30,9,30,898.0,80.0,4.5,20.0,703.0,946.32,728.06
2016,8,30,9,45,908.5,81.0,4.55,20.5,739.0,952.48,729.76
2016,8,30,10,0,919.0,82.0,4.6,21.0,775.0,955.17,729.24
2016,8,30,10,15,925.5,83.0,4.6,21.0,804.0,950.58,724.9
2016,8,30,10,30,932.0,84.0,4.6,21.0,833.0,942.45,718.31
2016,8,30,10,45,938.5,83.5,4.7,21.5,855.0,929.18,707.69
2016,8,30,11,0,945.0,83.0,4.8,22.0,877.0,912.42,694.79
2016,8,30,11,15,947.5,83.5,4.8,22.0,891.0,889.84,678.62
2016,8,30,11,30,950.0,84.0,4.8,22.0,905.0,864.02,660.27
2016,8,30,11,45,952.5,83.5,4.8,22.0,911.5,834.09,639.06
2016,8,30,12,0,955.0,83.0,4.8,22.0,918.0,801.18,615.74
2016,8,30,12,15,954.5,83.0,4.8,22.0,916.5,763.73,589.11
2016,8,30,12,30,954.0,83.0,4.8,22.0,915.0,723.77,559.59
2016,8,30,12,45,949.0,84.5,4.85,22.0,904.5,679.96,525.71
2016,8,30,13,0,944.0,86.0,4.9,22.0,894.0,634.32,489.69
2016,8,30,13,15,940.0,85.5,4.9,22.0,876.5,585.93,450.57
2016,8,30,13,30,936.0,85.0,4.9,22.0,859.0,536.1,409.35
2016,8,30,13,45,931.5,83.5,4.95,22.0,834.5,484.02,365.4
2016,8,30,14,0,927.0,82.0,5.0,22.0,810.0,431.01,319.51
2016,8,30,14,15,919.5,81.0,5.0,22.0,778.5,376.65,271.49
2016,8,30,14,30,912.0,80.0,5.0,22.0,747.0,322.08,222.66
2016,8,30,14,45,902.0,78.0,5.0,22.0,709.5,266.21,173.13
2016,8,30,15,0,892.0,76.0,5.0,22.0,672.0,210.87,125.89
2016,8,30,15,15,878.5,74.5,5.0,21.5,629.0,156.23,84.41
2016,8,30,15,30,865.0,73.0,5.0,21.0,586.0,102.89,53.85
2016,8,30,15,45,847.0,70.5,5.0,21.0,538.5,59.34,45.49
2016,8,30,16,0,829.0,68.0,5.0,21.0,491.0,57.84,44.37
2016,8,30,16,15,804.5,65.0,4.95,20.5,440.5,55.83,42.89
2016,8,30,16,30,780.0,62.0,4.9,20.0,390.0,46.87,35.32
2016,8,30,16,45,744.0,59.0,4.9,19.5,337.5,45.57,34.36
2016,8,30,17,0,708.0,56.0,4.9,19.0,285.0,44.28,33.36
2016,8,30,17,15,656.0,51.0,4.85,18.5,233.0,41.24,30.72
2016,8,30,17,30,604.0,46.0,4.8,18.0,181.0,38.17,27.91
2016,8,30,17,45,516.5,39.0,4.8,18.0,132.5,30.36,20.73
2016,8,30,18,0,429.0,32.0,4.8,18.0,84.0,25.66,15.94
2016,8,30,18,15,214.5,22.5,4.7,17.5,48.5,18.41,4.33
2016,8,30,18,30,0.0,13.0,4.6,17.0,13.0,11.82,0.0
2016,8,30,18,45,0.0,6.5,4.6,17.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,128.5,9.5,4.45,14.5,17.0,82.41,0.0
2016,8,31,6,0,257.0,19.0,4.6,15.0,34.0,209.56,32.1
2016,8,31,6,15,380.0,28.5,4.7,15.5,76.5,325.61,256.52
2016,8,31,6,30,503.0,38.0,4.8,16.0,119.0,436.71,359.19
2016,8,31,6,45,573.0,44.5,4.95,16.5,169.0,507.81,421.01
2016,8,31,7,0,643.0,51.0,5.1,17.0,219.0,589.05,487.69
2016,8,31,7,15,688.5,55.5,5.15,17.0,271.5,650.53,536.67
2016,8,31,7,30,734.0,60.0,5.2,17.0,324.0,712.4,584.08
2016,8,31,7,45,764.0,64.0,5.3,17.5,376.0,760.25,618.34
2016,8,31,8,0,794.0,68.0,5.4,18.0,428.0,806.85,650.74
2016,8,31,8,15,817.0,71.0,5.4,18.0,478.0,844.18,676.32
2016,8,31,8,30,840.0,74.0,5.4,18.0,528.0,870.4,693.41
2016,8,31,8,45,855.5,76.5,5.45,18.5,573.5,895.47,708.5
2016,8,31,9,0,871.0,79.0,5.5,19.0,619.0,917.67,721.43
2016,8,31,9,15,571.5,193.5,5.5,19.0,557.5,776.7,616.01
2016,8,31,9,30,272.0,308.0,5.5,19.0,496.0,602.01,475.92
2016,8,31,9,45,590.0,198.5,5.55,19.5,633.5,797.1,628.89
2016,8,31,10,0,908.0,89.0,5.6,20.0,771.0,950.48,736.97
2016,8,31,10,15,915.0,90.0,5.55,20.0,800.0,946.2,731.59
2016,8,31,10,30,922.0,91.0,5.5,20.0,829.0,938.4,724.78
2016,8,31,10,45,926.5,92.0,5.45,20.5,850.5,924.84,712.67
2016,8,31,11,0,931.0,93.0,5.4,21.0,872.0,907.84,698.36
2016,8,31,11,15,934.0,93.5,5.35,21.0,886.5,885.69,681.93
2016,8,31,11,30,937.0,94.0,5.3,21.0,901.0,860.32,663.35
2016,8,31,11,45,939.0,94.0,5.25,21.0,907.5,830.57,641.7
2016,8,31,12,0,941.0,94.0,5.2,21.0,914.0,797.89,617.99
2016,8,31,12,15,940.5,94.0,5.15,21.0,912.0,760.63,590.97
2016,8,31,12,30,940.0,94.0,5.1,21.0,910.0,720.92,560.57
2016,8,31,12,45,933.0,96.0,5.1,21.0,899.0,676.56,525.77
2016,8,31,13,0,926.0,98.0,5.1,21.0,888.0,630.59,489.04
2016,8,31,13,15,921.5,97.5,5.1,21.0,870.5,582.47,449.89
2016,8,31,13,30,917.0,97.0,5.1,21.0,853.0,533.03,408.71
2016,8,31,13,45,913.0,94.5,5.15,21.0,828.5,481.08,364.62
2016,8,31,14,0,909.0,92.0,5.2,21.0,804.0,428.2,318.62
2016,8,31,14,15,900.5,91.0,5.25,21.0,772.0,374.26,270.83
2016,8,31,14,30,892.0,90.0,5.3,21.0,740.0,320.24,222.38
2016,8,31,14,45,883.5,87.0,5.35,21.0,702.5,264.89,173.19
2016,8,31,15,0,875.0,84.0,5.4,21.0,665.0,209.94,126.33
2016,8,31,15,15,860.0,82.0,5.4,20.5,621.5,155.58,85.49
2016,8,31,15,30,845.0,80.0,5.4,20.0,578.0,102.72,56.08
2016,8,31,15,45,828.0,76.5,5.4,20.0,530.5,63.24,49.05
2016,8,31,16,0,811.0,73.0,5.4,20.0,483.0,52.66,40.1
2016,8,31,16,15,784.5,70.0,5.35,19.5,432.5,51.66,39.45
2016,8,31,16,30,758.0,67.0,5.3,19.0,382.0,50.62,38.77
2016,8,31,16,45,722.5,62.5,5.3,19.0,330.0,48.32,36.86
2016,8,31,17,0,687.0,58.0,5.3,19.0,278.0,45.95,34.82
2016,8,31,17,15,632.5,53.0,5.2,18.5,226.5,43.0,32.26
2016,8,31,17,30,578.0,48.0,5.1,18.0,175.0,36.66,26.56
2016,8,31,17,45,488.0,40.0,5.1,17.5,127.0,31.28,21.52
2016,8,31,18,0,398.0,32.0,5.1,17.0,79.0,25.76,15.95
2016,8,31,18,15,199.0,16.0,5.05,16.5,39.5,12.63,0.0
2016,8,31,18,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,6.5,4.2,14.5,6.5,5.91,0.0
2016,9,1,6,0,0.0,13.0,4.3,15.0,13.0,11.44,0.0
2016,9,1,6,15,0.0,30.5,4.35,15.0,30.5,29.48,17.79
2016,9,1,6,30,0.0,48.0,4.4,15.0,48.0,47.74,34.26
2016,9,1,6,45,1.5,68.0,4.45,15.5,68.5,69.46,53.14
2016,9,1,7,0,3.0,88.0,4.5,16.0,89.0,90.47,71.18
2016,9,1,7,15,9.0,107.0,4.4,16.5,110.5,113.45,90.69
2016,9,1,7,30,15.0,126.0,4.3,17.0,132.0,136.57,109.91
2016,9,1,7,45,11.5,139.5,4.25,17.5,144.5,145.29,116.47
2016,9,1,8,0,8.0,153.0,4.2,18.0,157.0,154.05,122.91
2016,9,1,8,15,58.5,193.0,4.1,18.0,224.5,256.49,207.53
2016,9,1,8,30,109.0,233.0,4.0,18.0,292.0,346.99,280.17
2016,9,1,8,45,58.5,215.0,3.95,18.5,247.0,274.73,219.81
2016,9,1,9,0,8.0,197.0,3.9,19.0,202.0,191.51,150.74
2016,9,1,9,15,11.0,214.5,3.9,19.0,221.5,210.41,165.66
2016,9,1,9,30,14.0,232.0,3.9,19.0,241.0,229.15,180.17
2016,9,1,9,45,75.0,293.5,3.9,19.5,349.0,362.5,285.39
2016,9,1,10,0,136.0,355.0,3.9,20.0,457.0,495.95,386.33
2016,9,1,10,15,324.5,319.5,4.0,20.0,575.5,638.34,496.2
2016,9,1,10,30,513.0,284.0,4.1,20.0,694.0,774.84,597.87
2016,9,1,10,45,725.5,190.5,4.2,20.0,787.0,858.08,660.17
2016,9,1,11,0,938.0,97.0,4.3,20.0,880.0,915.18,699.46
2016,9,1,11,15,941.0,97.5,4.45,20.0,894.0,892.67,683.71
2016,9,1,11,30,944.0,98.0,4.6,20.0,908.0,866.92,666.43
2016,9,1,11,45,941.0,100.5,4.8,20.5,913.0,835.24,643.86
2016,9,1,12,0,938.0,103.0,5.0,21.0,918.0,800.84,619.19
2016,9,1,12,15,937.0,103.0,5.1,20.5,916.0,763.06,593.75
2016,9,1,12,30,936.0,103.0,5.2,20.0,914.0,722.88,564.23
2016,9,1,12,45,933.0,103.0,5.3,20.0,904.0,679.22,530.16
2016,9,1,13,0,930.0,103.0,5.4,20.0,894.0,633.67,493.82
2016,9,1,13,15,926.0,102.5,5.25,20.0,876.0,585.48,453.89
2016,9,1,13,30,922.0,102.0,5.1,20.0,858.0,535.9,412.01
2016,9,1,13,45,917.0,100.0,5.0,20.0,833.0,483.51,367.1
2016,9,1,14,0,912.0,98.0,4.9,20.0,808.0,430.29,320.47
2016,9,1,14,15,903.5,96.5,4.9,19.5,776.0,375.66,272.52
2016,9,1,14,30,895.0,95.0,4.9,19.0,744.0,320.98,223.79
2016,9,1,14,45,883.5,93.5,4.9,19.0,705.5,265.78,174.65
2016,9,1,15,0,872.0,92.0,4.9,19.0,667.0,211.27,128.3
2016,9,1,15,15,670.0,146.5,5.0,19.0,571.0,161.73,99.19
2016,9,1,15,30,468.0,201.0,5.1,19.0,475.0,148.45,104.65
2016,9,1,15,45,630.5,142.0,5.2,19.0,478.0,90.61,72.81
2016,9,1,16,0,793.0,83.0,5.3,19.0,481.0,59.86,46.51
2016,9,1,16,15,764.5,79.5,5.3,18.5,429.5,58.77,45.84
2016,9,1,16,30,736.0,76.0,5.3,18.0,378.0,57.67,45.11
2016,9,1,16,45,690.0,72.0,5.3,17.5,324.5,51.06,39.51
2016,9,1,17,0,644.0,68.0,5.3,17.0,271.0,49.61,38.35
2016,9,1,17,15,584.5,61.5,5.25,16.5,219.5,46.1,35.26
2016,9,1,17,30,525.0,55.0,5.2,16.0,168.0,42.52,31.93
2016,9,1,17,45,421.5,46.0,5.2,16.0,120.0,36.54,26.19
2016,9,1,18,0,318.0,37.0,5.2,16.0,72.0,30.47,19.76
2016,9,1,18,15,159.0,18.5,5.15,15.5,36.0,14.96,0.0
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,69.5,9.5,4.25,14.5,13.0,48.35,0.0
2016,9,2,6,0,139.0,19.0,4.4,15.0,26.0,132.35,0.0
2016,9,2,6,15,258.0,32.0,4.4,15.0,64.5,248.91,193.1
2016,9,2,6,30,377.0,45.0,4.4,15.0,103.0,356.39,293.66
2016,9,2,6,45,452.0,54.5,4.45,15.5,151.0,436.51,364.01
2016,9,2,7,0,527.0,64.0,4.5,16.0,199.0,520.57,433.6
2016,9,2,7,15,578.0,70.5,4.4,16.5,249.5,584.81,483.95
2016,9,2,7,30,629.0,77.0,4.3,17.0,300.0,650.06,532.77
2016,9,2,7,45,666.5,81.5,4.25,17.5,351.0,701.65,569.41
2016,9,2,8,0,704.0,86.0,4.2,18.0,402.0,752.6,604.55
2016,9,2,8,15,730.0,90.0,4.15,18.0,450.5,787.08,627.75
2016,9,2,8,30,756.0,94.0,4.1,18.0,499.0,824.51,652.79
2016,9,2,8,45,777.0,96.5,4.05,18.5,544.5,853.24,669.92
2016,9,2,9,0,798.0,99.0,4.0,19.0,590.0,879.32,684.99
2016,9,2,9,15,812.5,101.5,4.05,19.5,630.5,896.44,694.14
2016,9,2,9,30,827.0,104.0,4.1,20.0,671.0,910.43,701.2
2016,9,2,9,45,853.0,98.5,4.15,20.5,710.0,913.9,701.01
2016,9,2,10,0,879.0,93.0,4.2,21.0,749.0,923.34,705.2
2016,9,2,10,15,696.0,188.0,4.3,21.0,720.0,859.96,660.17
2016,9,2,10,30,513.0,283.0,4.4,21.0,691.0,772.21,593.58
2016,9,2,10,45,515.0,293.0,4.5,21.5,712.5,768.37,589.64
2016,9,2,11,0,517.0,303.0,4.6,22.0,734.0,762.03,583.46
2016,9,2,11,15,502.0,315.0,4.6,22.0,738.5,740.91,567.1
2016,9,2,11,30,487.0,327.0,4.6,22.0,743.0,718.22,549.69
2016,9,2,11,45,699.0,213.5,4.6,22.0,816.0,757.52,582.36
2016,9,2,12,0,911.0,100.0,4.6,22.0,889.0,774.82,596.59
2016,9,2,12,15,911.0,100.0,4.6,22.0,887.5,738.74,570.5
2016,9,2,12,30,911.0,100.0,4.6,22.0,886.0,700.23,540.9
2016,9,2,12,45,893.5,108.5,4.65,22.5,872.0,655.9,505.4
2016,9,2,13,0,876.0,117.0,4.7,23.0,858.0,610.63,468.63
2016,9,2,13,15,872.0,116.0,4.8,22.5,841.0,564.26,432.35
2016,9,2,13,30,868.0,115.0,4.9,22.0,824.0,516.63,393.88
2016,9,2,13,45,864.5,112.0,5.05,22.0,800.0,466.59,351.71
2016,9,2,14,0,861.0,109.0,5.2,22.0,776.0,415.68,307.65
2016,9,2,14,15,852.0,107.5,5.4,21.5,745.0,363.41,262.18
2016,9,2,14,30,843.0,106.0,5.6,21.0,714.0,311.19,216.04
2016,9,2,14,45,833.5,103.0,5.8,21.0,677.0,250.51,163.17
2016,9,2,15,0,824.0,100.0,6.0,21.0,640.0,197.29,118.38
2016,9,2,15,15,808.0,97.5,6.05,20.5,597.5,144.64,79.89
2016,9,2,15,30,792.0,95.0,6.1,20.0,555.0,93.76,53.51
2016,9,2,15,45,773.0,91.0,6.15,20.0,508.5,63.83,49.6
2016,9,2,16,0,754.0,87.0,6.2,20.0,462.0,62.66,48.77
2016,9,2,16,15,724.5,83.0,6.15,19.5,412.0,61.34,47.89
2016,9,2,16,30,695.0,79.0,6.1,19.0,362.0,54.54,42.2
2016,9,2,16,45,654.0,74.0,6.05,18.5,311.0,52.5,40.61
2016,9,2,17,0,613.0,69.0,6.0,18.0,260.0,50.41,38.89
2016,9,2,17,15,551.0,62.0,5.9,17.5,209.0,46.55,35.49
2016,9,2,17,30,489.0,55.0,5.8,17.0,158.0,42.6,31.82
2016,9,2,17,45,388.0,45.0,5.75,16.5,112.0,35.77,25.4
2016,9,2,18,0,287.0,35.0,5.7,16.0,66.0,28.76,18.07
2016,9,2,18,15,143.5,17.5,5.65,15.5,33.0,13.79,0.0
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,5,45,61.0,9.0,5.7,14.0,12.0,42.95,0.0
2016,9,3,6,0,122.0,18.0,5.8,14.0,24.0,119.24,0.0
2016,9,3,6,15,240.5,32.5,5.8,14.0,63.0,235.99,182.45
2016,9,3,6,30,359.0,47.0,5.8,14.0,102.0,345.18,286.23
2016,9,3,6,45,429.5,58.5,5.8,14.5,149.5,423.82,356.36
2016,9,3,7,0,500.0,70.0,5.8,15.0,197.0,506.12,426.18
2016,9,3,7,15,325.0,104.5,5.7,15.5,194.5,419.64,352.9
2016,9,3,7,30,150.0,139.0,5.6,16.0,192.0,293.49,244.75
2016,9,3,7,45,175.0,161.0,5.5,16.5,232.0,341.26,283.61
2016,9,3,8,0,200.0,183.0,5.4,17.0,272.0,389.19,321.32
2016,9,3,8,15,217.0,204.0,5.35,17.0,311.5,428.6,351.9
2016,9,3,8,30,234.0,225.0,5.3,17.0,351.0,484.91,395.01
2016,9,3,8,45,231.0,250.0,5.25,17.5,383.0,491.94,398.13
2016,9,3,9,0,228.0,275.0,5.2,18.0,415.0,514.87,413.41
2016,9,3,9,15,262.0,287.0,5.15,18.0,458.5,572.79,457.02
2016,9,3,9,30,296.0,299.0,5.1,18.0,502.0,612.26,486.19
2016,9,3,9,45,309.0,313.5,5.1,18.5,534.5,633.45,500.01
2016,9,3,10,0,322.0,328.0,5.1,19.0,567.0,652.83,512.46
2016,9,3,10,15,609.0,215.0,5.15,19.0,689.5,806.48,632.56
2016,9,3,10,30,896.0,102.0,5.2,19.0,812.0,918.89,713.02
2016,9,3,10,45,899.0,104.0,5.3,19.0,832.5,904.95,702.23
2016,9,3,11,0,902.0,106.0,5.4,19.0,853.0,887.68,689.88
2016,9,3,11,15,904.5,107.0,5.5,19.0,867.0,865.73,674.24
2016,9,3,11,30,907.0,108.0,5.6,19.0,881.0,840.67,656.38
2016,9,3,11,45,907.0,109.0,5.7,19.0,886.5,810.65,634.88
2016,9,3,12,0,907.0,110.0,5.8,19.0,892.0,777.9,611.31
2016,9,3,12,15,906.5,110.0,5.9,19.0,890.0,741.32,584.21
2016,9,3,12,30,906.0,110.0,6.0,19.0,888.0,702.37,553.67
2016,9,3,12,45,594.0,254.0,6.1,19.0,762.0,591.15,463.87
2016,9,3,13,0,282.0,398.0,6.2,19.0,636.0,496.9,387.4
2016,9,3,13,15,355.5,362.0,6.2,19.0,656.0,486.25,378.92
2016,9,3,13,30,429.0,326.0,6.2,19.0,676.0,465.56,361.49
2016,9,3,13,45,447.0,307.5,6.25,19.0,661.5,430.21,331.89
2016,9,3,14,0,465.0,289.0,6.3,19.0,647.0,393.04,300.09
2016,9,3,14,15,506.5,260.0,6.3,18.5,635.5,354.02,265.98
2016,9,3,14,30,548.0,231.0,6.3,18.0,624.0,310.92,227.54
2016,9,3,14,45,690.0,167.0,6.3,18.0,634.5,257.65,176.2
2016,9,3,15,0,832.0,103.0,6.3,18.0,645.0,196.95,119.16
2016,9,3,15,15,816.0,100.5,6.35,17.5,602.0,143.84,80.53
2016,9,3,15,30,800.0,98.0,6.4,17.0,559.0,92.51,54.87
2016,9,3,15,45,777.5,95.0,6.5,17.0,511.5,66.99,52.99
2016,9,3,16,0,755.0,92.0,6.6,17.0,464.0,66.66,52.89
2016,9,3,16,15,725.0,87.5,6.65,16.5,413.5,59.04,46.47
2016,9,3,16,30,695.0,83.0,6.7,16.0,363.0,57.64,45.49
2016,9,3,16,45,642.5,79.5,6.8,16.0,309.5,56.82,44.87
2016,9,3,17,0,590.0,76.0,6.9,16.0,256.0,56.12,44.27
2016,9,3,17,15,525.0,68.0,6.8,15.5,205.5,51.69,40.32
2016,9,3,17,30,460.0,60.0,6.7,15.0,155.0,47.15,36.06
2016,9,3,17,45,348.0,49.0,6.6,15.0,108.5,37.79,27.24
2016,9,3,18,0,236.0,38.0,6.5,15.0,62.0,29.73,18.6
2016,9,3,18,15,118.0,19.0,6.55,14.5,31.0,15.01,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,29.0,8.5,6.75,13.5,9.5,24.22,0.0
2016,9,4,6,0,58.0,17.0,6.8,14.0,19.0,67.83,0.0
2016,9,4,6,15,157.5,36.0,6.75,14.0,56.0,188.64,143.16
2016,9,4,6,30,257.0,55.0,6.7,14.0,93.0,284.74,235.34
2016,9,4,6,45,337.5,69.0,6.65,14.5,140.5,367.26,309.03
2016,9,4,7,0,418.0,83.0,6.6,15.0,188.0,455.14,384.64
2016,9,4,7,15,474.5,93.5,6.45,15.0,239.0,523.43,442.15
2016,9,4,7,30,531.0,104.0,6.3,15.0,290.0,593.77,498.63
2016,9,4,7,45,583.0,108.5,6.2,15.5,342.5,661.35,550.03
2016,9,4,8,0,635.0,113.0,6.1,16.0,395.0,723.37,595.43
2016,9,4,8,15,665.5,119.0,5.95,16.0,444.5,767.38,626.76
2016,9,4,8,30,696.0,125.0,5.8,16.0,494.0,809.65,656.17
2016,9,4,8,45,728.5,125.5,5.65,16.5,542.0,845.12,678.65
2016,9,4,9,0,761.0,126.0,5.5,17.0,590.0,878.21,698.96
2016,9,4,9,15,777.5,129.0,5.45,17.5,631.0,891.31,704.96
2016,9,4,9,30,794.0,132.0,5.4,18.0,672.0,907.21,713.14
2016,9,4,9,45,838.5,118.5,5.35,18.5,715.5,927.48,724.47
2016,9,4,10,0,883.0,105.0,5.3,19.0,759.0,935.4,726.95
2016,9,4,10,15,890.5,106.5,5.25,19.0,788.0,931.6,722.72
2016,9,4,10,30,898.0,108.0,5.2,19.0,817.0,924.32,716.25
2016,9,4,10,45,902.0,110.0,5.2,19.5,838.5,910.97,704.61
2016,9,4,11,0,906.0,112.0,5.2,20.0,860.0,894.25,690.77
2016,9,4,11,15,909.5,112.5,5.25,20.0,874.0,872.31,675.02
2016,9,4,11,30,913.0,113.0,5.3,20.0,888.0,847.21,657.07
2016,9,4,11,45,913.5,113.5,5.4,20.0,894.0,816.72,635.5
2016,9,4,12,0,914.0,114.0,5.5,20.0,900.0,783.47,611.83
2016,9,4,12,15,913.5,114.0,5.6,20.0,898.0,746.46,584.44
2016,9,4,12,30,913.0,114.0,5.7,20.0,896.0,707.08,553.83
2016,9,4,12,45,918.5,109.0,5.8,20.0,888.0,664.91,520.56
2016,9,4,13,0,924.0,104.0,5.9,20.0,880.0,620.32,484.58
2016,9,4,13,15,920.0,103.5,5.95,20.0,862.0,572.19,444.72
2016,9,4,13,30,916.0,103.0,6.0,20.0,844.0,522.69,402.76
2016,9,4,13,45,907.0,103.0,6.1,20.0,818.0,470.3,357.57
2016,9,4,14,0,898.0,103.0,6.2,20.0,792.0,417.44,310.92
2016,9,4,14,15,889.0,101.5,6.2,20.0,760.0,363.21,262.26
2016,9,4,14,30,880.0,100.0,6.2,20.0,728.0,308.99,213.31
2016,9,4,14,45,866.0,99.0,6.25,20.0,688.5,254.33,165.01
2016,9,4,15,0,852.0,98.0,6.3,20.0,649.0,192.43,113.76
2016,9,4,15,15,835.5,95.5,6.2,19.5,605.0,138.2,75.27
2016,9,4,15,30,819.0,93.0,6.1,19.0,561.0,85.81,50.62
2016,9,4,15,45,795.5,90.0,6.1,19.0,512.5,63.74,49.76
2016,9,4,16,0,772.0,87.0,6.1,19.0,464.0,63.23,49.5
2016,9,4,16,15,741.5,83.0,6.05,18.5,413.0,61.89,48.6
2016,9,4,16,30,711.0,79.0,6.0,18.0,362.0,55.03,42.84
2016,9,4,16,45,661.5,75.0,5.95,17.5,308.5,53.7,41.86
2016,9,4,17,0,612.0,71.0,5.9,17.0,255.0,52.42,40.83
2016,9,4,17,15,546.5,63.5,5.8,16.5,203.5,48.22,37.08
2016,9,4,17,30,481.0,56.0,5.7,16.0,152.0,43.92,33.04
2016,9,4,17,45,366.0,45.5,5.65,15.5,105.5,36.67,26.13
2016,9,4,18,0,251.0,35.0,5.6,15.0,59.0,27.45,16.3
2016,9,4,18,15,125.5,17.5,5.45,14.5,29.5,13.85,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,5,45,61.5,8.0,2.2,13.5,11.0,7.28,0.0
2016,9,5,6,0,123.0,16.0,2.2,14.0,22.0,114.5,0.0
2016,9,5,6,15,248.0,30.0,2.15,14.0,60.5,239.02,179.5
2016,9,5,6,30,373.0,44.0,2.1,14.0,99.0,350.26,286.09
2016,9,5,6,45,454.0,53.5,2.1,14.5,147.0,434.19,358.76
2016,9,5,7,0,535.0,63.0,2.1,15.0,195.0,522.39,430.37
2016,9,5,7,15,587.5,69.5,2.0,15.5,246.5,587.7,480.18
2016,9,5,7,30,640.0,76.0,1.9,16.0,298.0,654.04,528.21
2016,9,5,7,45,679.0,81.0,1.8,16.5,350.0,707.48,564.43
2016,9,5,8,0,718.0,86.0,1.7,17.0,402.0,760.28,598.69
2016,9,5,8,15,744.5,89.5,1.6,17.5,451.0,794.41,618.45
2016,9,5,8,30,771.0,93.0,1.5,18.0,500.0,831.56,639.82
2016,9,5,8,45,793.0,95.5,1.4,18.5,546.5,861.05,655.27
2016,9,5,9,0,815.0,98.0,1.3,19.0,593.0,887.84,668.56
2016,9,5,9,15,830.0,100.5,1.3,19.0,634.0,905.19,678.08
2016,9,5,9,30,845.0,103.0,1.3,19.0,675.0,919.33,685.66
2016,9,5,9,45,866.0,99.5,1.3,19.5,713.0,920.1,683.29
2016,9,5,10,0,887.0,96.0,1.3,20.0,751.0,926.63,685.01
2016,9,5,10,15,894.5,97.5,1.4,20.5,779.5,922.89,681.57
2016,9,5,10,30,902.0,99.0,1.5,21.0,808.0,915.65,676.03
2016,9,5,10,45,906.5,100.5,1.65,21.5,829.5,902.28,667.17
2016,9,5,11,0,911.0,102.0,1.8,22.0,851.0,885.52,656.05
2016,9,5,11,15,914.5,102.5,1.95,22.0,865.0,863.59,642.67
2016,9,5,11,30,918.0,103.0,2.1,22.0,879.0,838.47,627.01
2016,9,5,11,45,917.5,104.5,2.25,22.5,884.5,808.15,606.44
2016,9,5,12,0,917.0,106.0,2.4,23.0,890.0,775.06,583.81
2016,9,5,12,15,916.5,105.5,2.6,23.0,888.0,737.57,558.53
2016,9,5,12,30,916.0,105.0,2.8,23.0,886.0,697.72,529.81
2016,9,5,12,45,900.5,112.5,3.05,23.0,872.5,653.34,496.89
2016,9,5,13,0,885.0,120.0,3.3,23.0,859.0,607.91,462.15
2016,9,5,13,15,880.5,119.0,3.5,23.0,841.5,560.6,424.91
2016,9,5,13,30,876.0,118.0,3.7,23.0,824.0,512.08,385.53
2016,9,5,13,45,868.0,117.5,3.9,23.0,798.0,461.45,343.34
2016,9,5,14,0,860.0,117.0,4.1,23.0,772.0,410.33,299.59
2016,9,5,14,15,850.0,115.0,4.25,22.5,740.0,351.33,249.4
2016,9,5,14,30,840.0,113.0,4.4,22.0,708.0,297.64,202.66
2016,9,5,14,45,827.0,110.5,4.55,22.0,670.0,243.47,155.85
2016,9,5,15,0,814.0,108.0,4.7,22.0,632.0,190.37,112.65
2016,9,5,15,15,796.5,105.0,4.7,21.5,588.5,137.8,76.53
2016,9,5,15,30,779.0,102.0,4.7,21.0,545.0,87.23,54.2
2016,9,5,15,45,758.0,98.0,4.75,21.0,497.5,69.49,54.3
2016,9,5,16,0,737.0,94.0,4.8,21.0,450.0,62.0,48.05
2016,9,5,16,15,705.5,89.0,4.65,20.5,399.5,60.37,46.91
2016,9,5,16,30,674.0,84.0,4.5,20.0,349.0,58.67,45.66
2016,9,5,16,45,632.0,77.5,4.35,19.5,297.5,55.66,43.23
2016,9,5,17,0,590.0,71.0,4.2,19.0,246.0,52.53,40.59
2016,9,5,17,15,525.0,63.0,4.1,18.5,195.5,47.93,36.51
2016,9,5,17,30,460.0,55.0,4.0,18.0,145.0,43.21,32.1
2016,9,5,17,45,355.5,43.0,3.95,17.5,100.0,34.59,24.04
2016,9,5,18,0,251.0,31.0,3.9,17.0,55.0,25.63,14.16
2016,9,5,18,15,125.5,15.5,3.9,16.5,27.5,14.1,0.0
2016,9,5,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,67.0,7.5,1.9,13.5,10.5,6.82,0.0
2016,9,6,6,0,134.0,15.0,1.8,14.0,21.0,94.73,0.0
2016,9,6,6,15,263.5,28.0,1.6,14.5,59.0,246.59,182.02
2016,9,6,6,30,393.0,41.0,1.4,15.0,97.0,360.0,291.1
2016,9,6,6,45,475.5,49.5,1.25,15.5,146.0,443.94,362.23
2016,9,6,7,0,558.0,58.0,1.1,16.0,195.0,532.36,431.39
2016,9,6,7,15,610.0,64.0,0.95,16.5,246.5,596.97,478.36
2016,9,6,7,30,662.0,70.0,0.8,17.0,298.0,662.65,523.12
2016,9,6,7,45,699.5,74.5,0.7,17.5,349.5,709.83,552.69
2016,9,6,8,0,737.0,79.0,0.6,18.0,401.0,761.5,584.01
2016,9,6,8,15,763.0,82.5,0.7,18.5,450.5,800.43,608.63
2016,9,6,8,30,789.0,86.0,0.8,19.0,500.0,837.29,631.59
2016,9,6,8,45,808.0,88.5,0.9,20.0,546.0,864.15,646.38
2016,9,6,9,0,827.0,91.0,1.0,21.0,592.0,888.23,659.29
2016,9,6,9,15,841.5,93.5,1.1,21.5,633.0,896.24,662.89
2016,9,6,9,30,856.0,96.0,1.2,22.0,674.0,910.12,670.6
2016,9,6,9,45,865.0,98.5,1.3,22.5,709.0,915.62,672.83
2016,9,6,10,0,874.0,101.0,1.4,23.0,744.0,917.71,673.03
2016,9,6,10,15,882.0,102.5,1.45,23.5,772.5,914.34,669.14
2016,9,6,10,30,890.0,104.0,1.5,24.0,801.0,907.51,663.2
2016,9,6,10,45,896.0,105.0,1.6,24.5,823.0,894.92,654.29
2016,9,6,11,0,902.0,106.0,1.7,25.0,845.0,878.94,643.26
2016,9,6,11,15,905.0,106.5,1.85,25.0,859.0,856.64,629.85
2016,9,6,11,30,908.0,107.0,2.0,25.0,873.0,831.21,614.22
2016,9,6,11,45,909.5,107.5,2.15,25.0,879.0,801.61,595.57
2016,9,6,12,0,911.0,108.0,2.3,25.0,885.0,769.18,574.76
2016,9,6,12,15,910.5,108.0,2.5,25.0,883.0,732.24,549.84
2016,9,6,12,30,910.0,108.0,2.7,25.0,881.0,692.94,521.72
2016,9,6,12,45,904.0,109.5,2.95,25.0,869.5,649.37,489.79
2016,9,6,13,0,898.0,111.0,3.2,25.0,858.0,604.21,455.59
2016,9,6,13,15,894.0,110.0,3.4,25.0,840.5,556.64,418.35
2016,9,6,13,30,890.0,109.0,3.6,25.0,823.0,507.78,378.9
2016,9,6,13,45,884.5,107.5,3.8,25.0,798.0,456.8,336.61
2016,9,6,14,0,879.0,106.0,4.0,25.0,773.0,405.09,292.52
2016,9,6,14,15,870.0,104.5,4.1,24.5,741.0,351.77,246.73
2016,9,6,14,30,861.0,103.0,4.2,24.0,709.0,298.49,200.47
2016,9,6,14,45,850.0,100.0,4.3,24.0,671.0,243.98,153.73
2016,9,6,15,0,839.0,97.0,4.4,24.0,633.0,181.96,104.1
2016,9,6,15,15,822.5,94.0,4.35,24.0,589.0,128.18,67.97
2016,9,6,15,30,806.0,91.0,4.3,24.0,545.0,76.26,46.79
2016,9,6,15,45,786.5,87.0,4.25,24.0,497.5,61.88,47.19
2016,9,6,16,0,767.0,83.0,4.2,24.0,450.0,60.57,46.25
2016,9,6,16,15,736.5,79.0,4.1,23.5,399.0,59.11,45.26
2016,9,6,16,30,706.0,75.0,4.0,23.0,348.0,52.47,39.77
2016,9,6,16,45,666.0,69.0,3.9,22.5,296.5,49.56,37.42
2016,9,6,17,0,626.0,63.0,3.8,22.0,245.0,46.52,34.86
2016,9,6,17,15,561.0,56.0,3.65,21.0,194.0,42.45,31.34
2016,9,6,17,30,496.0,49.0,3.5,20.0,143.0,38.29,27.53
2016,9,6,17,45,393.5,38.5,3.4,19.5,98.0,30.8,20.52
2016,9,6,18,0,291.0,28.0,3.3,19.0,53.0,23.06,11.36
2016,9,6,18,15,145.5,14.0,3.3,18.5,26.5,12.73,0.0
2016,9,6,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,5,45,66.5,7.0,1.3,16.5,9.5,0.0,0.0
2016,9,7,6,0,133.0,14.0,1.3,17.0,19.0,92.97,0.0
2016,9,7,6,15,260.0,27.5,1.3,17.5,57.0,243.38,174.24
2016,9,7,6,30,387.0,41.0,1.3,18.0,95.0,355.09,283.24
2016,9,7,6,45,466.0,50.5,1.3,18.5,143.5,437.42,353.08
2016,9,7,7,0,545.0,60.0,1.3,19.0,192.0,524.03,421.39
2016,9,7,7,15,598.0,66.5,1.35,19.5,243.5,589.65,470.73
2016,9,7,7,30,651.0,73.0,1.4,20.0,295.0,656.35,518.58
2016,9,7,7,45,687.0,78.5,1.5,20.5,346.5,707.93,554.02
2016,9,7,8,0,723.0,84.0,1.6,21.0,398.0,758.71,587.88
2016,9,7,8,15,749.5,88.0,1.7,21.5,447.5,793.46,609.7
2016,9,7,8,30,776.0,92.0,1.8,22.0,497.0,831.05,633.24
2016,9,7,8,45,794.5,95.5,1.9,23.0,542.5,858.39,648.17
2016,9,7,9,0,813.0,99.0,2.0,24.0,588.0,882.93,661.11
2016,9,7,9,15,828.0,101.5,1.95,24.5,629.0,900.04,668.8
2016,9,7,9,30,843.0,104.0,1.9,25.0,670.0,913.93,674.42
2016,9,7,9,45,857.5,104.0,1.9,26.0,706.0,912.43,669.27
2016,9,7,10,0,872.0,104.0,1.9,27.0,742.0,916.6,668.15
2016,9,7,10,15,879.5,105.5,1.85,27.5,771.0,912.62,662.61
2016,9,7,10,30,887.0,107.0,1.8,28.0,800.0,905.2,655.09
2016,9,7,10,45,892.0,108.5,1.8,28.5,821.0,892.15,644.69
2016,9,7,11,0,897.0,110.0,1.8,29.0,842.0,875.72,632.33
2016,9,7,11,15,900.0,110.5,1.85,29.0,855.5,853.36,618.0
2016,9,7,11,30,903.0,111.0,1.9,29.0,869.0,827.89,601.68
2016,9,7,11,45,904.0,111.5,1.95,29.5,875.0,797.89,581.18
2016,9,7,12,0,905.0,112.0,2.0,30.0,881.0,765.12,558.83
2016,9,7,12,15,904.5,112.5,2.15,30.0,878.5,728.69,534.4
2016,9,7,12,30,904.0,113.0,2.3,30.0,876.0,689.89,507.19
2016,9,7,12,45,883.5,122.0,2.5,30.0,861.0,643.99,474.23
2016,9,7,13,0,863.0,131.0,2.7,30.0,846.0,597.44,439.81
2016,9,7,13,15,858.0,130.0,2.85,30.0,827.5,550.61,404.07
2016,9,7,13,30,853.0,129.0,3.0,30.0,809.0,499.88,364.4
2016,9,7,13,45,844.0,128.0,3.15,30.0,783.0,448.41,322.95
2016,9,7,14,0,835.0,127.0,3.3,30.0,757.0,396.7,280.17
2016,9,7,14,15,824.0,125.0,3.35,29.5,724.5,343.59,235.91
2016,9,7,14,30,813.0,123.0,3.4,29.0,692.0,290.94,191.59
2016,9,7,14,45,797.5,121.0,3.5,29.0,653.5,238.1,147.76
2016,9,7,15,0,782.0,119.0,3.6,29.0,615.0,186.67,108.03
2016,9,7,15,15,762.5,115.5,3.6,28.5,571.0,135.42,75.37
2016,9,7,15,30,743.0,112.0,3.6,28.0,527.0,78.73,51.09
2016,9,7,15,45,716.0,108.0,3.65,27.5,479.0,69.58,52.95
2016,9,7,16,0,689.0,104.0,3.7,27.0,431.0,69.08,52.83
2016,9,7,16,15,654.0,98.5,3.6,26.5,380.5,67.4,51.69
2016,9,7,16,30,619.0,93.0,3.5,26.0,330.0,65.64,50.45
2016,9,7,16,45,569.0,86.0,3.45,25.5,278.5,62.53,48.0
2016,9,7,17,0,519.0,79.0,3.4,25.0,227.0,59.34,45.36
2016,9,7,17,15,449.5,68.5,3.2,24.0,177.5,52.91,39.85
2016,9,7,17,30,380.0,58.0,3.0,23.0,128.0,44.25,32.19
2016,9,7,17,45,276.0,43.5,2.85,22.0,85.5,33.66,22.56
2016,9,7,18,0,172.0,29.0,2.7,21.0,43.0,22.75,10.06
2016,9,7,18,15,86.0,14.5,2.5,20.5,21.5,13.19,0.0
2016,9,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,45,32.5,6.0,2.2,15.5,7.0,0.0,0.0
2016,9,8,6,0,65.0,12.0,2.2,16.0,14.0,50.01,0.0
2016,9,8,6,15,170.5,29.0,2.2,16.0,49.0,185.48,130.27
2016,9,8,6,30,276.0,46.0,2.2,16.0,84.0,283.37,228.84
2016,9,8,6,45,358.5,59.0,2.25,16.5,130.5,366.15,301.0
2016,9,8,7,0,441.0,72.0,2.3,17.0,177.0,454.45,374.37
2016,9,8,7,15,496.5,81.5,2.25,17.5,227.0,526.9,431.35
2016,9,8,7,30,552.0,91.0,2.2,18.0,277.0,596.74,483.41
2016,9,8,7,45,595.0,97.0,2.15,18.5,328.0,652.64,522.81
2016,9,8,8,0,638.0,103.0,2.1,19.0,379.0,708.04,560.43
2016,9,8,8,15,667.0,108.5,2.05,19.0,427.5,749.64,587.97
2016,9,8,8,30,696.0,114.0,2.0,19.0,476.0,789.48,613.76
2016,9,8,8,45,721.5,117.0,2.0,19.5,522.0,821.02,632.51
2016,9,8,9,0,747.0,120.0,2.0,20.0,568.0,850.12,649.38
2016,9,8,9,15,763.5,123.5,1.95,20.0,608.5,863.83,656.34
2016,9,8,9,30,780.0,127.0,1.9,20.0,649.0,879.86,665.08
2016,9,8,9,45,789.5,130.5,1.9,20.5,683.0,886.24,666.58
2016,9,8,10,0,799.0,134.0,1.9,21.0,717.0,889.31,666.08
2016,9,8,10,15,808.0,136.0,1.9,21.0,745.5,886.95,663.4
2016,9,8,10,30,817.0,138.0,1.9,21.0,774.0,881.22,658.68
2016,9,8,10,45,826.0,138.0,1.95,21.5,795.5,870.02,649.72
2016,9,8,11,0,835.0,138.0,2.0,22.0,817.0,855.47,638.69
2016,9,8,11,15,839.0,139.0,2.0,22.0,830.5,834.52,624.22
2016,9,8,11,30,843.0,140.0,2.0,22.0,844.0,810.5,607.79
2016,9,8,11,45,847.0,139.0,2.05,22.0,850.5,781.61,588.46
2016,9,8,12,0,851.0,138.0,2.1,22.0,857.0,749.94,566.33
2016,9,8,12,15,850.5,137.5,2.15,22.0,855.0,713.0,539.61
2016,9,8,12,30,850.0,137.0,2.2,22.0,853.0,673.86,510.76
2016,9,8,12,45,852.0,134.0,2.3,22.0,844.0,631.54,479.22
2016,9,8,13,0,854.0,131.0,2.4,22.0,835.0,588.91,446.44
2016,9,8,13,15,849.0,129.5,2.4,22.0,817.0,540.24,407.88
2016,9,8,13,30,844.0,128.0,2.4,22.0,799.0,491.27,368.01
2016,9,8,13,45,840.0,125.0,2.45,22.0,774.5,440.66,325.9
2016,9,8,14,0,836.0,122.0,2.5,22.0,750.0,389.36,282.1
2016,9,8,14,15,826.0,120.0,2.5,22.0,717.5,336.56,236.32
2016,9,8,14,30,816.0,118.0,2.5,22.0,685.0,284.09,190.6
2016,9,8,14,45,805.5,114.0,2.55,22.0,647.5,230.58,145.14
2016,9,8,15,0,795.0,110.0,2.6,22.0,610.0,177.92,103.63
2016,9,8,15,15,776.5,106.5,2.65,21.5,566.5,126.09,70.53
2016,9,8,15,30,758.0,103.0,2.7,21.0,523.0,76.43,60.04
2016,9,8,15,45,736.5,98.0,2.75,21.0,476.0,63.27,49.02
2016,9,8,16,0,715.0,93.0,2.8,21.0,429.0,61.81,47.94
2016,9,8,16,15,681.5,88.0,2.85,20.5,378.5,60.16,46.76
2016,9,8,16,30,648.0,83.0,2.9,20.0,328.0,58.43,45.49
2016,9,8,16,45,604.5,76.0,3.0,19.5,277.0,55.01,42.68
2016,9,8,17,0,561.0,69.0,3.1,19.0,226.0,51.45,39.62
2016,9,8,17,15,492.0,60.0,3.15,18.5,177.0,45.96,34.71
2016,9,8,17,30,423.0,51.0,3.2,18.0,128.0,40.28,29.4
2016,9,8,17,45,318.0,38.5,3.25,17.5,85.5,31.08,20.73
2016,9,8,18,0,213.0,26.0,3.3,17.0,43.0,21.5,8.13
2016,9,8,18,15,106.5,13.0,3.25,16.5,21.5,11.82,0.0
2016,9,8,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
