Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,53.5,6.5,1.75,13.5,8.0,0.0,0.0
2016,9,9,6,0,107.0,13.0,1.8,14.0,16.0,76.0,0.0
2016,9,9,6,15,238.0,26.5,1.75,14.5,52.5,225.41,155.88
2016,9,9,6,30,369.0,40.0,1.7,15.0,89.0,340.11,274.37
2016,9,9,6,45,453.0,49.0,1.7,15.5,137.0,424.35,347.65
2016,9,9,7,0,537.0,58.0,1.7,16.0,185.0,513.19,419.62
2016,9,9,7,15,275.0,88.0,1.65,16.0,154.0,355.26,293.31
2016,9,9,7,30,13.0,118.0,1.6,16.0,123.0,127.18,101.65
2016,9,9,7,45,45.5,146.5,1.55,16.5,166.0,197.58,160.78
2016,9,9,8,0,78.0,175.0,1.5,17.0,209.0,257.05,208.73
2016,9,9,8,15,137.5,198.0,1.45,17.5,266.0,349.62,281.99
2016,9,9,8,30,197.0,221.0,1.4,18.0,323.0,427.35,341.13
2016,9,9,8,45,255.0,234.0,1.35,18.5,378.5,509.07,401.1
2016,9,9,9,0,313.0,247.0,1.3,19.0,434.0,573.68,446.75
2016,9,9,9,15,579.5,172.0,1.3,19.5,547.5,753.62,578.08
2016,9,9,9,30,846.0,97.0,1.3,20.0,661.0,894.86,669.35
2016,9,9,9,45,854.0,100.0,1.3,20.5,695.5,899.7,668.11
2016,9,9,10,0,862.0,103.0,1.3,21.0,730.0,901.16,666.52
2016,9,9,10,15,870.5,104.5,1.4,21.5,758.5,898.0,663.48
2016,9,9,10,30,879.0,106.0,1.5,22.0,787.0,891.39,658.32
2016,9,9,10,45,886.0,106.5,1.6,22.5,808.5,879.0,649.43
2016,9,9,11,0,893.0,107.0,1.7,23.0,830.0,863.22,638.4
2016,9,9,11,15,896.5,107.5,1.8,23.0,844.0,841.25,624.49
2016,9,9,11,30,900.0,108.0,1.9,23.0,858.0,816.15,608.45
2016,9,9,11,45,902.5,107.5,2.0,23.5,864.0,786.33,587.95
2016,9,9,12,0,905.0,107.0,2.1,24.0,870.0,753.69,565.44
2016,9,9,12,15,905.0,107.0,2.25,24.0,868.0,717.1,539.87
2016,9,9,12,30,905.0,107.0,2.4,24.0,866.0,678.12,511.61
2016,9,9,12,45,890.5,113.0,2.55,24.0,852.0,633.4,478.23
2016,9,9,13,0,876.0,119.0,2.7,24.0,838.0,587.66,443.15
2016,9,9,13,15,871.5,118.0,2.85,24.0,820.0,540.56,406.07
2016,9,9,13,30,867.0,117.0,3.0,24.0,802.0,492.28,366.89
2016,9,9,13,45,861.0,115.0,3.15,24.0,776.5,441.62,324.71
2016,9,9,14,0,855.0,113.0,3.3,24.0,751.0,390.33,280.87
2016,9,9,14,15,845.0,111.0,3.4,23.5,718.5,331.37,230.86
2016,9,9,14,30,835.0,109.0,3.5,23.0,686.0,277.96,184.68
2016,9,9,14,45,822.0,106.5,3.6,23.0,647.5,224.15,139.05
2016,9,9,15,0,809.0,104.0,3.7,23.0,609.0,171.43,97.94
2016,9,9,15,15,790.5,101.0,3.7,22.5,565.5,119.27,65.52
2016,9,9,15,30,772.0,98.0,3.7,22.0,522.0,69.24,53.73
2016,9,9,15,45,748.0,94.0,3.75,21.5,474.0,67.37,52.45
2016,9,9,16,0,724.0,90.0,3.8,21.0,426.0,60.03,46.42
2016,9,9,16,15,690.0,85.0,3.75,20.5,375.5,58.28,45.15
2016,9,9,16,30,656.0,80.0,3.7,20.0,325.0,56.45,43.78
2016,9,9,16,45,607.0,74.0,3.7,19.5,273.5,53.68,41.52
2016,9,9,17,0,558.0,68.0,3.7,19.0,222.0,50.86,39.09
2016,9,9,17,15,485.5,59.5,3.6,18.5,172.5,45.75,34.49
2016,9,9,17,30,413.0,51.0,3.5,18.0,123.0,40.51,29.54
2016,9,9,17,45,300.5,38.0,3.4,17.5,81.0,30.83,20.36
2016,9,9,18,0,188.0,25.0,3.3,17.0,39.0,19.7,5.28
2016,9,9,18,15,94.0,12.5,3.15,16.5,19.5,11.37,0.0
2016,9,9,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,5.5,2.7,13.5,6.0,0.0,0.0
2016,9,10,6,0,43.0,11.0,2.8,14.0,12.0,35.72,0.0
2016,9,10,6,15,149.0,28.0,2.85,14.0,45.5,167.46,111.42
2016,9,10,6,30,255.0,45.0,2.9,14.0,79.0,267.29,216.98
2016,9,10,6,45,337.0,58.0,2.95,14.5,124.0,348.35,289.12
2016,9,10,7,0,419.0,71.0,3.0,15.0,169.0,435.03,362.68
2016,9,10,7,15,209.5,81.0,2.95,15.5,130.0,275.75,230.83
2016,9,10,7,30,0.0,91.0,2.9,16.0,91.0,85.12,66.45
2016,9,10,7,45,7.0,121.0,2.85,16.5,124.0,121.82,97.33
2016,9,10,8,0,14.0,151.0,2.8,17.0,157.0,158.51,127.35
2016,9,10,8,15,16.5,169.5,2.75,17.5,177.5,178.04,142.66
2016,9,10,8,30,19.0,188.0,2.7,18.0,198.0,197.5,157.67
2016,9,10,8,45,184.5,214.0,2.65,18.5,323.0,403.75,325.03
2016,9,10,9,0,350.0,240.0,2.6,19.0,448.0,598.25,472.82
2016,9,10,9,15,356.5,256.0,2.6,19.0,480.5,618.66,485.14
2016,9,10,9,30,363.0,272.0,2.6,19.0,513.0,637.27,497.26
2016,9,10,9,45,573.0,203.5,2.6,19.5,607.0,768.94,594.74
2016,9,10,10,0,783.0,135.0,2.6,20.0,701.0,870.89,663.74
2016,9,10,10,15,792.5,137.0,2.65,20.0,729.5,868.93,660.79
2016,9,10,10,30,802.0,139.0,2.7,20.0,758.0,863.64,656.62
2016,9,10,10,45,808.5,140.5,2.75,20.5,778.5,851.89,646.93
2016,9,10,11,0,815.0,142.0,2.8,21.0,799.0,836.9,635.18
2016,9,10,11,15,818.5,143.0,2.85,21.0,812.5,815.79,620.52
2016,9,10,11,30,822.0,144.0,2.9,21.0,826.0,791.71,603.86
2016,9,10,11,45,823.5,144.5,2.95,21.5,831.5,762.8,582.54
2016,9,10,12,0,825.0,145.0,3.0,22.0,837.0,731.28,558.24
2016,9,10,12,15,824.5,145.0,3.0,22.0,834.5,695.49,531.39
2016,9,10,12,30,824.0,145.0,3.0,22.0,832.0,657.57,502.51
2016,9,10,12,45,822.0,143.5,3.05,22.0,822.0,615.49,470.19
2016,9,10,13,0,820.0,142.0,3.1,22.0,812.0,571.81,435.87
2016,9,10,13,15,814.5,140.5,3.1,22.0,793.5,524.96,398.16
2016,9,10,13,30,809.0,139.0,3.1,22.0,775.0,477.21,358.79
2016,9,10,13,45,801.0,137.5,3.15,22.0,749.5,427.78,317.21
2016,9,10,14,0,793.0,136.0,3.2,22.0,724.0,378.11,274.46
2016,9,10,14,15,782.0,133.5,3.2,21.5,692.0,326.78,230.24
2016,9,10,14,30,771.0,131.0,3.2,21.0,660.0,275.99,186.3
2016,9,10,14,45,755.5,128.0,3.2,21.0,622.0,224.78,143.09
2016,9,10,15,0,740.0,125.0,3.2,21.0,584.0,167.92,99.04
2016,9,10,15,15,720.0,121.0,3.2,20.5,541.0,118.18,68.6
2016,9,10,15,30,700.0,117.0,3.2,20.0,498.0,73.85,58.15
2016,9,10,15,45,673.5,112.0,3.2,20.0,451.0,72.85,57.51
2016,9,10,16,0,647.0,107.0,3.2,20.0,404.0,71.78,56.78
2016,9,10,16,15,610.5,100.5,3.2,19.5,354.5,69.45,55.05
2016,9,10,16,30,574.0,94.0,3.2,19.0,305.0,67.01,53.19
2016,9,10,16,45,524.5,85.5,3.25,19.0,255.5,62.76,49.54
2016,9,10,17,0,475.0,77.0,3.3,19.0,206.0,58.33,45.6
2016,9,10,17,15,403.5,66.0,3.25,18.5,158.5,49.68,37.88
2016,9,10,17,30,332.0,55.0,3.2,18.0,111.0,42.09,30.84
2016,9,10,17,45,231.0,39.0,3.2,17.5,71.5,30.27,19.72
2016,9,10,18,0,130.0,23.0,3.2,17.0,32.0,18.08,2.11
2016,9,10,18,15,65.0,11.5,3.1,16.5,16.0,10.46,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,14.5,4.5,2.9,14.0,4.5,0.0,0.0
2016,9,11,6,0,29.0,9.0,3.0,14.0,9.0,25.47,0.0
2016,9,11,6,15,116.0,28.0,3.05,14.5,41.0,131.32,82.81
2016,9,11,6,30,203.0,47.0,3.1,15.0,73.0,235.27,189.4
2016,9,11,6,45,280.0,62.5,3.15,15.5,117.0,313.97,259.36
2016,9,11,7,0,357.0,78.0,3.2,16.0,161.0,397.84,330.73
2016,9,11,7,15,189.5,99.0,3.1,16.0,144.0,286.08,238.09
2016,9,11,7,30,22.0,120.0,3.0,16.0,127.0,137.48,111.03
2016,9,11,7,45,158.5,140.5,2.95,16.5,206.5,299.18,247.99
2016,9,11,8,0,295.0,161.0,2.9,17.0,286.0,456.62,374.5
2016,9,11,8,15,294.5,186.5,2.8,17.0,324.0,488.6,396.8
2016,9,11,8,30,294.0,212.0,2.7,17.0,362.0,518.63,417.76
2016,9,11,8,45,485.5,175.5,2.65,17.5,450.5,663.48,528.76
2016,9,11,9,0,677.0,139.0,2.6,18.0,539.0,802.91,627.69
2016,9,11,9,15,695.0,143.0,2.6,18.0,578.5,822.79,638.98
2016,9,11,9,30,713.0,147.0,2.6,18.0,618.0,839.8,649.3
2016,9,11,9,45,740.5,143.5,2.6,18.5,655.0,853.86,656.4
2016,9,11,10,0,768.0,140.0,2.6,19.0,692.0,860.19,658.22
2016,9,11,10,15,777.5,142.0,2.6,19.0,720.0,858.24,655.76
2016,9,11,10,30,787.0,144.0,2.6,19.0,748.0,852.99,651.24
2016,9,11,10,45,794.0,145.0,2.65,19.5,769.0,841.26,641.54
2016,9,11,11,0,801.0,146.0,2.7,20.0,790.0,826.33,629.81
2016,9,11,11,15,805.0,147.0,2.75,20.0,803.0,805.82,615.51
2016,9,11,11,30,809.0,148.0,2.8,20.0,816.0,782.35,599.21
2016,9,11,11,45,810.5,148.5,2.9,20.5,821.5,753.69,577.93
2016,9,11,12,0,812.0,149.0,3.0,21.0,827.0,722.47,553.97
2016,9,11,12,15,811.0,149.0,3.05,21.0,824.5,686.7,527.17
2016,9,11,12,30,810.0,149.0,3.1,21.0,822.0,648.88,498.35
2016,9,11,12,45,822.5,140.0,3.2,21.0,815.5,609.26,467.91
2016,9,11,13,0,835.0,131.0,3.3,21.0,809.0,567.0,434.55
2016,9,11,13,15,830.0,129.5,3.4,20.5,791.0,519.83,397.15
2016,9,11,13,30,825.0,128.0,3.5,20.0,773.0,471.68,357.76
2016,9,11,13,45,817.0,126.5,3.65,20.0,747.5,421.56,315.09
2016,9,11,14,0,809.0,125.0,3.8,20.0,722.0,371.18,271.15
2016,9,11,14,15,798.5,123.0,3.85,19.5,690.0,319.64,226.05
2016,9,11,14,30,788.0,121.0,3.9,19.0,658.0,268.54,181.23
2016,9,11,14,45,773.0,118.0,4.0,19.0,620.0,216.57,137.02
2016,9,11,15,0,758.0,115.0,4.1,19.0,582.0,165.98,98.0
2016,9,11,15,15,738.0,111.5,4.1,18.5,539.0,109.25,62.65
2016,9,11,15,30,718.0,108.0,4.1,18.0,496.0,68.29,53.86
2016,9,11,15,45,693.0,103.5,4.2,18.0,449.0,67.39,53.27
2016,9,11,16,0,668.0,99.0,4.3,18.0,402.0,66.43,52.62
2016,9,11,16,15,632.0,93.0,4.3,17.5,353.0,64.23,50.96
2016,9,11,16,30,596.0,87.0,4.3,17.0,304.0,61.93,49.17
2016,9,11,16,45,549.0,79.0,4.35,17.0,254.5,57.86,45.63
2016,9,11,17,0,502.0,71.0,4.4,17.0,205.0,53.62,41.82
2016,9,11,17,15,429.5,61.0,4.4,16.5,157.5,47.37,36.13
2016,9,11,17,30,357.0,51.0,4.4,16.0,110.0,39.19,28.5
2016,9,11,17,45,250.0,36.5,4.4,15.5,70.5,28.42,18.12
2016,9,11,18,0,143.0,22.0,4.4,15.0,31.0,17.35,0.0
2016,9,11,18,15,71.5,11.0,4.3,14.5,15.5,10.01,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,22.0,6.0,4.4,13.5,6.5,0.0,0.0
2016,9,12,6,0,44.0,12.0,4.5,14.0,13.0,37.06,0.0
2016,9,12,6,15,180.0,27.5,4.55,14.0,48.0,183.92,112.28
2016,9,12,6,30,316.0,43.0,4.6,14.0,83.0,305.05,247.73
2016,9,12,6,45,409.0,53.0,4.7,14.5,130.5,394.54,328.58
2016,9,12,7,0,502.0,63.0,4.8,15.0,178.0,489.62,409.88
2016,9,12,7,15,561.5,70.5,4.8,15.0,229.5,559.81,467.85
2016,9,12,7,30,621.0,78.0,4.8,15.0,281.0,631.33,524.56
2016,9,12,7,45,658.5,84.0,4.8,15.5,332.0,683.46,563.14
2016,9,12,8,0,696.0,90.0,4.8,16.0,383.0,734.82,599.85
2016,9,12,8,15,725.0,94.0,4.8,16.0,432.5,775.01,628.29
2016,9,12,8,30,754.0,98.0,4.8,16.0,482.0,808.47,651.26
2016,9,12,8,45,775.5,101.5,4.85,16.5,527.5,837.69,669.85
2016,9,12,9,0,797.0,105.0,4.9,17.0,573.0,864.15,686.26
2016,9,12,9,15,813.5,107.5,4.9,17.0,614.5,881.93,697.3
2016,9,12,9,30,830.0,110.0,4.9,17.0,656.0,896.5,706.12
2016,9,12,9,45,848.5,109.0,4.9,17.5,692.5,905.51,709.68
2016,9,12,10,0,867.0,108.0,4.9,18.0,729.0,902.86,705.05
2016,9,12,10,15,875.5,109.5,4.9,18.0,758.0,899.2,701.32
2016,9,12,10,30,884.0,111.0,4.9,18.0,787.0,892.07,695.28
2016,9,12,10,45,888.5,113.0,4.95,18.0,808.5,878.56,685.16
2016,9,12,11,0,893.0,115.0,5.0,18.0,830.0,861.69,672.78
2016,9,12,11,15,897.0,116.0,5.05,18.0,844.0,840.14,657.12
2016,9,12,11,30,901.0,117.0,5.1,18.0,858.0,815.41,639.22
2016,9,12,11,45,901.5,118.0,5.2,18.0,863.5,785.01,617.43
2016,9,12,12,0,902.0,119.0,5.3,18.0,869.0,751.87,592.85
2016,9,12,12,15,902.0,119.0,5.35,18.0,867.0,714.91,563.85
2016,9,12,12,30,902.0,119.0,5.4,18.0,865.0,675.58,532.49
2016,9,12,12,45,908.5,114.0,5.5,18.0,857.0,633.59,498.65
2016,9,12,13,0,915.0,109.0,5.6,18.0,849.0,589.12,461.96
2016,9,12,13,15,911.5,108.0,5.6,18.0,831.0,540.68,420.91
2016,9,12,13,30,908.0,107.0,5.6,18.0,813.0,490.87,377.73
2016,9,12,13,45,903.0,105.0,5.65,18.0,787.5,438.52,331.57
2016,9,12,14,0,898.0,103.0,5.7,18.0,762.0,385.4,283.76
2016,9,12,14,15,889.0,101.5,5.65,17.5,729.0,330.95,234.76
2016,9,12,14,30,880.0,100.0,5.6,17.0,696.0,276.54,185.93
2016,9,12,14,45,457.0,171.0,5.55,17.0,480.0,194.06,133.83
2016,9,12,15,0,34.0,242.0,5.5,17.0,264.0,190.45,149.76
2016,9,12,15,15,33.5,224.5,5.5,16.5,244.5,172.76,136.56
2016,9,12,15,30,33.0,207.0,5.5,16.0,225.0,156.63,130.74
2016,9,12,15,45,30.5,189.0,5.5,16.0,204.0,144.41,120.63
2016,9,12,16,0,28.0,171.0,5.5,16.0,183.0,131.87,110.16
2016,9,12,16,15,24.5,151.0,5.45,15.5,161.0,123.45,103.35
2016,9,12,16,30,21.0,131.0,5.4,15.0,139.0,107.72,89.97
2016,9,12,16,45,311.5,97.0,5.4,15.0,179.5,69.58,56.38
2016,9,12,17,0,602.0,63.0,5.4,15.0,220.0,47.63,36.82
2016,9,12,17,15,523.5,55.0,5.3,14.5,169.0,42.73,32.28
2016,9,12,17,30,445.0,47.0,5.2,14.0,118.0,37.75,27.41
2016,9,12,17,45,303.0,35.0,5.15,14.0,75.0,28.79,18.27
2016,9,12,18,0,161.0,23.0,5.1,14.0,32.0,18.22,0.0
2016,9,12,18,15,80.5,11.5,5.05,13.5,16.0,10.46,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,5,45,16.0,4.5,2.95,14.5,5.0,0.0,0.0
2016,9,13,6,0,32.0,9.0,3.1,15.0,10.0,27.14,0.0
2016,9,13,6,15,147.0,26.5,3.15,15.0,43.5,159.92,90.1
2016,9,13,6,30,262.0,44.0,3.2,15.0,77.0,270.22,216.94
2016,9,13,6,45,343.0,58.0,3.25,15.5,122.5,351.35,289.89
2016,9,13,7,0,424.0,72.0,3.3,16.0,168.0,438.02,363.6
2016,9,13,7,15,484.0,81.5,3.2,16.0,218.0,510.99,423.74
2016,9,13,7,30,544.0,91.0,3.1,16.0,268.0,583.44,480.33
2016,9,13,7,45,584.0,99.0,3.05,16.5,318.0,638.43,520.49
2016,9,13,8,0,624.0,107.0,3.0,17.0,368.0,692.77,558.75
2016,9,13,8,15,655.0,112.5,2.95,17.0,416.5,735.3,588.14
2016,9,13,8,30,686.0,118.0,2.9,17.0,465.0,776.07,615.69
2016,9,13,8,45,709.5,122.5,2.85,17.5,510.5,806.88,634.36
2016,9,13,9,0,733.0,127.0,2.8,18.0,556.0,835.17,651.0
2016,9,13,9,15,750.0,130.5,2.75,18.0,596.0,853.61,661.78
2016,9,13,9,30,767.0,134.0,2.7,18.0,636.0,869.02,670.52
2016,9,13,9,45,781.0,136.0,2.7,18.5,671.0,871.98,669.78
2016,9,13,10,0,795.0,138.0,2.7,19.0,706.0,876.94,670.69
2016,9,13,10,15,804.0,140.0,2.7,19.0,734.0,874.05,667.57
2016,9,13,10,30,813.0,142.0,2.7,19.0,762.0,867.79,662.35
2016,9,13,10,45,824.0,141.0,2.75,19.5,784.0,856.75,653.11
2016,9,13,11,0,835.0,140.0,2.8,20.0,806.0,842.3,641.7
2016,9,13,11,15,839.0,141.0,2.8,20.0,819.0,820.86,626.44
2016,9,13,11,30,843.0,142.0,2.8,20.0,832.0,796.35,609.16
2016,9,13,11,45,850.5,139.0,2.8,20.5,839.0,767.66,587.59
2016,9,13,12,0,858.0,136.0,2.8,21.0,846.0,736.02,562.96
2016,9,13,12,15,857.0,136.0,2.75,21.0,843.0,698.63,534.58
2016,9,13,12,30,856.0,136.0,2.7,21.0,840.0,659.07,504.15
2016,9,13,12,45,856.5,133.0,2.7,21.0,830.0,615.74,470.6
2016,9,13,13,0,857.0,130.0,2.7,21.0,820.0,570.55,434.82
2016,9,13,13,15,851.0,129.0,2.65,21.0,801.0,522.21,395.57
2016,9,13,13,30,845.0,128.0,2.6,21.0,782.0,472.92,354.59
2016,9,13,13,45,841.0,124.5,2.6,21.0,756.5,421.65,311.13
2016,9,13,14,0,837.0,121.0,2.6,21.0,731.0,369.73,266.12
2016,9,13,14,15,825.5,119.0,2.6,21.0,698.0,316.45,219.59
2016,9,13,14,30,814.0,117.0,2.6,21.0,665.0,263.69,173.7
2016,9,13,14,45,801.5,113.0,2.6,21.0,626.5,210.01,128.95
2016,9,13,15,0,789.0,109.0,2.6,21.0,588.0,157.43,89.79
2016,9,13,15,15,769.0,106.0,2.6,21.0,544.0,106.54,61.95
2016,9,13,15,30,749.0,103.0,2.6,21.0,500.0,65.82,51.1
2016,9,13,15,45,723.5,98.0,2.65,21.0,452.0,64.39,50.08
2016,9,13,16,0,698.0,93.0,2.7,21.0,404.0,62.89,48.95
2016,9,13,16,15,661.0,88.0,2.65,20.5,353.5,61.22,47.76
2016,9,13,16,30,624.0,83.0,2.6,20.0,303.0,59.51,46.48
2016,9,13,16,45,571.0,75.5,2.6,20.0,252.0,55.67,43.16
2016,9,13,17,0,518.0,68.0,2.6,20.0,201.0,51.69,39.59
2016,9,13,17,15,440.0,58.0,2.55,19.0,152.5,45.31,33.88
2016,9,13,17,30,362.0,48.0,2.5,18.0,104.0,38.72,27.71
2016,9,13,17,45,242.5,33.5,2.5,17.5,65.0,26.18,15.52
2016,9,13,18,0,123.0,19.0,2.5,17.0,26.0,15.02,0.0
2016,9,13,18,15,61.5,9.5,2.45,16.5,13.0,8.64,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,12.0,3.0,1.3,14.0,3.5,0.0,0.0
2016,9,14,6,0,24.0,6.0,1.3,14.0,7.0,19.63,0.0
2016,9,14,6,15,115.5,25.0,1.3,14.5,38.0,136.09,69.32
2016,9,14,6,30,207.0,44.0,1.3,15.0,69.0,233.3,185.15
2016,9,14,6,45,289.0,60.0,1.35,15.5,114.0,315.7,257.96
2016,9,14,7,0,371.0,76.0,1.4,16.0,159.0,403.61,331.42
2016,9,14,7,15,429.0,88.0,1.35,16.5,208.0,471.84,385.94
2016,9,14,7,30,487.0,100.0,1.3,17.0,257.0,542.26,439.53
2016,9,14,7,45,534.0,108.0,1.3,17.5,307.0,599.79,480.88
2016,9,14,8,0,581.0,116.0,1.3,18.0,357.0,664.91,526.13
2016,9,14,8,15,612.5,122.5,1.3,18.0,405.0,708.33,555.26
2016,9,14,8,30,644.0,129.0,1.3,18.0,453.0,750.04,582.73
2016,9,14,8,45,672.5,132.5,1.3,18.5,498.5,783.61,602.91
2016,9,14,9,0,701.0,136.0,1.3,19.0,544.0,814.78,621.19
2016,9,14,9,15,719.0,140.0,1.3,19.0,584.0,834.41,632.61
2016,9,14,9,30,737.0,144.0,1.3,19.0,624.0,851.07,642.18
2016,9,14,9,45,805.0,121.0,1.35,19.5,671.5,874.52,655.81
2016,9,14,10,0,873.0,98.0,1.4,20.0,719.0,891.47,665.03
2016,9,14,10,15,881.5,99.5,1.45,20.5,747.0,887.75,660.69
2016,9,14,10,30,890.0,101.0,1.5,21.0,775.0,880.54,654.43
2016,9,14,10,45,896.5,101.5,1.55,21.5,796.5,867.1,644.2
2016,9,14,11,0,903.0,102.0,1.6,22.0,818.0,850.26,631.88
2016,9,14,11,15,906.5,102.5,1.7,22.0,831.5,827.67,617.52
2016,9,14,11,30,910.0,103.0,1.8,22.0,845.0,801.93,600.99
2016,9,14,11,45,912.5,102.5,1.95,22.5,850.5,771.45,580.37
2016,9,14,12,0,915.0,102.0,2.1,23.0,856.0,738.12,557.1
2016,9,14,12,15,914.5,102.0,2.25,23.0,853.0,700.54,530.17
2016,9,14,12,30,914.0,102.0,2.4,23.0,850.0,660.59,500.74
2016,9,14,12,45,905.0,105.0,2.55,23.0,837.5,616.15,467.05
2016,9,14,13,0,896.0,108.0,2.7,23.0,825.0,570.3,431.3
2016,9,14,13,15,891.0,107.0,2.75,23.0,806.5,521.96,392.34
2016,9,14,13,30,886.0,106.0,2.8,23.0,788.0,472.45,351.33
2016,9,14,13,45,880.5,104.0,2.9,23.0,762.0,420.99,307.77
2016,9,14,14,0,875.0,102.0,3.0,23.0,736.0,368.84,262.58
2016,9,14,14,15,865.0,100.5,3.0,22.5,703.5,315.35,216.16
2016,9,14,14,30,855.0,99.0,3.0,22.0,671.0,262.06,170.07
2016,9,14,14,45,842.5,96.0,3.05,22.0,632.0,199.89,118.8
2016,9,14,15,0,830.0,93.0,3.1,22.0,593.0,145.93,79.24
2016,9,14,15,15,811.5,90.5,3.05,21.5,548.5,93.3,51.86
2016,9,14,15,30,793.0,88.0,3.0,21.0,504.0,62.54,48.33
2016,9,14,15,45,769.5,84.0,3.0,21.0,456.0,61.16,47.33
2016,9,14,16,0,746.0,80.0,3.0,21.0,408.0,59.74,46.25
2016,9,14,16,15,711.5,75.5,2.95,20.5,357.0,57.78,44.79
2016,9,14,16,30,677.0,71.0,2.9,20.0,306.0,50.85,38.94
2016,9,14,16,45,628.5,64.5,2.9,20.0,254.5,47.4,35.95
2016,9,14,17,0,580.0,58.0,2.9,20.0,203.0,43.83,32.72
2016,9,14,17,15,501.5,50.0,2.85,19.5,154.0,38.78,28.11
2016,9,14,17,30,423.0,42.0,2.8,19.0,105.0,33.63,23.15
2016,9,14,17,45,294.0,29.5,2.8,18.5,64.5,24.07,13.33
2016,9,14,18,0,165.0,17.0,2.8,18.0,24.0,14.09,0.0
2016,9,14,18,15,82.5,8.5,2.85,17.5,12.0,7.73,0.0
2016,9,14,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,195.0,17.0,2.35,14.5,40.0,174.81,80.64
2016,9,15,6,30,390.0,34.0,2.4,15.0,80.0,342.62,272.96
2016,9,15,6,45,478.5,42.5,2.5,15.5,128.0,428.23,350.82
2016,9,15,7,0,567.0,51.0,2.6,16.0,176.0,519.0,426.19
2016,9,15,7,15,622.5,57.0,2.55,16.0,227.5,584.97,479.06
2016,9,15,7,30,678.0,63.0,2.5,16.0,279.0,647.28,526.62
2016,9,15,7,45,715.5,67.0,2.5,16.5,330.5,698.31,562.9
2016,9,15,8,0,753.0,71.0,2.5,17.0,382.0,748.32,597.07
2016,9,15,8,15,779.5,74.5,2.4,17.5,431.5,786.82,621.14
2016,9,15,8,30,806.0,78.0,2.3,18.0,481.0,823.19,642.99
2016,9,15,8,45,825.5,80.5,2.25,18.5,526.5,849.64,657.75
2016,9,15,9,0,845.0,83.0,2.2,19.0,572.0,864.8,664.53
2016,9,15,9,15,859.5,85.0,2.15,19.0,613.0,880.4,672.99
2016,9,15,9,30,874.0,87.0,2.1,19.0,654.0,892.79,679.26
2016,9,15,9,45,887.0,87.5,2.1,19.5,689.5,898.73,680.47
2016,9,15,10,0,900.0,88.0,2.1,20.0,725.0,901.22,679.55
2016,9,15,10,15,907.5,89.5,2.1,20.5,753.0,896.44,673.91
2016,9,15,10,30,915.0,91.0,2.1,21.0,781.0,888.11,666.14
2016,9,15,10,45,920.0,92.0,2.15,21.5,802.0,873.58,654.87
2016,9,15,11,0,925.0,93.0,2.2,22.0,823.0,855.62,641.45
2016,9,15,11,15,928.5,93.5,2.3,22.0,836.5,832.58,626.31
2016,9,15,11,30,932.0,94.0,2.4,22.0,850.0,806.31,608.93
2016,9,15,11,45,933.0,94.0,2.55,22.0,855.0,774.61,588.02
2016,9,15,12,0,934.0,94.0,2.7,22.0,860.0,740.08,564.5
2016,9,15,12,15,933.5,94.0,2.85,22.0,857.0,701.87,536.42
2016,9,15,12,30,933.0,94.0,3.0,22.0,854.0,661.24,505.81
2016,9,15,12,45,917.0,101.0,3.15,22.0,839.5,615.61,470.48
2016,9,15,13,0,901.0,108.0,3.3,22.0,825.0,568.98,433.45
2016,9,15,13,15,896.0,107.0,3.45,22.0,806.5,520.35,393.92
2016,9,15,13,30,891.0,106.0,3.6,22.0,788.0,470.54,352.25
2016,9,15,13,45,883.0,105.0,3.75,22.0,761.0,418.64,307.81
2016,9,15,14,0,875.0,104.0,3.9,22.0,734.0,366.27,261.98
2016,9,15,14,15,864.5,102.5,4.0,22.0,701.0,312.61,214.63
2016,9,15,14,30,854.0,101.0,4.1,22.0,668.0,252.09,162.4
2016,9,15,14,45,839.0,99.0,4.2,22.0,628.5,197.5,117.27
2016,9,15,15,0,824.0,97.0,4.3,22.0,589.0,144.21,78.88
2016,9,15,15,15,804.5,94.0,4.35,21.5,544.5,91.55,52.61
2016,9,15,15,30,785.0,91.0,4.4,21.0,500.0,64.88,50.37
2016,9,15,15,45,758.0,87.5,4.45,20.5,451.0,63.94,49.84
2016,9,15,16,0,731.0,84.0,4.5,20.0,402.0,57.21,44.27
2016,9,15,16,15,694.0,79.0,4.45,19.5,351.0,55.25,42.78
2016,9,15,16,30,657.0,74.0,4.4,19.0,300.0,53.22,41.18
2016,9,15,16,45,602.5,68.0,4.4,19.0,248.0,50.25,38.59
2016,9,15,17,0,548.0,62.0,4.4,19.0,196.0,47.25,35.82
2016,9,15,17,15,464.5,52.5,4.3,18.0,147.0,41.06,30.22
2016,9,15,17,30,381.0,43.0,4.2,17.0,98.0,34.69,24.17
2016,9,15,17,45,247.0,29.5,4.15,16.5,59.0,24.22,13.01
2016,9,15,18,0,113.0,16.0,4.1,16.0,20.0,14.55,0.0
2016,9,15,18,15,56.5,8.0,4.0,15.5,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,182.0,16.5,1.8,14.0,38.0,164.41,63.6
2016,9,16,6,30,364.0,33.0,1.7,14.0,76.0,323.31,256.8
2016,9,16,6,45,456.0,42.0,1.65,14.5,123.5,410.72,335.88
2016,9,16,7,0,548.0,51.0,1.6,15.0,171.0,503.71,412.28
2016,9,16,7,15,605.0,57.5,1.5,15.5,222.0,570.77,464.17
2016,9,16,7,30,662.0,64.0,1.4,16.0,273.0,639.21,514.09
2016,9,16,7,45,403.0,117.5,1.3,16.5,251.5,501.98,406.4
2016,9,16,8,0,144.0,171.0,1.2,17.0,230.0,323.92,261.79
2016,9,16,8,15,149.0,192.5,1.1,17.5,260.5,351.82,283.07
2016,9,16,8,30,154.0,214.0,1.0,18.0,291.0,378.93,301.94
2016,9,16,8,45,199.0,231.5,0.95,18.5,340.5,435.6,343.96
2016,9,16,9,0,244.0,249.0,0.9,19.0,390.0,508.7,396.21
2016,9,16,9,15,553.0,169.5,0.85,19.5,518.0,714.08,546.76
2016,9,16,9,30,862.0,90.0,0.8,20.0,646.0,882.74,655.08
2016,9,16,9,45,875.5,90.5,0.8,20.5,681.5,888.99,654.12
2016,9,16,10,0,889.0,91.0,0.8,21.0,717.0,891.81,653.41
2016,9,16,10,15,897.0,92.5,0.9,21.5,745.5,887.41,649.99
2016,9,16,10,30,905.0,94.0,1.0,22.0,774.0,879.48,644.43
2016,9,16,10,45,910.5,94.5,1.1,22.5,794.5,864.87,634.59
2016,9,16,11,0,916.0,95.0,1.2,23.0,815.0,846.86,622.58
2016,9,16,11,15,919.0,95.5,1.4,23.0,828.5,823.52,609.41
2016,9,16,11,30,922.0,96.0,1.6,23.0,842.0,797.01,593.74
2016,9,16,11,45,923.5,96.5,1.85,23.5,847.0,766.35,574.14
2016,9,16,12,0,925.0,97.0,2.1,24.0,852.0,732.83,551.36
2016,9,16,12,15,924.5,97.0,2.3,24.0,849.0,694.83,524.38
2016,9,16,12,30,924.0,97.0,2.5,24.0,846.0,654.44,494.76
2016,9,16,12,45,916.0,99.5,2.7,24.0,833.5,609.75,460.95
2016,9,16,13,0,908.0,102.0,2.9,24.0,821.0,563.58,424.92
2016,9,16,13,15,903.5,101.0,2.95,24.0,802.0,514.92,385.5
2016,9,16,13,30,899.0,100.0,3.0,24.0,783.0,465.02,343.98
2016,9,16,13,45,891.0,99.0,3.05,24.0,756.5,412.79,299.6
2016,9,16,14,0,883.0,98.0,3.1,24.0,730.0,360.09,253.87
2016,9,16,14,15,873.0,96.5,3.05,24.0,697.0,306.23,206.75
2016,9,16,14,30,863.0,95.0,3.0,24.0,664.0,252.56,160.39
2016,9,16,14,45,848.0,93.0,3.0,24.0,624.5,190.31,110.08
2016,9,16,15,0,833.0,91.0,3.0,24.0,585.0,136.62,72.47
2016,9,16,15,15,814.0,88.5,2.95,23.5,540.5,83.94,47.92
2016,9,16,15,30,795.0,86.0,2.9,23.0,496.0,61.53,47.11
2016,9,16,15,45,769.0,82.5,2.85,23.0,447.5,60.45,46.36
2016,9,16,16,0,743.0,79.0,2.8,23.0,399.0,59.35,45.57
2016,9,16,16,15,707.0,74.5,2.75,22.5,347.5,52.24,39.67
2016,9,16,16,30,671.0,70.0,2.7,22.0,296.0,50.45,38.28
2016,9,16,16,45,617.0,64.0,2.65,21.5,244.5,47.34,35.66
2016,9,16,17,0,563.0,58.0,2.6,21.0,193.0,44.18,32.84
2016,9,16,17,15,480.5,49.0,2.6,20.0,144.0,38.28,27.52
2016,9,16,17,30,398.0,40.0,2.6,19.0,95.0,32.22,21.76
2016,9,16,17,45,259.5,27.0,2.6,18.5,56.5,22.11,10.55
2016,9,16,18,0,121.0,14.0,2.6,18.0,18.0,12.73,0.0
2016,9,16,18,15,60.5,7.0,2.6,17.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,179.0,16.5,1.2,14.5,36.5,161.18,47.42
2016,9,17,6,30,358.0,33.0,1.1,15.0,73.0,318.52,249.86
2016,9,17,6,45,454.0,41.5,1.0,15.5,120.5,407.64,329.66
2016,9,17,7,0,550.0,50.0,0.9,16.0,168.0,502.52,405.91
2016,9,17,7,15,607.0,56.0,0.8,16.0,219.0,568.73,456.56
2016,9,17,7,30,664.0,62.0,0.7,16.0,270.0,631.39,501.73
2016,9,17,7,45,338.0,102.5,0.6,16.5,209.0,428.41,345.29
2016,9,17,8,0,12.0,143.0,0.5,17.0,148.0,148.95,117.48
2016,9,17,8,15,33.5,172.0,0.5,17.5,188.5,210.89,168.55
2016,9,17,8,30,55.0,201.0,0.5,18.0,229.0,260.35,206.86
2016,9,17,8,45,56.0,220.0,0.55,19.0,250.5,279.22,219.77
2016,9,17,9,0,57.0,239.0,0.6,20.0,272.0,297.69,232.35
2016,9,17,9,15,104.0,267.0,0.65,20.5,332.0,367.02,284.85
2016,9,17,9,30,151.0,295.0,0.7,21.0,392.0,450.9,345.87
2016,9,17,9,45,522.5,191.0,0.8,21.5,552.5,690.52,523.34
2016,9,17,10,0,894.0,87.0,0.9,22.0,713.0,888.61,653.5
2016,9,17,10,15,901.5,88.0,1.0,22.5,741.0,883.15,646.6
2016,9,17,10,30,909.0,89.0,1.1,23.0,769.0,874.19,640.27
2016,9,17,10,45,914.0,90.0,1.25,23.5,789.5,859.63,631.04
2016,9,17,11,0,919.0,91.0,1.4,24.0,810.0,841.65,619.5
2016,9,17,11,15,922.0,91.5,1.55,24.0,822.5,818.24,605.41
2016,9,17,11,30,925.0,92.0,1.7,24.0,835.0,791.65,588.99
2016,9,17,11,45,926.0,92.0,1.9,24.5,840.0,760.06,568.21
2016,9,17,12,0,927.0,92.0,2.1,25.0,845.0,725.66,544.4
2016,9,17,12,15,926.5,92.0,2.25,25.0,841.5,687.63,517.11
2016,9,17,12,30,926.0,92.0,2.4,25.0,838.0,647.19,487.26
2016,9,17,12,45,911.5,97.5,2.6,25.0,823.5,601.47,452.74
2016,9,17,13,0,897.0,103.0,2.8,25.0,809.0,554.71,416.35
2016,9,17,13,15,891.5,102.0,2.9,25.0,790.0,506.06,377.18
2016,9,17,13,30,886.0,101.0,3.0,25.0,771.0,456.29,335.96
2016,9,17,13,45,878.5,99.5,3.1,25.0,744.5,404.48,292.07
2016,9,17,14,0,871.0,98.0,3.2,25.0,718.0,352.2,246.83
2016,9,17,14,15,860.0,96.5,3.25,25.0,684.5,298.73,200.32
2016,9,17,14,30,849.0,95.0,3.3,25.0,651.0,245.58,154.73
2016,9,17,14,45,834.0,93.0,3.35,25.0,611.5,184.15,105.54
2016,9,17,15,0,819.0,91.0,3.4,25.0,572.0,131.31,69.34
2016,9,17,15,15,799.5,88.5,3.4,24.5,528.0,79.49,46.65
2016,9,17,15,30,780.0,86.0,3.4,24.0,484.0,61.6,47.0
2016,9,17,15,45,752.0,82.5,3.4,24.0,435.5,60.52,46.24
2016,9,17,16,0,724.0,79.0,3.4,24.0,387.0,59.42,45.45
2016,9,17,16,15,687.0,74.5,3.3,23.5,336.5,52.31,39.56
2016,9,17,16,30,650.0,70.0,3.2,23.0,286.0,50.53,38.18
2016,9,17,16,45,595.0,63.5,3.15,22.5,235.0,47.04,35.23
2016,9,17,17,0,540.0,57.0,3.1,22.0,184.0,43.46,32.05
2016,9,17,17,15,455.5,48.0,3.05,21.0,136.5,37.55,26.72
2016,9,17,17,30,371.0,39.0,3.0,20.0,89.0,31.48,20.92
2016,9,17,17,45,234.0,25.5,3.0,19.5,52.0,20.88,8.62
2016,9,17,18,0,97.0,12.0,3.0,19.0,15.0,10.91,0.0
2016,9,17,18,15,48.5,6.0,3.0,18.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,15,178.5,16.0,0.75,16.5,35.5,158.65,28.25
2016,9,18,6,30,357.0,32.0,0.8,17.0,71.0,315.91,243.97
2016,9,18,6,45,450.5,40.5,0.9,17.5,118.0,402.84,322.67
2016,9,18,7,0,544.0,49.0,1.0,18.0,165.0,495.45,397.99
2016,9,18,7,15,601.5,55.5,0.95,18.5,215.5,562.33,448.82
2016,9,18,7,30,659.0,62.0,0.9,19.0,266.0,630.66,497.8
2016,9,18,7,45,698.0,66.0,0.85,19.5,317.0,676.97,528.41
2016,9,18,8,0,737.0,70.0,0.8,20.0,368.0,727.38,560.59
2016,9,18,8,15,764.5,73.5,0.75,21.0,417.0,766.03,582.2
2016,9,18,8,30,792.0,77.0,0.7,22.0,466.0,802.63,601.68
2016,9,18,8,45,812.0,80.0,0.7,23.0,511.0,829.61,615.02
2016,9,18,9,0,832.0,83.0,0.7,24.0,556.0,853.77,626.36
2016,9,18,9,15,846.5,85.0,0.8,24.5,596.5,860.63,629.39
2016,9,18,9,30,861.0,87.0,0.9,25.0,637.0,872.64,636.04
2016,9,18,9,45,881.0,84.5,1.0,26.0,674.0,880.98,639.05
2016,9,18,10,0,901.0,82.0,1.1,27.0,711.0,885.91,639.96
2016,9,18,10,15,908.5,83.0,1.3,27.5,738.5,880.38,636.91
2016,9,18,10,30,916.0,84.0,1.5,28.0,766.0,871.32,631.52
2016,9,18,10,45,920.5,85.5,1.7,28.5,786.5,856.77,622.43
2016,9,18,11,0,925.0,87.0,1.9,29.0,807.0,838.77,610.94
2016,9,18,11,15,928.5,87.0,2.05,29.0,820.0,815.08,596.33
2016,9,18,11,30,932.0,87.0,2.2,29.0,833.0,788.2,579.45
2016,9,18,11,45,932.5,87.5,2.4,29.5,837.5,756.54,558.36
2016,9,18,12,0,933.0,88.0,2.6,30.0,842.0,722.07,534.29
2016,9,18,12,15,932.5,88.0,2.7,30.0,839.0,683.82,506.63
2016,9,18,12,30,932.0,88.0,2.8,30.0,836.0,643.16,476.55
2016,9,18,12,45,925.5,89.5,2.95,30.5,823.5,598.23,441.84
2016,9,18,13,0,919.0,91.0,3.1,31.0,811.0,551.71,405.08
2016,9,18,13,15,914.5,90.5,3.15,31.0,792.0,503.06,366.34
2016,9,18,13,30,910.0,90.0,3.2,31.0,773.0,453.14,325.52
2016,9,18,13,45,903.0,88.5,3.25,31.0,746.5,400.45,281.59
2016,9,18,14,0,896.0,87.0,3.3,31.0,720.0,347.19,236.32
2016,9,18,14,15,886.0,85.5,3.35,30.5,687.0,292.83,190.32
2016,9,18,14,30,876.0,84.0,3.4,30.0,654.0,238.65,145.09
2016,9,18,14,45,862.0,82.5,3.5,30.0,614.5,184.3,102.51
2016,9,18,15,0,848.0,81.0,3.6,30.0,575.0,131.0,67.57
2016,9,18,15,15,830.0,78.5,3.6,29.5,530.5,69.2,39.64
2016,9,18,15,30,812.0,76.0,3.6,29.0,486.0,54.85,40.39
2016,9,18,15,45,786.5,72.5,3.65,29.0,437.5,53.48,39.39
2016,9,18,16,0,761.0,69.0,3.7,29.0,389.0,52.08,38.33
2016,9,18,16,15,725.5,65.0,3.65,28.0,338.0,50.17,37.0
2016,9,18,16,30,690.0,61.0,3.6,27.0,287.0,48.24,35.58
2016,9,18,16,45,637.5,55.5,3.6,26.5,235.5,44.93,32.8
2016,9,18,17,0,585.0,50.0,3.6,26.0,184.0,38.04,26.84
2016,9,18,17,15,500.5,42.0,3.55,25.0,136.0,32.71,22.09
2016,9,18,17,30,416.0,34.0,3.5,24.0,88.0,27.26,16.9
2016,9,18,17,45,268.0,22.5,3.45,23.0,51.0,18.32,5.5
2016,9,18,18,0,120.0,11.0,3.4,22.0,14.0,10.01,0.0
2016,9,18,18,15,60.0,5.5,3.2,21.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
