Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,103.0,14.0,3.4,13.0,22.0,73.98,0.0
2016,9,29,6,30,206.0,28.0,3.5,13.0,44.0,200.91,127.47
2016,9,29,6,45,318.0,40.5,3.65,13.5,87.0,300.7,244.24
2016,9,29,7,0,430.0,53.0,3.8,14.0,130.0,403.75,335.46
2016,9,29,7,15,215.0,71.0,3.75,14.0,109.5,260.22,218.4
2016,9,29,7,30,0.0,89.0,3.7,14.0,89.0,86.95,68.54
2016,9,29,7,45,2.5,108.0,3.65,14.5,109.0,107.22,85.83
2016,9,29,8,0,5.0,127.0,3.6,15.0,129.0,127.33,102.49
2016,9,29,8,15,26.0,154.0,3.6,15.5,166.0,184.51,150.23
2016,9,29,8,30,47.0,181.0,3.6,16.0,203.0,230.41,187.66
2016,9,29,8,45,95.0,208.0,3.6,16.5,257.5,298.59,243.18
2016,9,29,9,0,143.0,235.0,3.6,17.0,312.0,381.55,308.71
2016,9,29,9,15,480.0,167.5,3.65,17.0,451.5,616.48,497.71
2016,9,29,9,30,817.0,100.0,3.7,17.0,591.0,824.02,651.3
2016,9,29,9,45,838.5,98.0,3.75,17.5,626.5,832.2,653.34
2016,9,29,10,0,860.0,96.0,3.8,18.0,662.0,830.09,649.56
2016,9,29,10,15,868.0,97.5,3.85,18.0,688.5,824.55,644.78
2016,9,29,10,30,876.0,99.0,3.9,18.0,715.0,815.6,637.72
2016,9,29,10,45,884.0,98.5,3.95,18.5,734.5,801.14,625.66
2016,9,29,11,0,892.0,98.0,4.0,19.0,754.0,783.32,611.36
2016,9,29,11,15,894.5,98.5,4.05,19.0,765.5,759.14,593.73
2016,9,29,11,30,897.0,99.0,4.1,19.0,777.0,731.93,573.78
2016,9,29,11,45,899.0,98.5,4.15,19.5,781.0,700.51,548.18
2016,9,29,12,0,901.0,98.0,4.2,20.0,785.0,666.35,520.21
2016,9,29,12,15,899.5,98.0,4.25,20.0,780.5,627.95,489.55
2016,9,29,12,30,898.0,98.0,4.3,20.0,776.0,587.33,456.53
2016,9,29,12,45,896.0,96.5,4.4,20.0,763.5,543.12,420.17
2016,9,29,13,0,894.0,95.0,4.5,20.0,751.0,497.14,381.39
2016,9,29,13,15,888.5,94.0,4.55,20.0,731.0,448.55,339.4
2016,9,29,13,30,883.0,93.0,4.6,20.0,711.0,398.88,295.53
2016,9,29,13,45,874.0,92.0,4.7,20.0,683.5,347.27,249.4
2016,9,29,14,0,865.0,91.0,4.8,20.0,656.0,295.36,202.68
2016,9,29,14,15,853.0,89.0,4.9,19.5,622.0,242.01,156.01
2016,9,29,14,30,841.0,87.0,5.0,19.0,588.0,181.71,106.38
2016,9,29,14,45,823.5,85.0,5.1,19.0,548.0,128.56,68.92
2016,9,29,15,0,806.0,83.0,5.2,19.0,508.0,77.05,45.58
2016,9,29,15,15,784.0,80.0,5.25,18.5,463.5,58.09,45.13
2016,9,29,15,30,762.0,77.0,5.3,18.0,419.0,57.19,44.58
2016,9,29,15,45,729.0,73.5,5.4,18.0,370.5,55.83,43.52
2016,9,29,16,0,696.0,70.0,5.5,18.0,322.0,54.48,42.43
2016,9,29,16,15,650.5,65.0,5.5,17.5,272.5,47.28,36.22
2016,9,29,16,30,605.0,60.0,5.5,17.0,223.0,44.85,34.09
2016,9,29,16,45,531.5,53.0,5.5,16.5,173.5,40.63,30.23
2016,9,29,17,0,458.0,46.0,5.5,16.0,124.0,36.36,26.12
2016,9,29,17,15,342.5,35.0,5.35,15.5,81.5,28.29,18.28
2016,9,29,17,30,227.0,24.0,5.2,15.0,39.0,19.95,4.19
2016,9,29,17,45,113.5,12.0,5.05,14.5,19.5,10.91,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,13.0,4.55,13.0,21.5,79.32,0.0
2016,9,30,6,30,228.0,26.0,4.7,13.0,43.0,209.71,125.52
2016,9,30,6,45,339.5,37.5,4.9,13.5,85.5,310.97,252.78
2016,9,30,7,0,451.0,49.0,5.1,14.0,128.0,412.61,344.24
2016,9,30,7,15,520.5,57.0,5.1,14.0,177.0,485.21,408.11
2016,9,30,7,30,590.0,65.0,5.1,14.0,226.0,559.79,470.27
2016,9,30,7,45,637.5,70.0,5.15,14.5,276.0,614.65,513.52
2016,9,30,8,0,685.0,75.0,5.2,15.0,326.0,669.15,554.86
2016,9,30,8,15,716.5,79.0,5.25,15.0,373.5,704.05,580.81
2016,9,30,8,30,748.0,83.0,5.3,15.0,421.0,742.09,608.7
2016,9,30,8,45,773.5,85.5,5.35,15.5,466.0,771.01,627.99
2016,9,30,9,0,799.0,88.0,5.4,16.0,511.0,797.22,645.02
2016,9,30,9,15,815.5,90.5,5.45,16.0,550.0,812.86,655.25
2016,9,30,9,30,832.0,93.0,5.5,16.0,589.0,825.29,663.19
2016,9,30,9,45,848.0,93.0,5.55,16.5,623.5,831.01,664.97
2016,9,30,10,0,864.0,93.0,5.6,17.0,658.0,826.63,659.42
2016,9,30,10,15,872.5,94.0,5.6,17.0,685.0,820.88,654.11
2016,9,30,10,30,881.0,95.0,5.6,17.0,712.0,811.71,646.43
2016,9,30,10,45,886.5,96.5,5.65,17.5,731.5,797.28,634.01
2016,9,30,11,0,892.0,98.0,5.7,18.0,751.0,779.51,619.29
2016,9,30,11,15,895.5,98.5,5.75,18.0,762.5,755.99,601.6
2016,9,30,11,30,899.0,99.0,5.8,18.0,774.0,729.39,581.29
2016,9,30,11,45,901.0,98.5,5.85,18.0,778.0,697.84,555.9
2016,9,30,12,0,903.0,98.0,5.9,18.0,782.0,663.55,527.98
2016,9,30,12,15,901.5,98.0,5.9,18.0,777.5,625.04,496.12
2016,9,30,12,30,900.0,98.0,5.9,18.0,773.0,584.31,461.89
2016,9,30,12,45,894.5,98.5,5.95,18.0,760.0,539.97,424.16
2016,9,30,13,0,889.0,99.0,6.0,18.0,747.0,494.09,384.32
2016,9,30,13,15,883.0,98.0,6.0,18.0,727.0,445.46,341.29
2016,9,30,13,30,877.0,97.0,6.0,18.0,707.0,395.82,296.51
2016,9,30,13,45,869.5,95.0,6.05,18.0,679.5,344.12,249.45
2016,9,30,14,0,862.0,93.0,6.1,18.0,652.0,292.02,201.87
2016,9,30,14,15,849.5,91.0,6.1,17.5,618.0,238.74,154.79
2016,9,30,14,30,837.0,89.0,6.1,17.0,584.0,178.63,105.13
2016,9,30,14,45,822.5,86.0,6.1,17.0,544.5,125.27,67.77
2016,9,30,15,0,808.0,83.0,6.1,17.0,505.0,73.24,45.29
2016,9,30,15,15,785.0,80.0,6.05,17.0,460.0,58.3,45.61
2016,9,30,15,30,762.0,77.0,6.0,17.0,415.0,57.39,44.96
2016,9,30,15,45,732.0,72.5,6.0,17.0,367.0,55.25,43.2
2016,9,30,16,0,702.0,68.0,6.0,17.0,319.0,53.06,41.37
2016,9,30,16,15,656.5,63.0,5.9,16.5,269.0,45.96,35.2
2016,9,30,16,30,611.0,58.0,5.8,16.0,219.0,43.46,32.99
2016,9,30,16,45,539.5,51.0,5.75,15.5,170.0,39.18,29.04
2016,9,30,17,0,468.0,44.0,5.7,15.0,121.0,34.84,24.84
2016,9,30,17,15,350.0,33.0,5.55,14.5,79.0,26.69,16.82
2016,9,30,17,30,232.0,22.0,5.4,14.0,37.0,18.26,0.53
2016,9,30,17,45,116.0,11.0,5.3,14.0,18.5,10.01,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,123.0,12.5,3.15,12.5,21.0,83.88,0.0
2016,10,1,6,30,246.0,25.0,3.3,13.0,42.0,217.73,119.85
2016,10,1,6,45,366.0,35.5,3.45,14.0,86.0,325.28,261.94
2016,10,1,7,0,486.0,46.0,3.6,15.0,130.0,431.94,356.24
2016,10,1,7,15,557.0,53.0,3.65,15.0,180.0,504.87,419.12
2016,10,1,7,30,628.0,60.0,3.7,15.0,230.0,579.85,480.43
2016,10,1,7,45,676.5,64.5,3.75,15.5,281.0,635.35,523.11
2016,10,1,8,0,725.0,69.0,3.8,16.0,332.0,686.25,560.56
2016,10,1,8,15,756.5,73.0,3.7,16.5,381.0,726.66,588.26
2016,10,1,8,30,788.0,77.0,3.6,17.0,430.0,765.02,613.57
2016,10,1,8,45,812.5,79.0,3.55,17.5,475.5,792.68,630.61
2016,10,1,9,0,837.0,81.0,3.5,18.0,521.0,817.54,645.36
2016,10,1,9,15,853.0,83.0,3.45,18.0,561.0,832.18,653.84
2016,10,1,9,30,869.0,85.0,3.4,18.0,601.0,836.29,654.88
2016,10,1,9,45,886.0,84.5,3.4,18.5,636.0,842.47,656.65
2016,10,1,10,0,903.0,84.0,3.4,19.0,671.0,845.17,656.05
2016,10,1,10,15,911.0,85.0,3.45,19.0,698.5,838.61,650.59
2016,10,1,10,30,919.0,86.0,3.5,19.0,726.0,828.52,642.83
2016,10,1,10,45,924.5,87.0,3.55,19.5,745.5,812.93,630.12
2016,10,1,11,0,930.0,88.0,3.6,20.0,765.0,793.9,615.13
2016,10,1,11,15,933.0,88.5,3.65,20.0,777.0,769.15,597.33
2016,10,1,11,30,936.0,89.0,3.7,20.0,789.0,741.23,577.14
2016,10,1,11,45,936.5,89.5,3.8,20.5,792.5,708.59,550.93
2016,10,1,12,0,937.0,90.0,3.9,21.0,796.0,673.15,522.27
2016,10,1,12,15,936.0,90.0,4.05,21.0,792.0,633.74,491.2
2016,10,1,12,30,935.0,90.0,4.2,21.0,788.0,591.98,457.54
2016,10,1,12,45,931.0,90.0,4.4,21.0,775.0,546.55,420.36
2016,10,1,13,0,927.0,90.0,4.6,21.0,762.0,499.41,380.8
2016,10,1,13,15,921.5,89.0,4.7,21.0,741.5,449.3,337.56
2016,10,1,13,30,916.0,88.0,4.8,21.0,721.0,398.07,292.33
2016,10,1,13,45,907.0,87.0,4.9,21.0,693.0,344.88,244.79
2016,10,1,14,0,898.0,86.0,5.0,21.0,665.0,291.34,196.76
2016,10,1,14,15,886.5,84.5,5.05,20.5,630.5,236.84,149.39
2016,10,1,14,30,875.0,83.0,5.1,20.0,596.0,182.72,105.59
2016,10,1,14,45,858.0,81.0,5.2,20.0,555.0,128.4,69.22
2016,10,1,15,0,841.0,79.0,5.3,20.0,514.0,67.17,42.13
2016,10,1,15,15,818.5,76.5,5.35,19.5,468.5,56.19,43.33
2016,10,1,15,30,796.0,74.0,5.4,19.0,423.0,55.54,43.0
2016,10,1,15,45,763.5,70.0,5.5,19.0,373.5,53.68,41.48
2016,10,1,16,0,731.0,66.0,5.6,19.0,324.0,51.79,39.91
2016,10,1,16,15,684.0,61.5,5.55,18.5,272.5,49.38,37.91
2016,10,1,16,30,637.0,57.0,5.5,18.0,221.0,42.96,32.26
2016,10,1,16,45,561.5,50.0,5.5,17.5,171.0,38.61,28.26
2016,10,1,17,0,486.0,43.0,5.5,17.0,121.0,34.22,24.01
2016,10,1,17,15,357.0,32.0,5.4,16.5,77.5,25.99,15.85
2016,10,1,17,30,228.0,21.0,5.3,16.0,34.0,17.5,0.0
2016,10,1,17,45,114.0,10.5,5.2,15.5,17.0,9.55,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,117.5,12.0,3.25,12.5,20.0,79.88,0.0
2016,10,2,6,30,235.0,24.0,3.4,13.0,40.0,207.58,101.73
2016,10,2,6,45,352.5,34.5,3.6,14.0,82.5,314.14,252.1
2016,10,2,7,0,470.0,45.0,3.8,15.0,125.0,418.13,344.95
2016,10,2,7,15,540.0,52.0,3.85,15.0,173.5,489.55,407.1
2016,10,2,7,30,610.0,59.0,3.9,15.0,222.0,563.02,467.63
2016,10,2,7,45,657.0,64.0,4.0,15.5,272.0,617.4,509.94
2016,10,2,8,0,704.0,69.0,4.1,16.0,322.0,667.11,547.01
2016,10,2,8,15,397.0,127.5,4.1,16.0,274.0,498.01,411.36
2016,10,2,8,30,90.0,186.0,4.1,16.0,226.0,272.56,222.93
2016,10,2,8,45,447.5,134.5,4.2,16.5,364.5,549.57,451.88
2016,10,2,9,0,805.0,83.0,4.3,17.0,503.0,790.12,633.06
2016,10,2,9,15,821.0,85.0,4.35,17.0,541.5,804.56,640.85
2016,10,2,9,30,837.0,87.0,4.4,17.0,580.0,815.79,647.82
2016,10,2,9,45,454.0,186.0,4.5,17.5,455.5,597.57,479.58
2016,10,2,10,0,71.0,285.0,4.6,18.0,331.0,340.46,270.37
2016,10,2,10,15,152.0,303.0,4.7,18.0,406.5,431.73,343.81
2016,10,2,10,30,233.0,321.0,4.8,18.0,482.0,506.24,402.06
2016,10,2,10,45,315.0,311.0,4.9,18.0,535.0,559.35,443.4
2016,10,2,11,0,397.0,301.0,5.0,18.0,588.0,596.73,472.49
2016,10,2,11,15,210.5,292.0,5.0,18.0,444.5,429.68,341.01
2016,10,2,11,30,24.0,283.0,5.0,18.0,301.0,270.08,212.49
2016,10,2,11,45,72.5,320.5,5.05,18.0,375.0,337.59,266.5
2016,10,2,12,0,121.0,358.0,5.1,18.0,449.0,397.74,313.36
2016,10,2,12,15,311.5,312.0,5.1,18.0,543.5,459.82,362.78
2016,10,2,12,30,502.0,266.0,5.1,18.0,638.0,505.23,397.18
2016,10,2,12,45,695.5,183.0,5.2,18.0,689.5,503.16,393.76
2016,10,2,13,0,889.0,100.0,5.3,18.0,741.0,486.66,376.75
2016,10,2,13,15,884.0,99.0,5.35,18.0,721.0,438.41,334.04
2016,10,2,13,30,879.0,98.0,5.4,18.0,701.0,389.05,289.56
2016,10,2,13,45,873.5,95.5,5.5,18.0,674.5,337.47,242.65
2016,10,2,14,0,868.0,93.0,5.6,18.0,648.0,285.28,195.12
2016,10,2,14,15,856.0,91.0,5.6,18.0,613.5,225.07,142.53
2016,10,2,14,30,844.0,89.0,5.6,18.0,579.0,171.57,98.97
2016,10,2,14,45,825.5,87.0,5.65,18.0,538.5,118.4,63.82
2016,10,2,15,0,807.0,85.0,5.7,18.0,498.0,67.01,52.88
2016,10,2,15,15,782.5,82.0,5.7,17.5,453.0,60.18,47.2
2016,10,2,15,30,758.0,79.0,5.7,17.0,408.0,59.33,46.69
2016,10,2,15,45,720.5,75.5,5.7,17.0,358.5,58.01,45.65
2016,10,2,16,0,683.0,72.0,5.7,17.0,309.0,51.69,40.17
2016,10,2,16,15,633.0,66.5,5.7,16.5,259.0,48.95,37.85
2016,10,2,16,30,583.0,61.0,5.7,16.0,209.0,46.19,35.37
2016,10,2,16,45,500.5,53.5,5.7,16.0,160.0,41.6,31.03
2016,10,2,17,0,418.0,46.0,5.7,16.0,111.0,36.98,26.43
2016,10,2,17,15,288.0,33.5,5.55,15.5,70.0,27.5,16.86
2016,10,2,17,30,158.0,21.0,5.4,15.0,29.0,16.64,0.0
2016,10,2,17,45,79.0,10.5,5.3,15.0,14.5,9.55,0.0
2016,10,2,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,6,15,50.0,11.5,2.2,12.5,14.5,39.68,0.0
2016,10,3,6,30,100.0,23.0,2.3,13.0,29.0,119.73,47.36
2016,10,3,6,45,170.5,39.5,2.45,13.5,62.5,199.09,157.79
2016,10,3,7,0,241.0,56.0,2.6,14.0,96.0,270.84,223.34
2016,10,3,7,15,277.5,73.0,2.65,14.0,134.5,322.69,269.31
2016,10,3,7,30,314.0,90.0,2.7,14.0,173.0,375.46,314.35
2016,10,3,7,45,341.0,105.0,2.75,14.5,212.5,418.79,349.48
2016,10,3,8,0,368.0,120.0,2.8,15.0,252.0,461.83,383.11
2016,10,3,8,15,184.0,94.5,2.8,15.0,160.5,265.88,221.9
2016,10,3,8,30,0.0,69.0,2.8,15.0,69.0,61.0,46.09
2016,10,3,8,45,0.0,95.0,2.8,15.5,95.0,84.94,66.09
2016,10,3,9,0,0.0,121.0,2.8,16.0,121.0,109.76,86.34
2016,10,3,9,15,2.0,152.0,2.75,16.0,153.5,141.2,112.0
2016,10,3,9,30,4.0,183.0,2.7,16.0,186.0,172.54,137.25
2016,10,3,9,45,18.0,218.5,2.7,16.5,230.5,218.01,173.67
2016,10,3,10,0,32.0,254.0,2.7,17.0,275.0,275.33,218.69
2016,10,3,10,15,16.0,208.5,2.75,17.0,219.0,203.24,160.63
2016,10,3,10,30,0.0,163.0,2.8,17.0,163.0,146.69,114.68
2016,10,3,10,45,1.5,174.5,2.9,17.5,176.0,158.02,123.59
2016,10,3,11,0,3.0,186.0,3.0,18.0,189.0,169.16,132.18
2016,10,3,11,15,5.5,202.0,3.1,18.0,206.5,184.87,144.66
2016,10,3,11,30,8.0,218.0,3.2,18.0,224.0,200.18,156.77
2016,10,3,11,45,23.0,263.5,3.3,18.0,281.0,249.48,195.87
2016,10,3,12,0,38.0,309.0,3.4,18.0,338.0,299.43,234.87
2016,10,3,12,15,66.5,327.0,3.4,18.0,376.5,326.22,255.66
2016,10,3,12,30,95.0,345.0,3.4,18.0,415.0,349.55,273.47
2016,10,3,12,45,49.0,266.0,3.45,18.0,302.5,253.73,198.72
2016,10,3,13,0,3.0,187.0,3.5,18.0,190.0,164.81,128.55
2016,10,3,13,15,1.5,145.5,3.55,18.0,147.0,128.35,99.5
2016,10,3,13,30,0.0,104.0,3.6,18.0,104.0,92.04,70.19
2016,10,3,13,45,0.0,125.0,3.65,18.0,125.0,109.81,84.83
2016,10,3,14,0,0.0,146.0,3.7,18.0,146.0,126.92,98.9
2016,10,3,14,15,0.0,135.0,3.7,18.0,135.0,117.37,91.3
2016,10,3,14,30,0.0,124.0,3.7,18.0,124.0,107.89,83.77
2016,10,3,14,45,0.0,126.0,3.75,18.0,126.0,108.85,84.78
2016,10,3,15,0,0.0,128.0,3.8,18.0,128.0,109.47,89.54
2016,10,3,15,15,0.0,94.0,3.8,17.5,94.0,82.33,66.47
2016,10,3,15,30,0.0,60.0,3.8,17.0,60.0,53.01,41.15
2016,10,3,15,45,0.0,52.5,3.8,17.0,52.5,46.34,35.4
2016,10,3,16,0,0.0,45.0,3.8,17.0,45.0,39.69,29.59
2016,10,3,16,15,0.0,37.5,3.75,17.0,37.5,33.05,23.71
2016,10,3,16,30,0.0,30.0,3.7,17.0,30.0,26.41,17.77
2016,10,3,16,45,0.0,22.5,3.7,17.0,22.5,19.79,11.76
2016,10,3,17,0,0.0,15.0,3.7,17.0,15.0,13.18,5.74
2016,10,3,17,15,0.0,9.0,3.6,16.5,9.0,7.9,0.68
2016,10,3,17,30,0.0,3.0,3.5,16.0,3.0,2.63,0.0
2016,10,3,17,45,0.0,1.5,3.4,16.0,1.5,1.36,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,59.0,12.0,3.35,14.0,16.0,45.24,0.0
2016,10,4,6,30,118.0,24.0,3.5,14.0,32.0,131.57,40.0
2016,10,4,6,45,220.5,40.5,3.65,14.5,71.0,233.48,184.42
2016,10,4,7,0,323.0,57.0,3.8,15.0,110.0,328.08,270.17
2016,10,4,7,15,161.5,56.5,3.8,15.0,83.0,198.16,164.9
2016,10,4,7,30,0.0,56.0,3.8,15.0,56.0,49.73,36.77
2016,10,4,7,45,0.0,69.5,3.85,15.0,69.5,62.62,47.89
2016,10,4,8,0,0.0,83.0,3.9,15.0,83.0,75.4,58.68
2016,10,4,8,15,0.0,74.0,3.85,15.5,74.0,65.45,50.03
2016,10,4,8,30,0.0,65.0,3.8,16.0,65.0,57.45,43.06
2016,10,4,8,45,0.0,108.0,3.75,16.5,108.0,97.72,76.51
2016,10,4,9,0,0.0,151.0,3.7,17.0,151.0,139.92,110.89
2016,10,4,9,15,179.0,192.5,3.55,17.0,296.5,355.02,289.5
2016,10,4,9,30,358.0,234.0,3.4,17.0,442.0,559.76,449.67
2016,10,4,9,45,598.0,170.0,3.3,17.5,541.5,700.91,556.97
2016,10,4,10,0,838.0,106.0,3.2,18.0,641.0,812.66,635.84
2016,10,4,10,15,848.0,107.5,3.15,18.0,668.0,807.87,630.22
2016,10,4,10,30,858.0,109.0,3.1,18.0,695.0,799.59,623.18
2016,10,4,10,45,871.0,107.0,3.1,18.5,716.0,781.22,608.22
2016,10,4,11,0,884.0,105.0,3.1,19.0,737.0,765.29,595.24
2016,10,4,11,15,888.0,105.5,3.2,19.0,749.0,741.93,578.62
2016,10,4,11,30,892.0,106.0,3.3,19.0,761.0,715.49,558.32
2016,10,4,11,45,900.5,103.0,3.45,19.0,766.5,685.67,535.44
2016,10,4,12,0,909.0,100.0,3.6,19.0,772.0,652.76,509.68
2016,10,4,12,15,907.5,99.5,3.8,19.0,767.0,613.41,478.47
2016,10,4,12,30,906.0,99.0,4.0,19.0,762.0,571.85,444.72
2016,10,4,12,45,904.5,97.5,4.25,19.5,750.0,527.41,407.05
2016,10,4,13,0,903.0,96.0,4.5,20.0,738.0,481.14,367.17
2016,10,4,13,15,897.0,95.0,4.7,20.0,717.0,431.91,324.46
2016,10,4,13,30,891.0,94.0,4.9,20.0,696.0,381.65,279.82
2016,10,4,13,45,883.5,92.0,5.1,20.0,668.5,329.36,232.84
2016,10,4,14,0,876.0,90.0,5.3,20.0,641.0,276.65,185.49
2016,10,4,14,15,863.5,88.0,5.4,19.5,606.5,222.85,139.15
2016,10,4,14,30,851.0,86.0,5.5,19.0,572.0,162.2,91.22
2016,10,4,14,45,835.0,83.5,5.65,19.0,531.5,108.65,57.73
2016,10,4,15,0,819.0,81.0,5.8,19.0,491.0,58.66,45.47
2016,10,4,15,15,795.0,78.0,5.85,18.5,446.0,57.67,44.86
2016,10,4,15,30,771.0,75.0,5.9,18.0,401.0,56.7,44.23
2016,10,4,15,45,737.0,71.0,6.0,18.0,352.0,54.87,42.74
2016,10,4,16,0,703.0,67.0,6.1,18.0,303.0,53.04,41.2
2016,10,4,16,15,652.5,61.5,6.05,17.5,252.5,45.5,34.63
2016,10,4,16,30,602.0,56.0,6.0,17.0,202.0,42.56,31.98
2016,10,4,16,45,517.0,48.5,6.0,17.0,153.0,37.77,27.46
2016,10,4,17,0,432.0,41.0,6.0,17.0,104.0,32.93,22.67
2016,10,4,17,15,291.5,29.0,5.8,16.5,64.0,23.73,12.87
2016,10,4,17,30,151.0,17.0,5.6,16.0,24.0,15.46,0.0
2016,10,4,17,45,75.5,8.5,5.45,15.5,12.0,7.73,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,103.0,11.0,3.7,11.5,17.0,69.66,0.0
2016,10,5,6,30,206.0,22.0,3.8,12.0,34.0,180.85,36.14
2016,10,5,6,45,341.0,33.0,3.9,13.0,77.0,301.67,239.27
2016,10,5,7,0,476.0,44.0,4.0,14.0,120.0,416.48,343.67
2016,10,5,7,15,551.5,51.0,4.0,14.5,169.5,491.24,408.71
2016,10,5,7,30,627.0,58.0,4.0,15.0,219.0,568.23,471.6
2016,10,5,7,45,680.5,62.0,4.05,15.5,270.5,620.95,512.78
2016,10,5,8,0,734.0,66.0,4.1,16.0,322.0,679.34,556.57
2016,10,5,8,15,766.5,69.5,4.0,16.5,371.0,719.37,584.35
2016,10,5,8,30,799.0,73.0,3.9,17.0,420.0,757.35,609.72
2016,10,5,8,45,825.5,75.0,3.8,17.5,466.0,786.14,627.62
2016,10,5,9,0,852.0,77.0,3.7,18.0,512.0,812.11,643.13
2016,10,5,9,15,868.0,79.0,3.6,18.0,552.0,819.11,645.93
2016,10,5,9,30,884.0,81.0,3.5,18.0,592.0,830.26,651.9
2016,10,5,9,45,898.5,81.5,3.4,18.5,626.5,835.0,652.08
2016,10,5,10,0,913.0,82.0,3.3,19.0,661.0,836.22,649.91
2016,10,5,10,15,921.5,83.0,3.25,19.0,688.5,829.6,643.85
2016,10,5,10,30,930.0,84.0,3.2,19.0,716.0,819.39,635.48
2016,10,5,10,45,937.0,84.5,3.2,19.5,735.5,803.92,622.64
2016,10,5,11,0,944.0,85.0,3.2,20.0,755.0,784.93,607.5
2016,10,5,11,15,946.5,85.0,3.3,20.0,766.5,758.76,589.01
2016,10,5,11,30,949.0,85.0,3.4,20.0,778.0,729.45,567.34
2016,10,5,11,45,950.5,85.0,3.55,20.5,781.5,696.44,540.99
2016,10,5,12,0,952.0,85.0,3.7,21.0,785.0,660.57,512.02
2016,10,5,12,15,950.5,85.0,3.85,21.0,780.0,620.28,480.06
2016,10,5,12,30,949.0,85.0,4.0,21.0,775.0,577.66,445.46
2016,10,5,12,45,938.0,88.0,4.15,21.0,760.0,530.98,406.79
2016,10,5,13,0,927.0,91.0,4.3,21.0,745.0,483.07,366.14
2016,10,5,13,15,921.0,90.0,4.45,21.0,723.5,432.78,322.63
2016,10,5,13,30,915.0,89.0,4.6,21.0,702.0,381.43,277.17
2016,10,5,13,45,904.0,88.0,4.75,21.0,673.5,327.82,229.35
2016,10,5,14,0,893.0,87.0,4.9,21.0,645.0,274.1,181.51
2016,10,5,14,15,880.0,85.0,5.05,20.5,609.5,219.39,134.89
2016,10,5,14,30,867.0,83.0,5.2,20.0,574.0,165.27,93.04
2016,10,5,14,45,846.5,81.5,5.35,20.0,532.0,103.97,54.7
2016,10,5,15,0,826.0,80.0,5.5,20.0,490.0,58.18,44.89
2016,10,5,15,15,800.5,77.0,5.55,19.5,444.0,57.15,44.24
2016,10,5,15,30,775.0,74.0,5.6,19.0,398.0,56.14,43.57
2016,10,5,15,45,735.5,71.0,5.7,19.0,348.0,55.05,42.74
2016,10,5,16,0,696.0,68.0,5.8,19.0,298.0,49.31,37.76
2016,10,5,16,15,643.0,62.5,5.8,18.5,247.5,46.44,35.3
2016,10,5,16,30,590.0,57.0,5.8,18.0,197.0,43.54,32.68
2016,10,5,16,45,503.0,49.0,5.85,17.5,148.0,38.36,27.87
2016,10,5,17,0,416.0,41.0,5.9,17.0,99.0,33.12,22.73
2016,10,5,17,15,272.0,28.5,5.8,16.5,60.0,23.45,12.0
2016,10,5,17,30,128.0,16.0,5.7,16.0,21.0,14.55,0.0
2016,10,5,17,45,64.0,8.0,5.65,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,15,103.0,10.0,1.35,13.5,16.0,68.47,0.0
2016,10,6,6,30,206.0,20.0,1.4,14.0,32.0,177.0,7.91
2016,10,6,6,45,340.0,30.5,1.5,14.5,74.0,297.16,230.81
2016,10,6,7,0,474.0,41.0,1.6,15.0,116.0,409.9,332.69
2016,10,6,7,15,548.5,48.5,1.8,15.0,165.0,483.99,396.79
2016,10,6,7,30,623.0,56.0,2.0,15.0,214.0,560.48,459.37
2016,10,6,7,45,673.5,60.0,2.2,15.5,264.0,610.82,498.54
2016,10,6,8,0,724.0,64.0,2.4,16.0,314.0,666.44,540.19
2016,10,6,8,15,755.5,67.5,2.4,16.5,362.5,705.32,566.85
2016,10,6,8,30,787.0,71.0,2.4,17.0,411.0,742.18,591.26
2016,10,6,8,45,811.5,73.5,2.45,17.5,455.5,769.7,608.64
2016,10,6,9,0,836.0,76.0,2.5,18.0,500.0,794.43,623.8
2016,10,6,9,15,852.5,78.0,2.5,18.5,539.5,801.79,626.1
2016,10,6,9,30,869.0,80.0,2.5,19.0,579.0,813.27,631.55
2016,10,6,9,45,886.5,79.0,2.5,19.5,613.5,818.7,632.75
2016,10,6,10,0,904.0,78.0,2.5,20.0,648.0,820.68,631.7
2016,10,6,10,15,912.0,79.0,2.45,20.5,674.5,813.79,624.28
2016,10,6,10,30,920.0,80.0,2.4,21.0,701.0,803.36,614.66
2016,10,6,10,45,925.0,81.0,2.4,21.5,720.0,787.14,601.55
2016,10,6,11,0,930.0,82.0,2.4,22.0,739.0,767.51,586.27
2016,10,6,11,15,933.0,82.5,2.4,22.0,750.5,742.6,568.54
2016,10,6,11,30,936.0,83.0,2.4,22.0,762.0,714.54,547.56
2016,10,6,11,45,937.0,83.0,2.4,22.5,765.0,681.65,521.28
2016,10,6,12,0,938.0,83.0,2.4,23.0,768.0,645.99,492.6
2016,10,6,12,15,936.5,83.0,2.5,23.0,763.0,606.27,461.78
2016,10,6,12,30,935.0,83.0,2.6,23.0,758.0,564.26,428.38
2016,10,6,12,45,932.0,82.0,2.75,23.0,745.0,518.54,391.35
2016,10,6,13,0,929.0,81.0,2.9,23.0,732.0,471.07,351.78
2016,10,6,13,15,923.0,80.5,3.0,23.0,711.5,421.32,309.2
2016,10,6,13,30,917.0,80.0,3.1,23.0,691.0,370.49,264.72
2016,10,6,13,45,907.5,79.0,3.25,23.0,662.5,317.42,217.94
2016,10,6,14,0,898.0,78.0,3.4,23.0,634.0,264.08,171.05
2016,10,6,14,15,886.0,76.5,3.5,23.0,599.5,209.9,125.3
2016,10,6,14,30,874.0,75.0,3.6,23.0,565.0,156.17,84.61
2016,10,6,14,45,855.5,73.5,3.7,23.0,524.0,102.75,54.24
2016,10,6,15,0,837.0,72.0,3.8,23.0,483.0,52.66,39.62
2016,10,6,15,15,813.5,69.0,3.9,22.5,437.5,51.44,38.8
2016,10,6,15,30,790.0,66.0,4.0,22.0,392.0,50.21,37.93
2016,10,6,15,45,755.0,63.0,4.1,22.0,343.0,48.9,36.89
2016,10,6,16,0,720.0,60.0,4.2,22.0,294.0,47.62,35.83
2016,10,6,16,15,670.0,55.0,4.25,21.0,244.0,44.61,33.33
2016,10,6,16,30,620.0,50.0,4.3,20.0,194.0,41.59,30.68
2016,10,6,16,45,535.5,43.0,4.35,19.5,145.5,33.5,23.39
2016,10,6,17,0,451.0,36.0,4.4,19.0,97.0,28.88,18.84
2016,10,6,17,15,225.5,27.5,4.4,18.0,58.0,22.65,10.47
2016,10,6,17,30,0.0,19.0,4.4,17.0,19.0,17.28,0.0
2016,10,6,17,45,0.0,9.5,4.4,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,106.0,9.5,1.6,14.0,15.0,69.47,0.0
2016,10,7,6,30,212.0,19.0,1.7,14.0,30.0,177.58,0.0
2016,10,7,6,45,341.5,29.5,1.85,14.5,71.0,295.93,228.27
2016,10,7,7,0,471.0,40.0,2.0,15.0,112.0,405.08,329.32
2016,10,7,7,15,544.5,47.0,1.95,15.5,160.5,477.35,391.13
2016,10,7,7,30,618.0,54.0,1.9,16.0,209.0,551.98,450.6
2016,10,7,7,45,666.0,58.5,1.9,16.5,258.5,600.93,487.69
2016,10,7,8,0,714.0,63.0,1.9,17.0,308.0,654.83,526.78
2016,10,7,8,15,746.0,66.5,1.9,17.5,355.0,693.76,553.24
2016,10,7,8,30,778.0,70.0,1.9,18.0,402.0,730.73,577.49
2016,10,7,8,45,802.0,72.5,1.95,19.0,446.5,757.62,593.18
2016,10,7,9,0,826.0,75.0,2.0,20.0,491.0,781.75,606.65
2016,10,7,9,15,842.5,77.0,2.1,20.5,530.0,789.05,609.69
2016,10,7,9,30,859.0,79.0,2.2,21.0,569.0,800.46,615.83
2016,10,7,9,45,856.5,86.5,2.35,22.0,599.0,799.49,612.53
2016,10,7,10,0,854.0,94.0,2.5,23.0,629.0,801.35,611.38
2016,10,7,10,15,863.0,95.0,2.5,23.5,655.0,789.11,600.69
2016,10,7,10,30,872.0,96.0,2.5,24.0,681.0,779.82,592.34
2016,10,7,10,45,877.0,98.0,2.5,24.5,700.0,765.17,580.4
2016,10,7,11,0,882.0,100.0,2.5,25.0,719.0,747.23,566.37
2016,10,7,11,15,885.0,100.5,2.4,25.0,730.0,723.17,548.3
2016,10,7,11,30,888.0,101.0,2.3,25.0,741.0,696.11,527.17
2016,10,7,11,45,888.0,101.5,2.25,25.5,744.0,664.25,501.65
2016,10,7,12,0,888.0,102.0,2.2,26.0,747.0,629.8,473.98
2016,10,7,12,15,886.5,102.0,2.15,26.0,742.0,591.63,444.09
2016,10,7,12,30,885.0,102.0,2.1,26.0,737.0,551.29,411.96
2016,10,7,12,45,859.0,111.0,2.05,26.5,718.5,503.48,372.93
2016,10,7,13,0,833.0,120.0,2.0,27.0,700.0,456.84,334.17
2016,10,7,13,15,728.5,153.0,2.0,27.0,649.5,397.55,287.41
2016,10,7,13,30,624.0,186.0,2.0,27.0,599.0,348.96,248.98
2016,10,7,13,45,709.0,150.5,2.05,27.0,601.0,306.33,210.49
2016,10,7,14,0,794.0,115.0,2.1,27.0,603.0,260.36,168.23
2016,10,7,14,15,668.5,142.0,2.2,27.0,537.0,207.95,130.3
2016,10,7,14,30,543.0,169.0,2.3,27.0,471.0,173.4,110.22
2016,10,7,14,45,505.0,165.0,2.4,27.0,429.5,133.39,88.07
2016,10,7,15,0,467.0,161.0,2.5,27.0,388.0,106.73,84.1
2016,10,7,15,15,442.5,148.5,2.65,26.5,347.0,100.35,79.23
2016,10,7,15,30,418.0,136.0,2.8,26.0,306.0,93.71,74.04
2016,10,7,15,45,382.0,126.0,2.95,25.5,266.5,88.49,69.96
2016,10,7,16,0,346.0,116.0,3.1,25.0,227.0,83.07,65.59
2016,10,7,16,15,311.0,99.5,3.2,24.0,186.0,72.65,56.9
2016,10,7,16,30,276.0,83.0,3.3,23.0,145.0,63.78,49.27
2016,10,7,16,45,222.0,65.0,3.4,22.0,107.0,50.67,37.71
2016,10,7,17,0,168.0,47.0,3.5,21.0,69.0,37.18,25.48
2016,10,7,17,15,84.0,29.0,3.45,20.5,40.0,23.31,9.57
2016,10,7,17,30,0.0,11.0,3.4,20.0,11.0,10.01,0.0
2016,10,7,17,45,0.0,5.5,3.4,19.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,59.0,9.5,1.3,16.5,12.5,42.34,0.0
2016,10,8,6,30,118.0,19.0,1.3,17.0,25.0,117.73,0.0
2016,10,8,6,45,245.0,33.0,1.3,17.5,64.0,235.87,177.37
2016,10,8,7,0,372.0,47.0,1.3,18.0,103.0,344.61,275.99
2016,10,8,7,15,453.5,56.0,1.35,18.5,150.0,422.91,341.93
2016,10,8,7,30,535.0,65.0,1.4,19.0,197.0,503.68,406.74
2016,10,8,7,45,588.0,71.5,1.45,19.5,246.0,561.85,450.77
2016,10,8,8,0,641.0,78.0,1.5,20.0,295.0,619.87,492.87
2016,10,8,8,15,677.5,83.0,1.45,20.5,342.5,662.37,521.32
2016,10,8,8,30,714.0,88.0,1.4,21.0,390.0,703.23,547.63
2016,10,8,8,45,739.5,92.0,1.4,21.5,434.0,731.91,565.04
2016,10,8,9,0,765.0,96.0,1.4,22.0,478.0,754.09,577.69
2016,10,8,9,15,784.0,98.5,1.4,23.0,517.5,770.72,585.28
2016,10,8,9,30,803.0,101.0,1.4,24.0,557.0,784.17,590.68
2016,10,8,9,45,854.5,89.0,1.45,25.0,599.0,803.81,600.82
2016,10,8,10,0,906.0,77.0,1.5,26.0,641.0,813.6,604.25
2016,10,8,10,15,914.0,78.0,1.35,26.5,667.5,806.53,595.61
2016,10,8,10,30,922.0,79.0,1.2,27.0,694.0,795.93,584.91
2016,10,8,10,45,926.5,80.5,1.1,27.5,712.5,779.72,571.28
2016,10,8,11,0,931.0,82.0,1.0,28.0,731.0,760.09,555.64
2016,10,8,11,15,934.0,82.5,0.8,28.0,742.5,735.06,536.39
2016,10,8,11,30,937.0,83.0,0.6,28.0,754.0,706.87,513.65
2016,10,8,11,45,937.0,83.5,0.45,28.5,757.0,673.74,487.0
2016,10,8,12,0,937.0,84.0,0.3,29.0,760.0,637.88,458.37
2016,10,8,12,15,936.0,83.5,0.5,29.0,755.0,597.97,431.64
2016,10,8,12,30,935.0,83.0,0.7,29.0,750.0,555.75,401.89
2016,10,8,12,45,931.0,83.0,0.95,29.5,736.5,510.45,367.92
2016,10,8,13,0,927.0,83.0,1.2,30.0,723.0,463.45,330.99
2016,10,8,13,15,921.0,82.0,1.4,29.5,702.5,413.37,291.31
2016,10,8,13,30,915.0,81.0,1.6,29.0,682.0,362.24,249.27
2016,10,8,13,45,905.5,80.0,1.8,29.0,653.5,309.34,204.49
2016,10,8,14,0,896.0,79.0,2.0,29.0,625.0,256.17,159.55
2016,10,8,14,15,883.5,77.5,2.1,28.5,590.0,202.11,116.07
2016,10,8,14,30,871.0,76.0,2.2,28.0,555.0,148.57,77.91
2016,10,8,14,45,852.5,74.0,2.3,28.0,514.0,95.11,50.34
2016,10,8,15,0,834.0,72.0,2.4,28.0,473.0,52.95,39.03
2016,10,8,15,15,810.0,69.0,2.45,27.5,427.5,51.72,38.23
2016,10,8,15,30,786.0,66.0,2.5,27.0,382.0,50.49,37.37
2016,10,8,15,45,750.0,62.5,2.65,27.0,333.0,48.78,36.0
2016,10,8,16,0,714.0,59.0,2.8,27.0,284.0,47.08,34.6
2016,10,8,16,15,662.0,53.5,2.85,26.0,234.0,43.61,31.73
2016,10,8,16,30,610.0,48.0,2.9,25.0,184.0,40.09,28.68
2016,10,8,16,45,524.0,41.0,2.95,24.0,136.0,32.09,21.62
2016,10,8,17,0,438.0,34.0,3.0,23.0,88.0,27.43,17.05
2016,10,8,17,15,286.5,22.5,2.95,22.0,51.0,18.42,4.98
2016,10,8,17,30,135.0,11.0,2.9,21.0,14.0,10.01,0.0
2016,10,8,17,45,67.5,5.5,2.9,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,97.0,8.5,1.25,15.5,13.0,62.88,0.0
2016,10,9,6,30,194.0,17.0,1.3,16.0,26.0,160.61,0.0
2016,10,9,6,45,324.5,28.5,1.4,16.5,66.0,281.89,210.33
