Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,7,0,455.0,40.0,1.5,17.0,106.0,391.29,313.67
2016,10,9,7,15,532.0,47.5,1.5,17.5,154.5,465.71,377.02
2016,10,9,7,30,609.0,55.0,1.5,18.0,203.0,542.64,437.97
2016,10,9,7,45,657.5,60.0,1.5,18.5,252.5,596.56,478.45
2016,10,9,8,0,706.0,65.0,1.5,19.0,302.0,645.89,513.65
2016,10,9,8,15,739.0,69.0,1.45,19.5,350.0,685.82,540.15
2016,10,9,8,30,772.0,73.0,1.4,20.0,398.0,723.78,564.26
2016,10,9,8,45,795.5,76.0,1.35,21.0,442.0,750.54,578.64
2016,10,9,9,0,819.0,79.0,1.3,22.0,486.0,774.51,590.73
2016,10,9,9,15,836.0,81.5,1.3,22.5,525.0,789.57,598.19
2016,10,9,9,30,853.0,84.0,1.3,23.0,564.0,801.36,603.51
2016,10,9,9,45,868.5,84.5,1.3,24.0,597.5,799.75,598.7
2016,10,9,10,0,884.0,85.0,1.3,25.0,631.0,801.52,596.48
2016,10,9,10,15,892.0,86.5,1.35,25.0,657.5,795.02,591.69
2016,10,9,10,30,900.0,88.0,1.4,25.0,684.0,785.05,584.78
2016,10,9,10,45,904.0,89.5,1.45,25.5,702.5,768.63,572.53
2016,10,9,11,0,908.0,91.0,1.5,26.0,721.0,748.91,558.2
2016,10,9,11,15,911.0,91.5,1.6,26.0,731.5,724.24,541.6
2016,10,9,11,30,914.0,92.0,1.7,26.0,742.0,696.51,521.67
2016,10,9,11,45,912.0,93.0,1.85,26.5,744.5,663.15,496.64
2016,10,9,12,0,910.0,94.0,2.0,27.0,747.0,627.27,469.2
2016,10,9,12,15,908.5,94.0,2.1,26.5,741.5,588.37,440.39
2016,10,9,12,30,907.0,94.0,2.2,26.0,736.0,547.27,408.95
2016,10,9,12,45,898.5,95.0,2.3,26.0,721.5,501.78,372.46
2016,10,9,13,0,890.0,96.0,2.4,26.0,707.0,455.04,333.95
2016,10,9,13,15,883.0,95.0,2.45,26.0,686.0,406.16,292.66
2016,10,9,13,30,876.0,94.0,2.5,26.0,665.0,356.39,249.77
2016,10,9,13,45,864.5,93.0,2.6,26.0,636.0,304.77,205.13
2016,10,9,14,0,853.0,92.0,2.7,26.0,607.0,247.04,156.18
2016,10,9,14,15,839.0,90.0,2.7,25.5,572.5,193.91,113.13
2016,10,9,14,30,825.0,88.0,2.7,25.0,538.0,141.64,75.86
2016,10,9,14,45,805.0,85.5,2.75,24.5,497.0,89.82,49.7
2016,10,9,15,0,785.0,83.0,2.8,24.0,456.0,60.86,46.48
2016,10,9,15,15,758.0,79.5,2.75,23.5,411.0,59.54,45.6
2016,10,9,15,30,731.0,76.0,2.7,23.0,366.0,58.22,44.69
2016,10,9,15,45,693.5,71.0,2.7,23.0,318.0,50.68,38.29
2016,10,9,16,0,656.0,66.0,2.7,23.0,270.0,48.3,36.27
2016,10,9,16,15,600.0,60.0,2.6,22.0,221.0,44.99,33.5
2016,10,9,16,30,544.0,54.0,2.5,21.0,172.0,41.65,30.53
2016,10,9,16,45,455.5,45.0,2.45,20.5,125.5,35.55,24.9
2016,10,9,17,0,367.0,36.0,2.4,20.0,79.0,29.32,18.73
2016,10,9,17,15,222.0,22.5,2.3,19.5,44.5,18.52,3.25
2016,10,9,17,30,77.0,9.0,2.2,19.0,10.0,8.19,0.0
2016,10,9,17,45,38.5,4.5,2.1,18.5,5.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,11.0,1.8,14.0,11.0,10.01,0.0
2016,10,10,6,30,0.0,22.0,1.9,14.0,22.0,27.05,0.0
2016,10,10,6,45,181.5,34.0,2.0,14.5,60.0,197.43,145.76
2016,10,10,7,0,363.0,46.0,2.1,15.0,98.0,334.63,271.61
2016,10,10,7,15,443.5,55.5,2.05,15.0,144.5,412.02,339.12
2016,10,10,7,30,524.0,65.0,2.0,15.0,191.0,491.81,405.6
2016,10,10,7,45,580.5,71.5,2.0,15.5,240.0,551.96,452.78
2016,10,10,8,0,637.0,78.0,2.0,16.0,289.0,612.05,497.61
2016,10,10,8,15,673.5,82.5,1.9,16.0,336.0,653.5,527.08
2016,10,10,8,30,710.0,87.0,1.8,16.0,383.0,693.31,554.41
2016,10,10,8,45,742.0,89.0,1.7,16.5,427.5,724.32,573.46
2016,10,10,9,0,774.0,91.0,1.6,17.0,472.0,749.38,587.75
2016,10,10,9,15,792.5,94.0,1.6,17.5,511.0,765.96,596.71
2016,10,10,9,30,811.0,97.0,1.6,18.0,550.0,779.36,603.48
2016,10,10,9,45,834.5,95.0,1.6,18.5,585.0,787.68,606.76
2016,10,10,10,0,858.0,93.0,1.6,19.0,620.0,792.48,607.73
2016,10,10,10,15,867.5,94.5,1.6,19.0,646.5,781.07,598.76
2016,10,10,10,30,877.0,96.0,1.6,19.0,673.0,772.38,592.0
2016,10,10,10,45,883.0,97.0,1.65,19.5,692.0,757.13,580.14
2016,10,10,11,0,889.0,98.0,1.7,20.0,711.0,738.59,566.15
2016,10,10,11,15,892.5,98.5,1.75,20.0,722.0,714.59,548.48
2016,10,10,11,30,896.0,99.0,1.8,20.0,733.0,687.54,528.03
2016,10,10,11,45,896.5,99.5,1.85,20.5,736.0,655.69,502.74
2016,10,10,12,0,897.0,100.0,1.9,21.0,739.0,621.2,475.09
2016,10,10,12,15,895.5,100.0,1.95,21.0,734.0,582.68,444.77
2016,10,10,12,30,894.0,100.0,2.0,21.0,729.0,541.99,412.01
2016,10,10,12,45,879.5,104.0,2.15,21.0,713.0,496.8,375.31
2016,10,10,13,0,865.0,108.0,2.3,21.0,697.0,448.12,334.91
2016,10,10,13,15,858.0,107.0,2.35,20.5,676.5,399.41,293.65
2016,10,10,13,30,851.0,106.0,2.4,20.0,656.0,349.92,250.69
2016,10,10,13,45,834.0,106.5,2.45,20.0,626.5,298.52,205.54
2016,10,10,14,0,817.0,107.0,2.5,20.0,597.0,247.82,161.52
2016,10,10,14,15,801.5,105.0,2.55,19.5,562.0,196.32,119.37
2016,10,10,14,30,786.0,103.0,2.6,19.0,527.0,145.93,83.4
2016,10,10,14,45,758.5,101.5,2.65,19.0,485.5,90.11,53.86
2016,10,10,15,0,731.0,100.0,2.7,19.0,444.0,66.79,52.63
2016,10,10,15,15,701.5,95.5,2.75,18.5,399.5,65.37,51.67
2016,10,10,15,30,672.0,91.0,2.8,18.0,355.0,63.96,50.67
2016,10,10,15,45,624.5,86.5,2.85,18.0,306.5,62.45,49.44
2016,10,10,16,0,577.0,82.0,2.9,18.0,258.0,61.02,48.21
2016,10,10,16,15,515.5,73.5,2.8,17.5,209.5,56.18,43.96
2016,10,10,16,30,454.0,65.0,2.7,17.0,161.0,51.24,39.42
2016,10,10,16,45,360.0,53.0,2.65,16.5,116.0,40.75,29.79
2016,10,10,17,0,266.0,41.0,2.6,16.0,71.0,31.99,21.12
2016,10,10,17,15,133.0,20.5,2.5,15.5,35.5,16.11,0.0
2016,10,10,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.0,1.45,13.0,2.0,1.82,0.0
2016,10,11,6,30,0.0,4.0,1.5,13.0,4.0,3.64,0.0
2016,10,11,6,45,0.0,11.5,1.6,13.5,11.5,10.1,1.93
2016,10,11,7,0,0.0,19.0,1.7,14.0,19.0,16.71,8.29
2016,10,11,7,15,0.0,29.0,1.7,14.0,29.0,25.54,16.08
2016,10,11,7,30,0.0,39.0,1.7,14.0,39.0,34.38,23.85
2016,10,11,7,45,0.0,49.0,1.75,14.5,49.0,43.24,31.47
2016,10,11,8,0,0.0,59.0,1.8,15.0,59.0,52.11,38.97
2016,10,11,8,15,0.0,90.5,1.8,15.0,90.5,82.56,64.68
2016,10,11,8,30,0.0,122.0,1.8,15.0,122.0,114.13,90.92
2016,10,11,8,45,0.0,136.5,1.8,15.5,136.5,127.47,101.5
2016,10,11,9,0,0.0,151.0,1.8,16.0,151.0,140.73,111.9
2016,10,11,9,15,7.5,174.5,1.75,16.0,178.5,169.16,135.02
2016,10,11,9,30,15.0,198.0,1.7,16.0,206.0,197.27,157.54
2016,10,11,9,45,16.5,210.0,1.7,16.5,219.5,208.53,165.84
2016,10,11,10,0,18.0,222.0,1.7,17.0,233.0,219.66,174.03
2016,10,11,10,15,450.5,156.5,1.65,17.0,451.0,525.68,420.25
2016,10,11,10,30,883.0,91.0,1.6,17.0,669.0,767.78,596.16
2016,10,11,10,45,890.0,91.5,1.55,17.5,688.0,752.67,580.69
2016,10,11,11,0,897.0,92.0,1.5,18.0,707.0,734.23,565.79
2016,10,11,11,15,900.5,92.5,1.5,18.0,718.0,710.1,547.58
2016,10,11,11,30,904.0,93.0,1.5,18.0,729.0,682.91,526.58
2016,10,11,11,45,905.0,93.0,1.5,18.5,732.0,650.73,500.68
2016,10,11,12,0,906.0,93.0,1.5,19.0,735.0,615.88,472.45
2016,10,11,12,15,905.0,93.0,1.55,19.0,730.0,577.42,442.15
2016,10,11,12,30,904.0,93.0,1.6,19.0,725.0,536.73,409.32
2016,10,11,12,45,720.5,158.5,1.65,19.0,656.5,464.21,352.61
2016,10,11,13,0,537.0,224.0,1.7,19.0,588.0,404.51,306.15
2016,10,11,13,15,567.0,205.5,1.85,19.0,579.0,368.62,275.68
2016,10,11,13,30,597.0,187.0,2.0,19.0,570.0,330.13,241.86
2016,10,11,13,45,542.0,196.5,2.15,19.0,533.0,286.53,205.98
2016,10,11,14,0,487.0,206.0,2.3,19.0,496.0,248.24,175.27
2016,10,11,14,15,413.5,210.0,2.45,18.5,446.0,208.4,146.29
2016,10,11,14,30,340.0,214.0,2.6,18.0,396.0,181.99,130.82
2016,10,11,14,45,454.0,171.0,2.8,18.0,394.0,126.09,90.91
2016,10,11,15,0,568.0,128.0,3.0,18.0,392.0,86.48,69.91
2016,10,11,15,15,618.0,102.5,3.1,17.5,364.0,70.23,56.13
2016,10,11,15,30,668.0,77.0,3.2,17.0,336.0,53.7,41.87
2016,10,11,15,45,604.5,79.5,3.35,17.0,290.5,57.06,44.92
2016,10,11,16,0,541.0,82.0,3.5,17.0,245.0,61.12,48.5
2016,10,11,16,15,482.5,73.0,3.5,16.5,198.5,55.89,43.86
2016,10,11,16,30,424.0,64.0,3.5,16.0,152.0,50.52,38.91
2016,10,11,16,45,337.0,51.0,3.5,16.0,108.5,39.23,28.46
2016,10,11,17,0,250.0,38.0,3.5,16.0,65.0,29.66,18.91
2016,10,11,17,15,125.0,19.0,3.45,15.5,32.5,14.95,0.0
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,49.5,7.5,2.1,12.5,9.5,0.0,0.0
2016,10,12,6,30,99.0,15.0,2.0,13.0,19.0,72.31,0.0
2016,10,12,6,45,229.0,29.5,1.95,13.5,56.0,218.93,155.65
2016,10,12,7,0,359.0,44.0,1.9,14.0,93.0,327.13,264.98
2016,10,12,7,15,442.0,54.0,1.75,14.0,139.5,405.95,334.11
2016,10,12,7,30,525.0,64.0,1.6,14.0,186.0,487.41,401.71
2016,10,12,7,45,270.5,91.5,1.45,14.5,155.0,323.43,268.4
2016,10,12,8,0,16.0,119.0,1.3,15.0,124.0,130.03,104.42
2016,10,12,8,15,21.0,136.5,1.4,15.0,144.5,150.11,121.63
2016,10,12,8,30,26.0,154.0,1.5,15.0,165.0,182.41,148.07
2016,10,12,8,45,109.0,181.0,1.6,15.5,233.5,290.12,236.86
2016,10,12,9,0,192.0,208.0,1.7,16.0,302.0,383.8,311.2
2016,10,12,9,15,500.5,153.0,1.9,16.0,422.5,590.9,475.62
2016,10,12,9,30,809.0,98.0,2.1,16.0,543.0,772.12,609.28
2016,10,12,9,45,643.0,157.0,2.3,16.5,524.0,701.67,554.57
2016,10,12,10,0,477.0,216.0,2.5,17.0,505.0,618.28,489.07
2016,10,12,10,15,664.5,161.0,2.7,17.0,582.0,698.49,552.17
2016,10,12,10,30,852.0,106.0,2.9,17.0,659.0,762.03,599.61
2016,10,12,10,45,678.5,172.0,3.1,17.0,620.5,684.96,540.26
2016,10,12,11,0,505.0,238.0,3.3,17.0,582.0,601.68,475.28
2016,10,12,11,15,685.5,174.5,3.3,17.0,649.0,646.71,510.99
2016,10,12,11,30,866.0,111.0,3.3,17.0,716.0,674.42,532.03
2016,10,12,11,45,870.0,109.5,3.35,17.0,719.0,642.64,506.28
2016,10,12,12,0,874.0,108.0,3.4,17.0,722.0,607.37,477.74
2016,10,12,12,15,872.0,107.5,3.3,17.0,716.5,568.86,445.63
2016,10,12,12,30,870.0,107.0,3.2,17.0,711.0,528.32,411.26
2016,10,12,12,45,723.0,157.5,3.15,17.5,653.0,461.18,355.94
2016,10,12,13,0,576.0,208.0,3.1,18.0,595.0,404.65,309.51
2016,10,12,13,15,558.0,206.5,3.2,18.0,572.0,363.6,274.7
2016,10,12,13,30,540.0,205.0,3.3,18.0,549.0,323.41,240.12
2016,10,12,13,45,453.0,221.0,3.4,18.0,501.0,280.19,205.48
2016,10,12,14,0,366.0,237.0,3.5,18.0,453.0,249.44,182.3
2016,10,12,14,15,586.5,163.0,3.7,18.0,485.0,197.73,130.94
2016,10,12,14,30,807.0,89.0,3.9,18.0,517.0,129.94,71.44
2016,10,12,14,45,521.0,140.5,4.1,18.0,408.5,105.54,74.34
2016,10,12,15,0,235.0,192.0,4.3,18.0,300.0,132.51,109.7
2016,10,12,15,15,475.5,132.5,4.15,17.5,323.5,91.02,74.24
2016,10,12,15,30,716.0,73.0,4.0,17.0,347.0,56.29,44.15
2016,10,12,15,45,680.0,67.5,3.85,17.0,300.0,48.52,37.39
2016,10,12,16,0,644.0,62.0,3.7,17.0,253.0,45.67,34.87
2016,10,12,16,15,585.0,56.0,3.45,16.5,204.5,42.24,31.81
2016,10,12,16,30,526.0,50.0,3.2,16.0,156.0,38.77,28.55
2016,10,12,16,45,430.0,41.0,3.0,15.5,111.0,32.54,22.65
2016,10,12,17,0,334.0,32.0,2.8,15.0,66.0,26.17,15.84
2016,10,12,17,15,167.0,16.0,2.8,14.5,33.0,12.89,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,2.4,13.0,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,2.4,13.0,17.0,15.46,0.0
2016,10,13,6,45,164.0,28.5,2.45,13.0,50.5,174.68,119.93
2016,10,13,7,0,328.0,40.0,2.5,13.0,84.0,301.6,245.57
2016,10,13,7,15,389.0,52.5,2.6,13.5,126.0,366.37,304.01
2016,10,13,7,30,450.0,65.0,2.7,14.0,168.0,433.28,361.25
2016,10,13,7,45,494.0,74.5,2.8,14.5,212.0,485.57,404.42
2016,10,13,8,0,538.0,84.0,2.9,15.0,256.0,537.57,445.6
2016,10,13,8,15,566.0,92.0,2.8,15.0,298.0,574.81,473.82
2016,10,13,8,30,594.0,100.0,2.7,15.0,340.0,610.4,499.8
2016,10,13,8,45,530.0,130.0,2.6,15.5,362.0,590.06,480.51
2016,10,13,9,0,466.0,160.0,2.5,16.0,384.0,573.11,463.58
2016,10,13,9,15,386.0,193.5,2.4,16.5,389.5,528.98,426.03
2016,10,13,9,30,306.0,227.0,2.3,17.0,395.0,498.05,398.42
2016,10,13,9,45,427.5,207.0,2.2,17.5,456.5,577.68,458.81
2016,10,13,10,0,549.0,187.0,2.1,18.0,518.0,641.22,504.9
2016,10,13,10,15,511.5,211.0,2.05,18.0,529.5,625.47,490.36
2016,10,13,10,30,474.0,235.0,2.0,18.0,541.0,607.72,475.11
2016,10,13,10,45,438.0,255.0,2.0,18.5,544.0,585.66,456.3
2016,10,13,11,0,402.0,275.0,2.0,19.0,547.0,554.61,431.17
2016,10,13,11,15,471.5,253.0,2.0,19.0,577.0,571.09,443.47
2016,10,13,11,30,541.0,231.0,2.0,19.0,607.0,574.33,445.47
2016,10,13,11,45,551.5,224.5,2.05,19.5,609.0,550.5,426.04
2016,10,13,12,0,562.0,218.0,2.1,20.0,611.0,524.54,404.9
2016,10,13,12,15,560.0,220.5,2.15,20.0,609.5,497.72,383.28
2016,10,13,12,30,558.0,223.0,2.2,20.0,608.0,469.51,360.13
2016,10,13,12,45,711.5,157.0,2.25,20.0,638.0,452.4,344.18
2016,10,13,13,0,865.0,91.0,2.3,20.0,668.0,424.96,317.89
2016,10,13,13,15,857.5,90.0,2.3,20.0,647.0,377.36,276.18
2016,10,13,13,30,850.0,89.0,2.3,20.0,626.0,328.98,233.21
2016,10,13,13,45,630.5,156.5,2.35,20.0,545.0,272.66,191.09
2016,10,13,14,0,411.0,224.0,2.4,20.0,464.0,242.28,172.85
2016,10,13,14,15,419.0,207.0,2.45,20.0,439.5,203.1,141.19
2016,10,13,14,30,427.0,190.0,2.5,20.0,415.0,163.23,112.32
2016,10,13,14,45,429.5,173.0,2.55,20.0,384.0,122.6,90.15
2016,10,13,15,0,432.0,156.0,2.6,20.0,353.0,104.87,85.15
2016,10,13,15,15,385.0,146.0,2.6,19.5,308.0,99.83,81.23
2016,10,13,15,30,338.0,136.0,2.6,19.0,263.0,99.47,81.26
2016,10,13,15,45,318.5,119.5,2.6,19.0,226.5,88.79,72.14
2016,10,13,16,0,299.0,103.0,2.6,19.0,190.0,77.74,62.54
2016,10,13,16,15,270.5,85.5,2.6,18.5,153.0,65.58,51.88
2016,10,13,16,30,242.0,68.0,2.6,18.0,116.0,51.14,39.01
2016,10,13,16,45,190.0,51.0,2.6,18.0,82.0,40.33,29.0
2016,10,13,17,0,138.0,34.0,2.6,18.0,48.0,27.32,16.15
2016,10,13,17,15,69.0,17.0,2.55,17.5,24.0,13.97,0.0
2016,10,13,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,7.35,16.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,7.4,16.0,3.0,2.73,0.0
2016,10,14,6,45,0.0,11.5,7.45,16.0,11.5,10.1,1.16
2016,10,14,7,0,0.0,20.0,7.5,16.0,20.0,17.59,8.77
2016,10,14,7,15,0.0,31.0,7.4,16.0,31.0,27.31,17.29
2016,10,14,7,30,0.0,42.0,7.3,16.0,42.0,37.05,25.78
2016,10,14,7,45,0.0,53.0,7.25,16.5,53.0,46.8,34.14
2016,10,14,8,0,0.0,64.0,7.2,17.0,64.0,56.63,42.43
2016,10,14,8,15,0.0,75.0,7.1,17.0,75.0,66.93,51.08
2016,10,14,8,30,0.0,86.0,7.0,17.0,86.0,77.19,59.6
2016,10,14,8,45,0.0,52.0,6.9,17.5,52.0,45.91,33.09
2016,10,14,9,0,0.0,18.0,6.8,18.0,18.0,15.86,7.7
2016,10,14,9,15,0.0,19.0,6.7,18.0,19.0,16.75,8.42
2016,10,14,9,30,0.0,20.0,6.6,18.0,20.0,17.64,9.13
2016,10,14,9,45,0.0,21.5,6.5,18.5,21.5,18.97,10.18
2016,10,14,10,0,0.0,23.0,6.4,19.0,23.0,20.31,11.24
2016,10,14,10,15,0.0,45.5,6.25,19.0,45.5,40.23,27.71
2016,10,14,10,30,0.0,68.0,6.1,19.0,68.0,60.22,44.14
2016,10,14,10,45,0.0,52.0,5.95,19.0,52.0,46.02,32.39
2016,10,14,11,0,0.0,36.0,5.8,19.0,36.0,31.84,20.68
2016,10,14,11,15,0.0,56.0,5.6,19.0,56.0,49.59,35.27
2016,10,14,11,30,0.0,76.0,5.4,19.0,76.0,67.37,49.83
2016,10,14,11,45,0.0,68.5,5.2,19.0,68.5,60.71,44.35
2016,10,14,12,0,0.0,61.0,5.0,19.0,61.0,54.04,38.89
2016,10,14,12,15,0.0,62.0,4.8,19.0,62.0,54.93,39.63
2016,10,14,12,30,0.0,63.0,4.6,19.0,63.0,55.81,40.37
2016,10,14,12,45,0.0,41.0,4.4,19.0,41.0,36.27,24.33
2016,10,14,13,0,0.0,19.0,4.2,19.0,19.0,16.79,8.26
2016,10,14,13,15,0.0,44.5,3.95,19.0,44.5,39.36,26.96
2016,10,14,13,30,0.0,70.0,3.7,19.0,70.0,61.99,45.65
2016,10,14,13,45,0.0,76.0,3.5,19.0,76.0,67.3,50.09
2016,10,14,14,0,0.0,82.0,3.3,19.0,82.0,72.62,54.56
2016,10,14,14,15,0.0,74.0,3.1,19.0,74.0,65.49,48.8
2016,10,14,14,30,0.0,66.0,2.9,19.0,66.0,58.37,43.02
2016,10,14,14,45,0.0,69.0,2.7,19.0,69.0,61.02,45.35
2016,10,14,15,0,0.0,72.0,2.5,19.0,72.0,63.67,50.02
2016,10,14,15,15,0.0,38.5,2.3,18.5,38.5,33.95,24.26
2016,10,14,15,30,0.0,5.0,2.1,18.0,5.0,4.39,0.0
2016,10,14,15,45,0.0,4.0,1.95,18.0,4.0,3.51,0.0
2016,10,14,16,0,0.0,3.0,1.8,18.0,3.0,2.63,0.0
2016,10,14,16,15,0.0,2.5,1.65,17.5,2.5,2.19,0.0
2016,10,14,16,30,0.0,2.0,1.5,17.0,2.0,1.75,0.0
2016,10,14,16,45,0.0,1.0,1.4,17.0,1.0,0.88,0.0
2016,10,14,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,43.5,6.0,3.05,14.5,7.0,0.0,0.0
2016,10,15,6,30,87.0,12.0,3.3,15.0,14.0,61.66,0.0
2016,10,15,6,45,228.5,24.5,3.6,15.5,49.0,206.28,128.65
2016,10,15,7,0,370.0,37.0,3.9,16.0,84.0,323.11,259.48
2016,10,15,7,15,455.5,45.5,4.15,16.0,129.0,400.27,329.93
2016,10,15,7,30,541.0,54.0,4.4,16.0,174.0,480.6,399.65
2016,10,15,7,45,593.0,59.5,4.7,16.5,221.0,534.92,444.92
2016,10,15,8,0,645.0,65.0,5.0,17.0,268.0,589.2,488.28
2016,10,15,8,15,681.0,69.5,5.35,17.0,313.5,629.4,520.37
2016,10,15,8,30,717.0,74.0,5.7,17.0,359.0,664.41,547.75
2016,10,15,8,45,358.5,105.0,6.1,17.5,247.5,421.68,350.81
2016,10,15,9,0,0.0,136.0,6.5,18.0,136.0,125.75,99.14
2016,10,15,9,15,124.0,184.5,6.8,18.5,251.5,296.19,241.86
2016,10,15,9,30,248.0,233.0,7.1,19.0,367.0,457.15,371.58
2016,10,15,9,45,322.5,233.0,7.45,19.5,418.0,507.7,411.4
2016,10,15,10,0,397.0,233.0,7.8,20.0,469.0,556.11,449.18
2016,10,15,10,15,446.0,228.0,7.95,20.0,504.0,589.03,474.49
2016,10,15,10,30,495.0,223.0,8.1,20.0,539.0,606.74,488.09
2016,10,15,10,45,402.5,259.0,8.3,20.0,520.5,550.77,441.94
2016,10,15,11,0,310.0,295.0,8.5,20.0,502.0,507.23,405.36
2016,10,15,11,15,189.0,301.0,8.6,20.0,428.0,411.08,327.53
2016,10,15,11,30,68.0,307.0,8.7,20.0,354.0,323.75,256.24
2016,10,15,11,45,34.0,210.5,8.8,20.0,234.0,210.27,165.56
2016,10,15,12,0,0.0,114.0,8.9,20.0,114.0,101.1,77.06
2016,10,15,12,15,2.0,153.0,8.95,20.0,154.5,136.25,105.63
2016,10,15,12,30,4.0,192.0,9.0,20.0,195.0,170.46,133.25
2016,10,15,12,45,2.0,135.0,9.05,20.0,136.5,119.88,92.43
2016,10,15,13,0,0.0,78.0,9.1,20.0,78.0,69.13,51.17
2016,10,15,13,15,0.0,45.0,9.05,20.0,45.0,39.8,27.17
2016,10,15,13,30,0.0,12.0,9.0,20.0,12.0,10.59,3.1
2016,10,15,13,45,0.0,11.5,8.95,20.0,11.5,10.15,2.75
2016,10,15,14,0,0.0,11.0,8.9,20.0,11.0,9.7,2.39
2016,10,15,14,15,9.0,99.5,8.85,19.5,104.5,88.76,67.56
2016,10,15,14,30,18.0,188.0,8.8,19.0,198.0,156.28,123.15
2016,10,15,14,45,23.5,179.5,8.8,19.0,191.0,146.5,121.39
2016,10,15,15,0,29.0,171.0,8.8,19.0,184.0,131.72,108.98
2016,10,15,15,15,39.0,157.5,8.7,18.5,173.5,122.01,101.04
2016,10,15,15,30,49.0,144.0,8.6,18.0,163.0,112.03,92.76
2016,10,15,15,45,40.0,124.5,8.5,18.0,138.5,97.98,80.6
2016,10,15,16,0,31.0,105.0,8.4,18.0,114.0,83.62,67.98
2016,10,15,16,15,20.0,85.0,8.25,17.5,90.5,68.62,54.71
2016,10,15,16,30,9.0,65.0,8.1,17.0,67.0,54.48,41.95
2016,10,15,16,45,4.5,45.0,8.0,17.0,46.0,38.27,27.12
2016,10,15,17,0,0.0,25.0,7.9,17.0,25.0,21.83,10.89
2016,10,15,17,15,0.0,12.5,7.8,17.0,12.5,11.37,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,4.05,16.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,4.2,16.0,2.0,1.82,0.0
2016,10,16,6,45,0.0,9.0,4.35,16.5,9.0,7.9,0.0
2016,10,16,7,0,0.0,16.0,4.5,17.0,16.0,14.06,5.77
2016,10,16,7,15,0.0,25.0,4.45,17.0,25.0,22.0,12.74
2016,10,16,7,30,0.0,34.0,4.4,17.0,34.0,29.96,19.68
2016,10,16,7,45,0.0,43.5,4.35,17.0,43.5,38.36,26.94
2016,10,16,8,0,0.0,53.0,4.3,17.0,53.0,46.79,34.12
2016,10,16,8,15,0.0,62.0,4.3,17.0,62.0,54.78,40.85
2016,10,16,8,30,0.0,71.0,4.3,17.0,71.0,62.78,47.5
2016,10,16,8,45,0.0,44.0,4.35,17.5,44.0,38.82,27.16
2016,10,16,9,0,0.0,17.0,4.4,18.0,17.0,14.97,6.97
2016,10,16,9,15,0.0,68.5,4.45,18.0,68.5,60.58,45.13
2016,10,16,9,30,0.0,120.0,4.5,18.0,120.0,108.17,84.36
2016,10,16,9,45,0.0,72.0,4.55,18.0,72.0,63.72,47.47
2016,10,16,10,0,0.0,24.0,4.6,18.0,24.0,21.19,12.05
2016,10,16,10,15,0.0,87.5,4.6,18.0,87.5,77.55,58.73
2016,10,16,10,30,0.0,151.0,4.6,18.0,151.0,135.7,106.17
2016,10,16,10,45,6.0,187.5,4.7,18.5,192.0,173.36,136.35
2016,10,16,11,0,12.0,224.0,4.8,19.0,233.0,210.34,165.62
2016,10,16,11,15,6.0,196.0,4.85,19.0,201.0,179.4,140.6
2016,10,16,11,30,0.0,168.0,4.9,19.0,169.0,149.59,116.51
2016,10,16,11,45,0.0,155.0,4.95,19.0,155.5,137.6,106.86
2016,10,16,12,0,0.0,142.0,5.0,19.0,142.0,125.81,97.34
2016,10,16,12,15,3.5,174.0,5.15,19.0,176.5,155.33,121.23
2016,10,16,12,30,7.0,206.0,5.3,19.0,211.0,183.82,144.14
2016,10,16,12,45,8.0,208.0,5.5,19.0,214.0,184.72,144.9
2016,10,16,13,0,9.0,210.0,5.7,19.0,217.0,185.35,145.5
2016,10,16,13,15,4.5,155.0,5.95,19.0,158.5,136.8,106.53
2016,10,16,13,30,0.0,100.0,6.2,19.0,100.0,88.45,67.38
2016,10,16,13,45,26.5,170.0,6.45,19.0,185.0,148.71,115.76
2016,10,16,14,0,53.0,240.0,6.7,19.0,270.0,199.74,156.02
2016,10,16,14,15,26.5,170.0,6.8,19.0,185.0,141.67,110.25
2016,10,16,14,30,0.0,100.0,6.9,19.0,100.0,87.69,67.32
2016,10,16,14,45,130.5,139.5,7.0,19.0,197.0,107.34,87.71
2016,10,16,15,0,261.0,179.0,7.1,19.0,294.0,125.18,103.33
2016,10,16,15,15,477.0,125.0,7.0,18.5,308.0,86.78,70.43
2016,10,16,15,30,693.0,71.0,6.9,18.0,322.0,50.4,38.83
2016,10,16,15,45,647.5,66.5,6.85,18.0,275.0,48.28,37.02
2016,10,16,16,0,602.0,62.0,6.8,18.0,228.0,46.18,35.13
2016,10,16,16,15,536.0,55.5,6.7,17.5,181.5,42.36,31.67
2016,10,16,16,30,470.0,49.0,6.6,17.0,135.0,38.51,28.0
2016,10,16,16,45,356.5,39.0,6.5,17.0,92.5,31.36,21.13
2016,10,16,17,0,243.0,29.0,6.4,17.0,50.0,24.05,11.81
2016,10,16,17,15,121.5,14.5,6.4,16.5,25.0,13.19,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,5.5,1.9,14.0,5.5,0.0,0.0
2016,10,17,6,30,0.0,11.0,1.9,14.0,11.0,10.01,0.0
2016,10,17,6,45,140.5,27.0,1.9,14.5,44.0,151.18,78.25
2016,10,17,7,0,281.0,43.0,1.9,15.0,77.0,270.95,215.09
2016,10,17,7,15,374.0,53.5,1.9,15.0,121.0,350.75,287.03
2016,10,17,7,30,467.0,64.0,1.9,15.0,165.0,436.66,359.83
2016,10,17,7,45,534.5,70.0,1.95,15.5,212.5,501.56,412.76
2016,10,17,8,0,602.0,76.0,2.0,16.0,260.0,566.64,463.36
2016,10,17,8,15,641.5,81.0,1.95,16.0,306.0,609.23,494.9
2016,10,17,8,30,681.0,86.0,1.9,16.0,352.0,650.29,524.34
2016,10,17,8,45,715.5,88.0,1.9,16.5,395.5,681.84,545.26
2016,10,17,9,0,750.0,90.0,1.9,17.0,439.0,707.32,561.34
2016,10,17,9,15,393.0,150.5,1.9,17.0,335.0,494.19,397.15
2016,10,17,9,30,36.0,211.0,1.9,17.0,231.0,240.07,191.09
2016,10,17,9,45,255.0,210.0,1.9,17.5,358.5,427.91,343.46
2016,10,17,10,0,474.0,209.0,1.9,18.0,486.0,597.97,471.94
2016,10,17,10,15,657.5,155.0,1.95,18.0,557.5,672.23,527.35
2016,10,17,10,30,841.0,101.0,2.0,18.0,629.0,730.14,569.97
2016,10,17,10,45,607.5,187.5,2.05,18.5,575.0,634.73,494.78
2016,10,17,11,0,374.0,274.0,2.1,19.0,521.0,527.35,410.88
2016,10,17,11,15,621.0,187.0,2.15,19.0,603.5,600.99,468.71
2016,10,17,11,30,868.0,100.0,2.2,19.0,686.0,643.59,500.95
2016,10,17,11,45,870.5,99.5,2.3,19.0,689.0,612.8,476.24
2016,10,17,12,0,873.0,99.0,2.4,19.0,692.0,579.38,449.48
2016,10,17,12,15,871.0,98.5,2.45,19.0,686.0,541.14,418.21
2016,10,17,12,30,869.0,98.0,2.5,19.0,680.0,500.87,384.58
2016,10,17,12,45,869.5,95.0,2.65,19.0,668.0,457.66,347.97
2016,10,17,13,0,870.0,92.0,2.8,19.0,656.0,412.63,308.8
2016,10,17,13,15,862.5,91.0,2.85,19.0,635.0,364.94,266.53
2016,10,17,13,30,855.0,90.0,2.9,19.0,614.0,316.47,223.02
2016,10,17,13,45,845.5,88.0,3.0,19.0,586.0,260.66,173.84
2016,10,17,14,0,836.0,86.0,3.1,19.0,558.0,209.61,129.71
2016,10,17,14,15,821.0,84.0,3.15,19.0,523.5,158.07,89.22
2016,10,17,14,30,806.0,82.0,3.2,19.0,489.0,107.52,57.66
2016,10,17,14,45,785.0,79.0,3.3,19.0,449.5,58.0,44.99
2016,10,17,15,0,764.0,76.0,3.4,19.0,410.0,56.91,44.2
2016,10,17,15,15,734.5,73.0,3.4,18.5,365.5,55.79,43.42
2016,10,17,15,30,705.0,70.0,3.4,18.0,321.0,54.72,42.66
2016,10,17,15,45,660.5,65.5,3.45,18.0,274.5,47.76,36.58
2016,10,17,16,0,616.0,61.0,3.5,18.0,228.0,45.63,34.65
2016,10,17,16,15,550.0,54.0,3.4,17.5,181.0,41.35,30.78
2016,10,17,16,30,484.0,47.0,3.3,17.0,134.0,37.0,26.66
2016,10,17,16,45,373.5,37.5,3.25,16.5,91.5,30.23,20.13
2016,10,17,17,0,263.0,28.0,3.2,16.0,49.0,23.33,10.38
2016,10,17,17,15,131.5,14.0,3.15,15.5,24.5,12.73,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,45,174.0,18.5,3.05,13.5,39.0,158.73,72.0
2016,10,18,7,0,348.0,37.0,3.1,14.0,78.0,304.66,242.85
2016,10,18,7,15,440.5,46.0,3.3,14.5,123.0,385.8,317.62
2016,10,18,7,30,533.0,55.0,3.5,15.0,168.0,470.27,390.18
2016,10,18,7,45,599.5,59.0,3.7,15.5,216.5,532.26,441.83
2016,10,18,8,0,666.0,63.0,3.9,16.0,265.0,594.55,491.03
2016,10,18,8,15,703.5,67.0,4.0,16.0,311.0,630.94,519.13
2016,10,18,8,30,741.0,71.0,4.1,16.0,357.0,670.36,548.83
2016,10,18,8,45,771.0,73.0,4.2,16.5,400.5,699.42,568.89
2016,10,18,9,0,801.0,75.0,4.3,17.0,444.0,725.84,586.7
2016,10,18,9,15,819.5,77.0,4.3,17.0,482.0,740.45,596.14
2016,10,18,9,30,838.0,79.0,4.3,17.0,520.0,751.89,603.25
2016,10,18,9,45,854.5,79.5,4.3,17.5,553.0,750.81,599.98
2016,10,18,10,0,871.0,80.0,4.3,18.0,586.0,752.63,599.07
2016,10,18,10,15,880.0,81.5,4.2,18.0,611.5,746.52,593.2
2016,10,18,10,30,889.0,83.0,4.1,18.0,637.0,737.0,585.02
2016,10,18,10,45,895.0,84.0,4.05,18.5,655.5,721.39,571.61
2016,10,18,11,0,901.0,85.0,4.0,19.0,674.0,702.48,555.11
2016,10,18,11,15,904.0,85.5,3.9,19.0,684.0,677.85,534.72
2016,10,18,11,30,907.0,86.0,3.8,19.0,694.0,650.21,511.83
2016,10,18,11,45,910.0,85.0,3.75,19.0,697.0,618.2,485.47
2016,10,18,12,0,913.0,84.0,3.7,19.0,700.0,583.43,456.51
2016,10,18,12,15,911.0,84.0,3.75,19.0,694.5,544.41,423.89
2016,10,18,12,30,909.0,84.0,3.8,19.0,689.0,503.25,388.79
2016,10,18,12,45,906.0,82.5,3.85,19.0,675.5,458.37,349.92
2016,10,18,13,0,903.0,81.0,3.9,19.0,662.0,411.87,308.76
2016,10,18,13,15,896.5,80.0,3.95,19.0,641.0,363.19,265.05
2016,10,18,13,30,890.0,79.0,4.0,19.0,620.0,313.58,220.02
2016,10,18,13,45,880.0,77.5,4.1,19.5,591.5,262.05,173.44
2016,10,18,14,0,870.0,76.0,4.2,20.0,563.0,210.4,128.53
2016,10,18,14,15,855.5,74.5,4.3,20.0,528.5,158.29,88.06
2016,10,18,14,30,841.0,73.0,4.4,20.0,494.0,106.94,57.12
2016,10,18,14,45,816.5,71.5,4.5,20.0,453.0,52.87,40.38
2016,10,18,15,0,792.0,70.0,4.6,20.0,412.0,52.69,40.36
2016,10,18,15,15,763.0,67.0,4.65,19.5,367.5,51.39,39.42
2016,10,18,15,30,734.0,64.0,4.7,19.0,323.0,50.12,38.46
2016,10,18,15,45,687.5,60.0,4.8,19.0,275.0,47.95,36.58
2016,10,18,16,0,641.0,56.0,4.9,19.0,227.0,41.91,31.22
2016,10,18,16,15,575.5,50.0,4.9,18.0,179.5,38.28,27.99
2016,10,18,16,30,510.0,44.0,4.9,17.0,132.0,34.64,24.54
2016,10,18,16,45,396.0,34.5,4.9,16.5,89.0,27.74,17.88
2016,10,18,17,0,282.0,25.0,4.9,16.0,46.0,20.68,7.36
2016,10,18,17,15,141.0,12.5,5.0,15.5,23.0,11.37,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,6,45,215.5,15.0,2.8,13.5,39.5,176.02,64.67
2016,10,19,7,0,431.0,30.0,2.8,14.0,79.0,348.21,275.7
2016,10,19,7,15,517.0,37.0,2.9,14.0,124.5,417.08,342.86
2016,10,19,7,30,603.0,44.0,3.0,14.0,170.0,496.67,411.85
2016,10,19,7,45,656.0,49.0,3.1,14.5,218.0,552.2,457.52
