Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,0,709.0,54.0,3.2,15.0,266.0,607.39,500.78
2016,10,19,8,15,743.0,57.5,3.2,15.5,312.0,645.66,528.93
2016,10,19,8,30,777.0,61.0,3.2,16.0,358.0,682.04,554.64
2016,10,19,8,45,801.5,63.0,3.2,16.5,400.5,706.98,570.99
2016,10,19,9,0,826.0,65.0,3.2,17.0,443.0,722.67,580.13
2016,10,19,9,15,843.0,67.0,3.15,17.5,480.5,736.43,587.54
2016,10,19,9,30,860.0,69.0,3.1,18.0,518.0,747.07,592.59
2016,10,19,9,45,872.5,70.5,3.05,18.5,550.0,750.37,592.34
2016,10,19,10,0,885.0,72.0,3.0,19.0,582.0,750.29,589.78
2016,10,19,10,15,893.5,73.0,2.95,19.0,607.0,743.2,583.44
2016,10,19,10,30,902.0,74.0,2.9,19.0,632.0,732.7,574.81
2016,10,19,10,45,906.0,75.5,2.9,19.5,649.5,716.15,561.14
2016,10,19,11,0,910.0,77.0,2.9,20.0,667.0,696.33,544.52
2016,10,19,11,15,912.5,77.5,2.85,20.0,677.5,671.3,524.23
2016,10,19,11,30,915.0,78.0,2.8,20.0,688.0,643.27,501.45
2016,10,19,11,45,912.5,79.5,2.75,20.5,689.5,610.4,473.8
2016,10,19,12,0,910.0,81.0,2.7,21.0,691.0,575.06,443.9
2016,10,19,12,15,908.0,80.5,2.75,21.0,685.0,535.78,411.66
2016,10,19,12,30,906.0,80.0,2.8,21.0,679.0,494.39,376.97
2016,10,19,12,45,899.5,80.5,2.9,21.5,665.0,450.08,338.56
2016,10,19,13,0,893.0,81.0,3.0,22.0,651.0,404.38,298.21
2016,10,19,13,15,886.5,80.0,3.05,22.0,630.0,356.24,255.67
2016,10,19,13,30,880.0,79.0,3.1,22.0,609.0,307.18,211.85
2016,10,19,13,45,871.5,77.0,3.2,22.0,581.5,256.18,166.78
2016,10,19,14,0,863.0,75.0,3.3,22.0,554.0,204.91,123.16
2016,10,19,14,15,848.5,73.5,3.4,21.5,520.0,153.3,84.08
2016,10,19,14,30,834.0,72.0,3.5,21.0,486.0,95.08,48.59
2016,10,19,14,45,814.0,69.5,3.6,21.0,446.0,51.52,39.07
2016,10,19,15,0,794.0,67.0,3.7,21.0,406.0,50.58,38.38
2016,10,19,15,15,766.0,64.0,3.7,20.5,361.5,49.2,37.36
2016,10,19,15,30,738.0,61.0,3.7,20.0,317.0,47.85,36.33
2016,10,19,15,45,696.0,57.0,3.7,20.0,270.5,45.61,34.39
2016,10,19,16,0,654.0,53.0,3.7,20.0,224.0,43.4,32.38
2016,10,19,16,15,589.0,47.0,3.55,19.0,176.5,36.01,25.86
2016,10,19,16,30,524.0,41.0,3.4,18.0,129.0,32.24,22.33
2016,10,19,16,45,414.0,32.0,3.3,17.5,86.5,25.69,15.96
2016,10,19,17,0,304.0,23.0,3.2,17.0,44.0,18.98,4.8
2016,10,19,17,15,152.0,11.5,3.2,16.5,22.0,10.46,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,20,6,45,209.0,15.5,2.4,13.5,38.5,171.28,42.95
2016,10,20,7,0,418.0,31.0,2.5,14.0,77.0,339.85,266.92
2016,10,20,7,15,508.5,38.5,2.6,14.5,123.0,417.95,341.5
2016,10,20,7,30,599.0,46.0,2.7,15.0,169.0,493.86,407.08
2016,10,20,7,45,655.5,51.0,2.85,15.5,217.5,551.77,454.63
2016,10,20,8,0,712.0,56.0,3.0,16.0,266.0,609.32,499.71
2016,10,20,8,15,748.0,60.0,2.85,16.5,313.0,649.63,528.66
2016,10,20,8,30,784.0,64.0,2.7,17.0,360.0,688.03,554.93
2016,10,20,8,45,810.0,66.5,2.55,17.5,403.5,714.67,571.47
2016,10,20,9,0,836.0,69.0,2.4,18.0,447.0,738.55,585.49
2016,10,20,9,15,853.5,71.0,2.4,18.5,485.5,745.94,588.19
2016,10,20,9,30,871.0,73.0,2.4,19.0,524.0,756.7,593.48
2016,10,20,9,45,887.0,73.0,2.4,19.5,557.0,760.62,593.85
2016,10,20,10,0,903.0,73.0,2.4,20.0,590.0,761.11,591.95
2016,10,20,10,15,911.5,74.0,2.4,20.5,615.5,753.69,584.58
2016,10,20,10,30,920.0,75.0,2.4,21.0,641.0,742.79,574.96
2016,10,20,10,45,925.0,76.0,2.4,21.5,658.5,725.96,561.32
2016,10,20,11,0,930.0,77.0,2.4,22.0,676.0,705.78,544.54
2016,10,20,11,15,932.5,77.5,2.45,22.0,686.5,680.19,524.63
2016,10,20,11,30,935.0,78.0,2.5,22.0,697.0,651.53,502.14
2016,10,20,11,45,935.0,78.0,2.6,22.5,698.5,617.98,474.9
2016,10,20,12,0,935.0,78.0,2.7,23.0,700.0,581.77,445.13
2016,10,20,12,15,933.0,78.0,2.75,23.0,694.5,542.06,412.73
2016,10,20,12,30,931.0,78.0,2.8,23.0,689.0,500.16,377.81
2016,10,20,12,45,924.5,78.5,2.85,23.5,674.5,454.84,338.7
2016,10,20,13,0,918.0,79.0,2.9,24.0,660.0,408.08,297.65
2016,10,20,13,15,911.0,78.0,2.95,24.0,638.5,358.66,254.36
2016,10,20,13,30,904.0,77.0,3.0,24.0,617.0,308.34,209.82
2016,10,20,13,45,894.0,75.5,3.05,24.5,588.5,256.27,163.97
2016,10,20,14,0,884.0,74.0,3.1,25.0,560.0,204.05,120.01
2016,10,20,14,15,869.5,72.5,3.1,24.5,525.0,151.41,81.08
2016,10,20,14,30,855.0,71.0,3.1,24.0,490.0,99.51,52.32
2016,10,20,14,45,834.5,68.5,3.15,24.0,449.5,51.1,38.22
2016,10,20,15,0,814.0,66.0,3.2,24.0,409.0,50.11,37.5
2016,10,20,15,15,785.0,63.0,3.2,23.5,364.0,48.69,36.45
2016,10,20,15,30,756.0,60.0,3.2,23.0,319.0,47.29,35.38
2016,10,20,15,45,713.5,56.0,3.2,22.5,271.5,45.01,33.49
2016,10,20,16,0,671.0,52.0,3.2,22.0,224.0,42.75,31.52
2016,10,20,16,15,604.5,46.0,3.1,21.0,176.0,38.62,27.86
2016,10,20,16,30,538.0,40.0,3.0,20.0,128.0,31.57,21.5
2016,10,20,16,45,422.0,31.0,2.9,19.5,85.0,24.96,15.06
2016,10,20,17,0,306.0,22.0,2.8,19.0,42.0,18.21,2.4
2016,10,20,17,15,153.0,11.0,2.8,18.5,21.0,10.01,0.0
2016,10,20,17,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,195.5,15.0,2.7,14.5,36.0,160.59,15.78
2016,10,21,7,0,391.0,30.0,2.7,15.0,72.0,320.28,248.89
2016,10,21,7,15,481.5,38.0,2.65,15.5,116.5,397.81,323.76
2016,10,21,7,30,572.0,46.0,2.6,16.0,161.0,479.17,393.25
2016,10,21,7,45,628.0,51.0,2.6,16.5,208.0,529.91,435.09
2016,10,21,8,0,684.0,56.0,2.6,17.0,255.0,586.36,478.87
2016,10,21,8,15,720.0,60.0,2.5,17.5,301.0,626.09,507.55
2016,10,21,8,30,756.0,64.0,2.4,18.0,347.0,663.99,533.67
2016,10,21,8,45,781.5,66.5,2.35,18.5,389.5,689.9,550.26
2016,10,21,9,0,807.0,69.0,2.3,19.0,432.0,713.14,564.52
2016,10,21,9,15,825.0,71.5,2.3,19.5,469.5,727.74,572.56
2016,10,21,9,30,843.0,74.0,2.3,20.0,507.0,733.15,573.99
2016,10,21,9,45,854.0,76.0,2.3,20.5,538.0,735.73,573.53
2016,10,21,10,0,865.0,78.0,2.3,21.0,569.0,735.0,570.83
2016,10,21,10,15,874.0,79.0,2.35,21.0,594.5,728.29,565.44
2016,10,21,10,30,883.0,80.0,2.4,21.0,620.0,718.23,557.81
2016,10,21,10,45,887.5,81.5,2.45,21.5,637.0,702.21,544.84
2016,10,21,11,0,892.0,83.0,2.5,22.0,654.0,682.97,528.57
2016,10,21,11,15,895.0,83.5,2.55,22.0,664.5,658.6,509.4
2016,10,21,11,30,898.0,84.0,2.6,22.0,675.0,631.25,487.73
2016,10,21,11,45,898.0,84.5,2.7,22.0,677.0,599.3,462.41
2016,10,21,12,0,898.0,85.0,2.8,22.0,679.0,564.79,434.54
2016,10,21,12,15,896.0,85.0,2.9,22.0,673.0,526.41,403.04
2016,10,21,12,30,894.0,85.0,3.0,22.0,667.0,485.93,369.06
2016,10,21,12,45,886.5,85.5,3.2,22.5,653.0,441.73,330.86
2016,10,21,13,0,879.0,86.0,3.4,23.0,639.0,396.25,290.79
2016,10,21,13,15,871.5,85.0,3.55,22.5,617.5,348.47,249.15
2016,10,21,13,30,864.0,84.0,3.7,22.0,596.0,299.91,206.23
2016,10,21,13,45,852.0,82.5,3.85,22.0,568.0,249.41,161.82
2016,10,21,14,0,840.0,81.0,4.0,22.0,540.0,192.8,114.49
2016,10,21,14,15,755.5,94.0,4.1,22.0,487.0,146.09,82.81
2016,10,21,14,30,671.0,107.0,4.2,22.0,434.0,101.09,60.18
2016,10,21,14,45,643.5,105.0,4.35,22.0,397.0,70.71,55.42
2016,10,21,15,0,616.0,103.0,4.5,22.0,360.0,71.25,56.04
2016,10,21,15,15,659.0,84.5,4.55,21.5,331.5,59.59,46.2
2016,10,21,15,30,702.0,66.0,4.6,21.0,303.0,52.08,39.85
2016,10,21,15,45,656.5,61.0,4.65,20.5,256.5,44.91,33.69
2016,10,21,16,0,611.0,56.0,4.7,20.0,210.0,42.24,31.34
2016,10,21,16,15,541.0,49.5,4.7,19.5,164.0,38.22,27.66
2016,10,21,16,30,471.0,43.0,4.7,19.0,118.0,34.18,23.77
2016,10,21,16,45,351.0,32.5,4.7,18.5,77.0,26.35,16.1
2016,10,21,17,0,231.0,22.0,4.7,18.0,36.0,18.29,0.0
2016,10,21,17,15,115.5,11.0,4.7,17.5,18.0,10.01,0.0
2016,10,21,17,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,177.0,16.5,3.0,12.5,34.5,150.1,0.0
2016,10,22,7,0,354.0,33.0,3.0,13.0,69.0,298.87,231.83
2016,10,22,7,15,451.0,41.5,3.05,13.5,114.0,380.64,312.17
2016,10,22,7,30,548.0,50.0,3.1,14.0,159.0,466.1,386.22
2016,10,22,7,45,611.5,55.5,3.15,14.5,207.0,526.96,437.43
2016,10,22,8,0,675.0,61.0,3.2,15.0,255.0,588.12,485.79
2016,10,22,8,15,714.0,65.0,3.15,15.0,301.5,624.94,514.0
2016,10,22,8,30,753.0,69.0,3.1,15.0,348.0,664.89,543.66
2016,10,22,8,45,782.0,71.5,3.05,15.5,391.5,693.3,562.67
2016,10,22,9,0,811.0,74.0,3.0,16.0,435.0,719.03,579.22
2016,10,22,9,15,830.0,76.5,2.95,16.0,473.0,734.22,588.76
2016,10,22,9,30,849.0,79.0,2.9,16.0,511.0,746.19,595.93
2016,10,22,9,45,849.0,85.5,2.9,16.5,541.0,745.24,592.82
2016,10,22,10,0,849.0,92.0,2.9,17.0,571.0,740.86,587.42
2016,10,22,10,15,859.5,93.5,2.9,17.0,596.5,735.17,582.34
2016,10,22,10,30,870.0,95.0,2.9,17.0,622.0,726.03,574.88
2016,10,22,10,45,876.5,96.0,2.95,17.5,640.0,710.12,560.79
2016,10,22,11,0,883.0,97.0,3.0,18.0,658.0,687.67,541.9
2016,10,22,11,15,887.0,97.5,3.0,18.0,668.5,663.84,522.48
2016,10,22,11,30,891.0,98.0,3.0,18.0,679.0,637.0,500.51
2016,10,22,11,45,715.0,157.5,3.05,18.0,625.0,562.26,441.12
2016,10,22,12,0,539.0,217.0,3.1,18.0,571.0,488.73,382.84
2016,10,22,12,15,714.0,157.0,3.15,18.0,621.5,497.05,387.47
2016,10,22,12,30,889.0,97.0,3.2,18.0,672.0,490.7,378.44
2016,10,22,12,45,778.0,128.0,3.3,18.0,623.5,429.36,327.89
2016,10,22,13,0,667.0,159.0,3.4,18.0,575.0,372.71,281.36
2016,10,22,13,15,763.5,127.0,3.45,18.0,588.0,339.07,248.3
2016,10,22,13,30,860.0,95.0,3.5,18.0,601.0,299.65,208.82
2016,10,22,13,45,756.5,113.0,3.6,18.0,542.5,240.67,160.74
2016,10,22,14,0,653.0,131.0,3.7,18.0,484.0,194.75,125.93
2016,10,22,14,15,544.0,150.0,3.7,18.0,431.0,158.82,103.54
2016,10,22,14,30,435.0,169.0,3.7,18.0,378.0,132.43,93.87
2016,10,22,14,45,598.0,117.5,3.75,18.0,379.0,80.05,64.43
2016,10,22,15,0,761.0,66.0,3.8,18.0,380.0,49.99,38.38
2016,10,22,15,15,704.5,71.5,3.8,17.5,337.0,55.29,43.22
2016,10,22,15,30,648.0,77.0,3.8,17.0,294.0,55.86,43.87
2016,10,22,15,45,607.0,70.0,3.85,17.0,248.5,51.99,40.45
2016,10,22,16,0,566.0,63.0,3.9,17.0,203.0,48.02,36.82
2016,10,22,16,15,493.0,55.0,3.8,16.5,157.5,42.97,32.17
2016,10,22,16,30,420.0,47.0,3.7,16.0,112.0,37.86,27.23
2016,10,22,16,45,306.0,34.5,3.65,15.5,72.5,28.33,17.76
2016,10,22,17,0,192.0,22.0,3.6,15.0,33.0,18.43,0.0
2016,10,22,17,15,96.0,11.0,3.55,14.5,16.5,10.01,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,45,180.0,15.5,1.75,12.5,33.0,148.64,0.0
2016,10,23,7,0,360.0,31.0,1.8,13.0,66.0,299.3,228.41
2016,10,23,7,15,456.5,39.5,1.85,13.5,110.5,380.1,309.22
2016,10,23,7,30,553.0,48.0,1.9,14.0,155.0,464.85,381.96
2016,10,23,7,45,611.5,53.5,1.95,14.5,202.5,521.97,429.62
2016,10,23,8,0,670.0,59.0,2.0,15.0,250.0,574.54,470.77
2016,10,23,8,15,708.5,63.5,2.05,15.0,296.0,616.28,502.8
2016,10,23,8,30,747.0,68.0,2.1,15.0,342.0,656.2,532.43
2016,10,23,8,45,772.0,71.5,2.2,15.5,384.0,682.66,550.53
2016,10,23,9,0,797.0,75.0,2.3,16.0,426.0,706.41,566.31
2016,10,23,9,15,816.0,77.5,2.3,16.5,464.0,721.49,574.88
2016,10,23,9,30,835.0,80.0,2.3,17.0,502.0,733.39,581.11
2016,10,23,9,45,855.0,79.5,2.35,17.5,535.0,739.14,583.24
2016,10,23,10,0,875.0,79.0,2.4,18.0,568.0,736.27,579.26
2016,10,23,10,15,884.0,80.0,2.45,18.0,593.0,729.3,573.6
2016,10,23,10,30,893.0,81.0,2.5,18.0,618.0,718.94,565.64
2016,10,23,10,45,899.5,81.5,2.6,18.5,636.5,702.94,552.4
2016,10,23,11,0,906.0,82.0,2.7,19.0,655.0,683.64,536.06
2016,10,23,11,15,909.5,82.5,2.8,19.0,665.0,659.19,516.68
2016,10,23,11,30,913.0,83.0,2.9,19.0,675.0,631.71,494.65
2016,10,23,11,45,913.0,83.5,3.0,19.5,677.0,599.31,467.54
2016,10,23,12,0,913.0,84.0,3.1,20.0,679.0,564.31,437.93
2016,10,23,12,15,911.0,83.5,3.2,20.0,673.0,524.95,405.16
2016,10,23,12,30,909.0,83.0,3.3,20.0,667.0,483.5,369.88
2016,10,23,12,45,899.0,84.5,3.4,20.0,651.5,438.67,331.1
2016,10,23,13,0,889.0,86.0,3.5,20.0,636.0,392.73,290.54
2016,10,23,13,15,880.5,85.0,3.55,20.0,614.5,344.28,247.2
2016,10,23,13,30,872.0,84.0,3.6,20.0,593.0,295.13,202.96
2016,10,23,13,45,861.5,82.0,3.7,20.0,564.5,244.29,158.03
2016,10,23,14,0,851.0,80.0,3.8,20.0,536.0,187.21,110.36
2016,10,23,14,15,834.5,78.0,3.9,19.5,501.0,135.41,72.68
2016,10,23,14,30,818.0,76.0,4.0,19.0,466.0,84.73,46.52
2016,10,23,14,45,726.5,84.0,4.1,19.0,408.5,62.55,49.06
2016,10,23,15,0,635.0,92.0,4.2,19.0,351.0,63.6,50.11
2016,10,23,15,15,670.0,78.0,4.2,18.5,323.5,55.17,42.94
2016,10,23,15,30,705.0,64.0,4.2,18.0,296.0,50.75,39.2
2016,10,23,15,45,652.0,60.0,4.25,18.0,249.0,44.42,33.61
2016,10,23,16,0,599.0,56.0,4.3,18.0,202.0,42.51,31.82
2016,10,23,16,15,525.5,49.0,4.2,17.5,156.0,38.07,27.71
2016,10,23,16,30,452.0,42.0,4.1,17.0,110.0,33.6,23.36
2016,10,23,16,45,321.0,31.0,4.1,16.5,70.0,25.26,14.9
2016,10,23,17,0,190.0,20.0,4.1,16.0,30.0,16.66,0.0
2016,10,23,17,15,95.0,10.0,4.0,15.5,15.0,9.1,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.0,6.35,14.5,13.0,11.45,0.0
2016,10,24,7,0,0.0,26.0,6.6,15.0,26.0,24.04,12.76
2016,10,24,7,15,0.0,45.0,6.75,15.0,45.0,45.19,31.84
2016,10,24,7,30,0.0,64.0,6.9,15.0,64.0,64.78,49.02
2016,10,24,7,45,6.0,82.5,7.1,15.5,84.5,87.03,68.36
2016,10,24,8,0,12.0,101.0,7.3,16.0,105.0,109.09,87.28
2016,10,24,8,15,18.0,118.5,7.4,16.0,124.5,129.84,104.98
2016,10,24,8,30,24.0,136.0,7.5,16.0,144.0,150.55,122.42
2016,10,24,8,45,12.0,96.0,7.65,16.0,100.0,96.03,76.11
2016,10,24,9,0,0.0,56.0,7.8,16.0,56.0,49.46,36.3
2016,10,24,9,15,16.0,126.0,7.75,16.0,134.0,127.21,102.01
2016,10,24,9,30,32.0,196.0,7.7,16.0,212.0,220.78,179.55
2016,10,24,9,45,16.0,152.5,7.7,16.5,160.5,151.24,121.11
2016,10,24,10,0,0.0,109.0,7.7,17.0,109.0,97.33,75.63
2016,10,24,10,15,0.0,110.5,7.75,17.0,110.5,98.54,76.53
2016,10,24,10,30,0.0,112.0,7.8,17.0,112.0,99.78,77.44
2016,10,24,10,45,15.0,180.0,7.85,17.5,189.5,172.43,137.13
2016,10,24,11,0,30.0,248.0,7.9,18.0,267.0,251.4,200.79
2016,10,24,11,15,41.0,262.0,7.85,18.0,288.5,267.79,213.8
2016,10,24,11,30,52.0,276.0,7.8,18.0,310.0,282.88,225.75
2016,10,24,11,45,52.0,277.0,7.8,18.0,310.5,278.67,222.1
2016,10,24,12,0,52.0,278.0,7.8,18.0,311.0,274.28,218.35
2016,10,24,12,15,47.0,271.5,7.8,18.0,301.5,260.87,207.38
2016,10,24,12,30,42.0,265.0,7.8,18.0,292.0,247.96,196.86
2016,10,24,12,45,41.5,259.5,7.85,18.5,286.0,238.11,188.46
2016,10,24,13,0,41.0,254.0,7.9,19.0,280.0,228.28,180.1
2016,10,24,13,15,20.5,173.5,7.9,19.0,186.5,156.35,122.4
2016,10,24,13,30,0.0,93.0,7.9,19.0,93.0,82.35,62.58
2016,10,24,13,45,0.0,88.0,7.95,19.0,88.0,77.95,59.09
2016,10,24,14,0,0.0,83.0,8.0,19.0,83.0,73.49,55.51
2016,10,24,14,15,0.0,53.0,7.95,18.5,53.0,46.82,33.54
2016,10,24,14,30,0.0,23.0,7.9,18.0,23.0,20.27,11.41
2016,10,24,14,45,147.5,89.5,7.9,18.0,149.0,66.2,52.5
2016,10,24,15,0,295.0,156.0,7.9,18.0,275.0,111.68,92.3
2016,10,24,15,15,276.5,140.5,7.7,17.5,242.0,102.03,84.2
2016,10,24,15,30,258.0,125.0,7.5,17.0,209.0,92.07,75.71
2016,10,24,15,45,233.5,107.5,7.3,17.0,174.5,80.4,65.43
2016,10,24,16,0,209.0,90.0,7.1,17.0,140.0,68.36,54.62
2016,10,24,16,15,173.0,71.5,6.9,16.5,107.0,55.18,42.73
2016,10,24,16,30,137.0,53.0,6.7,16.0,74.0,41.61,30.28
2016,10,24,16,45,68.5,36.0,6.55,16.0,46.5,29.43,17.93
2016,10,24,17,0,0.0,19.0,6.4,16.0,19.0,16.32,0.0
2016,10,24,17,15,0.0,9.5,6.4,16.0,9.5,8.64,0.0
2016,10,24,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.0,6.5,15.5,6.0,5.26,0.0
2016,10,25,7,0,0.0,12.0,6.6,16.0,12.0,10.54,2.24
2016,10,25,7,15,0.0,21.0,6.6,16.0,21.0,18.48,9.61
2016,10,25,7,30,0.0,30.0,6.6,16.0,30.0,26.42,16.6
2016,10,25,7,45,0.0,39.5,6.65,16.5,39.5,34.83,23.88
2016,10,25,8,0,0.0,49.0,6.7,17.0,49.0,43.24,31.07
2016,10,25,8,15,0.0,58.5,6.7,17.0,58.5,51.67,38.24
2016,10,25,8,30,0.0,68.0,6.7,17.0,68.0,60.11,45.33
2016,10,25,8,45,5.5,111.5,6.7,17.5,114.0,107.27,84.87
2016,10,25,9,0,11.0,155.0,6.7,18.0,160.0,155.61,124.71
2016,10,25,9,15,5.5,125.5,6.75,18.0,128.0,118.94,93.93
2016,10,25,9,30,0.0,96.0,6.8,18.0,96.0,85.58,65.92
2016,10,25,9,45,0.0,84.5,6.85,18.5,84.5,74.82,56.74
2016,10,25,10,0,0.0,73.0,6.9,19.0,73.0,64.6,48.07
2016,10,25,10,15,2.0,128.5,6.9,19.0,130.0,116.7,90.91
2016,10,25,10,30,4.0,184.0,6.9,19.0,187.0,169.76,134.0
2016,10,25,10,45,5.0,189.0,6.95,19.0,192.5,174.13,137.35
2016,10,25,11,0,6.0,194.0,7.0,19.0,198.0,178.42,140.69
2016,10,25,11,15,6.5,197.0,6.9,19.0,201.5,180.46,142.21
2016,10,25,11,30,7.0,200.0,6.8,19.0,205.0,182.44,143.71
2016,10,25,11,45,3.5,124.0,6.75,19.5,126.5,111.92,86.29
2016,10,25,12,0,0.0,48.0,6.7,20.0,48.0,42.46,29.35
2016,10,25,12,15,0.0,47.5,6.6,20.0,47.5,42.02,29.01
2016,10,25,12,30,0.0,47.0,6.5,20.0,47.0,41.57,28.66
2016,10,25,12,45,0.0,46.0,6.4,20.0,46.0,40.68,27.95
2016,10,25,13,0,0.0,45.0,6.3,20.0,45.0,39.78,27.24
2016,10,25,13,15,0.0,40.0,6.2,20.0,40.0,35.35,23.62
2016,10,25,13,30,0.0,35.0,6.1,20.0,35.0,30.91,19.99
2016,10,25,13,45,0.0,67.5,6.1,20.0,67.5,59.72,43.86
2016,10,25,14,0,0.0,100.0,6.1,20.0,100.0,87.95,67.21
2016,10,25,14,15,27.0,146.0,6.0,20.0,159.0,122.05,94.27
2016,10,25,14,30,54.0,192.0,5.9,20.0,218.0,148.47,116.08
2016,10,25,14,45,147.0,176.0,5.85,20.0,237.0,128.98,106.12
2016,10,25,15,0,240.0,160.0,5.8,20.0,256.0,113.84,93.35
2016,10,25,15,15,233.5,141.5,5.7,19.5,226.0,102.42,83.83
2016,10,25,15,30,227.0,123.0,5.6,19.0,196.0,90.59,73.8
2016,10,25,15,45,212.0,104.5,5.5,19.0,164.0,78.29,63.03
2016,10,25,16,0,197.0,86.0,5.4,19.0,132.0,65.56,51.71
2016,10,25,16,15,170.0,67.5,5.15,18.5,101.0,52.35,39.88
2016,10,25,16,30,143.0,49.0,4.9,18.0,70.0,38.71,27.47
2016,10,25,16,45,71.5,33.0,4.7,17.5,43.5,27.21,15.62
2016,10,25,17,0,0.0,17.0,4.5,17.0,17.0,14.71,0.0
2016,10,25,17,15,0.0,8.5,4.45,16.5,8.5,7.73,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,6,45,178.5,13.5,3.65,14.5,29.0,115.45,0.0
2016,10,26,7,0,357.0,27.0,3.8,15.0,58.0,289.35,208.27
2016,10,26,7,15,456.0,35.0,3.85,15.0,101.0,369.07,299.23
2016,10,26,7,30,555.0,43.0,3.9,15.0,144.0,453.38,374.32
2016,10,26,7,45,615.5,48.0,4.0,15.5,190.5,505.42,419.72
2016,10,26,8,0,676.0,53.0,4.1,16.0,237.0,563.57,466.81
2016,10,26,8,15,714.0,56.5,4.05,16.5,282.0,603.12,497.05
2016,10,26,8,30,752.0,60.0,4.0,17.0,327.0,640.93,524.72
2016,10,26,8,45,779.0,62.5,3.95,17.5,369.0,667.28,542.7
2016,10,26,9,0,806.0,65.0,3.9,18.0,411.0,691.01,558.25
2016,10,26,9,15,824.5,67.5,3.95,18.5,448.0,705.56,566.94
2016,10,26,9,30,843.0,70.0,4.0,19.0,485.0,711.23,568.98
2016,10,26,9,45,857.5,71.0,4.1,19.5,516.5,714.96,569.84
2016,10,26,10,0,872.0,72.0,4.2,20.0,548.0,715.38,568.34
2016,10,26,10,15,881.5,73.0,4.25,20.0,573.0,708.85,562.73
2016,10,26,10,30,891.0,74.0,4.3,20.0,598.0,698.93,554.78
2016,10,26,10,45,894.0,76.0,4.4,20.5,615.0,682.34,540.25
2016,10,26,11,0,897.0,78.0,4.5,21.0,632.0,662.58,523.06
2016,10,26,11,15,901.5,78.5,4.6,21.0,642.5,639.09,503.87
2016,10,26,11,30,906.0,79.0,4.7,21.0,653.0,612.54,481.98
2016,10,26,11,45,904.5,80.5,4.8,21.0,655.5,580.68,455.54
2016,10,26,12,0,903.0,82.0,4.9,21.0,658.0,546.32,426.56
2016,10,26,12,15,902.5,81.5,4.85,21.0,653.0,508.22,393.7
2016,10,26,12,30,902.0,81.0,4.8,21.0,648.0,467.93,358.37
2016,10,26,12,45,895.5,81.5,4.8,21.0,634.0,424.15,319.66
2016,10,26,13,0,889.0,82.0,4.8,21.0,620.0,379.01,279.08
2016,10,26,13,15,882.0,81.0,4.7,21.0,599.5,331.3,235.81
2016,10,26,13,30,875.0,80.0,4.6,21.0,579.0,282.74,191.79
2016,10,26,13,45,863.5,78.5,4.55,21.0,550.5,232.27,147.39
2016,10,26,14,0,852.0,77.0,4.5,21.0,522.0,175.63,100.86
2016,10,26,14,15,836.0,75.0,4.35,20.5,487.5,124.2,65.04
2016,10,26,14,30,820.0,73.0,4.2,20.0,453.0,73.83,42.04
2016,10,26,14,45,798.0,70.5,4.05,20.0,413.5,53.15,40.76
2016,10,26,15,0,776.0,68.0,3.9,20.0,374.0,52.23,40.06
2016,10,26,15,15,743.5,64.5,3.7,19.5,330.0,50.46,38.68
2016,10,26,15,30,711.0,61.0,3.5,19.0,286.0,48.72,37.27
2016,10,26,15,45,663.0,56.0,3.3,19.0,239.5,45.63,34.52
2016,10,26,16,0,615.0,51.0,3.1,19.0,193.0,38.93,28.49
2016,10,26,16,15,537.5,44.5,2.75,18.5,147.0,34.73,24.59
2016,10,26,16,30,460.0,38.0,2.4,18.0,101.0,30.53,20.44
2016,10,26,16,45,322.5,27.0,2.1,17.5,62.5,22.03,11.17
2016,10,26,17,0,185.0,16.0,1.8,17.0,24.0,14.55,0.0
2016,10,26,17,15,92.5,8.0,1.7,16.5,12.0,7.28,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.0,4.6,15.5,4.0,3.64,0.0
2016,10,27,7,0,0.0,8.0,4.9,16.0,8.0,7.02,0.0
2016,10,27,7,15,0.0,14.0,4.95,16.0,14.0,12.3,4.46
2016,10,27,7,30,0.0,20.0,5.0,16.0,20.0,17.58,9.14
2016,10,27,7,45,0.0,27.0,5.05,16.5,27.0,23.76,14.5
2016,10,27,8,0,0.0,34.0,5.1,17.0,34.0,29.95,19.81
2016,10,27,8,15,0.0,40.5,5.0,17.0,40.5,35.7,24.73
2016,10,27,8,30,0.0,47.0,4.9,17.0,47.0,41.46,29.59
2016,10,27,8,45,0.0,87.5,4.8,17.5,87.5,78.81,60.88
2016,10,27,9,0,0.0,128.0,4.7,18.0,128.0,119.05,94.06
2016,10,27,9,15,0.0,129.5,4.6,18.0,129.5,119.08,93.82
2016,10,27,9,30,0.0,131.0,4.5,18.0,131.0,119.49,93.94
2016,10,27,9,45,4.0,157.5,4.45,18.5,160.0,147.55,116.63
2016,10,27,10,0,8.0,184.0,4.4,19.0,189.0,175.26,138.71
2016,10,27,10,15,4.0,123.5,4.3,19.0,126.0,113.46,88.16
2016,10,27,10,30,0.0,63.0,4.2,19.0,63.0,55.74,40.6
2016,10,27,10,45,18.0,156.0,4.1,19.0,167.5,151.99,119.63
2016,10,27,11,0,36.0,249.0,4.0,19.0,272.0,256.0,202.7
2016,10,27,11,15,18.0,145.0,4.25,18.5,156.5,143.59,112.54
2016,10,27,11,30,0.0,41.0,4.5,18.0,41.0,36.25,24.49
2016,10,27,11,45,0.0,41.0,4.8,18.0,41.0,36.25,24.51
2016,10,27,12,0,0.0,41.0,5.1,18.0,41.0,36.25,24.51
2016,10,27,12,15,0.0,75.5,5.1,18.0,75.5,66.88,49.86
2016,10,27,12,30,0.0,110.0,5.1,18.0,110.0,97.31,74.91
2016,10,27,12,45,0.0,134.5,5.1,18.0,134.5,118.33,92.15
2016,10,27,13,0,0.0,159.0,5.1,18.0,159.0,138.7,108.85
2016,10,27,13,15,16.0,191.5,5.05,18.0,200.5,169.24,133.34
2016,10,27,13,30,32.0,224.0,5.0,18.0,242.0,191.56,150.85
2016,10,27,13,45,38.0,217.5,4.95,18.0,238.5,182.81,143.52
2016,10,27,14,0,44.0,211.0,4.9,18.0,235.0,173.2,135.64
2016,10,27,14,15,22.0,169.5,4.75,18.0,181.5,143.05,112.4
2016,10,27,14,30,0.0,128.0,4.6,18.0,128.0,108.77,85.26
2016,10,27,14,45,0.0,96.0,4.45,18.0,96.0,83.42,67.5
2016,10,27,15,0,0.0,64.0,4.3,18.0,64.0,56.55,44.18
2016,10,27,15,15,0.0,56.0,4.1,18.0,56.0,49.45,38.03
2016,10,27,15,30,0.0,48.0,3.9,18.0,48.0,42.35,31.81
2016,10,27,15,45,0.0,40.0,3.7,18.0,40.0,35.26,25.53
2016,10,27,16,0,0.0,32.0,3.5,18.0,32.0,28.18,19.17
2016,10,27,16,15,0.0,24.0,3.35,17.5,24.0,21.12,12.8
2016,10,27,16,30,0.0,16.0,3.2,17.0,16.0,14.06,6.38
2016,10,27,16,45,0.0,9.5,3.1,17.0,9.5,8.34,0.52
2016,10,27,17,0,0.0,3.0,3.0,17.0,3.0,2.73,0.0
2016,10,27,17,15,0.0,1.5,2.95,17.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.5,0.6,16.0,7.5,6.82,0.0
2016,10,28,7,0,0.0,15.0,0.6,16.0,15.0,13.19,3.43
2016,10,28,7,15,0.0,27.5,0.65,16.0,27.5,24.24,14.29
2016,10,28,7,30,0.0,40.0,0.7,16.0,40.0,35.41,24.15
2016,10,28,7,45,0.0,54.5,0.8,16.0,54.5,49.68,36.51
2016,10,28,8,0,0.0,69.0,0.9,16.0,69.0,63.69,48.53
2016,10,28,8,15,0.0,83.0,1.0,16.0,83.0,76.96,59.76
2016,10,28,8,30,0.0,97.0,1.1,16.0,97.0,90.1,70.73
2016,10,28,8,45,66.0,138.0,1.2,16.5,166.0,190.76,155.43
2016,10,28,9,0,132.0,179.0,1.3,17.0,235.0,296.86,240.95
2016,10,28,9,15,109.5,194.0,1.4,17.0,243.0,292.85,236.16
2016,10,28,9,30,87.0,209.0,1.5,17.0,251.0,276.23,222.05
2016,10,28,9,45,134.5,225.0,1.65,17.5,295.0,334.9,268.4
2016,10,28,10,0,182.0,241.0,1.8,18.0,339.0,379.76,302.85
2016,10,28,10,15,91.0,193.5,1.9,18.0,242.5,259.12,206.63
2016,10,28,10,30,0.0,146.0,2.0,18.0,146.0,131.31,102.42
2016,10,28,10,45,4.5,174.5,2.15,18.0,177.5,160.28,126.08
2016,10,28,11,0,9.0,203.0,2.3,18.0,209.0,188.67,148.77
2016,10,28,11,15,4.5,184.0,2.5,18.0,187.0,167.35,131.48
2016,10,28,11,30,0.0,165.0,2.7,18.0,165.0,146.85,114.92
2016,10,28,11,45,0.0,146.5,2.9,18.5,146.5,129.95,101.08
2016,10,28,12,0,0.0,128.0,3.1,19.0,128.0,113.34,87.48
2016,10,28,12,15,8.0,175.5,3.2,19.0,181.0,158.25,123.8
2016,10,28,12,30,16.0,223.0,3.3,19.0,234.0,201.09,157.96
2016,10,28,12,45,21.0,226.5,3.45,19.0,240.0,203.82,160.02
2016,10,28,13,0,26.0,230.0,3.6,19.0,246.0,205.77,161.5
2016,10,28,13,15,149.0,237.0,3.6,19.0,321.0,236.97,182.79
2016,10,28,13,30,272.0,244.0,3.6,19.0,396.0,255.45,192.09
2016,10,28,13,45,182.0,234.0,3.6,19.0,334.0,216.09,163.24
2016,10,28,14,0,92.0,224.0,3.6,19.0,272.0,187.62,144.4
2016,10,28,14,15,90.5,209.5,3.5,18.5,254.0,168.33,130.1
2016,10,28,14,30,89.0,195.0,3.4,18.0,236.0,149.23,117.26
2016,10,28,14,45,420.5,131.5,3.35,18.0,297.0,89.97,73.14
2016,10,28,15,0,752.0,68.0,3.3,18.0,358.0,52.35,40.51
2016,10,28,15,15,719.5,64.5,3.15,18.0,315.0,50.6,39.06
2016,10,28,15,30,687.0,61.0,3.0,18.0,272.0,48.89,37.57
2016,10,28,15,45,640.0,55.5,2.85,18.0,227.0,41.52,31.03
2016,10,28,16,0,593.0,50.0,2.7,18.0,182.0,38.29,28.02
2016,10,28,16,15,513.0,43.0,2.4,17.5,137.0,33.65,23.69
2016,10,28,16,30,433.0,36.0,2.1,17.0,92.0,28.97,19.05
2016,10,28,16,45,216.5,27.5,1.85,16.5,55.5,21.61,9.7
2016,10,28,17,0,0.0,19.0,1.6,16.0,19.0,17.28,0.0
2016,10,28,17,15,0.0,9.5,1.5,15.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,121.0,13.5,3.25,15.5,23.0,80.97,0.0
2016,10,29,7,0,242.0,27.0,3.5,16.0,46.0,211.07,133.06
2016,10,29,7,15,349.5,37.5,3.75,16.0,86.5,300.34,240.34
2016,10,29,7,30,457.0,48.0,4.0,16.0,127.0,389.66,320.12
2016,10,29,7,45,228.5,51.5,4.25,16.5,91.0,241.08,200.09
2016,10,29,8,0,0.0,55.0,4.5,17.0,55.0,48.64,35.53
2016,10,29,8,15,0.0,66.5,4.65,17.0,66.5,59.49,44.85
2016,10,29,8,30,0.0,78.0,4.8,17.0,78.0,70.27,53.92
2016,10,29,8,45,0.0,90.0,4.95,17.5,90.0,81.49,63.14
2016,10,29,9,0,0.0,102.0,5.1,18.0,102.0,92.64,72.18
2016,10,29,9,15,0.0,122.5,5.15,18.0,122.5,112.22,88.26
