Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,30,0.0,143.0,5.2,18.0,143.0,131.64,104.06
2016,10,29,9,45,199.5,173.5,5.3,18.5,280.0,335.71,274.08
2016,10,29,10,0,399.0,204.0,5.4,19.0,417.0,503.53,407.84
2016,10,29,10,15,331.5,228.5,5.35,19.0,411.0,472.58,380.61
2016,10,29,10,30,264.0,253.0,5.3,19.0,405.0,441.46,354.02
2016,10,29,10,45,575.0,166.5,5.25,19.0,510.5,561.33,450.95
2016,10,29,11,0,886.0,80.0,5.2,19.0,616.0,647.09,518.22
2016,10,29,11,15,890.0,80.5,5.1,19.0,626.0,623.56,497.41
2016,10,29,11,30,894.0,81.0,5.0,19.0,636.0,597.05,474.48
2016,10,29,11,45,898.0,80.0,4.9,19.5,639.0,566.18,446.96
2016,10,29,12,0,902.0,79.0,4.8,20.0,642.0,532.56,416.9
2016,10,29,12,15,900.0,79.0,4.7,20.0,636.0,494.45,383.63
2016,10,29,12,30,898.0,79.0,4.6,20.0,630.0,454.26,348.01
2016,10,29,12,45,685.5,147.0,4.5,20.0,562.5,387.1,293.65
2016,10,29,13,0,473.0,215.0,4.4,20.0,495.0,334.83,252.86
2016,10,29,13,15,672.5,145.5,4.3,20.0,528.0,308.58,223.44
2016,10,29,13,30,872.0,76.0,4.2,20.0,561.0,269.43,180.91
2016,10,29,13,45,619.5,137.0,4.15,20.0,472.5,215.54,144.05
2016,10,29,14,0,367.0,198.0,4.1,20.0,384.0,194.81,137.92
2016,10,29,14,15,591.5,133.5,4.05,19.5,410.0,136.98,86.52
2016,10,29,14,30,816.0,69.0,4.0,19.0,436.0,62.61,38.36
2016,10,29,14,45,791.0,66.5,3.95,19.0,396.0,50.45,38.61
2016,10,29,15,0,766.0,64.0,3.9,19.0,356.0,49.41,37.79
2016,10,29,15,15,732.0,61.0,3.85,18.5,312.5,47.94,36.65
2016,10,29,15,30,698.0,58.0,3.8,18.0,269.0,46.53,35.49
2016,10,29,15,45,645.0,53.5,3.8,18.0,223.5,43.78,33.0
2016,10,29,16,0,592.0,49.0,3.8,18.0,178.0,37.59,27.38
2016,10,29,16,15,510.5,42.0,3.65,17.5,133.5,32.92,23.0
2016,10,29,16,30,429.0,35.0,3.5,17.0,89.0,28.2,18.29
2016,10,29,16,45,283.0,24.0,3.35,16.5,53.0,19.62,7.49
2016,10,29,17,0,137.0,13.0,3.2,16.0,17.0,11.82,0.0
2016,10,29,17,15,68.5,6.5,3.2,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,14.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,4.0,7.8,15.0,4.0,3.64,0.0
2016,10,30,7,0,0.0,8.0,8.0,15.0,8.0,7.02,0.0
2016,10,30,7,15,0.0,15.5,8.05,15.0,15.5,13.62,5.46
2016,10,30,7,30,0.0,23.0,8.1,15.0,23.0,20.24,11.35
2016,10,30,7,45,0.0,31.5,8.15,15.5,31.5,27.74,17.89
2016,10,30,8,0,0.0,40.0,8.2,16.0,40.0,35.26,24.38
2016,10,30,8,15,0.0,48.5,8.2,16.0,48.5,42.79,30.84
2016,10,30,8,30,0.0,57.0,8.2,16.0,57.0,50.33,37.25
2016,10,30,8,45,0.0,76.0,8.2,16.5,76.0,67.6,51.72
2016,10,30,9,0,0.0,95.0,8.2,17.0,95.0,85.73,66.75
2016,10,30,9,15,0.0,52.0,8.2,17.0,52.0,45.91,33.14
2016,10,30,9,30,0.0,9.0,8.2,17.0,9.0,7.92,1.04
2016,10,30,9,45,0.0,11.0,8.2,17.5,11.0,9.69,2.5
2016,10,30,10,0,0.0,13.0,8.2,18.0,13.0,11.46,3.95
2016,10,30,10,15,0.0,13.0,8.1,18.0,13.0,11.46,3.94
2016,10,30,10,30,0.0,13.0,8.0,18.0,13.0,11.47,3.93
2016,10,30,10,45,219.0,121.0,7.95,18.0,252.5,275.93,225.93
2016,10,30,11,0,438.0,229.0,7.9,18.0,492.0,510.79,413.92
2016,10,30,11,15,262.5,254.0,7.75,18.0,412.5,405.02,326.41
2016,10,30,11,30,87.0,279.0,7.6,18.0,333.0,304.34,243.41
2016,10,30,11,45,58.5,262.5,7.45,18.5,299.0,267.75,213.19
2016,10,30,12,0,30.0,246.0,7.3,19.0,265.0,233.82,185.24
2016,10,30,12,15,168.0,256.0,7.15,19.0,359.0,303.53,240.58
2016,10,30,12,30,306.0,266.0,7.0,19.0,453.0,358.69,281.99
2016,10,30,12,45,338.5,252.5,6.9,19.0,455.0,340.7,265.3
2016,10,30,13,0,371.0,239.0,6.8,19.0,457.0,319.58,245.58
2016,10,30,13,15,368.5,230.0,6.7,18.5,440.0,288.86,219.06
2016,10,30,13,30,366.0,221.0,6.6,18.0,423.0,258.01,192.43
2016,10,30,13,45,274.0,222.0,6.55,18.0,368.5,218.21,162.53
2016,10,30,14,0,182.0,223.0,6.5,18.0,314.0,191.92,145.27
2016,10,30,14,15,91.0,173.5,6.4,18.0,219.0,144.16,111.21
2016,10,30,14,30,0.0,124.0,6.3,18.0,124.0,105.38,82.61
2016,10,30,14,45,337.0,104.5,6.25,18.0,231.5,71.37,57.08
2016,10,30,15,0,674.0,85.0,6.2,18.0,339.0,60.14,47.37
2016,10,30,15,15,635.0,80.5,6.05,17.5,296.5,58.27,45.89
2016,10,30,15,30,596.0,76.0,5.9,17.0,254.0,56.45,44.38
2016,10,30,15,45,540.0,69.0,5.8,17.0,209.5,52.5,40.8
2016,10,30,16,0,484.0,62.0,5.7,17.0,165.0,48.51,37.04
2016,10,30,16,15,393.0,52.5,5.5,16.5,122.5,42.12,31.04
2016,10,30,16,30,302.0,43.0,5.3,16.0,80.0,33.49,22.73
2016,10,30,16,45,171.0,28.0,5.15,16.0,47.0,22.03,8.01
2016,10,30,17,0,40.0,13.0,5.0,16.0,14.0,11.82,0.0
2016,10,30,17,15,20.0,6.5,4.8,15.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,45,107.0,13.5,2.45,12.5,21.0,72.3,0.0
2016,10,31,7,0,214.0,27.0,2.5,13.0,42.0,190.45,101.88
2016,10,31,7,15,330.0,37.5,2.65,13.5,82.0,285.28,227.65
2016,10,31,7,30,446.0,48.0,2.8,14.0,122.0,378.86,311.37
2016,10,31,7,45,523.5,54.0,2.95,14.5,167.5,445.52,369.13
2016,10,31,8,0,601.0,60.0,3.1,15.0,213.0,512.94,425.21
2016,10,31,8,15,646.0,65.0,3.2,15.0,257.5,556.7,461.16
2016,10,31,8,30,691.0,70.0,3.3,15.0,302.0,599.18,494.66
2016,10,31,8,45,697.0,74.0,3.45,15.5,333.5,610.76,502.36
2016,10,31,9,0,703.0,78.0,3.6,16.0,365.0,619.77,507.88
2016,10,31,9,15,595.0,116.0,3.65,16.0,374.5,583.74,477.32
2016,10,31,9,30,487.0,154.0,3.7,16.0,384.0,537.19,438.38
2016,10,31,9,45,260.0,181.0,3.75,16.5,305.0,385.5,314.33
2016,10,31,10,0,33.0,208.0,3.8,17.0,226.0,227.37,182.23
2016,10,31,10,15,75.5,232.5,3.8,17.0,275.0,278.49,224.17
2016,10,31,10,30,118.0,257.0,3.8,17.0,324.0,336.61,270.41
2016,10,31,10,45,217.5,256.0,3.85,17.0,384.0,392.59,315.42
2016,10,31,11,0,317.0,255.0,3.9,17.0,444.0,451.43,361.46
2016,10,31,11,15,310.0,261.5,3.95,17.0,448.5,439.35,350.74
2016,10,31,11,30,303.0,268.0,4.0,17.0,453.0,426.43,339.6
2016,10,31,11,45,319.5,265.0,4.1,17.5,461.0,416.62,330.43
2016,10,31,12,0,336.0,262.0,4.2,18.0,469.0,404.89,319.51
2016,10,31,12,15,602.5,175.0,4.3,18.0,541.5,437.22,342.43
2016,10,31,12,30,869.0,88.0,4.4,18.0,614.0,443.92,342.12
2016,10,31,12,45,601.5,166.5,4.55,18.0,526.5,367.98,281.81
2016,10,31,13,0,334.0,245.0,4.7,18.0,439.0,310.93,239.04
2016,10,31,13,15,399.5,220.0,4.8,18.0,444.0,288.43,217.18
2016,10,31,13,30,465.0,195.0,4.9,18.0,449.0,256.79,187.05
2016,10,31,13,45,508.5,172.0,5.0,18.0,437.0,218.13,152.09
2016,10,31,14,0,552.0,149.0,5.1,18.0,425.0,175.16,115.48
2016,10,31,14,15,474.5,153.5,5.2,17.5,379.5,138.85,93.99
2016,10,31,14,30,397.0,158.0,5.3,17.0,334.0,110.17,90.98
2016,10,31,14,45,476.0,128.5,5.4,17.0,320.0,88.9,72.66
2016,10,31,15,0,555.0,99.0,5.5,17.0,306.0,70.53,56.7
2016,10,31,15,15,519.0,92.5,5.6,17.0,267.0,67.52,54.13
2016,10,31,15,30,483.0,86.0,5.7,17.0,228.0,62.99,50.13
2016,10,31,15,45,436.0,75.5,5.8,17.0,187.5,56.14,43.98
2016,10,31,16,0,389.0,65.0,5.9,17.0,147.0,49.08,37.5
2016,10,31,16,15,323.5,52.5,5.85,16.5,108.5,40.22,29.34
2016,10,31,16,30,258.0,40.0,5.8,16.0,70.0,31.1,20.57
2016,10,31,16,45,129.0,25.5,5.75,15.5,40.5,20.02,5.52
2016,10,31,17,0,0.0,11.0,5.7,15.0,11.0,10.01,0.0
2016,10,31,17,15,0.0,5.5,5.85,15.0,5.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,6,45,106.5,12.5,3.3,12.5,20.0,70.76,0.0
2016,11,1,7,0,213.0,25.0,3.2,13.0,40.0,183.69,85.07
2016,11,1,7,15,331.5,35.5,3.25,13.5,79.5,282.89,224.88
2016,11,1,7,30,450.0,46.0,3.3,14.0,119.0,377.42,310.32
2016,11,1,7,45,524.5,53.0,3.4,14.5,164.0,442.92,367.45
2016,11,1,8,0,599.0,60.0,3.5,15.0,209.0,509.26,422.87
2016,11,1,8,15,388.5,96.5,3.5,15.0,200.5,409.47,341.17
2016,11,1,8,30,178.0,133.0,3.5,15.0,192.0,281.04,233.59
2016,11,1,8,45,467.5,104.5,3.55,15.5,287.0,474.95,394.97
2016,11,1,9,0,757.0,76.0,3.6,16.0,382.0,650.04,532.13
2016,11,1,9,15,779.5,78.5,3.5,16.0,419.0,666.87,542.52
2016,11,1,9,30,802.0,81.0,3.4,16.0,456.0,680.64,551.39
2016,11,1,9,45,820.5,82.0,3.35,16.0,488.0,686.6,554.54
2016,11,1,10,0,839.0,83.0,3.3,16.0,520.0,689.22,555.24
2016,11,1,10,15,850.0,84.5,3.2,16.0,545.0,683.8,549.18
2016,11,1,10,30,861.0,86.0,3.1,16.0,570.0,675.0,540.54
2016,11,1,10,45,867.5,87.0,3.05,16.5,587.5,659.35,525.89
2016,11,1,11,0,874.0,88.0,3.0,17.0,605.0,637.81,506.81
2016,11,1,11,15,877.5,88.5,2.95,17.0,615.0,614.17,486.82
2016,11,1,11,30,881.0,89.0,2.9,17.0,625.0,587.63,464.29
2016,11,1,11,45,880.0,90.0,2.9,17.0,626.5,556.38,437.9
2016,11,1,12,0,879.0,91.0,2.9,17.0,628.0,522.7,409.08
2016,11,1,12,15,876.5,90.5,2.9,17.0,622.0,484.68,376.28
2016,11,1,12,30,874.0,90.0,2.9,17.0,616.0,444.72,341.15
2016,11,1,12,45,868.5,89.5,2.9,17.5,602.0,399.27,300.43
2016,11,1,13,0,863.0,89.0,2.9,18.0,588.0,354.33,259.41
2016,11,1,13,15,854.5,88.0,2.8,18.0,567.0,307.02,216.59
2016,11,1,13,30,846.0,87.0,2.7,18.0,546.0,259.12,173.47
2016,11,1,13,45,832.0,85.5,2.65,18.0,517.5,209.49,130.61
2016,11,1,14,0,818.0,84.0,2.6,18.0,489.0,160.29,91.73
2016,11,1,14,15,800.0,81.5,2.55,17.5,455.0,110.7,60.29
2016,11,1,14,30,782.0,79.0,2.5,17.0,421.0,62.46,49.38
2016,11,1,14,45,752.5,76.5,2.5,17.0,381.0,58.46,46.01
2016,11,1,15,0,723.0,74.0,2.5,17.0,341.0,57.68,45.43
2016,11,1,15,15,685.0,70.0,2.6,17.0,297.5,50.75,39.37
2016,11,1,15,30,647.0,66.0,2.7,17.0,254.0,48.97,37.8
2016,11,1,15,45,588.0,60.5,2.8,17.0,209.0,45.92,35.0
2016,11,1,16,0,529.0,55.0,2.9,17.0,164.0,42.9,32.08
2016,11,1,16,15,437.5,46.0,2.95,16.5,120.5,36.69,26.25
2016,11,1,16,30,346.0,37.0,3.0,16.0,77.0,30.37,19.84
2016,11,1,16,45,201.0,23.5,3.05,15.5,44.0,19.47,3.66
2016,11,1,17,0,56.0,10.0,3.1,15.0,11.0,9.1,0.0
2016,11,1,17,15,28.0,5.0,3.1,14.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,2,6,45,120.0,11.5,2.45,11.0,19.0,76.98,0.0
2016,11,2,7,0,240.0,23.0,2.5,11.0,38.0,195.33,73.34
2016,11,2,7,15,357.5,33.5,2.65,11.5,78.5,295.38,234.61
2016,11,2,7,30,475.0,44.0,2.8,12.0,119.0,389.24,321.03
2016,11,2,7,45,544.5,51.0,2.95,12.5,164.0,451.55,376.03
2016,11,2,8,0,614.0,58.0,3.1,13.0,209.0,514.54,429.16
2016,11,2,8,15,659.0,63.0,3.1,13.5,253.5,558.1,464.32
2016,11,2,8,30,704.0,68.0,3.1,14.0,298.0,600.36,496.84
2016,11,2,8,45,736.0,71.0,3.1,14.5,340.0,625.6,514.74
2016,11,2,9,0,768.0,74.0,3.1,15.0,382.0,652.54,533.45
2016,11,2,9,15,789.5,76.5,2.95,15.5,419.0,668.59,542.83
2016,11,2,9,30,811.0,79.0,2.8,16.0,456.0,681.56,549.71
2016,11,2,9,45,837.5,77.5,2.7,16.5,489.5,690.12,553.44
2016,11,2,10,0,864.0,76.0,2.6,17.0,523.0,690.46,551.1
2016,11,2,10,15,873.5,77.5,2.35,17.0,547.5,684.28,543.89
2016,11,2,10,30,883.0,79.0,2.1,17.0,572.0,674.76,533.77
2016,11,2,10,45,889.5,80.0,1.9,17.5,589.5,659.41,518.54
2016,11,2,11,0,896.0,81.0,1.7,18.0,607.0,640.83,500.83
2016,11,2,11,15,899.5,81.5,1.6,18.0,616.5,616.78,480.54
2016,11,2,11,30,903.0,82.0,1.5,18.0,626.0,589.76,457.76
2016,11,2,11,45,903.0,82.0,1.4,18.5,628.0,557.54,429.96
2016,11,2,12,0,903.0,82.0,1.3,19.0,630.0,522.81,399.88
2016,11,2,12,15,901.0,81.5,1.3,19.0,624.0,484.34,367.69
2016,11,2,12,30,899.0,81.0,1.3,19.0,618.0,443.82,333.09
2016,11,2,12,45,896.5,79.5,1.3,19.5,604.5,400.35,294.78
2016,11,2,13,0,894.0,78.0,1.3,20.0,591.0,355.25,254.47
2016,11,2,13,15,885.5,77.0,1.35,20.0,570.0,307.5,212.33
2016,11,2,13,30,877.0,76.0,1.4,20.0,549.0,259.04,169.64
2016,11,2,13,45,864.5,75.0,1.5,20.0,520.5,209.41,127.55
2016,11,2,14,0,852.0,74.0,1.6,20.0,492.0,153.8,84.33
2016,11,2,14,15,835.0,72.0,1.7,19.5,458.0,103.11,53.19
2016,11,2,14,30,818.0,70.0,1.8,19.0,424.0,53.59,41.28
2016,11,2,14,45,792.0,67.5,1.9,19.0,384.0,51.74,39.8
2016,11,2,15,0,766.0,65.0,2.0,19.0,344.0,50.72,38.98
2016,11,2,15,15,731.0,61.0,2.1,18.5,300.5,48.45,37.11
2016,11,2,15,30,696.0,57.0,2.2,18.0,257.0,46.19,35.19
2016,11,2,15,45,640.5,52.0,2.3,18.0,211.0,42.97,32.25
2016,11,2,16,0,585.0,47.0,2.4,18.0,165.0,36.4,26.25
2016,11,2,16,15,498.5,39.5,2.4,17.5,121.0,31.23,21.39
2016,11,2,16,30,412.0,32.0,2.4,17.0,77.0,26.0,15.96
2016,11,2,16,45,206.0,16.0,2.45,16.5,38.5,12.67,0.0
2016,11,2,17,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,3,6,45,122.5,10.5,3.25,11.5,18.0,77.05,0.0
2016,11,3,7,0,245.0,21.0,3.3,12.0,36.0,193.9,49.24
2016,11,3,7,15,364.5,31.5,3.45,12.5,76.5,296.1,233.02
2016,11,3,7,30,484.0,42.0,3.6,13.0,117.0,390.76,321.47
2016,11,3,7,45,555.5,48.5,3.8,13.5,162.0,453.5,377.29
2016,11,3,8,0,627.0,55.0,4.0,14.0,207.0,517.04,431.28
2016,11,3,8,15,672.0,60.0,3.95,14.5,252.0,560.57,466.63
2016,11,3,8,30,717.0,65.0,3.9,15.0,297.0,598.91,496.16
2016,11,3,8,45,749.0,68.0,3.85,15.5,339.0,628.33,517.39
2016,11,3,9,0,781.0,71.0,3.8,16.0,381.0,655.19,536.0
2016,11,3,9,15,802.5,73.5,3.65,16.5,418.0,671.18,545.54
2016,11,3,9,30,824.0,76.0,3.5,17.0,455.0,684.06,552.56
2016,11,3,9,45,845.5,76.0,3.4,17.5,487.5,690.72,555.01
2016,11,3,10,0,867.0,76.0,3.3,18.0,520.0,689.26,551.45
2016,11,3,10,15,877.0,77.0,3.05,18.0,545.0,682.8,544.16
2016,11,3,10,30,887.0,78.0,2.8,18.0,570.0,673.0,534.13
2016,11,3,10,45,893.0,79.0,2.6,18.5,587.0,657.28,518.8
2016,11,3,11,0,899.0,80.0,2.4,19.0,604.0,638.35,500.99
2016,11,3,11,15,902.0,80.5,2.25,19.0,614.0,613.97,480.16
2016,11,3,11,30,905.0,81.0,2.1,19.0,624.0,586.65,456.86
2016,11,3,11,45,904.5,81.5,1.95,19.5,625.5,554.66,428.86
2016,11,3,12,0,904.0,82.0,1.8,20.0,627.0,520.16,398.6
2016,11,3,12,15,901.5,82.0,1.65,20.0,621.0,481.96,365.77
2016,11,3,12,30,899.0,82.0,1.5,20.0,615.0,441.71,330.71
2016,11,3,12,45,892.5,81.5,1.4,20.5,600.5,397.73,291.73
2016,11,3,13,0,886.0,81.0,1.3,21.0,586.0,352.44,251.21
2016,11,3,13,15,878.0,80.0,1.3,21.0,565.0,305.22,209.58
2016,11,3,13,30,870.0,79.0,1.3,21.0,544.0,257.25,167.49
2016,11,3,13,45,855.5,78.0,1.3,21.5,515.5,202.2,121.27
2016,11,3,14,0,841.0,77.0,1.3,22.0,487.0,152.45,83.2
2016,11,3,14,15,700.0,98.5,1.3,21.5,423.5,107.67,61.38
2016,11,3,14,30,559.0,120.0,1.3,21.0,360.0,83.12,66.3
2016,11,3,14,45,568.0,105.0,1.35,21.0,329.5,73.8,58.47
2016,11,3,15,0,577.0,90.0,1.4,21.0,299.0,64.24,50.34
2016,11,3,15,15,538.5,85.0,1.4,20.5,260.5,62.18,48.72
2016,11,3,15,30,500.0,80.0,1.4,20.0,222.0,60.18,47.06
2016,11,3,15,45,454.0,70.5,1.4,20.0,182.0,54.27,41.77
2016,11,3,16,0,408.0,61.0,1.4,20.0,142.0,48.2,36.19
2016,11,3,16,15,343.5,48.0,1.4,19.5,103.5,38.62,27.47
2016,11,3,16,30,279.0,35.0,1.4,19.0,65.0,28.7,17.86
2016,11,3,16,45,139.5,17.5,1.45,18.5,32.5,13.75,0.0
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,103.0,10.5,2.65,13.0,16.5,65.97,0.0
2016,11,4,7,0,206.0,21.0,2.5,13.0,33.0,168.77,15.62
2016,11,4,7,15,329.0,32.5,2.45,13.5,72.5,274.31,212.39
2016,11,4,7,30,452.0,44.0,2.4,14.0,112.0,371.02,302.23
2016,11,4,7,45,526.0,51.0,2.4,14.5,156.5,435.39,358.39
2016,11,4,8,0,600.0,58.0,2.4,15.0,201.0,500.53,412.5
2016,11,4,8,15,647.0,63.5,2.25,15.0,245.5,545.57,448.78
2016,11,4,8,30,694.0,69.0,2.1,15.0,290.0,589.36,482.43
2016,11,4,8,45,725.5,72.5,1.95,15.5,331.5,614.21,499.29
2016,11,4,9,0,757.0,76.0,1.8,16.0,373.0,641.14,516.77
2016,11,4,9,15,779.5,79.0,1.6,16.5,410.0,658.34,525.99
2016,11,4,9,30,802.0,82.0,1.4,17.0,447.0,672.47,532.57
2016,11,4,9,45,678.0,117.0,1.2,17.5,440.5,620.3,488.62
2016,11,4,10,0,554.0,152.0,1.0,18.0,434.0,556.48,436.97
2016,11,4,10,15,705.5,120.5,0.8,18.5,497.0,618.62,480.59
2016,11,4,10,30,857.0,89.0,0.6,19.0,560.0,665.95,510.26
2016,11,4,10,45,865.0,89.5,0.45,20.0,577.5,650.77,493.44
2016,11,4,11,0,873.0,90.0,0.3,21.0,595.0,632.33,475.13
2016,11,4,11,15,877.0,90.5,0.35,21.0,605.0,608.35,457.17
2016,11,4,11,30,881.0,91.0,0.4,21.0,615.0,581.43,436.74
2016,11,4,11,45,882.0,90.5,0.5,21.0,617.0,548.61,412.09
2016,11,4,12,0,883.0,90.0,0.6,21.0,619.0,514.55,385.67
2016,11,4,12,15,881.0,90.0,0.75,21.0,612.5,477.26,356.23
2016,11,4,12,30,879.0,90.0,0.9,21.0,606.0,436.12,322.72
2016,11,4,12,45,876.0,88.0,1.05,21.5,593.0,392.06,285.21
2016,11,4,13,0,873.0,86.0,1.2,22.0,580.0,346.5,245.52
2016,11,4,13,15,864.0,85.0,1.2,22.0,558.5,298.91,203.91
2016,11,4,13,30,855.0,84.0,1.2,22.0,537.0,250.76,162.03
2016,11,4,13,45,843.0,82.0,1.3,22.0,509.0,200.95,120.53
2016,11,4,14,0,831.0,80.0,1.4,22.0,481.0,151.36,83.05
2016,11,4,14,15,812.5,77.5,1.4,21.5,447.0,101.45,53.74
2016,11,4,14,30,794.0,75.0,1.4,21.0,413.0,56.75,43.67
2016,11,4,14,45,769.0,72.0,1.4,21.0,373.5,55.41,42.66
2016,11,4,15,0,744.0,69.0,1.4,21.0,334.0,54.12,41.61
2016,11,4,15,15,706.5,64.5,1.4,20.5,290.5,51.53,39.49
2016,11,4,15,30,669.0,60.0,1.4,20.0,247.0,44.73,33.61
2016,11,4,15,45,613.0,54.5,1.4,20.0,202.0,41.5,30.67
2016,11,4,16,0,557.0,49.0,1.4,20.0,157.0,38.26,27.59
2016,11,4,16,15,465.0,40.5,1.35,19.5,114.0,32.28,22.01
2016,11,4,16,30,373.0,32.0,1.3,19.0,71.0,26.2,15.63
2016,11,4,16,45,186.5,16.0,1.3,18.5,35.5,12.8,0.0
2016,11,4,17,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,45,106.5,10.0,1.5,13.0,15.5,67.09,0.0
2016,11,5,7,0,213.0,20.0,1.5,13.0,31.0,169.51,0.0
2016,11,5,7,15,332.5,30.5,1.55,13.5,69.5,273.11,208.28
2016,11,5,7,30,452.0,41.0,1.6,14.0,108.0,365.94,296.16
2016,11,5,7,45,520.0,49.0,1.65,14.5,151.5,427.09,349.52
2016,11,5,8,0,588.0,57.0,1.7,15.0,195.0,489.07,400.87
2016,11,5,8,15,634.0,62.0,1.65,15.5,238.5,532.43,435.1
2016,11,5,8,30,680.0,67.0,1.6,16.0,282.0,574.57,466.76
2016,11,5,8,45,710.5,71.0,1.55,16.5,322.5,602.98,486.65
2016,11,5,9,0,741.0,75.0,1.5,17.0,363.0,625.9,501.69
2016,11,5,9,15,762.5,78.0,1.45,17.0,399.0,642.33,512.35
2016,11,5,9,30,784.0,81.0,1.4,17.0,435.0,655.75,520.6
2016,11,5,9,45,803.0,81.5,1.35,17.5,466.0,661.42,521.98
2016,11,5,10,0,822.0,82.0,1.3,18.0,497.0,663.8,520.89
2016,11,5,10,15,725.5,112.5,1.3,18.0,491.5,620.65,486.64
2016,11,5,10,30,629.0,143.0,1.3,18.0,486.0,573.58,449.85
2016,11,5,10,45,745.0,113.5,1.35,18.5,532.5,598.68,467.95
2016,11,5,11,0,861.0,84.0,1.4,19.0,579.0,613.19,477.03
2016,11,5,11,15,763.0,116.5,1.5,19.0,560.0,566.07,440.03
2016,11,5,11,30,665.0,149.0,1.6,19.0,541.0,516.98,401.81
2016,11,5,11,45,766.0,116.5,1.7,19.0,570.0,511.84,396.75
2016,11,5,12,0,867.0,84.0,1.8,19.0,599.0,498.39,383.96
2016,11,5,12,15,676.5,146.0,1.85,19.0,545.5,433.45,332.34
2016,11,5,12,30,486.0,208.0,1.9,19.0,492.0,376.42,287.8
2016,11,5,12,45,497.0,199.0,2.0,19.5,483.5,346.21,261.44
2016,11,5,13,0,508.0,190.0,2.1,20.0,475.0,314.3,233.06
2016,11,5,13,15,462.0,193.5,2.1,20.0,445.5,275.72,201.24
2016,11,5,13,30,416.0,197.0,2.1,20.0,416.0,240.61,172.86
2016,11,5,13,45,420.5,184.0,2.1,20.0,395.5,205.1,143.26
2016,11,5,14,0,425.0,171.0,2.1,20.0,375.0,169.03,115.24
2016,11,5,14,15,411.5,160.0,2.05,19.5,346.0,132.86,92.32
2016,11,5,14,30,398.0,149.0,2.0,19.0,317.0,101.73,82.92
2016,11,5,14,45,349.0,140.5,2.0,19.0,277.5,102.34,83.65
2016,11,5,15,0,300.0,132.0,2.0,19.0,238.0,96.77,78.97
2016,11,5,15,15,281.5,117.0,2.0,18.5,206.5,86.97,70.69
2016,11,5,15,30,263.0,102.0,2.0,18.0,175.0,76.86,61.98
2016,11,5,15,45,238.5,85.5,2.05,18.0,142.5,65.39,51.77
2016,11,5,16,0,214.0,69.0,2.1,18.0,110.0,53.57,41.07
2016,11,5,16,15,172.0,52.0,2.0,17.5,79.0,40.99,29.62
2016,11,5,16,30,130.0,35.0,1.9,17.0,48.0,28.07,17.07
2016,11,5,16,45,65.0,17.5,1.8,16.5,24.0,14.4,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,2.5,1.0,15.0,2.5,2.27,0.0
2016,11,6,7,0,0.0,5.0,0.9,15.0,5.0,4.38,0.0
2016,11,6,7,15,0.0,12.0,0.9,15.0,12.0,10.54,2.5
2016,11,6,7,30,0.0,19.0,0.9,15.0,19.0,16.71,8.28
2016,11,6,7,45,0.0,27.0,0.95,15.5,27.0,23.77,14.48
2016,11,6,8,0,0.0,35.0,1.0,16.0,35.0,30.84,20.63
2016,11,6,8,15,0.0,43.0,1.05,16.0,43.0,37.92,26.75
2016,11,6,8,30,0.0,51.0,1.1,16.0,51.0,45.01,32.81
2016,11,6,8,45,0.0,58.5,1.15,16.5,58.5,51.67,38.34
2016,11,6,9,0,0.0,66.0,1.2,17.0,66.0,58.33,43.8
2016,11,6,9,15,2.0,109.0,1.15,17.0,110.0,100.81,79.2
2016,11,6,9,30,4.0,152.0,1.1,17.0,154.0,144.67,115.02
2016,11,6,9,45,13.0,171.0,1.1,17.5,177.5,168.43,133.91
2016,11,6,10,0,22.0,190.0,1.1,18.0,201.0,191.72,152.19
2016,11,6,10,15,90.0,217.5,1.1,18.0,266.0,271.63,216.43
2016,11,6,10,30,158.0,245.0,1.1,18.0,331.0,348.02,275.67
2016,11,6,10,45,218.0,247.0,1.1,18.5,369.5,379.53,298.87
2016,11,6,11,0,278.0,249.0,1.1,19.0,408.0,415.36,324.86
2016,11,6,11,15,258.0,256.5,1.1,19.0,406.0,398.16,310.49
2016,11,6,11,30,238.0,264.0,1.1,19.0,404.0,375.5,292.45
2016,11,6,11,45,325.5,247.0,1.1,19.0,439.0,396.56,307.76
2016,11,6,12,0,413.0,230.0,1.1,19.0,474.0,409.42,315.69
2016,11,6,12,15,376.0,236.5,1.1,19.0,456.5,374.65,287.69
2016,11,6,12,30,339.0,243.0,1.1,19.0,439.0,344.98,263.79
2016,11,6,12,45,322.5,240.0,1.1,19.5,423.0,316.72,240.21
2016,11,6,13,0,306.0,237.0,1.1,20.0,407.0,289.27,217.22
2016,11,6,13,15,282.0,231.0,1.05,20.0,383.5,258.55,192.38
2016,11,6,13,30,258.0,225.0,1.0,20.0,360.0,229.75,169.43
2016,11,6,13,45,350.5,195.5,1.0,20.0,368.5,204.76,145.29
2016,11,6,14,0,443.0,166.0,1.0,20.0,377.0,166.12,111.88
2016,11,6,14,15,440.5,153.0,1.05,19.5,350.0,128.33,88.06
2016,11,6,14,30,438.0,140.0,1.1,19.0,323.0,96.06,77.96
2016,11,6,14,45,426.0,127.5,1.15,19.0,291.5,88.89,72.01
2016,11,6,15,0,414.0,115.0,1.2,19.0,260.0,81.53,65.76
2016,11,6,15,15,393.0,102.0,1.2,18.5,225.5,73.51,58.98
2016,11,6,15,30,372.0,89.0,1.2,18.0,191.0,65.24,51.83
2016,11,6,15,45,340.0,75.5,1.2,18.0,155.0,56.26,43.79
2016,11,6,16,0,308.0,62.0,1.2,18.0,119.0,46.98,35.33
2016,11,6,16,15,250.0,47.5,1.0,17.5,85.0,36.53,25.75
2016,11,6,16,30,192.0,33.0,0.8,17.0,51.0,25.74,14.96
2016,11,6,16,45,96.0,16.5,0.65,17.0,25.5,12.98,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,2.05,14.5,9.5,8.64,0.0
2016,11,7,7,0,0.0,19.0,2.0,15.0,19.0,20.0,0.0
2016,11,7,7,15,81.0,34.0,2.05,15.0,45.0,113.47,81.08
2016,11,7,7,30,162.0,49.0,2.1,15.0,71.0,179.93,144.41
2016,11,7,7,45,192.0,66.0,2.15,15.5,102.0,220.52,180.65
2016,11,7,8,0,222.0,83.0,2.2,16.0,133.0,261.13,215.62
2016,11,7,8,15,240.0,99.5,2.1,16.5,164.0,292.81,241.88
2016,11,7,8,30,258.0,116.0,2.0,17.0,195.0,323.74,266.57
2016,11,7,8,45,268.5,132.0,1.95,17.5,224.5,347.9,285.01
2016,11,7,9,0,279.0,148.0,1.9,18.0,254.0,370.82,301.92
2016,11,7,9,15,291.5,162.0,1.85,18.5,282.5,391.36,316.58
2016,11,7,9,30,304.0,176.0,1.8,19.0,311.0,410.46,329.8
2016,11,7,9,45,513.0,139.5,1.75,19.5,386.0,518.51,413.51
2016,11,7,10,0,722.0,103.0,1.7,20.0,461.0,616.19,485.41
2016,11,7,10,15,578.5,150.5,1.55,20.0,446.5,553.07,433.9
2016,11,7,10,30,435.0,198.0,1.4,20.0,432.0,495.49,387.59
2016,11,7,10,45,362.0,221.5,1.3,20.5,420.5,450.91,351.69
2016,11,7,11,0,289.0,245.0,1.2,21.0,409.0,417.08,323.71
2016,11,7,11,15,408.0,218.5,1.1,21.0,454.0,453.04,350.26
2016,11,7,11,30,527.0,192.0,1.0,21.0,499.0,474.81,364.72
2016,11,7,11,45,468.5,210.5,0.9,21.5,484.0,439.42,335.25
2016,11,7,12,0,410.0,229.0,0.8,22.0,469.0,402.33,305.21
2016,11,7,12,15,389.0,231.5,0.7,22.0,457.5,374.76,282.83
2016,11,7,12,30,368.0,234.0,0.6,22.0,446.0,347.72,260.67
2016,11,7,12,45,401.0,220.0,0.55,22.5,446.5,326.75,241.78
2016,11,7,13,0,434.0,206.0,0.5,23.0,447.0,301.8,219.26
2016,11,7,13,15,396.0,206.0,0.4,23.0,419.0,267.68,191.83
2016,11,7,13,30,358.0,206.0,0.3,23.0,391.0,235.57,166.66
2016,11,7,13,45,290.5,204.0,0.25,23.0,349.0,200.45,141.64
2016,11,7,14,0,223.0,202.0,0.2,23.0,307.0,176.23,126.62
2016,11,7,14,15,205.0,188.0,0.15,22.5,279.0,149.3,109.64
2016,11,7,14,30,187.0,174.0,0.1,22.0,251.0,127.59,102.93
2016,11,7,14,45,180.0,158.0,0.1,22.0,226.5,117.21,94.57
2016,11,7,15,0,173.0,142.0,0.1,22.0,202.0,106.52,85.78
2016,11,7,15,15,163.0,124.0,0.15,21.5,174.5,94.29,75.74
2016,11,7,15,30,153.0,106.0,0.2,21.0,147.0,81.72,65.16
2016,11,7,15,45,136.0,87.5,0.25,21.0,119.0,68.44,53.61
2016,11,7,16,0,119.0,69.0,0.3,21.0,91.0,54.82,41.53
2016,11,7,16,15,89.0,51.0,0.3,20.5,64.5,41.16,29.27
2016,11,7,16,30,59.0,33.0,0.3,20.0,38.0,27.21,15.6
2016,11,7,16,45,29.5,16.5,0.3,20.0,19.0,14.04,0.0
2016,11,7,17,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,0.85,14.5,11.5,10.46,0.0
2016,11,8,7,0,0.0,23.0,0.9,15.0,23.0,28.75,0.0
2016,11,8,7,15,199.5,31.0,0.9,15.0,58.5,191.64,136.88
2016,11,8,7,30,399.0,39.0,0.9,15.0,94.0,326.05,260.28
2016,11,8,7,45,475.0,47.0,0.9,15.5,136.0,390.34,315.6
2016,11,8,8,0,551.0,55.0,0.9,16.0,178.0,455.93,369.2
2016,11,8,8,15,599.5,60.0,0.75,16.5,220.0,499.9,402.78
2016,11,8,8,30,648.0,65.0,0.6,17.0,262.0,542.84,433.57
2016,11,8,8,45,683.0,68.5,0.5,17.5,302.0,573.13,453.78
2016,11,8,9,0,718.0,72.0,0.4,18.0,342.0,598.26,469.39
2016,11,8,9,15,741.0,75.0,0.3,18.5,377.5,615.54,478.54
2016,11,8,9,30,764.0,78.0,0.2,19.0,413.0,629.92,485.32
2016,11,8,9,45,792.5,76.0,0.15,19.5,445.5,639.18,489.09
2016,11,8,10,0,821.0,74.0,0.1,20.0,478.0,645.07,490.45
2016,11,8,10,15,831.5,75.5,0.1,20.5,502.0,639.66,484.22
2016,11,8,10,30,842.0,77.0,0.1,21.0,526.0,627.49,473.45
2016,11,8,10,45,849.0,78.0,0.15,21.5,543.0,613.42,461.72
2016,11,8,11,0,856.0,79.0,0.2,22.0,560.0,596.26,447.7
2016,11,8,11,15,859.5,79.5,0.25,22.0,569.5,573.52,430.4
2016,11,8,11,30,863.0,80.0,0.3,22.0,579.0,547.97,410.73
2016,11,8,11,45,862.5,80.5,0.35,22.5,581.0,517.67,386.4
2016,11,8,12,0,862.0,81.0,0.4,23.0,583.0,484.99,359.77
2016,11,8,12,15,860.5,81.0,0.4,23.0,577.5,449.18,330.44
2016,11,8,12,30,859.0,81.0,0.4,23.0,572.0,411.36,298.84
2016,11,8,12,45,852.5,80.5,0.45,23.0,558.5,369.54,263.8
2016,11,8,13,0,846.0,80.0,0.5,23.0,545.0,326.49,227.0
