Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,15,30,647.0,53.0,6.2,16.0,206.0,44.17,33.52
2016,11,18,15,45,581.5,47.0,6.05,16.0,163.0,36.53,26.54
2016,11,18,16,0,516.0,41.0,5.9,16.0,120.0,32.65,22.72
2016,11,18,16,15,404.5,32.0,5.7,15.0,81.0,25.94,16.09
2016,11,18,16,30,293.0,23.0,5.5,14.0,42.0,19.09,3.6
2016,11,18,16,45,146.5,11.5,5.3,13.5,21.0,10.46,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,13.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,5.0,9.2,14.0,5.0,4.38,0.0
2016,11,19,7,30,0.0,10.0,9.1,14.0,10.0,8.78,1.12
2016,11,19,7,45,0.0,17.0,9.0,14.0,17.0,14.94,6.78
2016,11,19,8,0,0.0,24.0,8.9,14.0,24.0,21.12,12.24
2016,11,19,8,15,0.0,31.5,8.85,14.0,31.5,27.74,18.06
2016,11,19,8,30,0.0,39.0,8.8,14.0,39.0,34.38,23.85
2016,11,19,8,45,0.0,46.0,8.75,14.5,46.0,40.58,29.14
2016,11,19,9,0,0.0,53.0,8.7,15.0,53.0,46.78,34.38
2016,11,19,9,15,0.0,55.0,8.65,15.0,55.0,48.56,35.85
2016,11,19,9,30,0.0,57.0,8.6,15.0,57.0,50.34,37.31
2016,11,19,9,45,0.0,63.5,8.55,15.0,63.5,56.11,42.14
2016,11,19,10,0,0.0,70.0,8.5,15.0,70.0,61.89,46.96
2016,11,19,10,15,0.0,63.5,8.45,15.0,63.5,56.13,42.01
2016,11,19,10,30,0.0,57.0,8.4,15.0,57.0,50.36,37.07
2016,11,19,10,45,18.5,134.0,8.4,15.5,143.5,131.09,104.93
2016,11,19,11,0,37.0,211.0,8.4,16.0,230.0,218.83,177.2
2016,11,19,11,15,18.5,117.0,8.3,16.0,126.5,116.77,92.46
2016,11,19,11,30,0.0,23.0,8.2,16.0,23.0,20.29,11.46
2016,11,19,11,45,0.0,58.0,8.1,16.5,58.0,51.28,37.46
2016,11,19,12,0,0.0,93.0,8.0,17.0,93.0,82.36,63.31
2016,11,19,12,15,0.0,94.0,7.9,17.0,94.0,83.21,64.02
2016,11,19,12,30,0.0,95.0,7.8,17.0,95.0,84.04,64.74
2016,11,19,12,45,0.0,85.5,7.75,17.0,85.5,75.71,57.84
2016,11,19,13,0,0.0,76.0,7.7,17.0,76.0,67.25,50.83
2016,11,19,13,15,0.0,74.5,7.65,17.0,74.5,65.91,49.78
2016,11,19,13,30,0.0,73.0,7.6,17.0,73.0,64.57,48.72
2016,11,19,13,45,0.0,65.0,7.55,17.0,65.0,57.45,42.83
2016,11,19,14,0,0.0,57.0,7.5,17.0,57.0,50.34,36.92
2016,11,19,14,15,0.0,35.0,7.4,16.5,35.0,30.85,20.56
2016,11,19,14,30,0.0,13.0,7.3,16.0,13.0,11.43,4.53
2016,11,19,14,45,0.0,11.5,7.2,16.0,11.5,10.11,3.36
2016,11,19,15,0,0.0,10.0,7.1,16.0,10.0,8.79,2.18
2016,11,19,15,15,0.0,8.5,6.95,16.0,8.5,7.46,1.0
2016,11,19,15,30,0.0,7.0,6.8,16.0,7.0,6.14,0.0
2016,11,19,15,45,0.0,5.5,6.65,16.0,5.5,4.82,0.0
2016,11,19,16,0,0.0,4.0,6.5,16.0,4.0,3.51,0.0
2016,11,19,16,15,0.0,2.5,6.4,15.5,2.5,2.19,0.0
2016,11,19,16,30,0.0,1.0,6.3,15.0,1.0,0.87,0.0
2016,11,19,16,45,0.0,0.5,6.2,15.0,0.5,0.45,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,12.0,2.8,13.5,12.0,10.56,0.0
2016,11,20,7,30,0.0,24.0,2.8,14.0,24.0,21.3,10.58
2016,11,20,7,45,0.0,40.0,2.8,14.5,40.0,38.52,26.29
2016,11,20,8,0,0.0,56.0,2.8,15.0,56.0,54.7,40.42
2016,11,20,8,15,0.0,72.5,2.8,15.0,72.5,70.94,54.56
2016,11,20,8,30,0.0,89.0,2.8,15.0,89.0,86.8,68.21
2016,11,20,8,45,3.0,103.5,2.85,15.0,104.5,101.98,81.19
2016,11,20,9,0,6.0,118.0,2.9,15.0,120.0,117.12,93.96
2016,11,20,9,15,3.0,125.5,2.9,15.0,126.5,120.63,96.71
2016,11,20,9,30,0.0,133.0,2.9,15.0,133.0,124.44,99.67
2016,11,20,9,45,0.0,114.0,2.95,15.5,114.0,103.72,82.04
2016,11,20,10,0,0.0,95.0,3.0,16.0,95.0,84.84,66.0
2016,11,20,10,15,0.0,73.0,3.0,15.5,73.0,64.57,49.03
2016,11,20,10,30,0.0,51.0,3.0,15.0,51.0,45.04,32.61
2016,11,20,10,45,0.0,49.0,3.0,15.0,49.0,43.28,31.08
2016,11,20,11,0,0.0,47.0,3.0,15.0,47.0,41.51,29.56
2016,11,20,11,15,2.5,112.5,2.75,15.0,114.0,101.33,79.69
2016,11,20,11,30,5.0,178.0,2.5,15.0,181.0,161.34,129.05
2016,11,20,11,45,2.5,136.0,2.3,15.0,137.5,121.76,96.32
2016,11,20,12,0,0.0,94.0,2.1,15.0,94.0,83.24,64.42
2016,11,20,12,15,10.5,147.0,1.9,15.0,153.0,133.63,106.1
2016,11,20,12,30,21.0,200.0,1.7,15.0,212.0,181.44,144.79
2016,11,20,12,45,10.5,154.0,1.5,15.0,160.0,137.6,109.02
2016,11,20,13,0,0.0,108.0,1.3,15.0,108.0,94.99,74.26
2016,11,20,13,15,0.0,122.5,1.2,15.0,122.5,106.84,84.26
2016,11,20,13,30,0.0,137.0,1.1,15.0,137.0,118.04,93.59
2016,11,20,13,45,0.0,87.0,1.05,15.0,87.0,76.7,59.3
2016,11,20,14,0,0.0,37.0,1.0,15.0,37.0,32.63,22.23
2016,11,20,14,15,9.5,88.5,0.9,15.0,92.0,77.52,60.2
2016,11,20,14,30,19.0,140.0,0.8,15.0,147.0,114.64,95.64
2016,11,20,14,45,15.5,126.0,0.75,15.0,131.5,103.64,86.06
2016,11,20,15,0,12.0,112.0,0.7,15.0,116.0,92.49,76.39
2016,11,20,15,15,6.5,96.5,0.55,15.0,99.0,80.15,65.51
2016,11,20,15,30,1.0,81.0,0.4,15.0,82.0,67.67,54.36
2016,11,20,15,45,0.5,64.0,0.3,15.0,64.5,54.0,42.01
2016,11,20,16,0,0.0,47.0,0.2,15.0,47.0,40.16,29.38
2016,11,20,16,15,0.0,31.0,0.25,14.5,31.0,26.91,16.87
2016,11,20,16,30,0.0,15.0,0.3,14.0,15.0,13.21,0.0
2016,11,20,16,45,0.0,7.5,0.35,14.0,7.5,6.82,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,15,179.5,14.0,4.05,11.5,30.0,134.54,0.0
2016,11,21,7,30,359.0,28.0,4.2,12.0,60.0,273.35,200.31
2016,11,21,7,45,456.5,35.5,4.35,12.5,100.5,344.55,280.72
2016,11,21,8,0,554.0,43.0,4.5,13.0,141.0,418.62,347.28
2016,11,21,8,15,610.5,48.0,4.55,13.0,182.5,460.69,385.68
2016,11,21,8,30,667.0,53.0,4.6,13.0,224.0,507.75,426.24
2016,11,21,8,45,707.5,56.0,4.7,13.5,264.0,540.69,453.26
2016,11,21,9,0,748.0,59.0,4.8,14.0,304.0,571.43,477.43
2016,11,21,9,15,773.0,61.5,4.8,14.0,340.0,588.99,490.9
2016,11,21,9,30,798.0,64.0,4.8,14.0,376.0,603.69,501.64
2016,11,21,9,45,804.5,69.0,4.85,14.5,404.5,606.44,501.66
2016,11,21,10,0,811.0,74.0,4.9,15.0,433.0,606.06,499.04
2016,11,21,10,15,824.0,75.5,4.9,15.0,457.5,602.6,494.76
2016,11,21,10,30,837.0,77.0,4.9,15.0,482.0,595.89,487.74
2016,11,21,10,45,844.5,78.0,4.95,15.5,499.5,582.15,474.26
2016,11,21,11,0,852.0,79.0,5.0,16.0,517.0,565.31,458.15
2016,11,21,11,15,857.0,80.0,4.95,16.0,527.5,544.08,438.91
2016,11,21,11,30,862.0,81.0,4.9,16.0,538.0,519.93,417.01
2016,11,21,11,45,864.0,81.0,4.9,16.0,540.5,490.54,390.64
2016,11,21,12,0,866.0,81.0,4.9,16.0,543.0,458.64,361.69
2016,11,21,12,15,864.0,80.5,4.9,16.0,538.0,422.28,328.58
2016,11,21,12,30,862.0,80.0,4.9,16.0,533.0,383.98,293.24
2016,11,21,12,45,863.0,77.5,4.9,16.0,522.0,345.69,257.18
2016,11,21,13,0,864.0,75.0,4.9,16.0,511.0,303.66,217.68
2016,11,21,13,15,855.0,74.0,4.9,16.0,491.0,254.99,173.22
2016,11,21,13,30,846.0,73.0,4.9,16.0,471.0,209.08,132.19
2016,11,21,13,45,831.0,71.5,4.95,16.0,444.5,161.61,93.21
2016,11,21,14,0,816.0,70.0,5.0,16.0,418.0,114.59,60.88
2016,11,21,14,15,796.0,68.0,5.0,16.0,385.5,67.74,40.39
2016,11,21,14,30,776.0,66.0,5.0,16.0,353.0,51.34,39.98
2016,11,21,14,45,745.0,63.0,5.0,16.0,315.5,49.74,38.62
2016,11,21,15,0,714.0,60.0,5.0,16.0,278.0,48.2,37.26
2016,11,21,15,15,670.5,56.0,4.9,15.5,237.5,45.78,35.15
2016,11,21,15,30,627.0,52.0,4.8,15.0,197.0,39.72,29.69
2016,11,21,15,45,556.0,46.0,4.7,14.5,154.5,35.81,26.03
2016,11,21,16,0,485.0,40.0,4.6,14.0,112.0,31.9,22.2
2016,11,21,16,15,368.5,31.0,4.45,13.5,74.5,25.16,15.31
2016,11,21,16,30,252.0,22.0,4.3,13.0,37.0,18.29,0.29
2016,11,21,16,45,126.0,11.0,4.15,13.0,18.5,10.01,0.0
2016,11,21,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,7,15,149.0,15.0,1.15,11.0,28.0,94.17,0.0
2016,11,22,7,30,298.0,30.0,1.2,11.0,56.0,238.94,169.77
2016,11,22,7,45,394.5,39.0,1.25,11.5,94.5,310.82,250.32
2016,11,22,8,0,491.0,48.0,1.3,12.0,133.0,384.98,315.28
2016,11,22,8,15,551.5,54.5,1.4,12.0,174.0,435.42,359.15
2016,11,22,8,30,612.0,61.0,1.5,12.0,215.0,485.31,400.96
2016,11,22,8,45,651.0,65.5,1.6,12.5,254.5,517.92,427.01
2016,11,22,9,0,690.0,70.0,1.7,13.0,294.0,548.58,450.57
2016,11,22,9,15,636.5,85.0,1.75,13.0,310.0,529.84,435.0
2016,11,22,9,30,583.0,100.0,1.8,13.0,326.0,507.91,416.92
2016,11,22,9,45,566.0,114.0,1.9,13.5,347.5,505.6,413.54
2016,11,22,10,0,549.0,128.0,2.0,14.0,369.0,495.94,404.29
2016,11,22,10,15,531.5,141.0,2.05,14.0,385.0,488.32,397.03
2016,11,22,10,30,514.0,154.0,2.1,14.0,401.0,478.77,388.19
2016,11,22,10,45,502.5,163.5,2.15,14.5,412.0,467.45,377.31
2016,11,22,11,0,491.0,173.0,2.2,15.0,423.0,454.53,365.14
2016,11,22,11,15,441.0,189.0,2.2,15.0,417.0,426.02,341.18
2016,11,22,11,30,391.0,205.0,2.2,15.0,411.0,392.6,313.55
2016,11,22,11,45,423.0,198.5,2.25,15.5,422.5,389.41,308.97
2016,11,22,12,0,455.0,192.0,2.3,16.0,434.0,377.6,297.08
2016,11,22,12,15,415.5,199.0,2.3,16.0,418.5,345.94,270.41
2016,11,22,12,30,376.0,206.0,2.3,16.0,403.0,314.4,243.97
2016,11,22,12,45,475.0,176.0,2.3,16.0,418.5,300.93,228.71
2016,11,22,13,0,574.0,146.0,2.3,16.0,434.0,277.29,203.8
2016,11,22,13,15,573.5,139.5,2.35,15.5,418.0,242.99,173.26
2016,11,22,13,30,573.0,133.0,2.4,15.0,402.0,205.97,141.13
2016,11,22,13,45,542.5,131.5,2.45,15.0,374.5,167.22,110.57
2016,11,22,14,0,512.0,130.0,2.5,15.0,347.0,132.13,86.96
2016,11,22,14,15,506.5,119.5,2.55,15.0,320.0,93.8,66.96
2016,11,22,14,30,501.0,109.0,2.6,15.0,293.0,77.11,62.93
2016,11,22,14,45,470.0,103.5,2.65,15.0,261.5,74.13,60.39
2016,11,22,15,0,439.0,98.0,2.7,15.0,230.0,71.14,57.76
2016,11,22,15,15,408.0,87.0,2.7,14.5,196.0,64.07,51.54
2016,11,22,15,30,377.0,76.0,2.7,14.0,162.0,56.82,45.01
2016,11,22,15,45,336.5,62.5,2.7,14.0,127.0,47.41,36.33
2016,11,22,16,0,296.0,49.0,2.7,14.0,92.0,37.73,27.26
2016,11,22,16,15,215.5,35.5,2.75,13.5,61.0,27.66,17.31
2016,11,22,16,30,135.0,22.0,2.8,13.0,30.0,17.33,0.0
2016,11,22,16,45,67.5,11.0,2.9,13.0,15.0,10.01,0.0
2016,11,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,7,15,101.5,17.0,3.1,11.5,25.5,70.02,0.0
2016,11,23,7,30,203.0,34.0,3.1,12.0,51.0,190.75,130.68
2016,11,23,7,45,299.5,46.0,3.1,12.5,88.0,262.72,211.76
2016,11,23,8,0,396.0,58.0,3.1,13.0,125.0,336.74,277.66
2016,11,23,8,15,463.5,66.0,3.15,13.0,165.5,391.91,326.13
2016,11,23,8,30,531.0,74.0,3.2,13.0,206.0,447.3,373.19
2016,11,23,8,45,574.5,80.0,3.3,13.5,245.5,484.26,403.32
2016,11,23,9,0,618.0,86.0,3.4,14.0,285.0,519.26,430.83
2016,11,23,9,15,649.5,90.0,3.35,14.0,320.5,542.08,448.35
2016,11,23,9,30,681.0,94.0,3.3,14.0,356.0,562.26,463.28
2016,11,23,9,45,547.0,124.5,3.25,14.0,345.5,498.42,410.45
2016,11,23,10,0,413.0,155.0,3.2,14.0,335.0,439.04,360.95
2016,11,23,10,15,405.0,166.5,3.2,14.0,351.0,436.64,358.04
2016,11,23,10,30,397.0,178.0,3.2,14.0,367.0,432.58,353.51
2016,11,23,10,45,603.0,137.0,3.2,14.0,436.5,501.93,408.57
2016,11,23,11,0,809.0,96.0,3.2,14.0,506.0,555.71,449.3
2016,11,23,11,15,593.5,151.0,3.2,14.0,455.0,472.76,381.23
2016,11,23,11,30,378.0,206.0,3.2,14.0,404.0,386.41,311.23
2016,11,23,11,45,602.5,151.0,3.2,14.5,468.5,432.02,344.78
2016,11,23,12,0,827.0,96.0,3.2,15.0,533.0,453.34,356.23
2016,11,23,12,15,825.0,95.5,3.25,15.0,528.0,418.31,324.51
2016,11,23,12,30,823.0,95.0,3.3,15.0,523.0,381.43,290.87
2016,11,23,12,45,814.5,95.0,3.4,15.0,510.0,341.3,254.18
2016,11,23,13,0,806.0,95.0,3.5,15.0,497.0,300.21,216.34
2016,11,23,13,15,795.5,93.5,3.65,15.0,477.5,256.61,176.71
2016,11,23,13,30,785.0,92.0,3.8,15.0,458.0,212.71,137.92
2016,11,23,13,45,772.5,89.0,4.0,15.0,432.5,167.2,100.78
2016,11,23,14,0,760.0,86.0,4.2,15.0,407.0,116.95,65.54
2016,11,23,14,15,738.0,83.0,4.25,14.5,374.5,71.63,45.73
2016,11,23,14,30,716.0,80.0,4.3,14.0,342.0,57.03,45.4
2016,11,23,14,45,685.5,76.0,4.4,14.0,305.5,55.16,43.78
2016,11,23,15,0,655.0,72.0,4.5,14.0,269.0,53.34,42.16
2016,11,23,15,15,607.5,66.5,4.35,13.5,228.5,50.24,39.42
2016,11,23,15,30,560.0,61.0,4.2,13.0,188.0,47.16,36.58
2016,11,23,15,45,487.0,53.5,4.05,13.0,147.0,42.25,31.89
2016,11,23,16,0,414.0,46.0,3.9,13.0,106.0,37.32,26.99
2016,11,23,16,15,295.0,34.5,3.75,12.5,69.5,28.45,17.94
2016,11,23,16,30,176.0,23.0,3.6,12.0,33.0,18.2,0.0
2016,11,23,16,45,88.0,11.5,3.5,11.5,16.5,10.46,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,113.5,16.0,2.05,8.0,25.0,75.25,0.0
2016,11,24,7,30,227.0,32.0,2.1,8.0,50.0,199.21,133.17
2016,11,24,7,45,338.0,43.0,2.15,8.5,89.0,278.64,226.62
2016,11,24,8,0,449.0,54.0,2.2,9.0,128.0,362.65,301.65
2016,11,24,8,15,515.5,61.5,2.25,9.0,170.0,417.81,350.45
2016,11,24,8,30,582.0,69.0,2.3,9.0,212.0,472.25,396.95
2016,11,24,8,45,632.0,73.0,2.4,9.5,253.0,511.21,428.89
2016,11,24,9,0,682.0,77.0,2.5,10.0,294.0,548.15,458.08
2016,11,24,9,15,712.0,80.5,2.45,10.5,330.5,569.39,473.33
2016,11,24,9,30,742.0,84.0,2.4,11.0,367.0,587.9,485.87
2016,11,24,9,45,766.0,86.0,2.35,11.5,398.5,597.88,491.37
2016,11,24,10,0,790.0,88.0,2.3,12.0,430.0,602.5,492.51
2016,11,24,10,15,804.5,90.0,2.05,12.0,455.0,600.75,488.39
2016,11,24,10,30,819.0,92.0,1.8,12.0,480.0,595.71,481.48
2016,11,24,10,45,829.5,93.0,1.6,12.5,498.0,584.0,468.67
2016,11,24,11,0,840.0,94.0,1.4,13.0,516.0,569.09,453.22
2016,11,24,11,15,844.5,94.5,1.1,13.0,526.5,547.32,432.5
2016,11,24,11,30,849.0,95.0,0.8,13.0,537.0,522.73,409.18
2016,11,24,11,45,851.5,94.5,0.55,13.5,540.0,493.47,381.57
2016,11,24,12,0,854.0,94.0,0.3,14.0,543.0,461.71,351.71
2016,11,24,12,15,851.5,94.0,0.4,14.0,538.0,426.07,321.91
2016,11,24,12,30,849.0,94.0,0.5,14.0,533.0,388.55,289.69
2016,11,24,12,45,717.0,117.5,0.65,14.5,482.0,327.1,240.93
2016,11,24,13,0,585.0,141.0,0.8,15.0,431.0,276.68,201.41
2016,11,24,13,15,701.0,115.0,0.85,15.0,449.5,249.25,172.18
2016,11,24,13,30,817.0,89.0,0.9,15.0,468.0,214.92,136.93
2016,11,24,13,45,801.5,87.0,0.95,15.0,441.5,168.43,99.81
2016,11,24,14,0,786.0,85.0,1.0,15.0,415.0,122.54,69.15
2016,11,24,14,15,763.5,82.0,0.95,15.0,382.0,70.93,45.07
2016,11,24,14,30,741.0,79.0,0.9,15.0,349.0,56.53,44.78
2016,11,24,14,45,710.0,75.0,0.9,15.0,311.5,54.61,43.15
2016,11,24,15,0,679.0,71.0,0.9,15.0,274.0,52.74,41.5
2016,11,24,15,15,631.5,66.0,0.95,14.5,233.0,50.02,39.09
2016,11,24,15,30,584.0,61.0,1.0,14.0,192.0,47.34,36.62
2016,11,24,15,45,513.0,53.0,1.05,13.5,150.0,41.97,31.6
2016,11,24,16,0,442.0,45.0,1.1,13.0,108.0,36.54,26.33
2016,11,24,16,15,321.5,33.5,1.2,12.5,70.5,27.61,17.18
2016,11,24,16,30,201.0,22.0,1.3,12.0,33.0,18.42,0.0
2016,11,24,16,45,100.5,11.0,1.45,12.0,16.5,10.01,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,12.5,3.35,9.5,12.5,11.37,0.0
2016,11,25,7,30,0.0,25.0,3.4,10.0,25.0,25.04,10.81
2016,11,25,7,45,17.5,42.5,3.45,10.5,45.0,61.13,45.2
2016,11,25,8,0,35.0,60.0,3.5,11.0,65.0,90.81,71.93
2016,11,25,8,15,46.0,77.5,3.6,11.0,87.0,115.98,94.45
2016,11,25,8,30,57.0,95.0,3.7,11.0,109.0,140.72,116.3
2016,11,25,8,45,64.5,112.0,3.8,11.5,130.5,162.2,134.72
2016,11,25,9,0,72.0,129.0,3.9,12.0,152.0,183.27,152.41
2016,11,25,9,15,79.5,143.0,3.9,12.0,171.0,200.11,166.52
2016,11,25,9,30,87.0,157.0,3.9,12.0,190.0,216.63,180.15
2016,11,25,9,45,208.0,162.0,3.9,12.5,249.0,303.43,253.25
2016,11,25,10,0,329.0,167.0,3.9,13.0,308.0,387.86,322.01
2016,11,25,10,15,226.5,187.0,3.9,13.0,287.0,339.05,279.91
2016,11,25,10,30,124.0,207.0,3.9,13.0,266.0,282.75,232.15
2016,11,25,10,45,154.5,215.0,3.95,13.5,291.0,301.77,247.1
2016,11,25,11,0,185.0,223.0,4.0,14.0,316.0,318.84,259.95
2016,11,25,11,15,173.0,228.5,4.05,14.0,316.5,309.05,251.17
2016,11,25,11,30,161.0,234.0,4.1,14.0,317.0,299.22,242.48
2016,11,25,11,45,195.0,232.5,4.15,14.5,334.0,304.31,245.35
2016,11,25,12,0,229.0,231.0,4.2,15.0,351.0,306.72,245.63
2016,11,25,12,15,253.5,225.5,4.2,15.0,357.5,301.32,239.73
2016,11,25,12,30,278.0,220.0,4.2,15.0,364.0,290.3,228.92
2016,11,25,12,45,236.0,219.5,4.2,15.0,339.5,260.07,203.84
2016,11,25,13,0,194.0,219.0,4.2,15.0,315.0,233.92,182.53
2016,11,25,13,15,180.0,210.5,4.2,15.0,297.0,211.16,163.48
2016,11,25,13,30,166.0,202.0,4.2,15.0,279.0,189.5,145.73
2016,11,25,13,45,122.0,189.0,4.2,15.0,243.5,162.27,125.37
2016,11,25,14,0,78.0,176.0,4.2,15.0,208.0,143.62,112.69
2016,11,25,14,15,121.5,163.0,4.2,15.0,209.0,123.24,97.21
2016,11,25,14,30,165.0,150.0,4.2,15.0,210.0,111.83,93.49
2016,11,25,14,45,154.0,136.0,4.25,15.0,187.5,102.35,85.26
2016,11,25,15,0,143.0,122.0,4.3,15.0,165.0,92.62,76.71
2016,11,25,15,15,130.5,105.0,4.2,14.5,140.0,80.76,66.27
2016,11,25,15,30,118.0,88.0,4.1,14.0,115.0,68.59,55.36
2016,11,25,15,45,103.0,70.0,4.0,14.0,90.0,55.44,43.31
2016,11,25,16,0,88.0,52.0,3.9,14.0,65.0,41.95,30.82
2016,11,25,16,15,44.0,35.5,3.85,13.5,42.0,29.13,18.2
2016,11,25,16,30,0.0,19.0,3.8,13.0,19.0,16.5,0.0
2016,11,25,16,45,0.0,9.5,3.8,12.5,9.5,8.64,0.0
2016,11,25,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,11.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.5,5.8,11.0,4.5,4.09,0.0
2016,11,26,7,30,0.0,9.0,5.6,11.0,9.0,7.9,0.0
2016,11,26,7,45,0.0,16.5,5.45,11.0,16.5,14.51,6.3
2016,11,26,8,0,0.0,24.0,5.3,11.0,24.0,21.12,12.3
2016,11,26,8,15,0.0,33.0,5.05,11.0,33.0,29.08,19.38
2016,11,26,8,30,0.0,42.0,4.8,11.0,42.0,37.04,26.43
2016,11,26,8,45,0.0,50.0,4.6,11.0,50.0,44.13,32.66
2016,11,26,9,0,0.0,58.0,4.4,11.0,58.0,51.23,38.83
2016,11,26,9,15,0.0,66.0,4.5,11.0,66.0,58.33,44.94
2016,11,26,9,30,0.0,74.0,4.6,11.0,74.0,65.62,51.16
2016,11,26,9,45,2.5,111.0,4.75,11.5,112.0,102.78,82.81
2016,11,26,10,0,5.0,148.0,4.9,12.0,150.0,140.25,114.25
2016,11,26,10,15,2.5,147.5,5.15,12.0,148.5,136.74,111.04
2016,11,26,10,30,0.0,147.0,5.4,12.0,147.0,133.66,108.26
2016,11,26,10,45,96.5,184.0,5.7,12.0,232.0,237.12,196.0
2016,11,26,11,0,193.0,221.0,6.0,12.0,317.0,321.01,265.42
2016,11,26,11,15,239.0,220.5,6.15,12.0,342.0,335.46,276.63
2016,11,26,11,30,285.0,220.0,6.3,12.0,367.0,352.2,289.37
2016,11,26,11,45,194.0,226.5,6.45,12.0,326.5,298.2,244.07
2016,11,26,12,0,103.0,233.0,6.6,12.0,286.0,251.53,205.31
2016,11,26,12,15,51.5,150.0,6.6,12.0,176.5,153.1,123.6
2016,11,26,12,30,0.0,67.0,6.6,12.0,67.0,59.25,45.02
2016,11,26,12,45,0.0,80.0,6.6,12.5,80.0,70.81,54.81
2016,11,26,13,0,0.0,93.0,6.6,13.0,93.0,82.12,64.33
2016,11,26,13,15,0.0,87.0,6.5,13.0,87.0,76.89,59.97
2016,11,26,13,30,0.0,81.0,6.4,13.0,81.0,71.68,55.63
2016,11,26,13,45,0.0,93.0,6.3,13.0,93.0,81.57,64.11
2016,11,26,14,0,0.0,105.0,6.2,13.0,105.0,90.78,72.04
2016,11,26,14,15,112.5,125.0,6.15,13.0,165.5,98.91,77.71
2016,11,26,14,30,225.0,145.0,6.1,13.0,226.0,104.58,87.91
2016,11,26,14,45,196.0,134.5,6.1,13.0,200.0,101.64,85.37
2016,11,26,15,0,167.0,124.0,6.1,13.0,174.0,93.9,78.49
2016,11,26,15,15,148.5,107.0,6.25,12.5,146.5,82.03,67.94
2016,11,26,15,30,130.0,90.0,6.4,12.0,119.0,69.85,56.92
2016,11,26,15,45,98.0,72.5,6.55,12.0,91.5,57.0,45.02
2016,11,26,16,0,66.0,55.0,6.7,12.0,64.0,43.87,32.7
2016,11,26,16,15,33.0,36.5,6.75,12.0,41.0,30.41,19.25
2016,11,26,16,30,0.0,18.0,6.8,12.0,18.0,15.7,0.0
2016,11,26,16,45,0.0,9.0,6.9,12.0,9.0,8.19,0.0
2016,11,26,17,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,88.0,14.5,6.4,11.0,21.0,59.53,0.0
2016,11,27,7,30,176.0,29.0,6.4,11.0,42.0,161.32,86.39
2016,11,27,7,45,307.0,39.0,6.45,11.5,80.0,254.07,203.57
2016,11,27,8,0,438.0,49.0,6.5,12.0,118.0,347.18,288.58
2016,11,27,8,15,507.0,56.0,6.55,12.0,158.5,402.36,338.96
2016,11,27,8,30,576.0,63.0,6.6,12.0,199.0,457.1,387.32
2016,11,27,8,45,630.5,66.0,6.7,12.5,239.5,497.18,421.48
2016,11,27,9,0,685.0,69.0,6.8,13.0,280.0,535.43,452.91
2016,11,27,9,15,637.5,81.5,6.7,13.0,296.5,518.44,438.04
2016,11,27,9,30,590.0,94.0,6.6,13.0,313.0,498.55,420.47
2016,11,27,9,45,490.5,123.5,6.5,13.5,316.0,457.33,383.77
2016,11,27,10,0,391.0,153.0,6.4,14.0,319.0,419.93,350.13
2016,11,27,10,15,527.0,130.0,6.25,14.0,367.5,468.33,389.95
2016,11,27,10,30,663.0,107.0,6.1,14.0,416.0,517.12,428.67
2016,11,27,10,45,755.0,94.5,5.95,14.0,458.5,538.71,444.33
2016,11,27,11,0,847.0,82.0,5.8,14.0,501.0,555.97,455.83
2016,11,27,11,15,852.0,82.5,5.65,14.0,511.5,534.73,435.96
2016,11,27,11,30,857.0,83.0,5.5,14.0,522.0,510.63,413.55
2016,11,27,11,45,858.0,83.0,5.4,14.5,524.5,481.4,385.99
2016,11,27,12,0,859.0,83.0,5.3,15.0,527.0,449.74,356.06
2016,11,27,12,15,856.0,83.0,5.2,15.0,522.0,414.23,323.23
2016,11,27,12,30,853.0,83.0,5.1,15.0,517.0,376.84,288.3
2016,11,27,12,45,724.5,109.0,5.0,15.0,472.0,319.76,240.15
2016,11,27,13,0,596.0,135.0,4.9,15.0,427.0,272.91,201.56
2016,11,27,13,15,485.5,154.0,4.7,15.0,385.5,230.96,168.0
2016,11,27,13,30,375.0,173.0,4.5,15.0,344.0,201.29,146.45
2016,11,27,13,45,388.5,160.0,4.35,15.0,328.5,167.74,118.28
2016,11,27,14,0,402.0,147.0,4.2,15.0,313.0,134.85,93.89
2016,11,27,14,15,444.0,127.5,4.1,14.5,297.5,96.56,71.45
2016,11,27,14,30,486.0,108.0,4.0,14.0,282.0,76.65,62.82
2016,11,27,14,45,447.0,103.5,3.95,14.0,250.5,74.31,60.81
2016,11,27,15,0,408.0,99.0,3.9,14.0,219.0,71.99,58.74
2016,11,27,15,15,376.0,87.5,3.75,13.5,185.5,64.54,52.12
2016,11,27,15,30,344.0,76.0,3.6,13.0,152.0,56.89,45.19
2016,11,27,15,45,295.5,62.5,3.45,13.0,118.0,47.44,36.41
2016,11,27,16,0,247.0,49.0,3.3,13.0,84.0,37.72,27.23
2016,11,27,16,15,123.5,37.0,3.2,12.5,54.5,29.49,18.39
2016,11,27,16,30,0.0,25.0,3.1,12.0,25.0,20.84,0.0
2016,11,27,16,45,0.0,12.5,3.05,12.0,12.5,11.37,0.0
2016,11,27,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,28,7,15,55.0,14.0,7.25,12.0,17.5,41.56,0.0
2016,11,28,7,30,110.0,28.0,7.5,12.0,35.0,112.9,51.8
2016,11,28,7,45,197.5,42.0,7.75,12.0,67.5,196.83,155.55
2016,11,28,8,0,285.0,56.0,8.0,12.0,100.0,264.87,219.53
2016,11,28,8,15,340.5,68.0,8.05,12.0,136.0,313.36,264.08
2016,11,28,8,30,396.0,80.0,8.1,12.0,172.0,362.32,307.8
2016,11,28,8,45,439.0,88.5,8.15,12.5,208.0,398.87,339.38
2016,11,28,9,0,482.0,97.0,8.2,13.0,244.0,434.46,369.14
2016,11,28,9,15,534.0,95.0,8.15,13.0,276.5,466.87,396.3
2016,11,28,9,30,586.0,93.0,8.1,13.0,309.0,493.66,418.28
2016,11,28,9,45,617.0,95.0,8.1,13.0,339.5,508.93,430.11
2016,11,28,10,0,648.0,97.0,8.1,13.0,370.0,521.4,439.33
2016,11,28,10,15,456.5,145.5,8.0,13.0,343.0,441.66,370.31
2016,11,28,10,30,265.0,194.0,7.9,13.0,316.0,359.82,299.59
2016,11,28,10,45,359.5,184.0,7.8,13.5,356.5,393.3,326.57
2016,11,28,11,0,454.0,174.0,7.7,14.0,397.0,430.28,355.24
2016,11,28,11,15,584.5,152.0,7.55,14.0,445.5,460.34,378.25
2016,11,28,11,30,715.0,130.0,7.4,14.0,494.0,486.14,396.51
2016,11,28,11,45,611.5,151.0,7.3,14.0,463.5,431.84,349.94
2016,11,28,12,0,508.0,172.0,7.2,14.0,433.0,378.58,304.69
2016,11,28,12,15,470.5,179.0,7.05,14.0,419.5,346.86,276.59
2016,11,28,12,30,433.0,186.0,6.9,14.0,406.0,316.47,249.64
2016,11,28,12,45,458.0,175.5,6.75,14.5,403.0,292.38,226.07
2016,11,28,13,0,483.0,165.0,6.6,15.0,400.0,265.57,199.9
2016,11,28,13,15,475.0,159.5,6.5,15.0,383.0,232.77,170.41
2016,11,28,13,30,467.0,154.0,6.4,15.0,366.0,200.06,141.84
2016,11,28,13,45,422.0,152.0,6.3,15.0,335.5,165.67,115.4
2016,11,28,14,0,377.0,150.0,6.2,15.0,305.0,135.13,95.24
2016,11,28,14,15,482.5,128.0,6.1,14.5,310.5,97.59,72.08
2016,11,28,14,30,588.0,106.0,6.0,14.0,316.0,77.46,63.57
2016,11,28,14,45,566.0,97.5,5.9,14.0,282.0,72.48,59.2
2016,11,28,15,0,544.0,89.0,5.8,14.0,248.0,67.45,54.71
2016,11,28,15,15,491.5,81.5,5.55,13.5,209.0,60.67,48.68
2016,11,28,15,30,439.0,74.0,5.3,13.0,170.0,55.79,44.19
2016,11,28,15,45,382.0,62.0,5.05,13.0,132.5,47.36,36.31
2016,11,28,16,0,325.0,50.0,4.8,13.0,95.0,38.72,28.06
2016,11,28,16,15,162.5,38.5,4.65,12.5,61.0,30.06,18.75
2016,11,28,16,30,0.0,27.0,4.5,12.0,27.0,22.18,0.0
2016,11,28,16,45,0.0,13.5,4.4,12.0,13.5,12.28,0.0
2016,11,28,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
