Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,7,15,192.5,10.0,4.7,8.5,22.5,109.52,0.0
2016,11,29,7,30,385.0,20.0,4.7,9.0,45.0,254.05,105.77
2016,11,29,7,45,490.0,27.0,4.7,9.5,84.5,336.91,268.46
2016,11,29,8,0,595.0,34.0,4.7,10.0,124.0,413.94,343.52
2016,11,29,8,15,654.5,38.5,4.7,10.0,166.0,462.41,388.9
2016,11,29,8,30,714.0,43.0,4.7,10.0,208.0,510.07,431.32
2016,11,29,8,45,751.0,46.5,4.75,10.5,248.0,541.22,457.79
2016,11,29,9,0,788.0,50.0,4.8,11.0,288.0,570.2,481.18
2016,11,29,9,15,813.0,52.0,4.6,11.0,324.0,582.36,490.37
2016,11,29,9,30,838.0,54.0,4.4,11.0,360.0,596.7,500.5
2016,11,29,9,45,854.0,56.0,4.25,11.5,390.5,602.47,502.47
2016,11,29,10,0,870.0,58.0,4.1,12.0,421.0,605.1,501.61
2016,11,29,10,15,881.5,59.0,3.9,12.0,445.5,600.57,495.91
2016,11,29,10,30,893.0,60.0,3.7,12.0,470.0,592.79,487.45
2016,11,29,10,45,899.0,61.5,3.55,12.5,487.5,579.16,473.41
2016,11,29,11,0,905.0,63.0,3.4,13.0,505.0,562.38,456.71
2016,11,29,11,15,909.0,63.5,3.3,13.0,515.5,540.37,436.64
2016,11,29,11,30,913.0,64.0,3.2,13.0,526.0,515.43,413.86
2016,11,29,11,45,912.0,64.5,3.1,13.5,529.0,485.33,385.88
2016,11,29,12,0,911.0,65.0,3.0,14.0,532.0,452.78,355.49
2016,11,29,12,15,776.0,96.5,3.0,14.0,491.5,394.46,306.77
2016,11,29,12,30,641.0,128.0,3.0,14.0,451.0,340.53,262.15
2016,11,29,12,45,758.0,99.5,3.05,14.5,473.5,320.52,238.85
2016,11,29,13,0,875.0,71.0,3.1,15.0,496.0,295.87,210.02
2016,11,29,13,15,866.0,70.0,3.15,15.0,477.0,251.49,169.33
2016,11,29,13,30,857.0,69.0,3.2,15.0,458.0,201.95,125.77
2016,11,29,13,45,843.0,67.5,3.25,15.0,432.0,154.85,87.66
2016,11,29,14,0,829.0,66.0,3.3,15.0,406.0,108.03,56.41
2016,11,29,14,15,809.0,64.0,3.3,14.5,374.0,61.22,37.81
2016,11,29,14,30,789.0,62.0,3.3,14.0,342.0,48.67,37.97
2016,11,29,14,45,761.0,59.0,3.3,14.0,305.5,46.98,36.5
2016,11,29,15,0,733.0,56.0,3.3,14.0,269.0,45.33,35.02
2016,11,29,15,15,689.5,52.0,3.15,13.5,229.0,42.78,32.74
2016,11,29,15,30,646.0,48.0,3.0,13.0,189.0,40.27,30.4
2016,11,29,15,45,577.0,42.0,2.9,13.0,147.5,35.85,26.16
2016,11,29,16,0,508.0,36.0,2.8,13.0,106.0,28.79,19.44
2016,11,29,16,15,386.5,27.0,2.7,12.5,69.0,21.89,12.08
2016,11,29,16,30,265.0,18.0,2.6,12.0,32.0,14.83,0.0
2016,11,29,16,45,132.5,9.0,2.55,11.5,16.0,8.19,0.0
2016,11,29,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,11.0,1.8,10.0,11.0,10.01,0.0
2016,11,30,7,30,0.0,22.0,1.7,10.0,22.0,22.37,2.07
2016,11,30,7,45,34.0,38.0,1.6,10.5,43.0,66.19,48.15
2016,11,30,8,0,68.0,54.0,1.5,11.0,64.0,112.8,90.09
2016,11,30,8,15,83.5,72.0,1.6,11.0,88.0,142.39,116.6
2016,11,30,8,30,99.0,90.0,1.7,11.0,112.0,171.28,142.06
2016,11,30,8,45,110.5,106.5,1.85,11.5,135.5,195.0,162.36
2016,11,30,9,0,122.0,123.0,2.0,12.0,159.0,218.18,181.72
2016,11,30,9,15,132.0,137.0,2.15,12.0,180.5,236.6,197.07
2016,11,30,9,30,142.0,151.0,2.3,12.0,202.0,254.41,211.68
2016,11,30,9,45,173.0,163.0,2.45,12.5,230.5,282.05,234.03
2016,11,30,10,0,204.0,175.0,2.6,13.0,259.0,308.52,254.99
2016,11,30,10,15,191.5,187.0,2.75,13.0,270.0,307.53,253.33
2016,11,30,10,30,179.0,199.0,2.9,13.0,281.0,305.95,251.29
2016,11,30,10,45,238.0,200.5,3.05,13.0,314.0,341.18,279.64
2016,11,30,11,0,297.0,202.0,3.2,13.0,347.0,364.65,297.96
2016,11,30,11,15,215.5,214.0,3.4,13.0,320.5,316.17,257.65
2016,11,30,11,30,134.0,226.0,3.6,13.0,294.0,278.0,225.95
2016,11,30,11,45,136.0,227.5,3.85,13.0,297.0,272.09,220.7
2016,11,30,12,0,138.0,229.0,4.1,13.0,300.0,265.62,214.84
2016,11,30,12,15,69.0,192.5,4.35,13.0,228.0,196.51,158.53
2016,11,30,12,30,0.0,156.0,4.6,13.0,156.0,136.56,109.85
2016,11,30,12,45,0.0,125.5,4.9,13.0,125.5,110.05,87.79
2016,11,30,13,0,0.0,95.0,5.2,13.0,95.0,83.8,65.76
2016,11,30,13,15,0.0,102.0,5.2,13.0,102.0,89.56,70.72
2016,11,30,13,30,0.0,109.0,5.2,13.0,109.0,95.04,75.45
2016,11,30,13,45,0.0,57.5,5.25,13.0,57.5,50.79,37.91
2016,11,30,14,0,0.0,6.0,5.3,13.0,6.0,5.28,0.0
2016,11,30,14,15,13.5,70.5,5.2,13.0,75.5,61.22,46.85
2016,11,30,14,30,27.0,135.0,5.1,13.0,145.0,105.89,89.08
2016,11,30,14,45,22.5,121.5,5.05,13.0,129.0,99.82,83.73
2016,11,30,15,0,18.0,108.0,5.0,13.0,113.0,89.04,74.14
2016,11,30,15,15,277.5,84.5,4.85,12.5,145.0,61.97,50.02
2016,11,30,15,30,537.0,61.0,4.7,12.0,177.0,47.53,36.98
2016,11,30,15,45,450.5,54.0,4.6,12.0,136.5,43.03,32.61
2016,11,30,16,0,364.0,47.0,4.5,12.0,96.0,38.6,28.04
2016,11,30,16,15,246.5,34.0,4.4,11.5,62.0,26.65,15.91
2016,11,30,16,30,129.0,21.0,4.3,11.0,28.0,16.61,0.0
2016,11,30,16,45,64.5,10.5,4.2,11.0,14.0,9.55,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,1,7,15,156.0,10.0,3.95,8.5,19.5,89.75,0.0
2016,12,1,7,30,312.0,20.0,3.9,9.0,39.0,216.58,46.23
2016,12,1,7,45,431.0,28.0,3.9,9.5,77.5,301.84,236.28
2016,12,1,8,0,550.0,36.0,3.9,10.0,116.0,386.82,319.12
2016,12,1,8,15,614.5,41.5,4.15,10.0,157.5,438.99,367.82
2016,12,1,8,30,679.0,47.0,4.4,10.0,199.0,490.43,413.87
2016,12,1,8,45,723.0,50.0,4.7,10.5,239.5,525.1,444.02
2016,12,1,9,0,767.0,53.0,5.0,11.0,280.0,557.65,471.18
2016,12,1,9,15,794.5,56.0,5.05,11.0,316.5,577.46,487.27
2016,12,1,9,30,822.0,59.0,5.1,11.0,353.0,594.41,500.42
2016,12,1,9,45,835.5,62.0,5.15,11.5,384.0,599.62,502.7
2016,12,1,10,0,849.0,65.0,5.2,12.0,415.0,601.66,502.15
2016,12,1,10,15,862.0,66.5,5.2,12.0,440.0,594.83,495.2
2016,12,1,10,30,875.0,68.0,5.2,12.0,465.0,588.72,488.49
2016,12,1,10,45,883.5,69.0,5.25,12.5,483.5,576.22,475.67
2016,12,1,11,0,892.0,70.0,5.3,13.0,502.0,560.55,460.07
2016,12,1,11,15,896.5,70.5,5.3,13.0,513.0,539.12,440.32
2016,12,1,11,30,901.0,71.0,5.3,13.0,524.0,514.77,417.81
2016,12,1,11,45,902.5,71.5,5.3,13.5,527.0,486.2,390.68
2016,12,1,12,0,904.0,72.0,5.3,14.0,530.0,455.03,360.98
2016,12,1,12,15,902.0,71.5,5.2,14.0,526.0,419.09,327.45
2016,12,1,12,30,900.0,71.0,5.1,14.0,522.0,381.1,291.63
2016,12,1,12,45,895.0,70.5,5.05,14.5,510.0,340.3,252.64
2016,12,1,13,0,890.0,70.0,5.0,15.0,498.0,298.02,212.31
2016,12,1,13,15,880.5,69.0,4.95,15.0,478.5,253.04,170.73
2016,12,1,13,30,871.0,68.0,4.9,15.0,459.0,207.38,130.05
2016,12,1,13,45,854.5,67.0,4.85,15.0,432.5,155.46,87.9
2016,12,1,14,0,838.0,66.0,4.8,15.0,406.0,108.46,56.61
2016,12,1,14,15,817.5,64.0,4.75,15.0,374.0,61.31,37.85
2016,12,1,14,30,797.0,62.0,4.7,15.0,342.0,48.8,37.92
2016,12,1,14,45,766.0,59.0,4.7,15.0,305.0,47.08,36.43
2016,12,1,15,0,735.0,56.0,4.7,15.0,268.0,45.41,34.93
2016,12,1,15,15,691.0,52.0,4.55,14.5,227.5,42.85,32.65
2016,12,1,15,30,647.0,48.0,4.4,14.0,187.0,40.34,30.3
2016,12,1,15,45,577.0,42.0,4.25,13.5,146.0,35.91,26.13
2016,12,1,16,0,507.0,36.0,4.1,13.0,105.0,28.83,19.44
2016,12,1,16,15,384.0,27.0,4.15,12.5,68.0,21.93,11.98
2016,12,1,16,30,261.0,18.0,4.2,12.0,31.0,14.86,0.0
2016,12,1,16,45,130.5,9.0,4.3,11.5,15.5,8.19,0.0
2016,12,1,17,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,2,7,15,170.5,9.5,5.6,7.5,19.0,96.42,0.0
2016,12,2,7,30,341.0,19.0,5.6,8.0,38.0,223.11,18.56
2016,12,2,7,45,451.5,27.0,5.7,8.5,76.0,311.33,243.44
2016,12,2,8,0,562.0,35.0,5.8,9.0,114.0,391.4,325.62
2016,12,2,8,15,626.0,40.0,5.95,9.5,155.5,442.72,373.97
2016,12,2,8,30,690.0,45.0,6.1,10.0,197.0,493.26,419.12
2016,12,2,8,45,729.0,48.5,6.25,10.5,237.0,525.47,447.31
2016,12,2,9,0,768.0,52.0,6.4,11.0,277.0,555.54,472.38
2016,12,2,9,15,795.0,54.5,6.45,11.5,313.5,574.45,487.11
2016,12,2,9,30,822.0,57.0,6.5,12.0,350.0,590.52,498.81
2016,12,2,9,45,836.5,60.0,6.55,12.5,380.5,596.44,501.71
2016,12,2,10,0,851.0,63.0,6.6,13.0,411.0,595.24,498.65
2016,12,2,10,15,863.5,64.5,6.5,13.0,436.0,592.16,494.37
2016,12,2,10,30,876.0,66.0,6.4,13.0,461.0,585.86,487.25
2016,12,2,10,45,883.5,67.0,6.3,13.5,479.0,572.91,473.66
2016,12,2,11,0,891.0,68.0,6.2,14.0,497.0,556.84,457.35
2016,12,2,11,15,895.5,68.5,6.1,14.0,508.0,535.58,437.46
2016,12,2,11,30,900.0,69.0,6.0,14.0,519.0,511.39,414.84
2016,12,2,11,45,901.5,69.0,5.9,14.5,522.5,482.49,387.25
2016,12,2,12,0,903.0,69.0,5.8,15.0,526.0,451.02,357.15
2016,12,2,12,15,901.0,69.0,5.75,15.0,521.5,415.75,324.21
2016,12,2,12,30,899.0,69.0,5.7,15.0,517.0,378.42,288.97
2016,12,2,12,45,893.0,68.5,5.7,15.0,505.0,337.5,250.42
2016,12,2,13,0,887.0,68.0,5.7,15.0,493.0,295.18,210.47
2016,12,2,13,15,877.5,67.0,5.7,15.0,474.0,250.47,169.01
2016,12,2,13,30,868.0,66.0,5.7,15.0,455.0,205.07,128.46
2016,12,2,13,45,850.5,65.5,5.7,15.0,428.5,153.69,86.7
2016,12,2,14,0,833.0,65.0,5.7,15.0,402.0,107.32,55.87
2016,12,2,14,15,812.0,63.0,5.65,15.0,370.0,60.49,37.19
2016,12,2,14,30,791.0,61.0,5.6,15.0,338.0,47.98,37.2
2016,12,2,14,45,759.5,58.5,5.55,15.0,301.0,46.66,36.05
2016,12,2,15,0,728.0,56.0,5.5,15.0,264.0,45.4,34.91
2016,12,2,15,15,683.0,51.5,5.2,14.5,224.0,42.4,32.24
2016,12,2,15,30,638.0,47.0,4.9,14.0,184.0,39.41,29.47
2016,12,2,15,45,567.0,41.5,4.65,13.5,143.5,35.43,25.69
2016,12,2,16,0,496.0,36.0,4.4,13.0,103.0,28.83,19.42
2016,12,2,16,15,373.0,27.0,4.35,12.5,66.5,21.92,11.94
2016,12,2,16,30,250.0,18.0,4.3,12.0,30.0,14.87,0.0
2016,12,2,16,45,125.0,9.0,4.25,11.5,15.0,8.19,0.0
2016,12,2,17,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,3,7,15,133.0,9.5,2.65,9.0,16.5,76.82,0.0
2016,12,3,7,30,266.0,19.0,2.6,9.0,33.0,187.2,0.0
2016,12,3,7,45,381.0,27.5,2.6,9.5,69.0,279.16,213.19
2016,12,3,8,0,496.0,36.0,2.6,10.0,105.0,359.67,294.38
2016,12,3,8,15,563.0,42.0,2.75,10.5,145.0,406.32,337.8
2016,12,3,8,30,630.0,48.0,2.9,11.0,185.0,459.15,383.61
2016,12,3,8,45,676.0,51.0,3.05,11.5,224.5,494.69,413.75
2016,12,3,9,0,722.0,54.0,3.2,12.0,264.0,528.22,441.0
2016,12,3,9,15,750.5,57.0,3.2,12.0,299.5,548.62,457.19
2016,12,3,9,30,779.0,60.0,3.2,12.0,335.0,566.31,470.59
2016,12,3,9,45,718.0,75.5,3.25,12.5,346.5,542.89,449.72
2016,12,3,10,0,657.0,91.0,3.3,13.0,358.0,514.83,425.25
2016,12,3,10,15,750.0,79.0,3.3,13.0,402.0,543.83,447.61
2016,12,3,10,30,843.0,67.0,3.3,13.0,446.0,566.9,464.38
2016,12,3,10,45,852.5,68.0,3.3,13.5,464.0,555.73,452.67
2016,12,3,11,0,862.0,69.0,3.3,14.0,482.0,541.45,438.46
2016,12,3,11,15,867.0,69.5,3.3,14.0,493.0,521.23,420.13
2016,12,3,11,30,872.0,70.0,3.3,14.0,504.0,498.15,399.15
2016,12,3,11,45,873.5,70.5,3.35,14.5,507.5,470.67,373.62
2016,12,3,12,0,875.0,71.0,3.4,15.0,511.0,440.68,345.6
2016,12,3,12,15,873.5,70.5,3.4,15.0,507.0,406.19,314.02
2016,12,3,12,30,872.0,70.0,3.4,15.0,503.0,369.67,280.17
2016,12,3,12,45,687.5,113.0,3.45,15.5,449.5,309.8,231.31
2016,12,3,13,0,503.0,156.0,3.5,16.0,396.0,262.67,194.73
2016,12,3,13,15,676.0,111.0,3.45,16.0,420.5,237.45,164.8
2016,12,3,13,30,849.0,66.0,3.4,16.0,445.0,201.82,125.62
2016,12,3,13,45,676.5,94.5,3.4,16.0,386.0,152.4,92.62
2016,12,3,14,0,504.0,123.0,3.4,16.0,327.0,124.51,81.48
2016,12,3,14,15,642.5,91.5,3.3,16.0,330.0,74.59,50.64
2016,12,3,14,30,781.0,60.0,3.2,16.0,333.0,47.15,36.31
2016,12,3,14,45,748.0,58.0,3.15,16.0,296.5,46.21,35.51
2016,12,3,15,0,715.0,56.0,3.1,16.0,260.0,45.36,34.75
2016,12,3,15,15,671.5,52.0,2.95,15.5,221.0,42.81,32.49
2016,12,3,15,30,628.0,48.0,2.8,15.0,182.0,40.31,30.16
2016,12,3,15,45,550.5,42.5,2.65,14.5,141.0,33.28,23.71
2016,12,3,16,0,473.0,37.0,2.5,14.0,100.0,29.68,20.08
2016,12,3,16,15,352.0,27.5,2.5,13.5,64.5,22.36,12.2
2016,12,3,16,30,231.0,18.0,2.5,13.0,29.0,14.86,0.0
2016,12,3,16,45,115.5,9.0,2.5,12.5,14.5,8.19,0.0
2016,12,3,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,7,15,106.5,9.5,2.45,10.0,15.0,63.02,0.0
2016,12,4,7,30,213.0,19.0,2.5,10.0,30.0,157.22,0.0
2016,12,4,7,45,333.5,29.0,2.55,10.5,65.5,253.78,190.55
2016,12,4,8,0,454.0,39.0,2.6,11.0,101.0,338.17,275.41
2016,12,4,8,15,525.0,45.5,2.75,11.0,140.5,392.58,325.46
2016,12,4,8,30,596.0,52.0,2.9,11.0,180.0,447.08,373.32
2016,12,4,8,45,642.5,56.0,3.05,11.5,219.5,482.91,403.79
2016,12,4,9,0,689.0,60.0,3.2,12.0,259.0,513.64,429.0
2016,12,4,9,15,719.5,63.5,3.3,12.5,294.5,535.89,446.19
2016,12,4,9,30,750.0,67.0,3.4,13.0,330.0,555.44,460.55
2016,12,4,9,45,632.0,94.5,3.5,13.5,329.5,511.14,422.71
2016,12,4,10,0,514.0,122.0,3.6,14.0,329.0,456.32,376.68
2016,12,4,10,15,517.5,130.0,3.55,14.0,350.0,457.31,376.41
2016,12,4,10,30,521.0,138.0,3.5,14.0,371.0,456.13,374.02
2016,12,4,10,45,571.5,130.5,3.5,14.0,395.5,467.62,381.94
2016,12,4,11,0,622.0,123.0,3.5,14.0,420.0,471.03,383.09
2016,12,4,11,15,712.5,107.0,3.55,14.0,454.5,481.92,389.84
2016,12,4,11,30,803.0,91.0,3.6,14.0,489.0,486.46,390.7
2016,12,4,11,45,807.5,90.0,3.65,14.5,492.5,459.97,365.99
2016,12,4,12,0,812.0,89.0,3.7,15.0,496.0,430.99,338.93
2016,12,4,12,15,694.5,116.0,3.9,15.0,462.5,377.41,294.21
2016,12,4,12,30,577.0,143.0,4.1,15.0,429.0,330.53,255.28
2016,12,4,12,45,519.0,154.0,4.3,15.0,407.0,291.94,222.35
2016,12,4,13,0,461.0,165.0,4.5,15.0,385.0,259.12,194.49
2016,12,4,13,15,397.0,170.0,4.6,15.0,354.0,223.88,165.63
2016,12,4,13,30,333.0,175.0,4.7,15.0,323.0,195.21,143.41
2016,12,4,13,45,301.0,168.5,4.8,15.0,296.5,166.03,120.91
2016,12,4,14,0,269.0,162.0,4.9,15.0,270.0,139.56,102.77
2016,12,4,14,15,335.0,140.0,4.8,14.5,264.0,107.86,82.36
2016,12,4,14,30,401.0,118.0,4.7,14.0,258.0,83.49,68.9
2016,12,4,14,45,363.5,114.0,4.65,14.0,230.5,81.66,67.34
2016,12,4,15,0,326.0,110.0,4.6,14.0,203.0,82.55,68.1
2016,12,4,15,15,292.5,96.5,4.4,13.5,171.0,73.21,59.79
2016,12,4,15,30,259.0,83.0,4.2,13.0,139.0,63.63,51.1
2016,12,4,15,45,225.5,67.0,4.05,13.0,108.0,52.07,40.4
2016,12,4,16,0,192.0,51.0,3.9,13.0,77.0,40.21,29.26
2016,12,4,16,15,96.0,36.0,3.85,12.5,49.0,28.66,17.26
2016,12,4,16,30,0.0,21.0,3.8,12.0,21.0,17.85,0.0
2016,12,4,16,45,0.0,10.5,3.8,12.0,10.5,9.55,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,4.15,9.0,3.0,2.73,0.0
2016,12,5,7,30,0.0,6.0,4.1,9.0,6.0,5.26,0.0
2016,12,5,7,45,0.0,14.5,4.05,9.5,14.5,12.75,4.13
2016,12,5,8,0,0.0,23.0,4.0,10.0,23.0,20.25,11.38
2016,12,5,8,15,0.0,32.0,4.0,10.0,32.0,28.2,18.55
2016,12,5,8,30,0.0,41.0,4.0,10.0,41.0,36.16,25.67
2016,12,5,8,45,0.0,50.0,4.0,10.5,50.0,44.14,32.67
2016,12,5,9,0,0.0,59.0,4.0,11.0,59.0,52.16,39.62
2016,12,5,9,15,0.0,67.0,3.95,11.0,67.0,59.54,46.0
2016,12,5,9,30,0.0,75.0,3.9,11.0,75.0,66.89,52.3
2016,12,5,9,45,0.0,83.5,3.85,11.5,83.5,74.69,58.83
2016,12,5,10,0,0.0,92.0,3.8,12.0,92.0,82.45,65.25
2016,12,5,10,15,0.0,109.5,3.75,12.0,109.5,98.77,79.01
2016,12,5,10,30,0.0,127.0,3.7,12.0,127.0,114.93,92.56
2016,12,5,10,45,0.0,128.0,3.65,12.0,128.0,115.24,92.68
2016,12,5,11,0,0.0,129.0,3.6,12.0,129.0,115.64,92.93
2016,12,5,11,15,9.5,157.5,3.65,12.0,162.0,146.26,118.6
2016,12,5,11,30,19.0,186.0,3.7,12.0,195.0,175.82,143.09
2016,12,5,11,45,13.5,180.5,3.75,12.0,187.5,166.66,135.3
2016,12,5,12,0,8.0,175.0,3.8,12.0,180.0,158.03,128.09
2016,12,5,12,15,59.0,197.0,3.85,12.0,226.5,196.58,159.43
2016,12,5,12,30,110.0,219.0,3.9,12.0,273.0,227.75,183.72
2016,12,5,12,45,83.0,209.0,3.95,12.0,249.5,203.92,164.07
2016,12,5,13,0,56.0,199.0,4.0,12.0,226.0,182.49,146.81
2016,12,5,13,15,92.5,196.5,3.9,12.0,238.5,182.8,145.42
2016,12,5,13,30,129.0,194.0,3.8,12.0,251.0,177.01,138.72
2016,12,5,13,45,104.0,181.0,3.75,12.0,225.5,157.32,123.56
2016,12,5,14,0,79.0,168.0,3.7,12.0,200.0,137.83,109.17
2016,12,5,14,15,71.5,156.5,3.65,12.0,184.0,122.18,98.14
2016,12,5,14,30,64.0,145.0,3.6,12.0,168.0,111.94,94.67
2016,12,5,14,45,60.5,130.0,3.6,12.0,149.5,101.3,85.3
2016,12,5,15,0,57.0,115.0,3.6,12.0,131.0,90.4,75.59
2016,12,5,15,15,48.5,98.0,3.55,11.5,110.5,77.98,64.5
2016,12,5,15,30,40.0,81.0,3.5,11.0,90.0,65.28,52.98
2016,12,5,15,45,29.5,64.0,3.45,11.0,69.5,52.31,40.94
2016,12,5,16,0,19.0,47.0,3.4,11.0,49.0,39.08,28.53
2016,12,5,16,15,9.5,30.5,3.35,11.0,31.5,25.94,15.19
2016,12,5,16,30,0.0,14.0,3.3,11.0,14.0,12.33,0.0
2016,12,5,16,45,0.0,7.0,3.25,11.0,7.0,6.37,0.0
2016,12,5,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,12.0,4.95,6.5,12.0,10.91,0.0
2016,12,6,7,30,0.0,24.0,5.0,7.0,24.0,29.47,0.0
2016,12,6,7,45,168.5,33.0,5.1,8.0,55.0,167.21,121.93
2016,12,6,8,0,337.0,42.0,5.2,9.0,86.0,272.7,224.51
2016,12,6,8,15,388.0,52.5,5.25,9.0,120.5,318.22,267.98
2016,12,6,8,30,439.0,63.0,5.3,9.0,155.0,363.71,309.41
2016,12,6,8,45,472.5,71.5,5.4,9.5,189.0,395.85,337.73
2016,12,6,9,0,506.0,80.0,5.5,10.0,223.0,426.46,363.65
2016,12,6,9,15,535.0,85.0,5.4,10.0,254.0,448.71,382.22
2016,12,6,9,30,564.0,90.0,5.3,10.0,285.0,468.76,398.33
2016,12,6,9,45,573.5,98.0,5.25,10.5,312.0,477.77,404.04
2016,12,6,10,0,583.0,106.0,5.2,11.0,339.0,484.32,407.42
2016,12,6,10,15,626.5,102.5,5.15,11.0,367.0,496.23,416.09
2016,12,6,10,30,670.0,99.0,5.1,11.0,395.0,504.67,421.58
2016,12,6,10,45,690.0,98.5,5.1,11.5,414.5,499.6,415.03
2016,12,6,11,0,710.0,98.0,5.1,12.0,434.0,491.49,405.81
2016,12,6,11,15,658.0,116.0,5.05,12.0,432.5,462.39,379.83
2016,12,6,11,30,606.0,134.0,5.0,12.0,431.0,432.79,353.51
2016,12,6,11,45,738.5,106.0,5.0,12.0,471.0,443.08,358.72
2016,12,6,12,0,871.0,78.0,5.0,12.0,511.0,444.34,354.99
2016,12,6,12,15,869.0,77.5,5.0,12.0,507.0,409.23,322.11
2016,12,6,12,30,867.0,77.0,5.0,12.0,503.0,372.14,287.08
2016,12,6,12,45,720.0,107.0,5.05,12.0,455.5,314.27,238.36
2016,12,6,13,0,573.0,137.0,5.1,12.0,408.0,267.56,200.25
2016,12,6,13,15,705.5,105.5,5.2,12.0,426.0,239.47,168.51
2016,12,6,13,30,838.0,74.0,5.3,12.0,444.0,202.82,129.35
2016,12,6,13,45,822.5,72.5,5.45,12.0,419.0,156.86,91.6
2016,12,6,14,0,807.0,71.0,5.6,12.0,394.0,111.33,60.69
2016,12,6,14,15,786.5,68.5,5.6,12.0,363.0,65.55,41.58
2016,12,6,14,30,766.0,66.0,5.6,12.0,332.0,52.02,41.29
2016,12,6,14,45,735.5,63.0,5.65,12.0,296.0,50.4,39.86
2016,12,6,15,0,705.0,60.0,5.7,12.0,260.0,48.84,38.44
2016,12,6,15,15,659.5,55.5,5.55,11.5,220.5,45.95,35.82
2016,12,6,15,30,614.0,51.0,5.4,11.0,181.0,39.4,29.82
2016,12,6,15,45,545.0,44.5,5.3,11.0,141.0,35.02,25.58
2016,12,6,16,0,476.0,38.0,5.2,11.0,101.0,30.62,21.13
2016,12,6,16,15,238.0,34.0,5.05,10.5,65.5,26.66,15.78
2016,12,6,16,30,0.0,30.0,4.9,10.0,30.0,23.98,0.0
2016,12,6,16,45,0.0,15.0,4.8,9.5,15.0,13.64,0.0
2016,12,6,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.0,2.7,7.0,11.0,10.01,0.0
2016,12,7,7,30,0.0,22.0,2.7,7.0,22.0,25.95,0.0
2016,12,7,7,45,160.0,31.0,2.7,7.0,51.5,158.92,113.56
2016,12,7,8,0,320.0,40.0,2.7,7.0,81.0,260.49,214.26
2016,12,7,8,15,363.5,52.0,2.7,7.0,115.0,302.68,254.57
2016,12,7,8,30,407.0,64.0,2.7,7.0,149.0,342.27,290.67
2016,12,7,8,45,436.0,74.0,2.75,7.5,181.5,372.26,316.86
2016,12,7,9,0,465.0,84.0,2.8,8.0,214.0,401.09,340.99
2016,12,7,9,15,488.0,91.0,2.9,8.0,244.0,421.06,357.73
2016,12,7,9,30,511.0,98.0,3.0,8.0,274.0,439.29,372.5
2016,12,7,9,45,305.5,133.0,3.2,8.5,241.0,337.36,285.41
2016,12,7,10,0,100.0,168.0,3.4,9.0,208.0,228.67,191.4
2016,12,7,10,15,288.0,156.5,3.4,9.0,281.0,339.56,285.81
2016,12,7,10,30,476.0,145.0,3.4,9.0,354.0,436.43,365.03
2016,12,7,10,45,307.0,176.5,3.4,9.5,313.5,353.77,294.3
2016,12,7,11,0,138.0,208.0,3.4,10.0,273.0,277.79,229.58
2016,12,7,11,15,69.0,164.0,3.55,10.0,196.5,186.95,153.78
2016,12,7,11,30,0.0,120.0,3.7,10.0,120.0,106.71,85.88
2016,12,7,11,45,0.0,127.5,3.9,10.0,127.5,113.14,91.4
2016,12,7,12,0,0.0,135.0,4.1,10.0,135.0,119.44,96.72
2016,12,7,12,15,23.0,169.0,4.3,10.0,180.0,157.34,128.44
2016,12,7,12,30,46.0,203.0,4.5,10.0,225.0,192.57,157.38
2016,12,7,12,45,23.0,119.0,4.7,10.0,130.0,111.52,89.46
2016,12,7,13,0,0.0,35.0,4.9,10.0,35.0,30.87,21.08
2016,12,7,13,15,47.5,113.0,5.05,10.0,134.0,108.06,85.52
2016,12,7,13,30,95.0,191.0,5.2,10.0,233.0,171.56,137.09
2016,12,7,13,45,50.5,166.0,5.4,10.0,188.5,140.64,113.02
2016,12,7,14,0,6.0,141.0,5.6,10.0,144.0,118.38,96.29
2016,12,7,14,15,3.5,131.0,5.7,10.0,132.5,108.82,88.43
2016,12,7,14,30,1.0,121.0,5.8,10.0,121.0,100.34,85.14
2016,12,7,14,45,0.5,108.0,5.95,10.0,108.0,90.03,75.94
2016,12,7,15,0,0.0,95.0,6.1,10.0,95.0,79.59,66.51
2016,12,7,15,15,0.0,80.5,6.1,10.0,80.5,67.94,55.88
2016,12,7,15,30,0.0,66.0,6.1,10.0,66.0,56.15,45.0
2016,12,7,15,45,0.0,51.0,6.15,10.0,51.0,43.85,33.55
2016,12,7,16,0,0.0,36.0,6.2,10.0,36.0,31.39,21.89
2016,12,7,16,15,0.0,23.0,6.15,9.5,23.0,20.28,10.71
2016,12,7,16,30,0.0,10.0,6.1,9.0,10.0,8.79,0.0
2016,12,7,16,45,0.0,5.0,6.1,9.0,5.0,4.55,0.0
2016,12,7,17,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,10.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.0,7.25,13.0,6.0,5.46,0.0
2016,12,8,7,30,0.0,12.0,7.2,13.0,12.0,10.91,0.0
2016,12,8,7,45,11.5,28.0,7.15,13.5,29.5,39.54,22.64
2016,12,8,8,0,23.0,44.0,7.1,14.0,47.0,64.76,47.89
2016,12,8,8,15,35.5,60.5,6.95,14.0,67.0,89.83,70.41
2016,12,8,8,30,48.0,77.0,6.8,14.0,87.0,114.37,92.17
2016,12,8,8,45,55.5,93.5,6.7,14.0,107.5,135.54,110.76
2016,12,8,9,0,63.0,110.0,6.6,14.0,128.0,156.28,128.69
2016,12,8,9,15,68.5,124.5,6.45,14.0,146.5,172.8,142.73
2016,12,8,9,30,74.0,139.0,6.3,14.0,165.0,188.97,156.26
2016,12,8,9,45,40.5,140.0,6.15,14.5,154.5,165.38,135.36
2016,12,8,10,0,7.0,141.0,6.0,15.0,144.0,135.65,109.38
2016,12,8,10,15,49.0,164.5,5.85,15.0,186.0,190.29,155.48
2016,12,8,10,30,91.0,188.0,5.7,15.0,228.0,235.55,193.02
2016,12,8,10,45,51.0,178.5,5.55,15.0,201.5,198.83,161.77
2016,12,8,11,0,11.0,169.0,5.4,15.0,175.0,159.19,128.29
2016,12,8,11,15,40.0,189.5,5.15,15.0,209.5,196.87,159.47
2016,12,8,11,30,69.0,210.0,4.9,15.0,244.0,226.72,183.61
2016,12,8,11,45,69.0,212.0,4.7,15.0,246.0,223.71,180.64
2016,12,8,12,0,69.0,214.0,4.5,15.0,248.0,220.47,177.54
2016,12,8,12,15,66.0,211.0,4.35,15.0,243.5,211.48,169.8
2016,12,8,12,30,63.0,208.0,4.2,15.0,239.0,202.63,162.21
2016,12,8,12,45,101.0,208.0,4.1,15.0,256.5,208.71,165.83
2016,12,8,13,0,139.0,208.0,4.0,15.0,274.0,210.64,165.54
2016,12,8,13,15,105.0,197.5,3.95,15.0,246.0,186.38,146.25
2016,12,8,13,30,71.0,187.0,3.9,15.0,218.0,164.71,129.6
2016,12,8,13,45,39.5,165.0,3.9,15.0,182.5,138.65,109.56
2016,12,8,14,0,8.0,143.0,3.9,15.0,147.0,119.99,95.64
2016,12,8,14,15,5.5,132.5,3.8,15.0,135.0,109.92,87.56
2016,12,8,14,30,3.0,122.0,3.7,15.0,123.0,101.04,84.06
2016,12,8,14,45,1.5,109.0,3.6,15.0,109.5,90.74,75.04
2016,12,8,15,0,0.0,96.0,3.5,15.0,96.0,80.3,65.82
2016,12,8,15,15,0.0,81.5,3.3,15.0,81.5,68.66,55.41
2016,12,8,15,30,0.0,67.0,3.1,15.0,67.0,56.89,44.75
2016,12,8,15,45,0.0,52.0,2.95,15.0,52.0,44.6,33.54
2016,12,8,16,0,0.0,37.0,2.8,15.0,37.0,32.16,22.1
2016,12,8,16,15,0.0,23.5,2.65,14.5,23.5,20.72,10.81
2016,12,8,16,30,0.0,10.0,2.5,14.0,10.0,8.79,0.0
2016,12,8,16,45,0.0,5.0,2.35,14.0,5.0,4.55,0.0
2016,12,8,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
