Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,2.5,2.5,13.0,2.5,2.27,0.0
2016,12,9,7,30,0.0,5.0,2.6,13.0,5.0,4.55,0.0
2016,12,9,7,45,0.0,13.0,2.75,13.5,13.0,11.43,2.29
2016,12,9,8,0,0.0,21.0,2.9,14.0,21.0,18.48,9.55
2016,12,9,8,15,0.0,30.5,2.95,14.0,30.5,26.88,17.02
2016,12,9,8,30,0.0,40.0,3.0,14.0,40.0,35.28,24.43
2016,12,9,8,45,0.0,49.0,3.15,14.5,49.0,43.26,31.35
2016,12,9,9,0,0.0,58.0,3.3,15.0,58.0,51.34,38.26
2016,12,9,9,15,0.0,66.5,3.3,15.0,66.5,59.2,44.98
2016,12,9,9,30,0.0,75.0,3.3,15.0,75.0,67.03,51.61
2016,12,9,9,45,172.0,111.0,3.35,15.5,178.5,231.01,191.26
2016,12,9,10,0,344.0,147.0,3.4,16.0,282.0,369.46,303.94
2016,12,9,10,15,282.0,166.0,3.4,16.0,281.5,346.26,283.21
2016,12,9,10,30,220.0,185.0,3.4,16.0,281.0,314.19,256.08
2016,12,9,10,45,243.0,190.5,3.4,16.0,301.0,332.83,270.44
2016,12,9,11,0,266.0,196.0,3.4,16.0,321.0,341.02,276.12
2016,12,9,11,15,330.0,190.5,3.35,16.0,348.5,357.2,288.1
2016,12,9,11,30,394.0,185.0,3.3,16.0,376.0,369.46,296.35
2016,12,9,11,45,403.5,184.5,3.25,16.5,382.0,362.32,288.25
2016,12,9,12,0,413.0,184.0,3.2,17.0,388.0,347.64,274.08
2016,12,9,12,15,422.0,180.5,3.15,16.5,388.0,328.39,257.04
2016,12,9,12,30,431.0,177.0,3.1,16.0,388.0,307.52,238.29
2016,12,9,12,45,355.5,186.5,3.1,16.0,358.0,269.27,207.0
2016,12,9,13,0,280.0,196.0,3.1,16.0,328.0,237.78,181.93
2016,12,9,13,15,279.0,188.0,3.0,16.0,315.5,214.24,161.36
2016,12,9,13,30,278.0,180.0,2.9,16.0,303.0,190.49,141.03
2016,12,9,13,45,183.0,174.0,2.85,16.0,253.0,159.49,119.89
2016,12,9,14,0,88.0,168.0,2.8,16.0,203.0,138.7,107.78
2016,12,9,14,15,85.5,155.0,2.75,16.0,187.0,121.79,95.96
2016,12,9,14,30,83.0,142.0,2.7,16.0,171.0,110.16,91.63
2016,12,9,14,45,78.5,127.0,2.7,16.0,152.0,99.49,82.38
2016,12,9,15,0,74.0,112.0,2.7,16.0,133.0,88.57,72.79
2016,12,9,15,15,66.0,96.0,2.55,15.5,113.0,76.75,62.4
2016,12,9,15,30,58.0,80.0,2.4,15.0,93.0,64.68,51.6
2016,12,9,15,45,46.0,63.5,2.3,15.0,72.0,52.02,40.03
2016,12,9,16,0,34.0,47.0,2.2,15.0,51.0,39.12,28.09
2016,12,9,16,15,17.0,31.0,2.2,15.0,33.0,26.33,15.24
2016,12,9,16,30,0.0,15.0,2.2,15.0,15.0,13.22,0.0
2016,12,9,16,45,0.0,7.5,2.2,15.0,7.5,6.82,0.0
2016,12,9,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,6.35,15.0,0.5,0.44,0.0
2016,12,10,8,0,0.0,1.0,6.4,15.0,1.0,0.88,0.0
2016,12,10,8,15,0.0,1.5,6.35,15.0,1.5,1.31,0.0
2016,12,10,8,30,0.0,2.0,6.3,15.0,2.0,1.75,0.0
2016,12,10,8,45,0.0,2.5,6.25,15.0,2.5,2.19,0.0
2016,12,10,9,0,0.0,3.0,6.2,15.0,3.0,2.63,0.0
2016,12,10,9,15,0.0,4.0,6.0,15.0,4.0,3.51,0.0
2016,12,10,9,30,0.0,5.0,5.8,15.0,5.0,4.39,0.0
2016,12,10,9,45,0.0,5.0,5.65,15.0,5.0,4.39,0.0
2016,12,10,10,0,0.0,5.0,5.5,15.0,5.0,4.4,0.0
2016,12,10,10,15,0.0,40.0,5.35,15.0,40.0,35.28,24.48
2016,12,10,10,30,0.0,75.0,5.2,15.0,75.0,66.34,50.78
2016,12,10,10,45,0.0,50.5,5.05,15.0,50.5,44.59,32.3
2016,12,10,11,0,0.0,26.0,4.9,15.0,26.0,22.92,13.87
2016,12,10,11,15,0.0,18.0,4.65,15.0,18.0,15.86,7.86
2016,12,10,11,30,0.0,10.0,4.4,15.0,10.0,8.81,1.84
2016,12,10,11,45,0.0,13.0,4.15,15.0,13.0,11.45,4.1
2016,12,10,12,0,0.0,16.0,3.9,15.0,16.0,14.1,6.35
2016,12,10,12,15,0.0,18.0,3.7,15.0,18.0,15.86,7.85
2016,12,10,12,30,0.0,20.0,3.5,15.0,20.0,17.63,9.36
2016,12,10,12,45,0.0,18.5,3.35,15.0,18.5,16.3,8.24
2016,12,10,13,0,0.0,17.0,3.2,15.0,17.0,14.97,7.12
2016,12,10,13,15,0.0,58.0,3.1,15.0,58.0,51.24,37.96
2016,12,10,13,30,0.0,99.0,3.0,15.0,99.0,86.72,67.91
2016,12,10,13,45,0.0,90.0,2.95,15.0,90.0,78.96,61.44
2016,12,10,14,0,0.0,81.0,2.9,15.0,81.0,71.27,55.04
2016,12,10,14,15,0.0,74.5,2.85,14.5,74.5,65.68,50.49
2016,12,10,14,30,0.0,68.0,2.8,14.0,68.0,60.1,48.17
2016,12,10,14,45,0.0,60.5,2.8,14.0,60.5,53.45,42.27
2016,12,10,15,0,0.0,53.0,2.8,14.0,53.0,46.79,36.32
2016,12,10,15,15,0.0,45.0,2.9,14.0,45.0,39.7,29.91
2016,12,10,15,30,0.0,37.0,3.0,14.0,37.0,32.62,23.44
2016,12,10,15,45,0.0,28.5,3.1,14.0,28.5,25.1,16.54
2016,12,10,16,0,0.0,20.0,3.2,14.0,20.0,17.59,9.61
2016,12,10,16,15,0.0,13.0,3.15,13.5,13.0,11.42,3.48
2016,12,10,16,30,0.0,6.0,3.1,13.0,6.0,5.26,0.0
2016,12,10,16,45,0.0,3.0,3.1,13.0,3.0,2.73,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.5,2.55,8.0,6.5,5.91,0.0
2016,12,11,7,30,0.0,13.0,2.5,8.0,13.0,11.82,0.0
2016,12,11,7,45,53.0,28.0,2.5,8.5,34.0,71.37,42.14
2016,12,11,8,0,106.0,43.0,2.5,9.0,55.0,130.8,103.7
2016,12,11,8,15,125.0,59.5,2.55,9.0,80.0,161.01,132.46
2016,12,11,8,30,144.0,76.0,2.6,9.0,105.0,190.68,159.42
2016,12,11,8,45,156.0,92.0,2.65,9.5,129.5,204.29,171.85
2016,12,11,9,0,168.0,108.0,2.7,10.0,154.0,227.74,191.89
2016,12,11,9,15,177.5,122.0,2.7,10.0,176.5,246.3,207.6
2016,12,11,9,30,187.0,136.0,2.7,10.0,199.0,264.11,222.33
2016,12,11,9,45,217.5,147.0,2.7,10.0,226.5,300.25,252.13
2016,12,11,10,0,248.0,158.0,2.7,10.0,254.0,324.69,271.86
2016,12,11,10,15,146.5,166.5,2.7,10.5,224.5,258.51,215.03
2016,12,11,10,30,45.0,175.0,2.7,11.0,195.0,195.84,161.12
2016,12,11,10,45,109.5,189.5,2.75,11.5,240.0,250.35,206.38
2016,12,11,11,0,174.0,204.0,2.8,12.0,285.0,293.2,240.72
2016,12,11,11,15,311.0,188.0,2.75,12.0,336.5,345.26,282.38
2016,12,11,11,30,448.0,172.0,2.7,12.0,388.0,389.16,315.84
2016,12,11,11,45,402.5,183.0,2.7,12.0,379.0,360.77,291.21
2016,12,11,12,0,357.0,194.0,2.7,12.0,370.0,329.73,264.86
2016,12,11,12,15,340.5,196.0,2.7,12.0,362.5,308.35,246.05
2016,12,11,12,30,324.0,198.0,2.7,12.0,355.0,287.18,227.3
2016,12,11,12,45,258.0,201.5,2.75,12.5,325.0,252.54,198.56
2016,12,11,13,0,192.0,205.0,2.8,13.0,295.0,222.61,174.44
2016,12,11,13,15,96.0,171.0,2.9,13.0,216.0,163.47,128.55
2016,12,11,13,30,0.0,137.0,3.0,13.0,137.0,117.63,94.35
2016,12,11,13,45,0.0,100.0,3.1,13.0,100.0,87.16,68.85
2016,12,11,14,0,0.0,63.0,3.2,13.0,63.0,55.66,42.17
2016,12,11,14,15,0.0,58.0,3.1,12.5,58.0,51.22,38.53
2016,12,11,14,30,0.0,53.0,3.0,12.0,53.0,46.78,36.61
2016,12,11,14,45,0.0,47.0,2.9,12.0,47.0,41.46,31.85
2016,12,11,15,0,0.0,41.0,2.8,12.0,41.0,36.15,27.05
2016,12,11,15,15,0.0,35.0,2.6,11.5,35.0,30.84,22.25
2016,12,11,15,30,0.0,29.0,2.4,11.0,29.0,25.53,17.4
2016,12,11,15,45,0.0,22.5,2.25,11.0,22.5,19.79,12.06
2016,12,11,16,0,0.0,16.0,2.1,11.0,16.0,14.06,6.69
2016,12,11,16,15,0.0,10.0,2.05,10.5,10.0,8.78,1.47
2016,12,11,16,30,0.0,4.0,2.0,10.0,4.0,3.5,0.0
2016,12,11,16,45,0.0,2.0,2.0,10.0,2.0,1.82,0.0
2016,12,11,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,2.7,8.0,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,2.7,8.0,18.0,16.37,0.0
2016,12,12,7,45,193.0,26.0,2.75,8.5,48.5,163.6,99.22
2016,12,12,8,0,386.0,34.0,2.8,9.0,79.0,288.48,232.52
2016,12,12,8,15,451.0,42.5,2.85,9.0,115.5,339.89,282.38
2016,12,12,8,30,516.0,51.0,2.9,9.0,152.0,391.83,329.11
2016,12,12,8,45,561.0,56.5,2.95,9.5,188.5,427.89,360.52
2016,12,12,9,0,606.0,62.0,3.0,10.0,225.0,462.57,389.43
2016,12,12,9,15,641.0,64.5,2.85,10.0,258.5,485.71,408.23
2016,12,12,9,30,676.0,67.0,2.7,10.0,292.0,506.61,424.43
2016,12,12,9,45,649.0,80.5,2.6,10.5,313.0,500.73,417.46
2016,12,12,10,0,622.0,94.0,2.5,11.0,334.0,491.97,408.13
2016,12,12,10,15,716.0,82.0,2.4,11.0,376.5,523.39,432.12
2016,12,12,10,30,810.0,70.0,2.3,11.0,419.0,549.15,450.67
2016,12,12,10,45,667.0,107.5,2.2,11.5,403.0,494.72,404.01
2016,12,12,11,0,524.0,145.0,2.1,12.0,387.0,434.75,353.78
2016,12,12,11,15,524.5,149.0,2.15,12.0,396.5,422.38,342.73
2016,12,12,11,30,525.0,153.0,2.2,12.0,406.0,408.21,329.72
2016,12,12,11,45,369.0,184.0,2.25,12.0,363.0,341.87,275.62
2016,12,12,12,0,213.0,215.0,2.3,12.0,320.0,285.16,229.81
2016,12,12,12,15,163.0,215.0,2.3,12.0,295.0,254.75,204.89
2016,12,12,12,30,113.0,215.0,2.3,12.0,270.0,227.49,182.78
2016,12,12,12,45,173.0,208.0,2.35,12.0,290.0,231.54,183.97
2016,12,12,13,0,233.0,201.0,2.4,12.0,310.0,230.47,180.09
2016,12,12,13,15,229.0,193.5,2.4,12.0,297.5,209.58,161.79
2016,12,12,13,30,225.0,186.0,2.4,12.0,285.0,188.74,143.96
2016,12,12,13,45,156.0,176.5,2.45,12.0,243.5,158.49,121.99
2016,12,12,14,0,87.0,167.0,2.5,12.0,202.0,138.34,109.08
2016,12,12,14,15,82.5,155.0,2.5,12.0,186.0,122.09,97.56
2016,12,12,14,30,78.0,143.0,2.5,12.0,170.0,110.71,93.52
2016,12,12,14,45,73.5,128.0,2.5,12.0,151.5,100.07,84.16
2016,12,12,15,0,69.0,113.0,2.5,12.0,133.0,89.18,74.46
2016,12,12,15,15,61.0,97.0,2.4,11.5,112.5,77.39,63.96
2016,12,12,15,30,53.0,81.0,2.3,11.0,92.0,65.34,53.03
2016,12,12,15,45,41.5,64.0,2.25,11.0,71.5,52.38,41.03
2016,12,12,16,0,30.0,47.0,2.2,11.0,51.0,39.16,28.65
2016,12,12,16,15,15.0,31.0,2.2,11.0,33.0,26.37,15.74
2016,12,12,16,30,0.0,15.0,2.2,11.0,15.0,13.22,0.0
2016,12,12,16,45,0.0,7.5,2.25,11.0,7.5,6.82,0.0
2016,12,12,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.5,1.2,10.0,4.5,0.0,0.0
2016,12,13,7,30,0.0,9.0,1.2,10.0,9.0,8.19,0.0
2016,12,13,7,45,20.5,24.5,1.3,10.5,27.0,39.34,18.31
2016,12,13,8,0,41.0,40.0,1.4,11.0,45.0,79.5,59.99
2016,12,13,8,15,60.0,57.0,1.4,11.0,67.0,109.86,87.81
2016,12,13,8,30,79.0,74.0,1.4,11.0,89.0,139.52,114.21
2016,12,13,8,45,90.0,90.5,1.4,11.5,111.5,163.22,134.78
2016,12,13,9,0,101.0,107.0,1.4,12.0,134.0,186.36,154.36
2016,12,13,9,15,109.0,121.5,1.3,12.0,154.5,204.47,169.49
2016,12,13,9,30,117.0,136.0,1.2,12.0,175.0,222.02,183.81
2016,12,13,9,45,70.5,141.5,1.1,12.5,166.0,185.93,152.63
2016,12,13,10,0,24.0,147.0,1.0,13.0,157.0,152.53,123.76
2016,12,13,10,15,195.0,154.0,1.0,13.0,237.5,273.18,224.66
2016,12,13,10,30,366.0,161.0,1.0,13.0,318.0,380.39,309.75
2016,12,13,10,45,467.5,147.0,1.05,13.5,357.0,420.61,339.34
2016,12,13,11,0,569.0,133.0,1.1,14.0,396.0,450.85,360.8
2016,12,13,11,15,302.0,163.0,1.15,14.0,303.0,316.33,254.1
2016,12,13,11,30,35.0,193.0,1.2,14.0,210.0,194.77,156.21
2016,12,13,11,45,50.5,201.0,1.25,14.0,226.0,205.73,165.33
2016,12,13,12,0,66.0,209.0,1.3,14.0,242.0,215.22,172.6
2016,12,13,12,15,33.0,172.5,1.35,14.0,189.0,165.84,132.57
2016,12,13,12,30,0.0,136.0,1.4,14.0,136.0,119.49,95.01
2016,12,13,12,45,39.5,168.5,1.45,14.0,187.5,158.23,126.15
2016,12,13,13,0,79.0,201.0,1.5,14.0,239.0,190.64,151.09
2016,12,13,13,15,177.0,190.5,1.5,14.0,270.0,196.25,151.41
2016,12,13,13,30,275.0,180.0,1.5,14.0,301.0,191.24,142.42
2016,12,13,13,45,137.5,131.5,1.55,14.0,192.0,124.45,93.45
2016,12,13,14,0,0.0,83.0,1.6,14.0,83.0,72.91,56.58
2016,12,13,14,15,0.0,76.0,1.65,14.0,76.0,66.9,51.62
2016,12,13,14,30,0.0,69.0,1.7,14.0,69.0,60.92,48.89
2016,12,13,14,45,0.0,61.5,1.8,14.0,61.5,54.34,43.07
2016,12,13,15,0,0.0,54.0,1.9,14.0,54.0,47.68,37.12
2016,12,13,15,15,0.0,45.5,1.8,13.5,45.5,40.14,30.39
2016,12,13,15,30,0.0,37.0,1.7,13.0,37.0,32.61,23.57
2016,12,13,15,45,0.0,28.5,1.65,13.0,28.5,25.1,16.65
2016,12,13,16,0,0.0,20.0,1.6,13.0,20.0,17.59,9.7
2016,12,13,16,15,0.0,13.0,1.75,12.5,13.0,11.42,3.61
2016,12,13,16,30,0.0,6.0,1.9,12.0,6.0,5.26,0.0
2016,12,13,16,45,0.0,3.0,2.1,12.0,3.0,2.73,0.0
2016,12,13,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,2.5,5.05,13.0,2.5,0.0,0.0
2016,12,14,7,30,0.0,5.0,5.2,13.0,5.0,4.55,0.0
2016,12,14,7,45,0.0,16.0,5.35,13.5,16.0,14.09,2.29
2016,12,14,8,0,0.0,27.0,5.5,14.0,27.0,23.81,13.62
2016,12,14,8,15,0.0,40.0,5.55,14.0,40.0,36.65,25.07
2016,12,14,8,30,0.0,53.0,5.6,14.0,53.0,49.33,36.21
2016,12,14,8,45,0.0,66.5,5.65,14.0,66.5,62.32,47.56
2016,12,14,9,0,0.0,80.0,5.7,14.0,80.0,75.11,58.63
2016,12,14,9,15,0.0,92.5,5.7,14.0,92.5,86.65,68.53
2016,12,14,9,30,0.0,105.0,5.7,14.0,105.0,98.1,78.24
2016,12,14,9,45,0.0,115.0,5.75,14.5,115.0,106.84,85.41
2016,12,14,10,0,0.0,125.0,5.8,15.0,125.0,115.57,92.49
2016,12,14,10,15,4.5,139.5,5.8,15.0,141.5,131.42,105.72
2016,12,14,10,30,9.0,154.0,5.8,15.0,158.0,146.93,118.59
2016,12,14,10,45,62.0,178.0,5.8,15.0,206.5,204.99,167.25
2016,12,14,11,0,115.0,202.0,5.8,15.0,255.0,260.32,212.73
2016,12,14,11,15,61.0,184.5,5.75,15.0,212.5,203.18,164.91
2016,12,14,11,30,7.0,167.0,5.7,15.0,170.0,152.99,122.98
2016,12,14,11,45,3.5,152.5,5.7,15.0,154.0,137.24,109.87
2016,12,14,12,0,0.0,138.0,5.7,15.0,138.0,122.18,97.32
2016,12,14,12,15,10.5,161.0,5.65,15.0,166.0,145.79,116.85
2016,12,14,12,30,21.0,184.0,5.6,15.0,194.0,167.83,134.85
2016,12,14,12,45,10.5,139.0,5.55,15.0,144.0,124.75,99.24
2016,12,14,13,0,0.0,94.0,5.5,15.0,94.0,82.9,64.57
2016,12,14,13,15,11.0,130.5,5.5,15.0,135.5,115.63,91.68
2016,12,14,13,30,22.0,167.0,5.5,15.0,177.0,145.0,115.75
2016,12,14,13,45,14.5,154.5,5.55,15.0,161.0,131.74,105.11
2016,12,14,14,0,7.0,142.0,5.6,15.0,145.0,119.32,95.24
2016,12,14,14,15,4.0,131.5,5.55,15.0,133.5,109.31,87.15
2016,12,14,14,30,1.0,121.0,5.5,15.0,122.0,100.31,83.49
2016,12,14,14,45,0.5,108.5,5.45,15.0,109.0,90.39,74.79
2016,12,14,15,0,0.0,96.0,5.4,15.0,96.0,80.33,65.88
2016,12,14,15,15,0.0,81.0,5.3,14.5,81.0,68.34,55.26
2016,12,14,15,30,0.0,66.0,5.2,14.0,66.0,56.2,44.34
2016,12,14,15,45,0.0,51.5,5.15,14.0,51.5,44.28,33.42
2016,12,14,16,0,0.0,37.0,5.1,14.0,37.0,32.22,22.29
2016,12,14,16,15,0.0,24.0,5.2,14.0,24.0,21.16,11.42
2016,12,14,16,30,0.0,11.0,5.3,14.0,11.0,9.67,0.0
2016,12,14,16,45,0.0,5.5,5.4,14.0,5.5,5.0,0.0
2016,12,14,17,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,8.1,14.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,8.0,14.0,1.0,0.91,0.0
2016,12,15,7,45,0.0,3.5,7.95,14.0,3.5,3.07,0.0
2016,12,15,8,0,0.0,6.0,7.9,14.0,6.0,5.26,0.0
2016,12,15,8,15,0.0,9.0,7.75,14.0,9.0,7.9,0.96
2016,12,15,8,30,0.0,12.0,7.6,14.0,12.0,10.53,3.3
2016,12,15,8,45,0.0,15.5,7.45,14.0,15.5,13.62,6.0
2016,12,15,9,0,0.0,19.0,7.3,14.0,19.0,16.7,8.7
2016,12,15,9,15,0.0,22.0,7.15,14.0,22.0,19.35,11.0
2016,12,15,9,30,0.0,25.0,7.0,14.0,25.0,22.0,13.28
2016,12,15,9,45,0.0,28.0,6.85,14.0,28.0,24.66,15.54
2016,12,15,10,0,0.0,31.0,6.7,14.0,31.0,27.31,17.8
2016,12,15,10,15,0.0,63.0,6.6,14.0,63.0,55.67,41.99
2016,12,15,10,30,0.0,95.0,6.5,14.0,95.0,84.82,66.69
2016,12,15,10,45,0.0,95.5,6.45,14.5,95.5,85.06,66.66
2016,12,15,11,0,0.0,96.0,6.4,15.0,96.0,85.35,66.7
2016,12,15,11,15,0.0,111.0,6.45,15.0,111.0,98.89,78.02
2016,12,15,11,30,0.0,126.0,6.5,15.0,126.0,112.24,89.15
2016,12,15,11,45,0.0,127.0,6.55,15.0,127.0,112.79,89.56
2016,12,15,12,0,0.0,128.0,6.6,15.0,128.0,113.33,90.0
2016,12,15,12,15,0.0,117.0,6.8,15.0,117.0,103.35,81.65
2016,12,15,12,30,0.0,106.0,7.0,15.0,106.0,93.55,73.46
2016,12,15,12,45,0.0,91.5,7.2,15.0,91.5,80.85,62.83
2016,12,15,13,0,0.0,77.0,7.4,15.0,77.0,68.12,52.15
2016,12,15,13,15,0.0,71.0,7.45,15.0,71.0,62.78,47.69
2016,12,15,13,30,0.0,65.0,7.5,15.0,65.0,57.45,43.23
2016,12,15,13,45,0.0,46.0,7.6,15.0,46.0,40.59,28.97
2016,12,15,14,0,0.0,27.0,7.7,15.0,27.0,23.78,14.68
2016,12,15,14,15,0.0,24.5,7.6,15.0,24.5,21.57,12.81
2016,12,15,14,30,0.0,22.0,7.5,15.0,22.0,19.36,11.67
2016,12,15,14,45,0.0,20.0,7.45,15.0,20.0,17.59,10.09
2016,12,15,15,0,0.0,18.0,7.4,15.0,18.0,15.83,8.51
2016,12,15,15,15,0.0,15.0,7.2,15.0,15.0,13.18,6.12
2016,12,15,15,30,0.0,12.0,7.0,15.0,12.0,10.54,3.71
2016,12,15,15,45,0.0,9.5,6.85,15.0,9.5,8.34,1.69
2016,12,15,16,0,0.0,7.0,6.7,15.0,7.0,6.14,0.0
2016,12,15,16,15,0.0,4.5,6.35,14.5,4.5,3.94,0.0
2016,12,15,16,30,0.0,2.0,6.0,14.0,2.0,1.75,0.0
2016,12,15,16,45,0.0,1.0,5.7,14.0,1.0,0.91,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,9.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.5,7.1,9.0,7.5,0.0,0.0
2016,12,16,7,30,0.0,15.0,7.1,9.0,15.0,13.64,0.0
2016,12,16,7,45,197.5,25.5,7.15,9.5,46.5,162.34,76.24
2016,12,16,8,0,395.0,36.0,7.2,10.0,78.0,293.47,234.62
2016,12,16,8,15,480.5,43.0,7.3,10.0,117.5,355.42,296.6
2016,12,16,8,30,566.0,50.0,7.4,10.0,157.0,417.96,353.94
2016,12,16,8,45,622.0,55.0,7.55,10.0,197.0,460.52,392.84
2016,12,16,9,0,678.0,60.0,7.7,10.0,237.0,501.71,429.21
2016,12,16,9,15,712.5,63.5,7.7,10.0,273.5,522.69,447.51
2016,12,16,9,30,747.0,67.0,7.7,10.0,310.0,545.38,466.29
2016,12,16,9,45,779.5,67.5,7.75,10.5,343.5,560.57,477.48
2016,12,16,10,0,812.0,68.0,7.8,11.0,377.0,572.56,485.52
2016,12,16,10,15,828.0,69.5,7.8,11.0,403.0,572.66,484.17
2016,12,16,10,30,844.0,71.0,7.8,11.0,429.0,569.52,479.88
2016,12,16,10,45,851.5,73.0,7.8,11.0,448.5,558.9,469.16
2016,12,16,11,0,859.0,75.0,7.8,11.0,468.0,545.18,455.61
2016,12,16,11,15,865.0,76.0,7.75,11.0,480.5,526.54,437.66
2016,12,16,11,30,871.0,77.0,7.7,11.0,493.0,504.93,416.88
2016,12,16,11,45,871.5,78.0,7.7,11.0,497.5,477.92,391.3
2016,12,16,12,0,872.0,79.0,7.7,11.0,502.0,448.4,363.12
2016,12,16,12,15,871.5,78.5,7.7,11.0,500.0,414.65,330.91
2016,12,16,12,30,871.0,78.0,7.7,11.0,498.0,378.78,296.33
2016,12,16,12,45,869.0,77.0,7.75,11.0,488.5,340.01,258.86
2016,12,16,13,0,867.0,76.0,7.8,11.0,479.0,299.54,219.67
2016,12,16,13,15,858.5,75.0,7.9,11.0,462.0,256.11,178.46
2016,12,16,13,30,850.0,74.0,8.0,11.0,445.0,211.92,137.83
2016,12,16,13,45,835.5,72.5,8.15,11.0,421.0,165.98,98.96
2016,12,16,14,0,821.0,71.0,8.3,11.0,397.0,120.29,66.2
2016,12,16,14,15,801.0,69.0,8.4,11.0,367.0,74.51,44.19
2016,12,16,14,30,781.0,67.0,8.5,11.0,337.0,52.96,42.3
2016,12,16,14,45,753.0,63.5,8.6,11.0,301.5,50.91,40.47
2016,12,16,15,0,725.0,60.0,8.7,11.0,266.0,48.89,38.63
2016,12,16,15,15,680.5,56.0,8.65,10.5,227.0,46.41,36.38
2016,12,16,15,30,636.0,52.0,8.6,10.0,188.0,40.22,30.68
2016,12,16,15,45,569.0,45.5,8.6,10.0,147.5,35.82,26.43
2016,12,16,16,0,502.0,39.0,8.6,10.0,107.0,31.4,21.98
2016,12,16,16,15,251.0,36.5,8.55,9.5,70.5,28.6,17.94
2016,12,16,16,30,0.0,34.0,8.5,9.0,34.0,26.86,0.0
2016,12,16,16,45,0.0,17.0,8.5,9.0,17.0,15.46,0.0
2016,12,16,17,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,8.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,8.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,7.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,6.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,17,7,15,97.5,5.5,3.3,4.5,7.5,0.0,0.0
2016,12,17,7,30,195.0,11.0,3.2,5.0,15.0,109.79,0.0
2016,12,17,7,45,346.0,21.0,3.15,5.5,49.5,229.06,101.37
2016,12,17,8,0,497.0,31.0,3.1,6.0,84.0,336.36,269.34
2016,12,17,8,15,577.0,37.0,3.1,6.0,125.0,396.87,331.22
2016,12,17,8,30,657.0,43.0,3.1,6.0,166.0,457.09,385.97
2016,12,17,8,45,705.5,47.5,3.15,6.5,207.0,496.32,420.61
2016,12,17,9,0,754.0,52.0,3.2,7.0,248.0,533.68,452.02
2016,12,17,9,15,785.5,55.0,3.15,7.0,285.5,556.74,471.1
2016,12,17,9,30,817.0,58.0,3.1,7.0,323.0,577.04,487.07
2016,12,17,9,45,838.0,60.5,3.05,7.5,356.0,587.43,493.53
2016,12,17,10,0,859.0,63.0,3.0,8.0,389.0,594.62,497.0
2016,12,17,10,15,873.5,64.5,3.0,8.0,415.5,593.52,494.64
2016,12,17,10,30,888.0,66.0,3.0,8.0,442.0,585.91,486.96
2016,12,17,10,45,896.5,67.5,3.05,8.5,462.0,575.22,475.79
2016,12,17,11,0,905.0,69.0,3.1,9.0,482.0,561.32,461.8
2016,12,17,11,15,910.5,69.5,3.15,9.0,494.5,541.61,443.74
2016,12,17,11,30,916.0,70.0,3.2,9.0,507.0,518.89,422.84
2016,12,17,11,45,916.5,70.5,3.25,9.5,512.0,490.94,396.53
2016,12,17,12,0,917.0,71.0,3.3,10.0,517.0,460.39,367.63
2016,12,17,12,15,916.0,71.0,3.3,10.0,514.5,426.29,335.86
2016,12,17,12,30,915.0,71.0,3.3,10.0,512.0,389.97,301.58
2016,12,17,12,45,905.5,72.0,3.3,10.0,501.0,349.84,263.78
2016,12,17,13,0,896.0,73.0,3.3,10.0,490.0,308.42,224.58
2016,12,17,13,15,887.0,72.0,3.3,10.0,472.5,260.92,180.5
2016,12,17,13,30,878.0,71.0,3.3,10.0,455.0,215.45,139.15
2016,12,17,13,45,864.0,69.5,3.3,10.0,430.5,168.33,99.48
2016,12,17,14,0,850.0,68.0,3.3,10.0,406.0,121.37,65.76
2016,12,17,14,15,830.0,66.0,3.25,10.0,375.0,74.19,42.81
2016,12,17,14,30,810.0,64.0,3.2,10.0,344.0,50.64,40.39
2016,12,17,14,45,780.0,61.0,3.2,10.0,308.0,48.92,38.87
2016,12,17,15,0,750.0,58.0,3.2,10.0,272.0,47.25,37.35
2016,12,17,15,15,706.5,54.0,3.1,9.5,232.5,44.7,35.03
2016,12,17,15,30,663.0,50.0,3.0,9.0,193.0,42.19,32.65
2016,12,17,15,45,592.5,44.0,2.9,9.0,151.5,37.77,28.35
2016,12,17,16,0,522.0,38.0,2.8,9.0,110.0,30.52,21.37
2016,12,17,16,15,401.0,29.0,2.8,8.5,72.5,23.61,14.03
2016,12,17,16,30,280.0,20.0,2.8,8.0,35.0,16.57,0.0
2016,12,17,16,45,140.0,10.0,2.85,8.0,17.5,9.1,0.0
2016,12,17,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,18,7,15,97.0,5.5,4.4,3.0,7.0,0.0,0.0
2016,12,18,7,30,194.0,11.0,4.5,3.0,14.0,109.11,0.0
2016,12,18,7,45,349.0,20.0,4.6,3.5,48.0,229.2,92.23
2016,12,18,8,0,504.0,29.0,4.7,4.0,82.0,338.43,273.35
2016,12,18,8,15,585.0,35.0,4.75,4.5,123.5,399.04,336.79
2016,12,18,8,30,666.0,41.0,4.8,5.0,165.0,459.76,392.6
2016,12,18,8,45,716.5,45.0,4.9,5.5,206.5,499.6,428.71
2016,12,18,9,0,767.0,49.0,5.0,6.0,248.0,537.64,461.6
2016,12,18,9,15,799.5,52.0,4.9,6.0,286.0,561.38,481.66
2016,12,18,9,30,832.0,55.0,4.8,6.0,324.0,582.38,498.49
2016,12,18,9,45,851.5,58.0,4.75,6.5,357.0,592.54,504.95
2016,12,18,10,0,871.0,61.0,4.7,7.0,390.0,595.55,505.23
2016,12,18,10,15,886.0,62.5,4.55,7.0,417.5,595.08,502.86
2016,12,18,10,30,901.0,64.0,4.4,7.0,445.0,591.32,497.51
2016,12,18,10,45,911.0,65.0,4.25,7.5,465.5,580.84,485.58
2016,12,18,11,0,921.0,66.0,4.1,8.0,486.0,567.07,470.78
2016,12,18,11,15,927.0,66.5,4.05,8.0,499.0,547.42,452.2
2016,12,18,11,30,933.0,67.0,4.0,8.0,512.0,524.68,430.73
2016,12,18,11,45,935.5,67.5,3.95,8.5,517.5,497.3,404.34
2016,12,18,12,0,938.0,68.0,3.9,9.0,523.0,467.14,375.25
2016,12,18,12,15,937.0,68.0,3.95,9.0,520.5,432.48,342.74
2016,12,18,12,30,936.0,68.0,4.0,9.0,518.0,395.53,307.7
2016,12,18,12,45,931.5,67.5,4.05,9.5,508.0,354.9,268.55
2016,12,18,13,0,927.0,67.0,4.1,10.0,498.0,312.59,227.7
2016,12,18,13,15,918.5,66.0,4.2,10.0,480.5,267.45,185.25
2016,12,18,13,30,910.0,65.0,4.3,10.0,463.0,221.37,143.09
2016,12,18,13,45,896.5,63.5,4.4,10.0,438.0,173.5,102.51
2016,12,18,14,0,883.0,62.0,4.5,10.0,413.0,125.58,67.85
2016,12,18,14,15,864.0,60.5,4.45,10.0,382.5,77.65,44.4
2016,12,18,14,30,845.0,59.0,4.4,10.0,352.0,46.79,36.89
2016,12,18,14,45,816.5,56.5,4.4,10.0,315.5,45.36,35.64
2016,12,18,15,0,788.0,54.0,4.4,10.0,279.0,43.99,34.38
2016,12,18,15,15,747.0,50.0,4.25,9.5,239.0,41.32,31.96
2016,12,18,15,30,706.0,46.0,4.1,9.0,199.0,38.67,29.46
2016,12,18,15,45,640.5,41.0,4.0,8.5,157.0,35.05,25.96
2016,12,18,16,0,575.0,36.0,3.9,8.0,115.0,31.47,22.32
2016,12,18,16,15,458.0,27.5,3.85,7.5,76.5,24.34,14.78
2016,12,18,16,30,341.0,19.0,3.8,7.0,38.0,17.08,0.0
2016,12,18,16,45,170.5,9.5,3.8,7.0,19.0,8.64,0.0
2016,12,18,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,7,45,224.0,15.0,3.9,4.5,38.5,160.79,55.24
2016,12,19,8,0,448.0,30.0,3.9,5.0,77.0,315.78,252.54
2016,12,19,8,15,530.5,37.0,3.95,5.0,117.0,369.62,310.46
2016,12,19,8,30,613.0,44.0,4.0,5.0,157.0,431.81,367.68
2016,12,19,8,45,665.5,48.0,4.05,5.5,197.0,472.66,404.29
2016,12,19,9,0,718.0,52.0,4.1,6.0,237.0,511.71,437.74
2016,12,19,9,15,750.5,55.5,4.1,6.5,274.0,536.01,457.53
2016,12,19,9,30,783.0,59.0,4.1,7.0,311.0,557.69,474.23
2016,12,19,9,45,802.0,62.0,4.15,7.5,342.5,567.76,480.97
2016,12,19,10,0,821.0,65.0,4.2,8.0,374.0,574.78,484.8
2016,12,19,10,15,836.5,66.5,4.2,8.5,401.0,574.82,482.53
2016,12,19,10,30,852.0,68.0,4.2,9.0,428.0,571.62,477.4
2016,12,19,10,45,861.0,70.0,4.25,9.5,447.5,562.05,467.07
2016,12,19,11,0,870.0,72.0,4.3,10.0,467.0,549.3,453.93
2016,12,19,11,15,876.0,72.5,4.3,10.0,480.0,530.22,436.15
2016,12,19,11,30,882.0,73.0,4.3,10.0,493.0,507.06,414.73
2016,12,19,11,45,817.0,82.0,4.3,10.5,474.5,459.56,372.96
2016,12,19,12,0,752.0,91.0,4.3,11.0,456.0,412.13,331.24
