Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,12,15,817.5,82.5,4.3,11.0,477.5,400.43,317.14
2016,12,19,12,30,883.0,74.0,4.3,11.0,499.0,383.72,297.66
2016,12,19,12,45,784.5,88.5,4.3,11.0,460.5,327.61,249.08
2016,12,19,13,0,686.0,103.0,4.3,11.0,422.0,275.43,204.45
2016,12,19,13,15,644.5,109.5,4.25,11.0,400.5,238.03,170.95
2016,12,19,13,30,603.0,116.0,4.2,11.0,379.0,202.97,140.58
2016,12,19,13,45,567.0,116.0,4.2,11.0,353.5,166.0,110.53
2016,12,19,14,0,531.0,116.0,4.2,11.0,328.0,130.38,85.21
2016,12,19,14,15,659.0,90.0,4.1,11.0,332.5,85.17,54.12
2016,12,19,14,30,787.0,64.0,4.0,11.0,337.0,50.45,40.04
2016,12,19,14,45,757.0,61.0,3.9,11.0,302.0,48.74,38.54
2016,12,19,15,0,727.0,58.0,3.8,11.0,267.0,47.07,37.03
2016,12,19,15,15,683.0,54.0,3.65,10.5,228.0,44.52,34.72
2016,12,19,15,30,639.0,50.0,3.5,10.0,189.0,42.02,32.37
2016,12,19,15,45,568.5,44.5,3.35,9.5,148.5,34.84,25.69
2016,12,19,16,0,498.0,39.0,3.2,9.0,108.0,31.26,22.06
2016,12,19,16,15,382.0,30.0,3.15,8.5,71.5,24.41,14.85
2016,12,19,16,30,266.0,21.0,3.1,8.0,35.0,17.42,0.0
2016,12,19,16,45,133.0,10.5,3.1,8.0,17.5,9.55,0.0
2016,12,19,17,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,20,7,45,193.0,15.5,4.5,5.5,35.0,144.69,41.58
2016,12,20,8,0,386.0,31.0,4.6,6.0,70.0,282.57,224.73
2016,12,20,8,15,470.0,38.0,4.55,6.5,108.0,342.61,286.78
2016,12,20,8,30,554.0,45.0,4.5,7.0,146.0,403.91,342.49
2016,12,20,8,45,605.5,50.0,4.45,7.5,184.5,443.69,378.02
2016,12,20,9,0,657.0,55.0,4.4,8.0,223.0,478.55,407.96
2016,12,20,9,15,691.0,58.0,4.3,8.5,258.5,503.12,427.87
2016,12,20,9,30,725.0,61.0,4.2,9.0,294.0,525.21,444.77
2016,12,20,9,45,755.5,62.0,4.1,9.5,326.5,540.11,455.13
2016,12,20,10,0,786.0,63.0,4.0,10.0,359.0,552.01,462.58
2016,12,20,10,15,801.5,65.0,3.95,10.5,384.5,553.1,461.13
2016,12,20,10,30,817.0,67.0,3.9,11.0,410.0,551.07,456.93
2016,12,20,10,45,827.5,68.0,3.9,11.5,429.5,541.92,446.98
2016,12,20,11,0,838.0,69.0,3.9,12.0,449.0,529.68,434.35
2016,12,20,11,15,670.0,112.5,3.8,12.0,422.0,467.56,382.02
2016,12,20,11,30,502.0,156.0,3.7,12.0,395.0,403.27,328.44
2016,12,20,11,45,678.0,113.5,3.65,12.5,440.0,427.75,344.88
2016,12,20,12,0,854.0,71.0,3.6,13.0,485.0,436.66,346.72
2016,12,20,12,15,853.5,71.0,3.6,13.0,483.5,405.17,317.32
2016,12,20,12,30,853.0,71.0,3.6,13.0,482.0,371.56,285.73
2016,12,20,12,45,656.5,116.0,3.6,13.0,428.5,311.12,236.68
2016,12,20,13,0,460.0,161.0,3.6,13.0,375.0,262.7,199.34
2016,12,20,13,15,638.0,116.5,3.55,13.0,402.0,243.64,174.39
2016,12,20,13,30,816.0,72.0,3.5,13.0,429.0,209.1,135.37
2016,12,20,13,45,802.5,70.5,3.5,13.0,406.0,165.03,98.24
2016,12,20,14,0,789.0,69.0,3.5,13.0,383.0,121.13,66.33
2016,12,20,14,15,769.5,66.5,3.45,13.0,354.0,76.58,43.4
2016,12,20,14,30,750.0,64.0,3.4,13.0,325.0,50.19,39.49
2016,12,20,14,45,723.0,61.0,3.35,13.0,291.5,48.51,38.02
2016,12,20,15,0,696.0,58.0,3.3,13.0,258.0,46.87,36.55
2016,12,20,15,15,654.0,54.0,3.1,12.5,220.5,44.35,34.29
2016,12,20,15,30,612.0,50.0,2.9,12.0,183.0,38.31,28.79
2016,12,20,15,45,550.5,43.5,2.75,11.5,144.5,33.89,24.64
2016,12,20,16,0,489.0,37.0,2.6,11.0,106.0,29.42,20.27
2016,12,20,16,15,377.0,28.5,2.6,10.5,70.5,22.98,13.61
2016,12,20,16,30,265.0,20.0,2.6,10.0,35.0,16.42,0.0
2016,12,20,16,45,132.5,10.0,2.65,10.0,17.5,9.1,0.0
2016,12,20,17,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,21,7,45,182.0,15.5,4.0,8.5,33.5,138.39,31.55
2016,12,21,8,0,364.0,31.0,4.2,9.0,67.0,270.32,211.52
2016,12,21,8,15,448.5,38.0,4.35,9.0,104.5,330.31,273.66
2016,12,21,8,30,533.0,45.0,4.5,9.0,142.0,391.64,329.74
2016,12,21,8,45,586.5,50.0,4.7,9.5,180.5,432.43,366.34
2016,12,21,9,0,640.0,55.0,4.9,10.0,219.0,472.14,400.58
2016,12,21,9,15,675.5,59.0,4.9,10.5,254.5,495.01,419.43
2016,12,21,9,30,711.0,63.0,4.9,11.0,290.0,519.24,438.4
2016,12,21,9,45,742.0,64.0,4.9,11.5,322.5,534.61,449.52
2016,12,21,10,0,773.0,65.0,4.9,12.0,355.0,547.0,457.73
2016,12,21,10,15,790.0,66.5,4.75,12.0,381.0,548.59,457.29
2016,12,21,10,30,807.0,68.0,4.6,12.0,407.0,547.06,454.08
2016,12,21,10,45,819.0,69.0,4.45,12.5,427.0,538.99,444.55
2016,12,21,11,0,831.0,70.0,4.3,13.0,447.0,527.79,432.31
2016,12,21,11,15,838.0,71.0,4.1,13.0,460.5,510.88,415.94
2016,12,21,11,30,845.0,72.0,3.9,13.0,474.0,491.03,397.11
2016,12,21,11,45,850.0,72.0,3.7,13.5,480.0,465.86,372.99
2016,12,21,12,0,855.0,72.0,3.5,14.0,486.0,439.14,347.21
2016,12,21,12,15,855.0,71.5,3.45,14.0,484.5,407.38,317.84
2016,12,21,12,30,855.0,71.0,3.4,14.0,483.0,373.48,286.14
2016,12,21,12,45,851.0,71.0,3.35,14.5,474.5,336.76,251.21
2016,12,21,13,0,847.0,71.0,3.3,15.0,466.0,295.68,212.54
2016,12,21,13,15,839.5,70.0,3.3,15.0,450.0,253.68,173.75
2016,12,21,13,30,832.0,69.0,3.3,15.0,434.0,210.84,135.13
2016,12,21,13,45,821.0,67.0,3.3,15.0,411.5,166.01,97.42
2016,12,21,14,0,810.0,65.0,3.3,15.0,389.0,121.09,64.65
2016,12,21,14,15,792.0,63.0,3.25,15.0,360.0,76.02,41.34
2016,12,21,14,30,774.0,61.0,3.2,15.0,331.0,47.87,37.1
2016,12,21,14,45,747.5,58.5,3.15,15.0,297.5,46.53,35.95
2016,12,21,15,0,721.0,56.0,3.1,15.0,264.0,45.25,34.8
2016,12,21,15,15,680.0,52.0,2.95,14.5,226.0,42.66,32.5
2016,12,21,15,30,639.0,48.0,2.8,14.0,188.0,40.1,30.14
2016,12,21,15,45,575.0,42.5,2.7,13.5,148.5,36.11,26.39
2016,12,21,16,0,511.0,37.0,2.6,13.0,109.0,29.42,20.12
2016,12,21,16,15,401.0,28.5,2.7,12.5,73.0,22.98,13.54
2016,12,21,16,30,291.0,20.0,2.8,12.0,37.0,16.4,0.44
2016,12,21,16,45,145.5,10.0,2.9,11.5,18.5,9.1,0.0
2016,12,21,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,204.5,15.5,3.05,7.5,35.5,149.9,26.71
2016,12,22,8,0,409.0,31.0,3.0,8.0,71.0,294.92,230.05
2016,12,22,8,15,495.0,38.0,2.95,8.5,110.5,356.56,294.02
2016,12,22,8,30,581.0,45.0,2.9,9.0,150.0,419.44,350.11
2016,12,22,8,45,635.5,49.5,2.85,9.5,190.0,456.27,382.67
2016,12,22,9,0,690.0,54.0,2.8,10.0,230.0,497.21,416.72
2016,12,22,9,15,724.5,57.5,2.55,10.0,266.5,522.93,437.27
2016,12,22,9,30,759.0,61.0,2.3,10.0,303.0,546.1,454.68
2016,12,22,9,45,783.0,63.5,2.1,10.5,335.5,558.94,462.45
2016,12,22,10,0,807.0,66.0,1.9,11.0,368.0,568.76,467.25
2016,12,22,10,15,823.0,68.0,1.8,11.5,395.0,570.09,465.53
2016,12,22,10,30,839.0,70.0,1.7,12.0,422.0,568.2,461.08
2016,12,22,10,45,850.0,71.0,1.6,12.5,442.0,559.11,450.91
2016,12,22,11,0,861.0,72.0,1.5,13.0,462.0,546.83,438.1
2016,12,22,11,15,868.0,73.0,1.55,13.0,475.5,529.29,422.61
2016,12,22,11,30,875.0,74.0,1.6,13.0,489.0,508.71,404.37
2016,12,22,11,45,877.5,74.0,1.7,13.5,495.0,481.51,380.07
2016,12,22,12,0,880.0,74.0,1.8,14.0,501.0,452.89,354.04
2016,12,22,12,15,879.5,74.0,1.8,14.0,499.5,420.58,324.85
2016,12,22,12,30,879.0,74.0,1.8,14.0,498.0,386.08,293.25
2016,12,22,12,45,878.0,72.5,1.8,14.5,489.5,347.99,257.69
2016,12,22,13,0,877.0,71.0,1.8,15.0,481.0,308.08,220.3
2016,12,22,13,15,869.0,70.0,1.65,15.0,464.0,265.31,181.09
2016,12,22,13,30,861.0,69.0,1.5,15.0,447.0,217.7,138.82
2016,12,22,13,45,849.0,67.5,1.4,15.0,424.0,171.81,100.48
2016,12,22,14,0,837.0,66.0,1.3,15.0,401.0,125.87,67.05
2016,12,22,14,15,817.5,64.0,1.25,14.5,371.0,79.38,42.86
2016,12,22,14,30,798.0,62.0,1.2,14.0,341.0,48.8,38.09
2016,12,22,14,45,767.5,59.5,1.15,14.0,306.0,47.44,36.95
2016,12,22,15,0,737.0,57.0,1.1,14.0,271.0,46.15,35.79
2016,12,22,15,15,695.0,53.0,1.1,13.5,232.0,43.56,33.49
2016,12,22,15,30,653.0,49.0,1.1,13.0,193.0,41.01,31.13
2016,12,22,15,45,586.5,43.5,1.1,13.0,153.0,37.03,27.31
2016,12,22,16,0,520.0,38.0,1.1,13.0,113.0,30.27,20.91
2016,12,22,16,15,408.5,29.5,1.15,12.5,75.5,23.84,14.37
2016,12,22,16,30,297.0,21.0,1.2,12.0,38.0,17.29,1.69
2016,12,22,16,45,148.5,10.5,1.25,12.0,19.0,9.55,0.0
2016,12,22,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,9.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,7.45,9.5,8.5,7.46,0.0
2016,12,23,8,0,0.0,17.0,7.3,10.0,17.0,14.95,6.22
2016,12,23,8,15,0.0,26.5,6.85,10.0,26.5,23.34,14.06
2016,12,23,8,30,0.0,36.0,6.4,10.0,36.0,31.75,21.61
2016,12,23,8,45,0.0,46.0,6.0,10.5,46.0,40.6,29.45
2016,12,23,9,0,0.0,56.0,5.6,11.0,56.0,49.79,37.48
2016,12,23,9,15,0.0,65.5,5.5,11.0,65.5,58.63,45.2
2016,12,23,9,30,0.0,75.0,5.4,11.0,75.0,67.43,52.8
2016,12,23,9,45,0.0,83.5,5.35,11.5,83.5,75.18,59.32
2016,12,23,10,0,0.0,92.0,5.3,12.0,92.0,82.9,65.75
2016,12,23,10,15,0.0,54.0,5.85,12.0,54.0,47.68,35.48
2016,12,23,10,30,0.0,16.0,6.4,12.0,16.0,14.08,6.51
2016,12,23,10,45,0.0,63.0,6.95,12.0,63.0,55.67,42.25
2016,12,23,11,0,0.0,110.0,7.5,12.0,110.0,98.32,78.57
2016,12,23,11,15,0.0,58.5,7.75,12.0,58.5,51.69,38.73
2016,12,23,11,30,0.0,7.0,8.0,12.0,7.0,6.16,0.0
2016,12,23,11,45,159.5,103.5,8.3,12.0,180.5,173.93,142.39
2016,12,23,12,0,319.0,200.0,8.6,12.0,354.0,324.18,265.44
2016,12,23,12,15,159.5,104.0,8.45,12.0,181.0,159.75,128.52
2016,12,23,12,30,0.0,8.0,8.3,12.0,8.0,7.04,0.39
2016,12,23,12,45,0.0,64.5,8.15,12.0,64.5,57.02,43.27
2016,12,23,13,0,0.0,121.0,8.0,12.0,121.0,105.95,84.97
2016,12,23,13,15,0.0,69.0,7.8,12.0,69.0,61.01,46.73
2016,12,23,13,30,0.0,17.0,7.6,12.0,17.0,14.97,7.25
2016,12,23,13,45,0.0,67.5,7.45,12.0,67.5,59.67,45.71
2016,12,23,14,0,0.0,118.0,7.3,12.0,118.0,101.0,81.1
2016,12,23,14,15,0.0,109.0,7.2,11.5,109.0,93.03,74.52
2016,12,23,14,30,0.0,100.0,7.1,11.0,100.0,85.25,71.32
2016,12,23,14,45,0.0,89.5,7.05,11.0,89.5,76.67,63.67
2016,12,23,15,0,0.0,79.0,7.0,11.0,79.0,67.99,55.85
2016,12,23,15,15,0.0,67.5,6.9,10.5,67.5,58.45,47.27
2016,12,23,15,30,0.0,56.0,6.8,10.0,56.0,48.81,38.48
2016,12,23,15,45,0.0,44.0,6.7,10.0,44.0,38.67,29.08
2016,12,23,16,0,0.0,32.0,6.6,10.0,32.0,28.22,19.33
2016,12,23,16,15,0.0,21.5,6.55,9.5,21.5,18.93,10.44
2016,12,23,16,30,0.0,11.0,6.5,9.0,11.0,9.67,0.0
2016,12,23,16,45,0.0,5.5,6.45,9.0,5.5,5.0,0.0
2016,12,23,17,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,6.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,6.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,7,45,207.0,14.5,6.0,7.5,34.5,148.91,10.12
2016,12,24,8,0,414.0,29.0,6.1,8.0,69.0,295.44,230.41
2016,12,24,8,15,502.0,36.0,6.15,8.0,108.5,358.06,298.52
2016,12,24,8,30,590.0,43.0,6.2,8.0,148.0,416.87,353.81
2016,12,24,8,45,646.0,47.0,6.3,8.5,188.0,459.91,392.89
2016,12,24,9,0,702.0,51.0,6.4,9.0,228.0,501.32,428.94
2016,12,24,9,15,736.5,54.5,6.35,9.0,265.0,527.22,451.27
2016,12,24,9,30,771.0,58.0,6.3,9.0,302.0,550.58,470.57
2016,12,24,9,45,797.5,59.5,6.3,9.0,335.0,563.92,481.03
2016,12,24,10,0,824.0,61.0,6.3,9.0,368.0,574.2,488.49
2016,12,24,10,15,840.0,62.5,6.2,9.0,395.0,575.07,487.63
2016,12,24,10,30,856.0,64.0,6.1,9.0,422.0,569.43,481.24
2016,12,24,10,45,866.5,65.0,6.1,9.5,442.5,560.57,471.19
2016,12,24,11,0,877.0,66.0,6.1,10.0,463.0,548.55,458.31
2016,12,24,11,15,883.5,66.5,6.05,10.0,476.5,530.74,441.18
2016,12,24,11,30,890.0,67.0,6.0,10.0,490.0,509.94,421.22
2016,12,24,11,45,893.0,67.5,5.95,10.0,496.5,484.56,397.1
2016,12,24,12,0,896.0,68.0,5.9,10.0,503.0,456.48,370.23
2016,12,24,12,15,896.0,68.0,5.85,10.0,501.5,424.11,339.29
2016,12,24,12,30,896.0,68.0,5.8,10.0,500.0,389.46,305.85
2016,12,24,12,45,886.0,69.5,5.8,10.5,490.5,350.85,268.33
2016,12,24,13,0,876.0,71.0,5.8,11.0,481.0,310.96,229.57
2016,12,24,13,15,728.5,97.0,5.75,11.0,430.0,252.88,181.37
2016,12,24,13,30,581.0,123.0,5.7,11.0,379.0,210.53,148.59
2016,12,24,13,45,709.5,94.5,5.7,11.0,391.0,173.96,110.92
2016,12,24,14,0,838.0,66.0,5.7,11.0,403.0,129.33,70.78
2016,12,24,14,15,819.5,64.0,5.65,10.5,373.5,82.81,44.95
2016,12,24,14,30,801.0,62.0,5.6,10.0,344.0,48.74,38.64
2016,12,24,14,45,774.5,59.0,5.6,10.0,309.5,46.98,37.09
2016,12,24,15,0,748.0,56.0,5.6,10.0,275.0,45.26,35.53
2016,12,24,15,15,707.5,52.5,5.4,9.5,236.5,43.08,33.57
2016,12,24,15,30,667.0,49.0,5.2,9.0,198.0,40.96,31.57
2016,12,24,15,45,603.5,43.5,5.05,9.0,157.5,36.97,27.7
2016,12,24,16,0,540.0,38.0,4.9,9.0,117.0,32.99,23.69
2016,12,24,16,15,428.0,30.0,4.85,8.5,79.5,24.21,15.08
2016,12,24,16,30,316.0,22.0,4.8,8.0,42.0,18.13,3.89
2016,12,24,16,45,158.0,11.0,4.75,7.5,21.0,10.01,0.0
2016,12,24,17,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,7,45,203.0,14.5,1.95,5.5,34.0,146.55,2.17
2016,12,25,8,0,406.0,29.0,2.1,6.0,68.0,291.1,225.56
2016,12,25,8,15,494.0,36.0,2.3,6.5,107.0,353.62,292.44
2016,12,25,8,30,582.0,43.0,2.5,7.0,146.0,412.32,346.07
2016,12,25,8,45,637.5,47.5,2.7,7.5,186.0,455.63,384.57
2016,12,25,9,0,693.0,52.0,2.9,8.0,226.0,497.39,420.18
2016,12,25,9,15,727.5,55.0,3.05,8.0,263.0,522.79,441.88
2016,12,25,9,30,762.0,58.0,3.2,8.0,300.0,545.66,460.71
2016,12,25,9,45,777.5,62.5,3.35,8.5,331.5,556.05,467.92
2016,12,25,10,0,793.0,67.0,3.5,9.0,363.0,563.47,472.31
2016,12,25,10,15,809.0,68.5,3.55,9.0,389.5,564.67,472.09
2016,12,25,10,30,825.0,70.0,3.6,9.0,416.0,562.71,469.06
2016,12,25,10,45,542.0,130.5,3.7,9.5,362.0,449.6,374.3
2016,12,25,11,0,259.0,191.0,3.8,10.0,308.0,336.38,278.95
2016,12,25,11,15,254.0,197.5,3.85,10.0,315.5,330.05,273.13
2016,12,25,11,30,249.0,204.0,3.9,10.0,323.0,322.95,266.28
2016,12,25,11,45,265.5,204.5,3.95,10.5,333.0,319.4,261.78
2016,12,25,12,0,282.0,205.0,4.0,11.0,343.0,314.12,255.64
2016,12,25,12,15,211.5,210.5,4.0,11.0,314.0,273.89,222.09
2016,12,25,12,30,141.0,216.0,4.0,11.0,285.0,241.73,195.7
2016,12,25,12,45,332.5,182.5,4.0,11.0,339.5,266.82,211.12
2016,12,25,13,0,524.0,149.0,4.0,11.0,394.0,275.21,210.03
2016,12,25,13,15,526.0,142.5,4.0,11.0,381.5,243.32,180.38
2016,12,25,13,30,528.0,136.0,4.0,11.0,369.0,210.5,150.43
2016,12,25,13,45,469.0,139.0,4.0,11.0,338.5,175.35,122.61
2016,12,25,14,0,410.0,142.0,4.0,11.0,308.0,144.85,101.29
2016,12,25,14,15,397.0,134.5,3.95,11.0,285.0,113.85,81.72
2016,12,25,14,30,384.0,127.0,3.9,11.0,262.0,89.43,74.98
2016,12,25,14,45,374.0,115.0,3.9,11.0,236.0,82.06,68.46
2016,12,25,15,0,364.0,103.0,3.9,11.0,210.0,74.54,61.73
2016,12,25,15,15,342.5,90.5,3.8,10.5,180.5,66.41,54.46
2016,12,25,15,30,321.0,78.0,3.7,10.0,151.0,58.08,46.87
2016,12,25,15,45,291.0,64.5,3.6,9.5,120.0,48.71,38.2
2016,12,25,16,0,261.0,51.0,3.5,9.0,89.0,39.08,29.14
2016,12,25,16,15,200.0,37.0,3.55,8.5,60.5,28.7,19.02
2016,12,25,16,30,139.0,23.0,3.6,8.0,32.0,18.04,4.61
2016,12,25,16,45,69.5,11.5,3.7,8.0,16.0,10.46,0.0
2016,12,25,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,3.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,7,45,215.0,13.5,4.55,4.5,34.0,150.98,0.0
2016,12,26,8,0,430.0,27.0,4.6,5.0,68.0,294.47,230.05
2016,12,26,8,15,516.0,34.0,4.6,5.0,107.5,357.81,300.14
2016,12,26,8,30,602.0,41.0,4.6,5.0,147.0,422.05,359.94
2016,12,26,8,45,652.5,46.0,4.6,5.5,187.0,463.09,397.2
2016,12,26,9,0,703.0,51.0,4.6,6.0,227.0,502.6,431.39
2016,12,26,9,15,737.5,54.0,4.55,6.5,264.0,528.11,452.45
2016,12,26,9,30,772.0,57.0,4.5,7.0,301.0,551.1,470.4
2016,12,26,9,45,650.0,82.0,4.45,7.5,302.5,505.17,430.05
2016,12,26,10,0,528.0,107.0,4.4,8.0,304.0,447.85,380.44
2016,12,26,10,15,686.0,87.0,4.3,8.5,362.0,516.02,435.48
2016,12,26,10,30,844.0,67.0,4.2,9.0,420.0,571.22,477.91
2016,12,26,10,45,853.0,68.5,4.15,9.5,440.5,561.95,467.28
2016,12,26,11,0,862.0,70.0,4.1,10.0,461.0,549.53,454.22
2016,12,26,11,15,868.5,71.0,3.95,10.0,474.5,530.3,436.13
2016,12,26,11,30,875.0,72.0,3.8,10.0,488.0,510.47,417.23
2016,12,26,11,45,878.0,72.0,3.7,10.5,494.0,485.05,392.85
2016,12,26,12,0,881.0,72.0,3.6,11.0,500.0,456.99,365.93
2016,12,26,12,15,880.0,72.0,3.45,11.0,499.0,424.77,335.79
2016,12,26,12,30,879.0,72.0,3.3,11.0,498.0,390.37,303.3
2016,12,26,12,45,875.0,71.5,3.2,11.0,489.0,352.51,267.54
2016,12,26,13,0,871.0,71.0,3.1,11.0,480.0,313.0,230.02
2016,12,26,13,15,863.0,70.0,2.95,11.0,464.0,270.63,190.2
2016,12,26,13,30,855.0,69.0,2.8,11.0,448.0,223.46,147.15
2016,12,26,13,45,842.0,67.5,2.7,11.5,425.0,177.75,107.42
2016,12,26,14,0,829.0,66.0,2.6,12.0,402.0,132.07,72.38
2016,12,26,14,15,810.5,64.0,2.55,11.5,372.5,85.96,46.04
2016,12,26,14,30,792.0,62.0,2.5,11.0,343.0,48.59,38.36
2016,12,26,14,45,764.0,59.5,2.45,11.0,308.5,47.24,37.2
2016,12,26,15,0,736.0,57.0,2.4,11.0,274.0,45.94,36.03
2016,12,26,15,15,695.5,53.0,2.4,10.5,236.0,43.35,33.71
2016,12,26,15,30,655.0,49.0,2.4,10.0,198.0,40.79,31.33
2016,12,26,15,45,592.5,43.5,2.4,9.5,158.0,36.8,27.55
2016,12,26,16,0,530.0,38.0,2.4,9.0,118.0,32.82,23.63
2016,12,26,16,15,425.0,30.0,2.5,8.5,80.5,24.08,15.14
2016,12,26,16,30,320.0,22.0,2.6,8.0,43.0,18.0,5.28
2016,12,26,16,45,160.0,11.0,2.75,8.0,21.5,10.01,0.0
2016,12,26,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,45,182.0,15.0,2.6,5.5,32.0,135.84,0.0
2016,12,27,8,0,364.0,30.0,2.6,6.0,64.0,269.27,207.64
2016,12,27,8,15,452.0,37.5,2.7,6.0,102.0,332.0,275.56
2016,12,27,8,30,540.0,45.0,2.8,6.0,140.0,396.38,334.46
2016,12,27,8,45,599.0,50.0,2.95,6.5,179.5,440.96,374.21
2016,12,27,9,0,658.0,55.0,3.1,7.0,219.0,480.58,408.38
2016,12,27,9,15,694.0,58.5,3.0,7.5,256.0,507.63,430.23
2016,12,27,9,30,730.0,62.0,2.9,8.0,293.0,532.21,449.04
2016,12,27,9,45,757.5,64.0,2.85,8.5,326.0,547.2,459.51
2016,12,27,10,0,785.0,66.0,2.8,9.0,359.0,559.21,467.11
2016,12,27,10,15,802.0,68.0,2.85,9.5,386.0,561.86,467.19
2016,12,27,10,30,819.0,70.0,2.9,10.0,413.0,561.34,464.52
2016,12,27,10,45,829.0,71.5,2.95,10.5,433.5,553.07,455.5
2016,12,27,11,0,839.0,73.0,3.0,11.0,454.0,541.68,443.81
2016,12,27,11,15,846.0,74.0,3.1,11.0,467.5,525.07,428.65
2016,12,27,11,30,853.0,75.0,3.2,11.0,481.0,505.49,410.73
2016,12,27,11,45,856.5,75.0,3.35,11.5,487.5,480.31,387.3
2016,12,27,12,0,860.0,75.0,3.5,12.0,494.0,452.48,361.24
2016,12,27,12,15,712.0,109.5,3.45,12.0,456.0,393.24,311.54
2016,12,27,12,30,564.0,144.0,3.4,12.0,418.0,338.19,265.95
2016,12,27,12,45,559.5,142.5,3.4,12.0,410.5,309.35,239.44
2016,12,27,13,0,555.0,141.0,3.4,12.0,403.0,279.64,211.87
2016,12,27,13,15,632.0,116.0,3.35,12.0,404.5,250.79,182.06
2016,12,27,13,30,709.0,91.0,3.3,12.0,406.0,212.36,143.87
2016,12,27,13,45,543.5,119.5,3.25,12.5,354.0,174.91,118.1
2016,12,27,14,0,378.0,148.0,3.2,13.0,302.0,148.22,104.3
2016,12,27,14,15,400.5,133.0,3.2,12.5,286.0,114.98,81.27
2016,12,27,14,30,423.0,118.0,3.2,12.0,270.0,83.19,69.11
2016,12,27,14,45,397.5,111.0,3.2,12.0,242.5,79.2,65.64
2016,12,27,15,0,372.0,104.0,3.2,12.0,215.0,75.18,62.06
2016,12,27,15,15,347.0,92.5,3.1,11.5,185.0,67.79,55.49
2016,12,27,15,30,322.0,81.0,3.0,11.0,155.0,60.22,48.63
2016,12,27,15,45,287.5,67.0,2.95,10.5,123.5,50.51,39.7
2016,12,27,16,0,253.0,53.0,2.9,10.0,92.0,40.53,30.37
2016,12,27,16,15,190.5,39.0,2.95,9.5,63.0,30.19,20.39
2016,12,27,16,30,128.0,25.0,3.0,9.0,34.0,19.58,6.87
2016,12,27,16,45,64.0,12.5,3.05,9.0,17.0,11.37,0.0
2016,12,27,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,28,7,45,214.0,13.5,4.25,5.5,33.5,150.19,0.0
2016,12,28,8,0,428.0,27.0,4.4,6.0,67.0,293.45,226.95
2016,12,28,8,15,514.5,34.0,4.4,6.5,106.5,357.28,297.63
2016,12,28,8,30,601.0,41.0,4.4,7.0,146.0,422.0,356.9
2016,12,28,8,45,657.0,45.0,4.4,7.5,186.5,465.36,395.82
2016,12,28,9,0,713.0,49.0,4.4,8.0,227.0,507.22,431.69
2016,12,28,9,15,746.5,52.0,4.35,8.5,264.0,532.35,452.21
2016,12,28,9,30,780.0,55.0,4.3,9.0,301.0,554.96,469.66
2016,12,28,9,45,808.5,56.0,4.3,9.5,334.5,569.31,479.84
2016,12,28,10,0,837.0,57.0,4.3,10.0,368.0,576.5,483.88
2016,12,28,10,15,852.0,58.5,4.3,10.5,395.5,577.51,482.44
2016,12,28,10,30,867.0,60.0,4.3,11.0,423.0,575.36,478.2
2016,12,28,10,45,877.5,60.5,4.35,11.5,443.5,566.26,468.38
2016,12,28,11,0,888.0,61.0,4.4,12.0,464.0,554.0,455.79
2016,12,28,11,15,894.0,62.0,4.35,12.0,477.5,536.72,439.47
2016,12,28,11,30,900.0,63.0,4.3,12.0,491.0,516.41,420.36
2016,12,28,11,45,902.5,63.0,4.25,12.5,497.5,490.42,395.6
2016,12,28,12,0,905.0,63.0,4.2,13.0,504.0,461.75,368.26
2016,12,28,12,15,904.5,63.0,4.1,13.0,503.0,429.26,337.95
2016,12,28,12,30,904.0,63.0,4.0,13.0,502.0,394.49,305.23
2016,12,28,12,45,898.0,63.5,3.95,13.5,493.0,356.24,268.76
2016,12,28,13,0,892.0,64.0,3.9,14.0,484.0,316.41,230.69
2016,12,28,13,15,885.0,63.0,3.8,14.0,468.5,273.61,190.62
2016,12,28,13,30,878.0,62.0,3.7,14.0,453.0,229.74,150.33
2016,12,28,13,45,866.5,61.0,3.65,14.0,430.5,184.32,110.97
2016,12,28,14,0,855.0,60.0,3.6,14.0,408.0,138.64,75.77
2016,12,28,14,15,838.0,58.0,3.5,13.5,379.0,91.83,48.32
2016,12,28,14,30,821.0,56.0,3.4,13.0,350.0,49.7,39.02
2016,12,28,14,45,796.0,53.5,3.3,13.0,316.0,42.46,32.6
2016,12,28,15,0,771.0,51.0,3.2,13.0,282.0,41.02,31.32
2016,12,28,15,15,733.5,48.0,3.0,12.5,244.0,39.13,29.65
2016,12,28,15,30,696.0,45.0,2.8,12.0,206.0,37.29,27.95
2016,12,28,15,45,638.0,40.5,2.65,11.5,165.5,34.08,24.92
2016,12,28,16,0,580.0,36.0,2.5,11.0,125.0,30.91,21.78
2016,12,28,16,15,481.5,29.0,2.5,10.5,87.0,25.27,16.15
2016,12,28,16,30,383.0,22.0,2.5,10.0,49.0,19.58,7.43
2016,12,28,16,45,191.5,11.0,2.55,10.0,24.5,10.01,0.0
2016,12,28,17,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,198.0,14.5,5.3,6.5,33.0,143.3,0.0
2016,12,29,8,0,396.0,29.0,5.5,7.0,66.0,286.14,220.26
2016,12,29,8,15,487.5,36.5,5.5,7.0,105.5,351.4,292.96
2016,12,29,8,30,579.0,44.0,5.5,7.0,145.0,418.49,355.25
2016,12,29,8,45,633.0,49.5,5.5,7.5,185.5,456.57,390.3
2016,12,29,9,0,687.0,55.0,5.5,8.0,226.0,499.07,427.1
2016,12,29,9,15,723.5,58.5,5.5,8.5,264.0,526.77,450.2
2016,12,29,9,30,760.0,62.0,5.5,9.0,302.0,551.94,470.16
2016,12,29,9,45,768.5,68.5,5.55,9.5,333.0,560.71,475.87
2016,12,29,10,0,777.0,75.0,5.6,10.0,364.0,566.5,478.72
2016,12,29,10,15,795.0,77.0,5.5,10.5,392.0,569.97,479.15
2016,12,29,10,30,813.0,79.0,5.4,11.0,420.0,570.22,476.66
2016,12,29,10,45,829.0,79.5,5.3,11.5,442.0,564.4,469.07
2016,12,29,11,0,845.0,80.0,5.2,12.0,464.0,555.26,458.57
2016,12,29,11,15,852.0,81.0,4.95,12.0,478.0,538.57,442.25
2016,12,29,11,30,859.0,82.0,4.7,12.0,492.0,518.86,423.21
2016,12,29,11,45,864.0,81.5,4.5,12.5,499.0,493.72,398.87
2016,12,29,12,0,869.0,81.0,4.3,13.0,506.0,465.83,371.97
2016,12,29,12,15,868.5,81.0,4.05,13.0,504.5,433.54,341.74
2016,12,29,12,30,868.0,81.0,3.8,13.0,503.0,399.04,309.38
2016,12,29,12,45,871.5,78.0,3.6,13.5,496.0,361.0,273.07
2016,12,29,13,0,875.0,75.0,3.4,14.0,489.0,320.84,234.65
2016,12,29,13,15,866.5,74.0,3.3,14.0,473.0,277.54,194.45
2016,12,29,13,30,858.0,73.0,3.2,14.0,457.0,233.37,154.13
2016,12,29,13,45,844.5,71.5,3.1,14.5,433.5,187.37,114.15
2016,12,29,14,0,831.0,70.0,3.0,15.0,410.0,141.41,78.45
2016,12,29,14,15,812.0,68.0,2.9,14.5,381.0,95.02,50.77
2016,12,29,14,30,793.0,66.0,2.8,14.0,352.0,51.66,40.61
2016,12,29,14,45,764.0,63.5,2.7,14.0,317.0,50.37,39.53
2016,12,29,15,0,735.0,61.0,2.6,14.0,282.0,49.16,38.45
2016,12,29,15,15,694.5,57.0,2.45,13.5,243.5,46.65,36.25
2016,12,29,15,30,654.0,53.0,2.3,13.0,205.0,44.19,34.01
2016,12,29,15,45,587.5,47.5,2.15,12.5,164.5,36.87,27.31
2016,12,29,16,0,521.0,42.0,2.0,12.0,124.0,33.31,23.84
2016,12,29,16,15,417.0,33.5,2.05,11.5,86.0,26.99,17.62
2016,12,29,16,30,313.0,25.0,2.1,11.0,48.0,20.56,8.61
2016,12,29,16,45,156.5,12.5,2.15,11.0,24.0,11.37,0.0
2016,12,29,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,7,45,58.0,16.5,1.7,9.5,22.0,59.7,0.0
2016,12,30,8,0,116.0,33.0,1.6,10.0,44.0,123.83,91.34
2016,12,30,8,15,156.5,49.0,1.5,10.0,71.5,166.32,134.66
2016,12,30,8,30,197.0,65.0,1.4,10.0,99.0,208.84,172.97
2016,12,30,8,45,218.5,80.5,1.35,10.5,127.5,239.26,199.59
2016,12,30,9,0,240.0,96.0,1.3,11.0,156.0,269.0,224.71
2016,12,30,9,15,256.0,110.0,1.2,11.5,183.0,292.55,243.77
2016,12,30,9,30,272.0,124.0,1.1,12.0,210.0,315.04,261.27
2016,12,30,9,45,291.0,135.0,1.05,12.5,236.0,334.49,275.96
2016,12,30,10,0,310.0,146.0,1.0,13.0,262.0,352.64,289.17
2016,12,30,10,15,321.5,154.5,1.15,13.0,282.0,362.0,296.27
2016,12,30,10,30,333.0,163.0,1.3,13.0,302.0,369.88,302.08
2016,12,30,10,45,328.5,174.5,1.45,13.5,317.5,370.27,301.09
2016,12,30,11,0,324.0,186.0,1.6,14.0,333.0,369.31,298.98
2016,12,30,11,15,325.5,191.5,1.7,14.0,343.5,364.19,294.04
2016,12,30,11,30,327.0,197.0,1.8,14.0,354.0,357.83,288.0
2016,12,30,11,45,285.5,206.5,1.9,14.0,344.5,333.77,267.87
2016,12,30,12,0,244.0,216.0,2.0,14.0,335.0,310.87,248.81
2016,12,30,12,15,248.0,213.5,2.05,14.0,334.5,297.26,236.84
2016,12,30,12,30,252.0,211.0,2.1,14.0,334.0,282.83,223.97
2016,12,30,12,45,399.5,178.5,2.2,14.0,369.5,291.33,226.3
2016,12,30,13,0,547.0,146.0,2.3,14.0,405.0,285.59,215.1
2016,12,30,13,15,679.0,112.5,2.4,14.0,424.0,263.92,189.73
2016,12,30,13,30,811.0,79.0,2.5,14.0,443.0,231.22,154.21
2016,12,30,13,45,797.0,78.0,2.65,14.0,421.0,187.64,116.63
2016,12,30,14,0,783.0,77.0,2.8,14.0,399.0,144.23,82.89
2016,12,30,14,15,764.0,74.5,2.9,13.5,370.5,99.67,55.63
2016,12,30,14,30,745.0,72.0,3.0,13.0,342.0,56.26,44.88
2016,12,30,14,45,715.5,69.0,3.2,13.0,308.0,54.63,43.49
2016,12,30,15,0,686.0,66.0,3.4,13.0,274.0,48.49,38.0
2016,12,30,15,15,645.5,62.0,3.5,12.5,237.0,46.35,36.13
2016,12,30,15,30,605.0,58.0,3.6,12.0,200.0,44.27,34.21
2016,12,30,15,45,535.0,52.0,3.7,12.0,160.0,40.43,30.54
2016,12,30,16,0,465.0,46.0,3.8,12.0,120.0,36.61,26.75
2016,12,30,16,15,364.0,36.5,3.85,11.5,83.5,29.52,19.84
2016,12,30,16,30,263.0,27.0,3.9,11.0,47.0,22.29,10.33
2016,12,30,16,45,131.5,13.5,4.0,10.5,23.5,12.28,0.0
2016,12,30,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
